Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,171.0,16.5,2.8,0.5,32.5,13.26,0.0
2016,1,1,8,0,342.0,33.0,3.1,1.0,65.0,27.33,17.66
2016,1,1,8,15,436.5,41.5,3.05,1.5,104.5,53.07,29.36
2016,1,1,8,30,531.0,50.0,3.0,2.0,144.0,98.84,58.14
2016,1,1,8,45,591.0,56.0,2.95,2.5,184.5,147.71,97.24
2016,1,1,9,0,651.0,62.0,2.9,3.0,225.0,203.04,146.0
2016,1,1,9,15,689.0,66.0,2.75,3.5,262.5,256.59,195.85
2016,1,1,9,30,727.0,70.0,2.6,4.0,300.0,313.37,248.56
2016,1,1,9,45,482.0,111.0,2.5,5.0,270.0,299.17,245.12
2016,1,1,10,0,237.0,152.0,2.4,6.0,240.0,256.16,213.32
2016,1,1,10,15,530.0,116.0,2.3,6.5,332.0,381.51,318.06
2016,1,1,10,30,823.0,80.0,2.2,7.0,424.0,529.1,438.39
2016,1,1,10,45,833.5,81.5,2.1,7.5,445.0,575.2,475.34
2016,1,1,11,0,844.0,83.0,2.0,8.0,466.0,619.89,510.61
2016,1,1,11,15,851.5,84.0,1.9,8.0,480.0,660.43,542.54
2016,1,1,11,30,859.0,85.0,1.8,8.0,494.0,698.87,572.03
2016,1,1,11,45,860.5,86.0,1.75,8.5,500.0,730.71,594.24
2016,1,1,12,0,862.0,87.0,1.7,9.0,506.0,759.7,613.68
2016,1,1,12,15,861.5,87.0,1.65,9.0,505.0,783.02,629.94
2016,1,1,12,30,861.0,87.0,1.6,9.0,504.0,803.15,643.91
2016,1,1,12,45,858.0,86.0,1.55,9.0,495.5,816.8,653.24
2016,1,1,13,0,855.0,85.0,1.5,9.0,487.0,827.01,660.24
2016,1,1,13,15,846.5,84.0,1.45,9.0,470.5,829.19,661.61
2016,1,1,13,30,838.0,83.0,1.4,9.0,454.0,827.84,660.63
2016,1,1,13,45,822.0,81.5,1.4,9.0,430.5,816.1,652.95
2016,1,1,14,0,806.0,80.0,1.4,9.0,407.0,800.98,642.97
2016,1,1,14,15,786.0,77.5,1.3,9.0,377.5,778.1,626.12
2016,1,1,14,30,766.0,75.0,1.2,9.0,348.0,752.26,607.01
2016,1,1,14,45,735.5,72.0,1.2,9.0,313.0,720.88,584.71
2016,1,1,15,0,705.0,69.0,1.2,9.0,278.0,681.74,556.02
2016,1,1,15,15,661.5,64.0,1.1,8.0,239.5,628.28,516.46
2016,1,1,15,30,618.0,59.0,1.0,7.0,201.0,574.22,474.88
2016,1,1,15,45,548.5,52.5,0.95,6.5,160.0,499.38,414.64
2016,1,1,16,0,479.0,46.0,0.9,6.0,119.0,426.47,352.72
2016,1,1,16,15,371.0,36.0,0.95,5.5,81.5,327.51,264.42
2016,1,1,16,30,263.0,26.0,1.0,5.0,44.0,227.4,132.52
2016,1,1,16,45,131.5,13.0,1.05,4.5,22.0,88.26,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,46.0,16.5,1.8,1.5,21.0,13.62,0.0
2016,1,2,8,0,92.0,33.0,2.0,2.0,42.0,26.51,16.88
2016,1,2,8,15,118.5,50.0,2.0,2.5,67.0,46.12,31.39
2016,1,2,8,30,145.0,67.0,2.0,3.0,92.0,72.87,52.03
2016,1,2,8,45,160.0,83.5,2.05,3.5,117.5,100.89,75.84
2016,1,2,9,0,175.0,100.0,2.1,4.0,143.0,130.89,102.35
2016,1,2,9,15,183.5,115.0,2.0,4.5,167.0,156.68,125.76
2016,1,2,9,30,192.0,130.0,1.9,5.0,191.0,185.56,151.72
2016,1,2,9,45,205.0,142.0,1.85,6.0,213.0,218.91,180.74
2016,1,2,10,0,218.0,154.0,1.8,7.0,235.0,249.63,206.97
2016,1,2,10,15,219.5,166.0,1.65,7.5,252.5,275.99,229.36
2016,1,2,10,30,221.0,178.0,1.5,8.0,270.0,294.66,244.92
2016,1,2,10,45,176.5,189.5,1.4,8.5,265.5,293.27,243.33
2016,1,2,11,0,132.0,201.0,1.3,9.0,261.0,287.95,238.13
2016,1,2,11,15,316.0,180.0,1.2,9.5,329.0,401.91,332.16
2016,1,2,11,30,500.0,159.0,1.1,10.0,397.0,530.92,433.61
2016,1,2,11,45,426.5,177.5,1.05,11.0,382.5,517.79,419.79
2016,1,2,12,0,353.0,196.0,1.0,12.0,368.0,486.45,393.48
2016,1,2,12,15,327.0,200.0,1.05,12.0,359.0,483.06,391.38
2016,1,2,12,30,301.0,204.0,1.1,12.0,350.0,477.46,387.22
2016,1,2,12,45,173.5,199.5,1.2,12.5,283.5,362.67,295.75
2016,1,2,13,0,46.0,195.0,1.3,13.0,217.0,242.8,197.25
2016,1,2,13,15,62.5,193.5,1.25,13.0,222.0,257.91,210.72
2016,1,2,13,30,79.0,192.0,1.2,13.0,227.0,273.52,223.95
2016,1,2,13,45,66.5,180.0,1.2,13.0,208.5,251.22,205.83
2016,1,2,14,0,54.0,168.0,1.2,13.0,190.0,228.71,187.56
2016,1,2,14,15,28.0,147.0,1.0,13.0,158.5,182.76,149.2
2016,1,2,14,30,2.0,126.0,0.8,13.0,127.0,125.23,100.76
2016,1,2,14,45,1.0,114.0,0.65,13.0,114.5,112.93,90.65
2016,1,2,15,0,0.0,102.0,0.5,13.0,102.0,100.74,80.4
2016,1,2,15,15,0.0,87.5,0.6,12.0,87.5,86.27,68.46
2016,1,2,15,30,0.0,73.0,0.7,11.0,73.0,71.73,56.18
2016,1,2,15,45,0.0,58.5,0.8,10.5,58.5,57.05,43.42
2016,1,2,16,0,0.0,44.0,0.9,10.0,44.0,42.1,30.25
2016,1,2,16,15,0.0,30.5,0.95,9.0,30.5,28.03,17.65
2016,1,2,16,30,0.0,17.0,1.0,8.0,17.0,14.97,3.91
2016,1,2,16,45,0.0,8.5,1.1,7.0,8.5,7.73,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,77.5,16.5,1.0,4.5,24.0,12.93,0.0
2016,1,3,8,0,155.0,33.0,1.0,5.0,48.0,25.67,15.96
2016,1,3,8,15,197.0,48.5,1.0,5.5,77.0,47.15,30.16
2016,1,3,8,30,239.0,64.0,1.0,6.0,106.0,79.63,53.3
2016,1,3,8,45,263.0,78.5,1.0,6.5,135.5,112.06,79.83
2016,1,3,9,0,287.0,93.0,1.0,7.0,165.0,147.91,110.95
2016,1,3,9,15,301.5,107.0,1.1,7.0,193.0,183.45,143.12
2016,1,3,9,30,316.0,121.0,1.2,7.0,221.0,220.48,176.63
2016,1,3,9,45,333.5,129.5,1.3,7.5,245.0,254.63,207.05
2016,1,3,10,0,351.0,138.0,1.4,8.0,269.0,290.1,238.12
2016,1,3,10,15,369.5,146.5,1.55,8.0,293.5,334.4,276.35
2016,1,3,10,30,388.0,155.0,1.7,8.0,318.0,373.59,309.89
2016,1,3,10,45,322.0,174.0,1.85,8.5,314.0,367.73,305.57
2016,1,3,11,0,256.0,193.0,2.0,9.0,310.0,364.08,302.35
2016,1,3,11,15,263.0,198.5,2.15,9.0,321.5,387.54,322.18
2016,1,3,11,30,270.0,204.0,2.3,9.0,333.0,410.85,341.6
2016,1,3,11,45,305.5,201.5,2.5,9.5,349.5,445.29,369.91
2016,1,3,12,0,341.0,199.0,2.7,10.0,366.0,480.77,398.8
2016,1,3,12,15,229.0,209.0,2.8,10.0,321.0,404.3,336.04
2016,1,3,12,30,117.0,219.0,2.9,10.0,276.0,335.37,278.1
2016,1,3,12,45,145.0,215.0,3.05,10.0,284.5,358.35,298.29
2016,1,3,13,0,173.0,211.0,3.2,10.0,293.0,381.77,318.51
2016,1,3,13,15,290.0,188.0,3.15,10.0,320.0,471.35,394.01
2016,1,3,13,30,407.0,165.0,3.1,10.0,347.0,562.61,468.99
2016,1,3,13,45,330.5,167.5,3.05,10.5,310.5,488.9,408.49
2016,1,3,14,0,254.0,170.0,3.0,11.0,274.0,430.91,360.29
2016,1,3,14,15,354.0,143.0,2.8,11.0,277.0,481.22,403.87
2016,1,3,14,30,454.0,116.0,2.6,11.0,280.0,546.27,457.22
2016,1,3,14,45,421.0,111.0,2.4,11.0,251.5,509.5,426.83
2016,1,3,15,0,388.0,106.0,2.2,11.0,223.0,472.11,396.11
2016,1,3,15,15,362.0,94.5,2.0,10.0,192.0,431.48,363.77
2016,1,3,15,30,336.0,83.0,1.8,9.0,161.0,390.63,330.13
2016,1,3,15,45,292.0,69.5,1.65,8.5,128.0,334.14,281.75
2016,1,3,16,0,248.0,56.0,1.5,8.0,95.0,279.28,233.29
2016,1,3,16,15,185.5,41.5,1.55,7.5,65.5,212.97,172.86
2016,1,3,16,30,123.0,27.0,1.6,7.0,36.0,144.84,92.13
2016,1,3,16,45,61.5,13.5,1.65,7.0,18.0,48.25,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,11.5,2.15,7.5,11.5,10.11,0.0
2016,1,4,8,0,0.0,23.0,2.3,8.0,23.0,20.27,11.21
2016,1,4,8,15,0.0,36.5,2.4,8.5,36.5,31.95,21.49
2016,1,4,8,30,0.0,50.0,2.5,9.0,50.0,43.76,32.07
2016,1,4,8,45,0.0,64.0,2.7,9.5,64.0,56.2,43.06
2016,1,4,9,0,0.0,78.0,2.9,10.0,78.0,68.82,54.08
2016,1,4,9,15,0.0,91.0,2.95,10.0,91.0,80.73,64.44
2016,1,4,9,30,0.0,104.0,3.0,10.0,104.0,92.78,74.81
2016,1,4,9,45,0.0,115.0,3.1,10.5,115.0,103.13,83.46
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,113.61,92.11
2016,1,4,10,15,55.0,154.5,3.3,11.5,177.5,172.49,141.58
2016,1,4,10,30,110.0,183.0,3.4,12.0,229.0,241.23,198.81
2016,1,4,10,45,251.0,177.5,3.55,12.5,290.0,330.82,273.5
2016,1,4,11,0,392.0,172.0,3.7,13.0,351.0,433.83,357.98
2016,1,4,11,15,388.5,179.0,3.8,13.0,360.5,447.19,369.27
2016,1,4,11,30,385.0,186.0,3.9,13.0,370.0,469.14,387.39
2016,1,4,11,45,361.0,193.5,4.0,13.5,368.0,475.74,392.04
2016,1,4,12,0,337.0,201.0,4.1,14.0,366.0,479.91,394.65
2016,1,4,12,15,287.5,208.0,4.05,14.0,349.0,461.67,379.47
2016,1,4,12,30,238.0,215.0,4.0,14.0,332.0,426.13,350.65
2016,1,4,12,45,119.0,173.5,4.0,14.5,232.0,287.07,236.3
2016,1,4,13,0,0.0,132.0,4.0,15.0,132.0,121.92,96.87
2016,1,4,13,15,174.0,154.5,3.8,14.5,233.0,317.51,264.27
2016,1,4,13,30,348.0,177.0,3.6,14.0,334.0,511.57,423.08
2016,1,4,13,45,211.5,176.0,3.4,14.0,270.0,383.28,317.48
2016,1,4,14,0,75.0,175.0,3.2,14.0,206.0,255.18,210.25
2016,1,4,14,15,184.0,158.0,2.8,13.5,227.0,342.89,286.07
2016,1,4,14,30,293.0,141.0,2.4,13.0,248.0,428.7,357.78
2016,1,4,14,45,275.5,130.5,2.0,13.0,223.0,400.41,333.8
2016,1,4,15,0,258.0,120.0,1.6,13.0,198.0,371.72,309.74
2016,1,4,15,15,241.0,105.5,1.55,12.5,171.0,337.38,282.15
2016,1,4,15,30,224.0,91.0,1.5,12.0,144.0,302.88,253.6
2016,1,4,15,45,195.0,75.5,1.45,11.5,115.0,258.11,215.45
2016,1,4,16,0,166.0,60.0,1.4,11.0,86.0,214.26,176.98
2016,1,4,16,15,121.0,44.0,1.45,11.0,60.0,160.01,127.82
2016,1,4,16,30,76.0,28.0,1.5,11.0,34.0,104.37,66.76
2016,1,4,16,45,38.0,14.0,1.55,11.0,17.0,35.03,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,31.5,16.5,2.3,9.5,19.5,14.16,0.0
2016,1,5,8,0,63.0,33.0,2.3,10.0,39.0,27.32,16.9
2016,1,5,8,15,86.5,50.0,2.35,10.0,62.5,44.75,30.23
2016,1,5,8,30,110.0,67.0,2.4,10.0,86.0,68.37,48.35
2016,1,5,8,45,126.0,83.5,2.45,10.5,111.0,93.6,69.18
2016,1,5,9,0,142.0,100.0,2.5,11.0,136.0,120.94,92.58
2016,1,5,9,15,149.5,116.0,2.65,11.0,159.0,147.6,116.25
2016,1,5,9,30,157.0,132.0,2.8,11.0,182.0,175.25,140.75
2016,1,5,9,45,165.0,145.0,2.95,11.5,202.5,201.1,163.29
2016,1,5,10,0,173.0,158.0,3.1,12.0,223.0,227.76,186.2
2016,1,5,10,15,152.5,171.0,3.25,12.0,231.5,241.62,198.59
2016,1,5,10,30,132.0,184.0,3.4,12.0,240.0,253.51,208.89
2016,1,5,10,45,66.0,148.0,3.6,12.5,176.0,178.5,146.32
2016,1,5,11,0,0.0,112.0,3.8,13.0,112.0,100.63,79.97
2016,1,5,11,15,9.5,146.5,3.85,13.0,151.5,140.22,113.41
2016,1,5,11,30,19.0,181.0,3.9,13.0,191.0,182.03,148.3
2016,1,5,11,45,9.5,125.5,4.0,13.0,130.5,120.65,96.89
2016,1,5,12,0,0.0,70.0,4.1,13.0,70.0,61.91,47.14
2016,1,5,12,15,0.0,77.5,4.1,12.5,77.5,68.58,52.93
2016,1,5,12,30,0.0,85.0,4.1,12.0,85.0,75.27,58.72
2016,1,5,12,45,0.0,47.0,4.15,12.0,47.0,41.5,29.97
2016,1,5,13,0,0.0,9.0,4.2,12.0,9.0,7.92,1.17
2016,1,5,13,15,0.0,28.0,4.1,11.5,28.0,24.68,15.65
2016,1,5,13,30,0.0,47.0,4.0,11.0,47.0,41.49,30.19
2016,1,5,13,45,0.0,75.5,3.9,11.0,75.5,66.78,51.96
2016,1,5,14,0,0.0,104.0,3.8,11.0,104.0,95.45,76.53
2016,1,5,14,15,28.5,126.5,3.6,11.0,137.0,156.05,129.24
2016,1,5,14,30,57.0,149.0,3.4,11.0,170.0,212.84,178.02
2016,1,5,14,45,51.5,135.5,3.25,11.0,153.5,194.05,162.09
2016,1,5,15,0,46.0,122.0,3.1,11.0,137.0,175.36,146.23
2016,1,5,15,15,40.0,106.5,2.85,10.5,118.5,153.45,127.64
2016,1,5,15,30,34.0,91.0,2.6,10.0,100.0,131.64,108.82
2016,1,5,15,45,25.0,74.5,2.35,9.5,80.5,106.12,86.39
2016,1,5,16,0,16.0,58.0,2.1,9.0,61.0,80.68,63.74
2016,1,5,16,15,8.0,41.0,2.0,8.5,42.5,48.35,35.07
2016,1,5,16,30,0.0,24.0,1.9,8.0,24.0,22.93,10.81
2016,1,5,16,45,0.0,12.0,1.8,8.0,12.0,10.91,0.0
2016,1,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.35,9.5,9.5,8.35,0.0
2016,1,6,8,0,0.0,19.0,3.2,10.0,19.0,16.73,8.16
2016,1,6,8,15,0.0,32.5,3.2,10.0,32.5,28.67,18.58
2016,1,6,8,30,0.0,46.0,3.2,10.0,46.0,40.39,29.05
2016,1,6,8,45,0.0,61.5,3.25,10.0,61.5,54.02,41.11
2016,1,6,9,0,0.0,77.0,3.3,10.0,77.0,67.91,53.3
2016,1,6,9,15,0.0,91.0,3.3,10.0,91.0,80.68,64.41
2016,1,6,9,30,0.0,105.0,3.3,10.0,105.0,93.63,75.55
2016,1,6,9,45,0.5,117.5,3.35,10.5,117.5,105.57,85.54
2016,1,6,10,0,1.0,130.0,3.4,11.0,130.0,117.71,95.59
2016,1,6,10,15,77.0,157.0,3.4,11.0,189.5,185.15,152.49
2016,1,6,10,30,153.0,184.0,3.4,11.0,249.0,264.21,218.78
2016,1,6,10,45,266.0,180.0,3.4,11.0,299.5,341.35,283.44
2016,1,6,11,0,379.0,176.0,3.4,11.0,350.0,419.77,348.74
2016,1,6,11,15,189.5,109.0,3.35,10.5,196.0,241.59,202.54
2016,1,6,11,30,0.0,42.0,3.3,10.0,42.0,37.07,26.35
2016,1,6,11,45,6.5,111.0,3.25,10.0,114.5,104.47,84.31
2016,1,6,12,0,13.0,180.0,3.2,10.0,187.0,178.71,146.89
2016,1,6,12,15,28.5,192.5,3.2,10.0,207.0,217.04,179.17
2016,1,6,12,30,44.0,205.0,3.2,10.0,227.0,246.32,203.86
2016,1,6,12,45,68.0,208.5,3.2,10.0,241.5,273.02,226.73
2016,1,6,13,0,92.0,212.0,3.2,10.0,256.0,300.8,250.44
2016,1,6,13,15,46.0,125.0,3.1,10.0,147.0,162.36,134.64
2016,1,6,13,30,0.0,38.0,3.0,10.0,38.0,33.52,23.39
2016,1,6,13,45,121.0,106.5,2.95,10.0,157.0,220.29,187.15
2016,1,6,14,0,242.0,175.0,2.9,10.0,276.0,427.3,359.34
2016,1,6,14,15,121.0,93.0,2.7,10.0,143.5,206.2,174.77
2016,1,6,14,30,0.0,11.0,2.5,10.0,11.0,9.67,2.78
2016,1,6,14,45,0.0,10.0,2.35,10.0,10.0,8.79,2.04
2016,1,6,15,0,0.0,9.0,2.2,10.0,9.0,7.91,1.27
2016,1,6,15,15,0.0,8.0,2.05,9.5,8.0,7.02,0.5
2016,1,6,15,30,0.0,7.0,1.9,9.0,7.0,6.14,0.0
2016,1,6,15,45,0.0,5.5,1.75,8.5,5.5,4.82,0.0
2016,1,6,16,0,0.0,4.0,1.6,8.0,4.0,3.51,0.0
2016,1,6,16,15,0.0,2.5,1.55,7.5,2.5,2.19,0.0
2016,1,6,16,30,0.0,1.0,1.5,7.0,1.0,0.88,0.0
2016,1,6,16,45,0.0,0.5,1.45,7.0,0.5,0.45,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,19.5,1.1,6.5,28.0,15.33,0.0
2016,1,7,8,0,183.0,39.0,1.2,7.0,56.0,30.48,19.84
2016,1,7,8,15,273.5,52.0,1.15,7.0,92.5,50.83,32.09
2016,1,7,8,30,364.0,65.0,1.1,7.0,129.0,90.05,57.05
2016,1,7,8,45,443.0,71.0,1.05,7.5,169.0,131.98,88.34
2016,1,7,9,0,522.0,77.0,1.0,8.0,209.0,184.92,132.03
2016,1,7,9,15,564.5,83.0,0.8,8.5,246.0,234.61,175.76
2016,1,7,9,30,607.0,89.0,0.6,9.0,283.0,288.37,222.67
2016,1,7,9,45,303.5,66.0,0.45,9.5,163.0,184.02,146.24
2016,1,7,10,0,0.0,43.0,0.3,10.0,43.0,37.92,27.25
2016,1,7,10,15,0.0,46.5,0.35,10.0,46.5,41.03,30.14
2016,1,7,10,30,0.0,50.0,0.4,10.0,50.0,44.14,32.77
2016,1,7,10,45,0.0,70.0,0.45,10.5,70.0,61.89,47.89
2016,1,7,11,0,0.0,90.0,0.5,11.0,90.0,79.97,63.05
2016,1,7,11,15,0.0,93.0,0.6,11.0,93.0,82.74,65.29
2016,1,7,11,30,0.0,96.0,0.7,11.0,96.0,85.54,67.61
2016,1,7,11,45,0.0,97.0,0.85,11.0,97.0,86.5,68.38
2016,1,7,12,0,0.0,98.0,1.0,11.0,98.0,87.47,69.19
2016,1,7,12,15,118.0,160.0,1.1,11.0,218.5,261.74,217.13
2016,1,7,12,30,236.0,222.0,1.2,11.0,339.0,432.45,354.39
2016,1,7,12,45,236.0,218.0,1.3,11.0,333.5,435.04,355.89
2016,1,7,13,0,236.0,214.0,1.4,11.0,328.0,436.82,358.1
2016,1,7,13,15,240.5,204.5,1.45,11.0,317.5,450.28,369.24
2016,1,7,13,30,245.0,195.0,1.5,11.0,307.0,447.51,367.91
2016,1,7,13,45,157.0,186.0,1.6,11.0,256.5,349.81,289.38
2016,1,7,14,0,69.0,177.0,1.7,11.0,206.0,251.83,208.42
2016,1,7,14,15,65.0,166.0,1.6,11.0,191.5,237.81,197.41
2016,1,7,14,30,61.0,155.0,1.5,11.0,177.0,223.8,185.98
2016,1,7,14,45,381.0,111.5,1.4,11.0,231.5,479.19,400.96
2016,1,7,15,0,701.0,68.0,1.3,11.0,286.0,683.17,556.89
2016,1,7,15,15,662.0,63.5,1.15,10.5,248.5,634.03,517.01
2016,1,7,15,30,623.0,59.0,1.0,10.0,211.0,584.06,478.08
2016,1,7,15,45,567.0,52.5,0.85,9.5,171.5,518.67,425.66
2016,1,7,16,0,511.0,46.0,0.7,9.0,132.0,454.5,372.08
2016,1,7,16,15,415.0,37.5,0.7,8.5,94.0,363.13,293.68
2016,1,7,16,30,319.0,29.0,0.7,8.0,56.0,277.77,201.32
2016,1,7,16,45,159.5,14.5,0.75,8.0,28.0,134.26,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,16.0,0.95,3.5,17.0,14.13,0.0
2016,1,8,8,0,20.0,32.0,1.0,4.0,34.0,27.2,17.39
2016,1,8,8,15,37.0,49.5,0.95,4.0,55.0,42.88,30.64
2016,1,8,8,30,54.0,67.0,0.9,4.0,76.0,62.51,46.86
2016,1,8,8,45,64.0,83.5,0.9,4.0,97.5,82.74,64.28
2016,1,8,9,0,74.0,100.0,0.9,4.0,119.0,104.41,83.3
2016,1,8,9,15,79.0,116.0,0.8,4.5,139.0,125.71,102.09
2016,1,8,9,30,84.0,132.0,0.7,5.0,159.0,147.78,121.33
2016,1,8,9,45,85.0,145.5,0.6,5.5,175.0,166.7,137.66
2016,1,8,10,0,86.0,159.0,0.5,6.0,191.0,185.83,153.79
2016,1,8,10,15,105.0,172.0,0.4,6.5,214.5,219.38,181.45
2016,1,8,10,30,124.0,185.0,0.3,7.0,238.0,249.64,205.83
2016,1,8,10,45,122.0,196.5,0.25,7.5,250.5,268.26,220.37
2016,1,8,11,0,120.0,208.0,0.2,8.0,263.0,286.73,234.57
2016,1,8,11,15,273.5,193.5,0.2,8.5,325.0,387.61,316.13
2016,1,8,11,30,427.0,179.0,0.2,9.0,387.0,501.13,403.78
2016,1,8,11,45,422.0,185.5,0.2,10.0,393.5,522.23,416.97
2016,1,8,12,0,417.0,192.0,0.2,11.0,400.0,541.62,429.8
2016,1,8,12,15,263.0,207.5,0.25,11.0,338.5,441.67,353.12
2016,1,8,12,30,109.0,223.0,0.3,11.0,277.0,318.88,256.88
2016,1,8,12,45,108.0,219.0,0.4,11.5,272.0,317.78,257.39
2016,1,8,13,0,107.0,215.0,0.5,12.0,267.0,316.41,256.56
2016,1,8,13,15,175.5,206.0,0.55,12.0,288.0,381.94,310.21
2016,1,8,13,30,244.0,197.0,0.6,12.0,309.0,449.15,363.67
2016,1,8,13,45,307.0,177.5,0.7,12.0,311.5,482.24,391.29
2016,1,8,14,0,370.0,158.0,0.8,12.0,314.0,513.75,417.99
2016,1,8,14,15,209.0,154.5,0.75,11.5,241.5,375.13,307.9
2016,1,8,14,30,48.0,151.0,0.7,11.0,169.0,207.0,169.98
2016,1,8,14,45,42.0,137.5,0.65,11.0,152.5,187.88,155.06
2016,1,8,15,0,36.0,124.0,0.6,11.0,136.0,168.89,139.26
2016,1,8,15,15,31.0,108.5,0.6,10.5,118.0,147.93,121.89
2016,1,8,15,30,26.0,93.0,0.6,10.0,100.0,127.05,104.24
2016,1,8,15,45,17.0,76.5,0.65,9.5,81.0,92.23,74.25
2016,1,8,16,0,8.0,60.0,0.7,9.0,62.0,68.44,53.27
2016,1,8,16,15,4.0,43.0,0.75,8.5,44.0,47.19,34.32
2016,1,8,16,30,0.0,26.0,0.8,8.0,26.0,24.92,13.54
2016,1,8,16,45,0.0,13.0,0.85,8.0,13.0,11.45,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,3.15,5.5,32.0,11.48,0.0
2016,1,9,8,0,367.0,29.0,3.3,6.0,64.0,23.59,14.18
2016,1,9,8,15,456.0,37.0,3.3,6.0,103.0,43.82,23.09
2016,1,9,8,30,545.0,45.0,3.3,6.0,142.0,89.01,49.16
2016,1,9,8,45,599.0,50.5,3.35,6.5,181.5,136.99,86.16
2016,1,9,9,0,653.0,56.0,3.4,7.0,221.0,190.78,132.82
2016,1,9,9,15,425.0,94.0,3.35,7.0,208.0,204.4,157.31
2016,1,9,9,30,197.0,132.0,3.3,7.0,195.0,186.9,151.72
2016,1,9,9,45,195.5,145.5,3.3,7.5,214.0,211.85,174.33
2016,1,9,10,0,194.0,159.0,3.3,8.0,233.0,236.57,196.15
2016,1,9,10,15,123.5,168.0,3.2,8.0,216.0,223.87,186.48
2016,1,9,10,30,53.0,177.0,3.1,8.0,199.0,197.1,163.96
2016,1,9,10,45,152.5,187.5,3.05,8.5,257.0,275.8,230.63
2016,1,9,11,0,252.0,198.0,3.0,9.0,315.0,365.34,304.98
2016,1,9,11,15,352.0,186.5,2.9,9.0,355.0,430.6,359.42
2016,1,9,11,30,452.0,175.0,2.8,9.0,395.0,513.91,427.38
2016,1,9,11,45,300.0,200.5,2.7,9.0,347.5,439.14,365.24
2016,1,9,12,0,148.0,226.0,2.6,9.0,300.0,354.04,293.85
2016,1,9,12,15,186.5,223.5,2.45,9.0,317.0,387.5,322.25
2016,1,9,12,30,225.0,221.0,2.3,9.0,334.0,422.2,350.89
2016,1,9,12,45,162.0,218.5,2.2,9.0,299.0,375.19,311.55
2016,1,9,13,0,99.0,216.0,2.1,9.0,264.0,310.76,258.07
2016,1,9,13,15,162.5,208.0,2.0,9.0,284.0,373.38,311.12
2016,1,9,13,30,226.0,200.0,1.9,9.0,304.0,421.73,351.57
2016,1,9,13,45,183.0,192.5,1.85,9.0,274.0,380.04,317.13
2016,1,9,14,0,140.0,185.0,1.8,9.0,244.0,337.67,282.24
2016,1,9,14,15,87.0,166.5,1.75,9.0,202.5,256.35,214.75
2016,1,9,14,30,34.0,148.0,1.7,9.0,161.0,190.8,158.88
2016,1,9,14,45,29.0,135.0,1.7,9.0,145.5,173.24,144.35
2016,1,9,15,0,24.0,122.0,1.7,9.0,130.0,155.84,129.61
2016,1,9,15,15,19.0,107.0,1.65,8.5,113.0,124.14,102.67
2016,1,9,15,30,14.0,92.0,1.6,8.0,96.0,105.24,86.33
2016,1,9,15,45,7.0,75.5,1.55,8.0,77.5,82.94,66.56
2016,1,9,16,0,0.0,59.0,1.5,8.0,59.0,60.74,46.73
2016,1,9,16,15,0.0,42.0,1.45,8.0,42.0,42.38,30.29
2016,1,9,16,30,0.0,25.0,1.4,8.0,25.0,22.86,12.23
2016,1,9,16,45,0.0,12.5,1.4,8.0,12.5,11.0,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.5,1.75,6.5,32.5,13.24,0.0
2016,1,10,8,0,337.0,33.0,2.0,7.0,65.0,27.26,17.25
2016,1,10,8,15,428.0,42.0,1.95,7.5,104.5,46.96,26.45
2016,1,10,8,30,519.0,51.0,1.9,8.0,144.0,91.55,52.1
2016,1,10,8,45,584.5,56.0,1.9,8.5,185.0,139.3,88.0
2016,1,10,9,0,650.0,61.0,1.9,9.0,226.0,194.25,134.44
2016,1,10,9,15,687.5,65.0,1.85,9.5,264.5,247.75,182.81
2016,1,10,9,30,725.0,69.0,1.8,10.0,303.0,305.18,234.71
2016,1,10,9,45,362.5,74.0,1.8,10.5,191.0,213.16,170.24
2016,1,10,10,0,0.0,79.0,1.8,11.0,79.0,70.0,54.71
2016,1,10,10,15,0.0,85.0,1.7,11.0,85.0,75.44,59.44
2016,1,10,10,30,0.0,91.0,1.6,11.0,91.0,80.92,64.02
2016,1,10,10,45,0.0,100.0,1.55,11.5,100.0,89.24,70.85
2016,1,10,11,0,0.0,109.0,1.5,12.0,109.0,97.68,77.73
2016,1,10,11,15,0.0,111.0,1.4,12.0,111.0,99.61,79.24
2016,1,10,11,30,0.0,113.0,1.3,12.0,113.0,101.56,80.8
2016,1,10,11,45,0.0,117.5,1.25,12.5,117.5,105.94,84.25
2016,1,10,12,0,0.0,122.0,1.2,13.0,122.0,110.41,87.77
2016,1,10,12,15,0.0,106.0,1.15,13.0,106.0,95.09,74.96
2016,1,10,12,30,0.0,90.0,1.1,13.0,90.0,79.93,62.28
2016,1,10,12,45,38.5,151.5,1.1,13.5,170.5,182.12,148.29
2016,1,10,13,0,77.0,213.0,1.1,14.0,251.0,288.52,234.35
2016,1,10,13,15,76.0,207.0,1.1,14.0,243.5,284.03,230.42
2016,1,10,13,30,75.0,201.0,1.1,14.0,236.0,279.41,227.04
2016,1,10,13,45,74.5,191.5,1.15,14.0,225.0,270.63,220.49
2016,1,10,14,0,74.0,182.0,1.2,14.0,214.0,261.7,213.81
2016,1,10,14,15,72.0,170.0,1.15,13.5,199.5,248.05,203.47
2016,1,10,14,30,70.0,158.0,1.1,13.0,185.0,234.29,192.93
2016,1,10,14,45,67.5,144.0,1.1,13.0,168.0,217.25,179.28
2016,1,10,15,0,65.0,130.0,1.1,13.0,151.0,200.14,165.37
2016,1,10,15,15,60.0,114.5,1.0,12.5,132.0,178.8,147.83
2016,1,10,15,30,55.0,99.0,0.9,12.0,113.0,157.5,129.97
2016,1,10,15,45,47.0,82.0,0.85,11.5,92.5,131.59,107.77
2016,1,10,16,0,39.0,65.0,0.8,11.0,72.0,105.68,85.13
2016,1,10,16,15,24.0,48.5,0.85,10.5,52.0,75.73,58.5
2016,1,10,16,30,9.0,32.0,0.9,10.0,32.0,39.87,25.9
2016,1,10,16,45,4.5,16.0,1.0,9.5,16.0,16.89,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,83.0,16.5,1.0,7.5,25.0,12.92,0.0
2016,1,11,8,0,166.0,33.0,1.0,8.0,50.0,25.66,15.92
2016,1,11,8,15,206.5,48.5,1.1,8.0,79.0,44.45,28.53
2016,1,11,8,30,247.0,64.0,1.2,8.0,108.0,76.99,50.76
2016,1,11,8,45,273.0,78.5,1.35,8.5,138.5,111.54,78.37
2016,1,11,9,0,299.0,93.0,1.5,9.0,169.0,149.18,110.63
2016,1,11,9,15,312.5,106.5,1.45,9.0,197.5,182.55,140.8
2016,1,11,9,30,326.0,120.0,1.4,9.0,226.0,219.43,174.03
2016,1,11,9,45,340.0,130.5,1.4,9.5,251.5,254.85,205.37
2016,1,11,10,0,354.0,141.0,1.4,10.0,277.0,291.33,236.98
2016,1,11,10,15,276.5,163.0,1.45,10.5,274.0,297.11,243.23
2016,1,11,10,30,199.0,185.0,1.5,11.0,271.0,287.96,236.27
2016,1,11,10,45,223.0,192.5,1.55,11.5,293.0,320.46,263.03
2016,1,11,11,0,247.0,200.0,1.6,12.0,315.0,363.98,297.93
2016,1,11,11,15,203.5,210.5,1.65,12.5,307.5,349.86,285.92
2016,1,11,11,30,160.0,221.0,1.7,13.0,300.0,341.55,278.39
2016,1,11,11,45,135.5,223.5,1.75,13.5,291.0,334.68,272.23
2016,1,11,12,0,111.0,226.0,1.8,14.0,282.0,313.53,254.71
2016,1,11,12,15,263.5,208.0,1.8,14.0,341.0,442.35,359.92
2016,1,11,12,30,416.0,190.0,1.8,14.0,400.0,566.5,457.59
2016,1,11,12,45,436.0,182.5,1.85,14.0,399.5,585.78,472.41
2016,1,11,13,0,456.0,175.0,1.9,14.0,399.0,603.72,487.08
2016,1,11,13,15,462.5,168.0,1.9,14.0,389.0,609.3,491.99
2016,1,11,13,30,469.0,161.0,1.9,14.0,379.0,612.9,495.56
2016,1,11,13,45,394.0,166.0,1.9,14.0,343.5,559.13,453.97
2016,1,11,14,0,319.0,171.0,1.9,14.0,308.0,487.82,398.86
2016,1,11,14,15,350.5,154.0,1.8,14.0,295.5,494.51,405.8
2016,1,11,14,30,382.0,137.0,1.7,14.0,283.0,516.37,423.38
2016,1,11,14,45,370.5,126.5,1.6,14.0,257.5,491.48,403.91
2016,1,11,15,0,359.0,116.0,1.5,14.0,232.0,465.3,383.45
2016,1,11,15,15,345.0,102.5,1.35,13.0,202.5,432.17,358.21
2016,1,11,15,30,331.0,89.0,1.2,12.0,173.0,398.15,331.39
2016,1,11,15,45,454.5,65.5,1.05,11.5,159.0,455.03,376.89
2016,1,11,16,0,578.0,42.0,0.9,11.0,145.0,493.95,403.33
2016,1,11,16,15,492.5,34.5,0.95,10.5,106.0,407.53,330.61
2016,1,11,16,30,407.0,27.0,1.0,10.0,67.0,334.4,256.46
