Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,203.5,13.5,1.05,9.5,33.5,163.85,11.67
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,209.0,14.5,1.75,5.5,34.5,11.47,0.0
2016,1,12,8,0,418.0,29.0,1.9,6.0,69.0,23.6,14.36
2016,1,12,8,15,504.5,36.0,1.75,6.5,109.5,42.39,21.89
2016,1,12,8,30,591.0,43.0,1.6,7.0,150.0,91.08,49.22
2016,1,12,8,45,643.5,48.0,1.5,7.5,190.5,140.72,86.83
2016,1,12,9,0,696.0,53.0,1.4,8.0,231.0,196.02,134.23
2016,1,12,9,15,730.5,56.5,1.35,8.5,269.5,250.49,183.77
2016,1,12,9,30,765.0,60.0,1.3,9.0,308.0,307.85,235.9
2016,1,12,9,45,526.5,105.5,1.3,9.5,285.0,304.56,242.53
2016,1,12,10,0,288.0,151.0,1.3,10.0,262.0,273.07,222.1
2016,1,12,10,15,223.0,169.5,1.4,10.5,259.5,278.13,227.8
2016,1,12,10,30,158.0,188.0,1.5,11.0,257.0,269.49,221.1
2016,1,12,10,45,156.5,198.0,1.6,11.5,269.0,288.4,236.64
2016,1,12,11,0,155.0,208.0,1.7,12.0,281.0,307.05,251.57
2016,1,12,11,15,129.5,214.0,1.75,12.0,276.5,305.54,250.15
2016,1,12,11,30,104.0,220.0,1.8,12.0,272.0,291.14,238.32
2016,1,12,11,45,92.5,221.5,1.85,12.5,268.0,289.71,236.7
2016,1,12,12,0,81.0,223.0,1.9,13.0,264.0,287.4,234.27
2016,1,12,12,15,40.5,181.0,1.9,13.0,201.5,212.21,172.62
2016,1,12,12,30,0.0,139.0,1.9,13.0,139.0,127.55,101.89
2016,1,12,12,45,88.0,180.5,1.9,13.5,224.0,255.03,209.5
2016,1,12,13,0,176.0,222.0,1.9,14.0,309.0,396.23,323.25
2016,1,12,13,15,248.5,206.5,1.8,14.0,325.5,459.3,373.61
2016,1,12,13,30,321.0,191.0,1.7,14.0,342.0,507.13,412.12
2016,1,12,13,45,224.0,190.0,1.6,14.0,293.0,411.4,335.83
2016,1,12,14,0,127.0,189.0,1.5,14.0,244.0,331.18,270.6
2016,1,12,14,15,226.5,168.0,1.25,14.0,258.5,407.81,334.16
2016,1,12,14,30,326.0,147.0,1.0,14.0,273.0,465.63,380.49
2016,1,12,14,45,311.0,136.5,0.8,14.0,247.5,438.98,358.5
2016,1,12,15,0,296.0,126.0,0.6,14.0,222.0,411.62,336.38
2016,1,12,15,15,283.0,111.0,0.7,13.5,194.0,378.88,312.13
2016,1,12,15,30,270.0,96.0,0.8,13.0,166.0,345.52,286.38
2016,1,12,15,45,244.5,81.5,0.9,12.5,136.5,303.22,251.98
2016,1,12,16,0,219.0,67.0,1.0,12.0,107.0,261.55,216.68
2016,1,12,16,15,182.5,51.0,1.0,11.5,78.0,210.65,172.01
2016,1,12,16,30,146.0,35.0,1.0,11.0,49.0,176.27,135.73
2016,1,12,16,45,73.0,17.5,1.05,11.0,24.5,77.33,13.65
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,45,169.5,16.5,3.4,11.5,33.0,13.19,0.0
2016,1,13,8,0,339.0,33.0,3.6,12.0,66.0,27.15,16.91
2016,1,13,8,15,431.5,41.0,3.75,12.0,105.5,44.46,24.58
2016,1,13,8,30,524.0,49.0,3.9,12.0,145.0,88.33,48.72
2016,1,13,8,45,575.5,56.0,4.05,12.5,185.0,136.17,84.65
2016,1,13,9,0,627.0,63.0,4.2,13.0,225.0,189.67,129.96
2016,1,13,9,15,665.5,67.5,4.45,13.0,263.5,242.76,178.06
2016,1,13,9,30,704.0,72.0,4.7,13.0,302.0,299.32,229.88
2016,1,13,9,45,408.5,118.0,4.95,13.5,255.0,272.66,217.97
2016,1,13,10,0,113.0,164.0,5.2,14.0,208.0,206.34,167.85
2016,1,13,10,15,60.5,159.0,5.35,14.0,183.0,178.25,145.16
2016,1,13,10,30,8.0,154.0,5.5,14.0,158.0,144.32,116.63
2016,1,13,10,45,388.0,128.5,5.65,14.0,311.0,364.55,302.8
2016,1,13,11,0,768.0,103.0,5.8,14.0,464.0,593.98,491.26
2016,1,13,11,15,596.5,144.0,5.85,14.0,429.5,559.29,462.58
2016,1,13,11,30,425.0,185.0,5.9,14.0,395.0,505.82,418.49
2016,1,13,11,45,352.0,202.0,6.0,14.0,378.5,477.77,395.74
2016,1,13,12,0,279.0,219.0,6.1,14.0,362.0,456.1,377.3
2016,1,13,12,15,139.5,161.0,6.1,14.0,232.5,279.01,231.52
2016,1,13,12,30,0.0,103.0,6.1,14.0,103.0,92.24,72.37
2016,1,13,12,45,38.5,160.0,6.1,14.0,179.5,191.23,156.61
2016,1,13,13,0,77.0,217.0,6.1,14.0,256.0,292.56,241.22
2016,1,13,13,15,211.5,202.5,6.0,13.5,304.0,407.25,339.63
2016,1,13,13,30,346.0,188.0,5.9,13.0,352.0,524.84,438.72
2016,1,13,13,45,173.0,102.5,5.8,13.0,184.5,274.06,231.4
2016,1,13,14,0,0.0,17.0,5.7,13.0,17.0,14.97,7.19
2016,1,13,14,15,0.0,15.5,5.45,12.5,15.5,13.64,6.11
2016,1,13,14,30,0.0,14.0,5.2,12.0,14.0,12.32,5.01
2016,1,13,14,45,0.0,13.0,4.95,12.0,13.0,11.43,4.25
2016,1,13,15,0,0.0,12.0,4.7,12.0,12.0,10.55,3.5
2016,1,13,15,15,301.5,40.5,4.15,11.5,119.5,318.7,274.93
2016,1,13,15,30,603.0,69.0,3.6,11.0,227.0,588.36,495.07
2016,1,13,15,45,569.0,60.0,3.1,10.5,188.5,536.26,449.72
2016,1,13,16,0,535.0,51.0,2.6,10.0,150.0,484.05,404.36
2016,1,13,16,15,443.5,42.5,2.35,9.5,110.0,393.6,325.75
2016,1,13,16,30,352.0,34.0,2.1,9.0,70.0,308.29,244.0
2016,1,13,16,45,176.0,17.0,1.85,8.5,35.0,156.04,51.88
2016,1,13,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,57.5,17.5,1.2,6.5,23.5,14.43,0.0
2016,1,14,8,0,115.0,35.0,1.3,7.0,47.0,28.08,18.22
2016,1,14,8,15,143.5,52.0,1.4,7.5,74.0,45.54,30.94
2016,1,14,8,30,172.0,69.0,1.5,8.0,101.0,73.6,51.03
2016,1,14,8,45,192.5,85.0,1.65,8.5,129.0,103.41,75.14
2016,1,14,9,0,213.0,101.0,1.8,9.0,157.0,135.84,102.88
2016,1,14,9,15,222.0,117.0,1.8,9.0,183.0,167.78,131.45
2016,1,14,9,30,231.0,133.0,1.8,9.0,209.0,200.83,160.98
2016,1,14,9,45,241.0,145.5,1.85,9.5,232.0,231.89,188.25
2016,1,14,10,0,251.0,158.0,1.9,10.0,255.0,263.85,215.82
2016,1,14,10,15,177.5,173.5,1.95,10.0,245.0,253.83,208.98
2016,1,14,10,30,104.0,189.0,2.0,10.0,235.0,235.01,193.86
2016,1,14,10,45,72.5,191.0,2.05,10.5,224.0,225.2,185.43
2016,1,14,11,0,41.0,193.0,2.1,11.0,213.0,212.41,174.18
2016,1,14,11,15,47.0,201.5,2.15,11.0,225.0,228.23,187.35
2016,1,14,11,30,53.0,210.0,2.2,11.0,237.0,244.69,200.92
2016,1,14,11,45,52.0,213.5,2.25,11.0,240.0,251.14,206.16
2016,1,14,12,0,51.0,217.0,2.3,11.0,243.0,257.57,211.42
2016,1,14,12,15,60.0,220.0,2.3,11.0,250.5,271.22,222.85
2016,1,14,12,30,69.0,223.0,2.3,11.0,258.0,285.42,234.72
2016,1,14,12,45,64.5,218.5,2.3,11.0,251.0,280.05,230.35
2016,1,14,13,0,60.0,214.0,2.3,11.0,244.0,274.41,225.85
2016,1,14,13,15,42.0,198.5,2.15,11.0,219.5,243.62,200.28
2016,1,14,13,30,24.0,183.0,2.0,11.0,195.0,197.96,162.36
2016,1,14,13,45,12.0,133.0,1.95,11.0,139.0,134.48,109.42
2016,1,14,14,0,0.0,83.0,1.9,11.0,83.0,73.75,57.79
2016,1,14,14,15,0.0,83.0,1.75,11.0,83.0,74.03,58.2
2016,1,14,14,30,0.0,83.0,1.6,11.0,83.0,74.47,58.67
2016,1,14,14,45,0.0,75.0,1.5,11.0,75.0,66.9,52.26
2016,1,14,15,0,0.0,67.0,1.4,11.0,67.0,59.33,45.82
2016,1,14,15,15,0.0,58.5,1.45,10.5,58.5,51.67,39.32
2016,1,14,15,30,0.0,50.0,1.5,10.0,50.0,44.13,32.82
2016,1,14,15,45,0.0,41.0,1.6,10.0,41.0,36.16,25.79
2016,1,14,16,0,0.0,32.0,1.7,10.0,32.0,28.19,18.7
2016,1,14,16,15,0.0,23.5,2.0,10.0,23.5,20.68,11.97
2016,1,14,16,30,0.0,15.0,2.3,10.0,15.0,13.18,5.12
2016,1,14,16,45,0.0,7.5,2.65,10.0,7.5,6.58,0.0
2016,1,14,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,7,45,185.0,16.0,0.45,8.5,34.5,12.71,0.0
2016,1,15,8,0,370.0,32.0,0.4,9.0,69.0,26.17,16.57
2016,1,15,8,15,459.0,40.0,0.5,9.0,109.0,43.24,24.01
2016,1,15,8,30,548.0,48.0,0.6,9.0,149.0,88.39,48.57
2016,1,15,8,45,600.0,54.0,0.75,9.5,189.5,136.81,84.69
2016,1,15,9,0,652.0,60.0,0.9,10.0,230.0,190.91,130.36
2016,1,15,9,15,688.0,64.0,1.0,10.0,268.5,244.31,178.52
2016,1,15,9,30,724.0,68.0,1.1,10.0,307.0,301.7,230.49
2016,1,15,9,45,734.5,74.5,1.2,10.5,339.0,353.87,277.75
2016,1,15,10,0,745.0,81.0,1.3,11.0,371.0,405.86,323.59
2016,1,15,10,15,763.0,83.5,1.3,11.0,399.5,457.05,367.68
2016,1,15,10,30,781.0,86.0,1.3,11.0,428.0,508.22,410.48
2016,1,15,10,45,794.0,87.5,1.3,11.5,450.0,555.25,448.11
2016,1,15,11,0,807.0,89.0,1.3,12.0,472.0,601.26,483.83
2016,1,15,11,15,814.5,90.0,1.25,12.0,487.0,641.89,515.05
2016,1,15,11,30,822.0,91.0,1.2,12.0,502.0,680.56,544.05
2016,1,15,11,45,827.0,91.0,1.2,12.0,510.5,714.16,568.55
2016,1,15,12,0,832.0,91.0,1.2,12.0,519.0,745.24,590.4
2016,1,15,12,15,647.0,138.5,1.15,12.0,471.0,683.29,543.94
2016,1,15,12,30,462.0,186.0,1.1,12.0,423.0,599.89,479.79
2016,1,15,12,45,359.5,202.5,1.05,12.5,385.5,532.08,427.43
2016,1,15,13,0,257.0,219.0,1.0,13.0,348.0,475.16,381.86
2016,1,15,13,15,213.0,216.0,0.9,13.0,321.0,425.11,343.22
2016,1,15,13,30,169.0,213.0,0.8,13.0,294.0,388.99,314.54
2016,1,15,13,45,484.0,146.5,0.75,13.0,363.5,615.0,493.62
2016,1,15,14,0,799.0,80.0,0.7,13.0,433.0,809.39,631.07
2016,1,15,14,15,781.5,78.0,0.65,13.0,404.5,790.21,614.84
2016,1,15,14,30,764.0,76.0,0.6,13.0,376.0,768.0,599.63
2016,1,15,14,45,746.5,71.0,0.6,13.0,343.5,739.3,580.51
2016,1,15,15,0,729.0,66.0,0.6,13.0,311.0,708.02,559.21
2016,1,15,15,15,693.5,62.0,0.6,12.5,272.5,661.23,527.01
2016,1,15,15,30,658.0,58.0,0.6,12.0,234.0,619.13,497.15
2016,1,15,15,45,612.0,52.0,0.6,11.5,194.5,560.37,453.19
2016,1,15,16,0,566.0,46.0,0.6,11.0,155.0,502.15,407.52
2016,1,15,16,15,483.0,39.0,0.65,10.5,115.0,418.32,339.27
2016,1,15,16,30,400.0,32.0,0.7,10.0,75.0,339.13,267.32
2016,1,15,16,45,261.0,21.0,0.8,10.0,44.0,216.79,108.94
2016,1,15,17,0,122.0,10.0,0.9,10.0,13.0,78.63,0.0
2016,1,15,17,15,61.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,3.0,17.5,3.25,9.5,17.5,15.43,0.0
2016,1,16,8,0,6.0,35.0,3.3,10.0,35.0,29.88,19.59
2016,1,16,8,15,22.5,52.5,3.25,10.0,56.0,44.42,31.66
2016,1,16,8,30,39.0,70.0,3.2,10.0,77.0,63.02,46.96
2016,1,16,8,45,50.5,87.5,3.2,10.5,99.5,83.33,63.94
2016,1,16,9,0,62.0,105.0,3.2,11.0,122.0,105.35,82.59
2016,1,16,9,15,68.5,121.5,3.15,11.0,142.5,126.83,101.24
2016,1,16,9,30,75.0,138.0,3.1,11.0,163.0,149.27,120.68
2016,1,16,9,45,79.0,151.5,3.1,11.5,180.0,168.89,137.43
2016,1,16,10,0,83.0,165.0,3.1,12.0,197.0,189.04,154.39
2016,1,16,10,15,41.5,136.0,3.05,12.5,152.0,146.28,118.78
2016,1,16,10,30,0.0,107.0,3.0,13.0,107.0,95.61,75.83
2016,1,16,10,45,0.0,105.5,3.0,13.5,105.5,94.24,74.48
2016,1,16,11,0,0.0,104.0,3.0,14.0,104.0,92.86,73.08
2016,1,16,11,15,0.0,115.0,3.0,14.0,115.0,103.22,81.67
2016,1,16,11,30,0.0,126.0,3.0,14.0,126.0,113.76,90.38
2016,1,16,11,45,19.0,168.5,3.0,14.5,178.5,169.3,136.64
2016,1,16,12,0,38.0,211.0,3.0,15.0,231.0,240.54,194.78
2016,1,16,12,15,19.0,144.0,2.9,15.0,154.0,146.67,117.6
2016,1,16,12,30,0.0,77.0,2.8,15.0,77.0,68.14,51.86
2016,1,16,12,45,60.0,152.5,2.75,15.5,183.0,200.23,163.19
2016,1,16,13,0,120.0,228.0,2.7,16.0,289.0,356.05,288.89
2016,1,16,13,15,115.0,223.0,2.55,16.0,280.5,350.54,283.88
2016,1,16,13,30,110.0,218.0,2.4,16.0,272.0,329.02,267.04
2016,1,16,13,45,109.0,208.5,2.3,16.0,259.5,320.24,260.45
2016,1,16,14,0,108.0,199.0,2.2,16.0,247.0,311.21,253.59
2016,1,16,14,15,105.5,186.0,2.0,15.5,230.5,295.96,242.07
2016,1,16,14,30,103.0,173.0,1.8,15.0,214.0,280.45,230.25
2016,1,16,14,45,99.5,158.0,1.65,15.0,195.0,261.08,214.79
2016,1,16,15,0,96.0,143.0,1.5,15.0,176.0,256.29,210.89
2016,1,16,15,15,89.0,126.5,1.4,14.5,154.5,216.77,179.0
2016,1,16,15,30,82.0,110.0,1.3,14.0,133.0,192.02,158.68
2016,1,16,15,45,69.5,92.5,1.2,14.0,109.5,161.55,132.68
2016,1,16,16,0,57.0,75.0,1.1,14.0,86.0,131.33,106.45
2016,1,16,16,15,40.0,57.0,1.1,13.5,64.0,97.25,76.7
2016,1,16,16,30,23.0,39.0,1.1,13.0,42.0,63.05,46.22
2016,1,16,16,45,11.5,23.0,1.15,12.5,24.5,33.67,14.2
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,1,16,17,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,6.5,17.5,2.65,12.5,18.0,15.43,0.43
2016,1,17,8,0,13.0,35.0,2.8,13.0,36.0,29.61,19.18
2016,1,17,8,15,28.0,52.5,2.75,13.0,57.0,44.55,31.34
2016,1,17,8,30,43.0,70.0,2.7,13.0,78.0,63.32,46.52
2016,1,17,8,45,52.5,87.5,2.7,13.0,99.5,83.55,63.42
2016,1,17,9,0,62.0,105.0,2.7,13.0,121.0,105.26,81.86
2016,1,17,9,15,68.5,120.5,2.7,13.0,141.0,125.82,99.58
2016,1,17,9,30,75.0,136.0,2.7,13.0,161.0,147.29,118.05
2016,1,17,9,45,37.5,77.0,2.75,13.5,89.5,83.7,65.43
2016,1,17,10,0,0.0,18.0,2.8,14.0,18.0,15.84,7.96
2016,1,17,10,15,0.0,37.5,2.8,14.0,37.5,33.07,22.71
2016,1,17,10,30,0.0,57.0,2.8,14.0,57.0,50.35,37.38
2016,1,17,10,45,0.0,59.5,2.85,14.5,59.5,52.57,39.12
2016,1,17,11,0,0.0,62.0,2.9,15.0,62.0,54.8,40.86
2016,1,17,11,15,0.0,90.0,2.9,15.0,90.0,79.86,61.86
2016,1,17,11,30,0.0,118.0,2.9,15.0,118.0,106.09,83.67
2016,1,17,11,45,0.0,107.0,2.9,15.0,107.0,95.74,74.97
2016,1,17,12,0,0.0,96.0,2.9,15.0,96.0,85.43,66.36
2016,1,17,12,15,1.0,132.0,2.8,15.0,133.0,120.78,95.78
2016,1,17,12,30,2.0,168.0,2.7,15.0,170.0,158.07,126.48
2016,1,17,12,45,1.0,132.0,2.65,15.0,133.0,121.37,96.19
2016,1,17,13,0,0.0,96.0,2.6,15.0,96.0,85.63,66.55
2016,1,17,13,15,0.0,106.5,2.5,14.5,106.5,95.94,75.39
2016,1,17,13,30,0.0,117.0,2.4,14.0,117.0,106.69,84.59
2016,1,17,13,45,0.0,126.5,2.35,14.0,126.5,116.99,93.28
2016,1,17,14,0,0.0,136.0,2.3,14.0,136.0,128.04,102.6
2016,1,17,14,15,0.0,71.0,2.2,14.0,71.0,62.78,47.91
2016,1,17,14,30,0.0,6.0,2.1,14.0,6.0,5.28,0.0
2016,1,17,14,45,0.0,5.5,2.05,14.0,5.5,4.83,0.0
2016,1,17,15,0,0.0,5.0,2.0,14.0,5.0,4.39,0.0
2016,1,17,15,15,0.0,4.0,1.9,13.5,4.0,3.51,0.0
2016,1,17,15,30,0.0,3.0,1.8,13.0,3.0,2.63,0.0
2016,1,17,15,45,0.0,2.5,1.75,13.0,2.5,2.19,0.0
2016,1,17,16,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,1,17,16,15,0.0,1.5,1.7,12.5,1.5,1.31,0.0
2016,1,17,16,30,0.0,1.0,1.7,12.0,1.0,0.88,0.0
2016,1,17,16,45,0.0,0.5,1.75,12.0,0.5,0.44,0.0
2016,1,17,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,15.5,0.6,10.5,37.0,12.21,0.0
2016,1,18,8,0,410.0,31.0,0.7,11.0,74.0,25.16,15.74
2016,1,18,8,15,496.0,38.5,0.75,11.5,115.0,41.41,22.31
2016,1,18,8,30,582.0,46.0,0.8,12.0,156.0,88.04,46.63
2016,1,18,8,45,642.0,50.0,0.9,13.0,198.5,139.56,84.08
2016,1,18,9,0,702.0,54.0,1.0,14.0,241.0,195.55,130.21
2016,1,18,9,15,737.0,58.0,1.05,14.0,280.5,251.34,179.92
2016,1,18,9,30,772.0,62.0,1.1,14.0,320.0,310.15,232.56
2016,1,18,9,45,681.0,83.0,1.2,14.5,329.0,341.64,264.7
2016,1,18,10,0,590.0,104.0,1.3,15.0,338.0,363.17,286.77
2016,1,18,10,15,718.5,88.0,1.4,15.0,393.0,440.96,350.67
2016,1,18,10,30,847.0,72.0,1.5,15.0,448.0,528.18,420.82
2016,1,18,10,45,855.0,74.0,1.65,15.5,470.0,575.97,459.21
2016,1,18,11,0,863.0,76.0,1.8,16.0,492.0,622.18,495.68
2016,1,18,11,15,868.5,77.0,1.95,16.0,507.0,663.83,528.92
2016,1,18,11,30,874.0,78.0,2.1,16.0,522.0,703.22,559.93
2016,1,18,11,45,598.5,148.5,2.25,16.5,455.0,616.35,491.98
2016,1,18,12,0,323.0,219.0,2.4,17.0,388.0,489.07,391.7
2016,1,18,12,15,202.0,225.5,2.35,17.0,331.5,400.53,322.08
2016,1,18,12,30,81.0,232.0,2.3,17.0,275.0,304.5,244.24
2016,1,18,12,45,49.0,211.5,2.25,17.0,238.0,257.87,206.86
2016,1,18,13,0,17.0,191.0,2.2,17.0,201.0,196.54,156.9
2016,1,18,13,15,8.5,160.0,2.1,17.0,165.0,157.49,125.23
2016,1,18,13,30,0.0,129.0,2.0,17.0,129.0,118.79,93.41
2016,1,18,13,45,1.5,141.0,1.9,17.0,142.0,133.39,105.65
2016,1,18,14,0,3.0,153.0,1.8,17.0,155.0,149.06,118.64
2016,1,18,14,15,1.5,101.5,1.65,16.5,102.5,93.77,73.3
2016,1,18,14,30,0.0,50.0,1.5,16.0,50.0,44.13,31.88
2016,1,18,14,45,0.0,45.5,1.35,16.0,45.5,40.14,28.59
2016,1,18,15,0,0.0,41.0,1.2,16.0,41.0,36.15,25.25
2016,1,18,15,15,0.0,36.5,1.1,15.5,36.5,32.16,21.93
2016,1,18,15,30,0.0,32.0,1.0,15.0,32.0,28.18,18.56
2016,1,18,15,45,0.0,26.5,0.9,14.5,26.5,23.32,14.39
2016,1,18,16,0,0.0,21.0,0.8,14.0,21.0,18.46,10.16
2016,1,18,16,15,0.0,15.5,0.8,13.5,15.5,13.62,5.9
2016,1,18,16,30,0.0,10.0,0.8,13.0,10.0,8.78,1.61
2016,1,18,16,45,0.0,6.0,0.85,13.0,6.0,5.26,0.0
2016,1,18,17,0,0.0,2.0,0.9,13.0,2.0,1.82,0.0
2016,1,18,17,15,0.0,1.0,0.9,13.0,1.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.25,12.0,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,5.4,12.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,5.35,12.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,5.3,12.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,5.3,12.5,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,5.3,13.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,5.3,13.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,5.3,13.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,32.0,5.3,13.5,32.0,28.19,18.62
2016,1,19,10,0,0.0,59.0,5.3,14.0,59.0,52.11,38.98
2016,1,19,10,15,49.5,127.0,5.4,14.5,149.0,141.09,113.98
2016,1,19,10,30,99.0,195.0,5.5,15.0,239.0,237.57,193.97
2016,1,19,10,45,186.0,201.0,5.65,15.5,289.5,306.91,251.37
2016,1,19,11,0,273.0,207.0,5.8,16.0,340.0,385.99,316.26
2016,1,19,11,15,537.0,153.5,5.95,16.0,424.5,526.85,433.36
2016,1,19,11,30,801.0,100.0,6.1,16.0,509.0,678.03,556.62
2016,1,19,11,45,505.0,169.0,6.25,16.0,428.0,565.71,464.74
2016,1,19,12,0,209.0,238.0,6.4,16.0,347.0,411.7,337.14
2016,1,19,12,15,104.5,167.0,6.25,16.0,221.5,258.15,211.58
2016,1,19,12,30,0.0,96.0,6.1,16.0,96.0,85.46,66.07
2016,1,19,12,45,0.0,108.0,5.95,16.0,108.0,96.97,75.77
2016,1,19,13,0,0.0,120.0,5.8,16.0,120.0,108.85,85.69
2016,1,19,13,15,0.0,134.0,5.65,15.5,134.0,123.23,97.87
2016,1,19,13,30,0.0,148.0,5.5,15.0,148.0,138.38,110.75
2016,1,19,13,45,55.0,174.0,5.35,15.0,199.0,229.21,188.22
2016,1,19,14,0,110.0,200.0,5.2,15.0,250.0,329.08,271.6
2016,1,19,14,15,326.5,159.5,4.95,14.5,295.0,483.45,403.34
2016,1,19,14,30,543.0,119.0,4.7,14.0,340.0,635.84,528.35
2016,1,19,14,45,492.5,122.0,4.5,14.0,309.5,593.15,493.79
2016,1,19,15,0,442.0,125.0,4.3,14.0,279.0,549.8,458.47
2016,1,19,15,15,418.0,113.5,3.9,13.5,246.0,509.58,426.49
2016,1,19,15,30,394.0,102.0,3.5,13.0,213.0,468.69,393.35
2016,1,19,15,45,354.0,89.5,3.15,13.0,177.5,414.04,347.29
2016,1,19,16,0,314.0,77.0,2.8,13.0,142.0,360.44,300.97
2016,1,19,16,15,254.5,62.5,2.55,12.5,107.0,292.18,241.77
2016,1,19,16,30,195.0,48.0,2.3,12.0,72.0,227.7,183.52
2016,1,19,16,45,97.5,32.0,2.05,12.0,44.0,126.09,83.7
2016,1,19,17,0,0.0,16.0,1.8,12.0,16.0,14.55,0.0
2016,1,19,17,15,0.0,8.0,1.65,11.5,8.0,7.28,0.0
2016,1,19,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.0,1.0,8.0,3.0,0.0,0.0
2016,1,20,7,30,0.0,6.0,1.0,8.0,6.0,5.46,0.0
2016,1,20,7,45,10.5,21.5,1.05,8.5,22.5,18.59,4.18
2016,1,20,8,0,21.0,37.0,1.1,9.0,39.0,31.21,21.2
2016,1,20,8,15,33.0,55.0,1.15,9.5,60.5,46.49,33.54
2016,1,20,8,30,45.0,73.0,1.2,10.0,82.0,65.74,49.16
2016,1,20,8,45,54.0,90.0,1.25,10.5,103.5,85.65,65.78
2016,1,20,9,0,63.0,107.0,1.3,11.0,125.0,106.93,83.79
2016,1,20,9,15,68.5,123.0,1.2,11.5,144.5,127.74,101.55
2016,1,20,9,30,74.0,139.0,1.1,12.0,164.0,149.37,119.84
2016,1,20,9,45,135.0,154.0,1.05,12.5,206.0,195.37,157.21
2016,1,20,10,0,196.0,169.0,1.0,13.0,248.0,244.96,197.47
2016,1,20,10,15,417.5,140.0,1.0,13.5,323.0,346.48,278.7
2016,1,20,10,30,639.0,111.0,1.0,14.0,398.0,461.43,369.14
2016,1,20,10,45,526.0,147.0,1.05,14.5,391.0,461.97,369.5
2016,1,20,11,0,413.0,183.0,1.1,15.0,384.0,456.01,364.5
2016,1,20,11,15,418.0,188.5,1.1,15.0,398.0,485.77,387.97
2016,1,20,11,30,423.0,194.0,1.1,15.0,412.0,514.68,410.13
2016,1,20,11,45,646.0,139.0,1.1,15.0,477.5,641.97,508.34
2016,1,20,12,0,869.0,84.0,1.1,15.0,543.0,768.97,599.81
2016,1,20,12,15,869.0,84.0,1.0,15.0,543.5,794.86,614.86
2016,1,20,12,30,869.0,84.0,0.9,15.0,544.0,817.54,628.75
2016,1,20,12,45,876.0,80.0,0.85,15.5,538.5,830.43,635.49
2016,1,20,13,0,883.0,76.0,0.8,16.0,533.0,847.13,644.96
2016,1,20,13,15,736.5,108.5,0.7,16.0,483.0,786.38,602.08
2016,1,20,13,30,590.0,141.0,0.6,16.0,433.0,705.77,545.94
2016,1,20,13,45,588.5,134.5,0.5,16.0,415.0,701.92,543.51
2016,1,20,14,0,587.0,128.0,0.4,16.0,397.0,695.35,538.18
2016,1,20,14,15,636.0,107.5,0.3,16.0,383.0,713.56,550.31
2016,1,20,14,30,685.0,87.0,0.2,16.0,369.0,726.82,558.61
2016,1,20,14,45,574.5,99.0,0.15,16.0,322.0,641.94,499.01
2016,1,20,15,0,464.0,111.0,0.1,16.0,275.0,550.95,434.38
2016,1,20,15,15,442.5,101.5,0.15,15.5,243.5,514.57,410.1
2016,1,20,15,30,421.0,92.0,0.2,15.0,212.0,477.39,383.51
2016,1,20,15,45,389.5,80.5,0.3,14.5,178.0,429.39,347.77
2016,1,20,16,0,358.0,69.0,0.4,14.0,144.0,381.84,310.61
2016,1,20,16,15,318.5,55.0,0.45,13.5,110.0,325.94,264.51
2016,1,20,16,30,279.0,41.0,0.5,13.0,76.0,271.84,216.93
2016,1,20,16,45,139.5,29.5,0.6,12.5,47.0,161.46,111.53
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,16.37,0.0
2016,1,20,17,15,0.0,9.0,0.7,11.5,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,1,21,7,30,0.0,8.0,2.1,9.0,8.0,7.28,0.0
2016,1,21,7,45,36.5,23.5,2.35,9.5,27.5,19.7,5.45
2016,1,21,8,0,73.0,39.0,2.6,10.0,47.0,32.02,21.84
2016,1,21,8,15,95.0,57.0,2.55,10.0,72.5,48.36,34.22
2016,1,21,8,30,117.0,75.0,2.5,10.0,98.0,72.95,52.52
2016,1,21,8,45,133.5,92.5,2.5,10.5,124.5,99.45,74.01
2016,1,21,9,0,150.0,110.0,2.5,11.0,151.0,128.21,98.35
2016,1,21,9,15,161.5,125.5,2.55,11.5,176.0,156.06,122.54
2016,1,21,9,30,173.0,141.0,2.6,12.0,201.0,185.31,147.9
2016,1,21,9,45,86.5,113.5,2.65,13.0,143.5,139.15,111.53
2016,1,21,10,0,0.0,86.0,2.7,14.0,86.0,76.25,59.39
2016,1,21,10,15,0.0,90.5,2.75,14.5,90.5,80.34,62.67
2016,1,21,10,30,0.0,95.0,2.8,15.0,95.0,84.45,65.89
2016,1,21,10,45,23.0,149.5,2.9,16.0,161.0,153.9,123.43
2016,1,21,11,0,46.0,204.0,3.0,17.0,227.0,225.57,181.35
2016,1,21,11,15,46.0,210.5,2.9,17.0,234.0,235.67,189.21
2016,1,21,11,30,46.0,217.0,2.8,17.0,241.0,245.84,197.26
2016,1,21,11,45,145.0,228.0,2.75,17.5,305.0,344.61,277.51
2016,1,21,12,0,244.0,239.0,2.7,18.0,369.0,439.1,352.28
2016,1,21,12,15,245.5,238.0,2.55,18.0,369.0,448.75,359.28
2016,1,21,12,30,247.0,237.0,2.4,18.0,369.0,472.01,376.81
2016,1,21,12,45,154.0,231.0,2.25,18.0,313.0,381.54,305.11
2016,1,21,13,0,61.0,225.0,2.1,18.0,257.0,286.29,228.45
2016,1,21,13,15,214.0,211.5,1.8,17.5,318.5,420.08,338.13
2016,1,21,13,30,367.0,198.0,1.5,17.0,380.0,557.4,444.83
2016,1,21,13,45,265.0,201.5,1.2,17.0,330.0,478.07,380.84
2016,1,21,14,0,163.0,205.0,0.9,17.0,280.0,381.15,304.37
2016,1,21,14,15,144.0,192.0,0.85,16.5,255.5,351.4,282.6
2016,1,21,14,30,125.0,179.0,0.8,16.0,231.0,321.25,259.66
2016,1,21,14,45,77.0,158.5,0.8,16.0,189.5,240.52,195.1
2016,1,21,15,0,29.0,138.0,0.8,16.0,148.0,176.39,142.35
2016,1,21,15,15,24.0,123.5,0.85,15.5,131.0,157.04,127.04
2016,1,21,15,30,19.0,109.0,0.9,15.0,114.0,126.15,101.64
2016,1,21,15,45,13.0,92.5,0.95,14.5,96.0,104.72,83.65
2016,1,21,16,0,7.0,76.0,1.0,14.0,78.0,83.48,65.44
2016,1,21,16,15,3.5,58.5,1.05,13.5,59.5,62.63,47.37
2016,1,21,16,30,0.0,41.0,1.1,13.0,41.0,41.34,28.72
2016,1,21,16,45,0.0,25.5,1.15,13.0,25.5,24.4,12.57
2016,1,21,17,0,0.0,10.0,1.2,13.0,10.0,8.79,0.0
2016,1,21,17,15,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2016,1,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
