Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.5,12.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,12.0,5.0,4.55,0.0
2016,1,22,7,45,0.0,18.5,3.5,12.0,18.5,16.31,4.02
2016,1,22,8,0,0.0,32.0,3.5,12.0,32.0,27.85,18.16
2016,1,22,8,15,0.0,49.5,3.4,12.0,49.5,42.42,30.24
2016,1,22,8,30,0.0,67.0,3.3,12.0,67.0,57.68,43.71
2016,1,22,8,45,5.0,83.5,3.25,12.5,85.0,73.16,56.93
2016,1,22,9,0,10.0,100.0,3.2,13.0,103.0,89.47,70.68
2016,1,22,9,15,15.0,115.0,3.15,13.0,120.0,105.26,84.03
2016,1,22,9,30,20.0,130.0,3.1,13.0,137.0,121.76,97.92
2016,1,22,9,45,105.0,151.5,3.1,13.5,193.5,181.65,146.62
2016,1,22,10,0,190.0,173.0,3.1,14.0,250.0,246.03,199.28
2016,1,22,10,15,95.0,157.5,3.05,14.0,196.0,197.72,160.54
2016,1,22,10,30,0.0,142.0,3.0,14.0,142.0,128.04,102.49
2016,1,22,10,45,14.0,168.0,3.0,14.0,175.5,161.05,130.03
2016,1,22,11,0,28.0,194.0,3.0,14.0,209.0,203.92,165.35
2016,1,22,11,15,14.0,110.0,3.0,14.0,117.5,107.52,85.38
2016,1,22,11,30,0.0,26.0,3.0,14.0,26.0,22.93,13.87
2016,1,22,11,45,2.0,101.0,3.05,14.5,102.0,91.46,71.62
2016,1,22,12,0,4.0,176.0,3.1,15.0,178.0,165.87,132.92
2016,1,22,12,15,2.0,130.5,3.2,14.5,131.5,119.82,95.01
2016,1,22,12,30,0.0,85.0,3.3,14.0,85.0,75.27,58.01
2016,1,22,12,45,0.0,52.0,3.4,14.0,52.0,45.95,33.36
2016,1,22,13,0,0.0,19.0,3.5,14.0,19.0,16.75,8.62
2016,1,22,13,15,0.0,61.0,3.35,14.0,61.0,53.93,40.19
2016,1,22,13,30,0.0,103.0,3.2,14.0,103.0,92.53,72.72
2016,1,22,13,45,0.0,84.0,3.05,14.0,84.0,74.36,57.49
2016,1,22,14,0,0.0,65.0,2.9,14.0,65.0,57.46,43.31
2016,1,22,14,15,0.0,61.0,2.85,14.0,61.0,53.9,40.38
2016,1,22,14,30,0.0,57.0,2.8,14.0,57.0,50.34,37.43
2016,1,22,14,45,0.0,31.5,2.75,14.0,31.5,27.76,18.19
2016,1,22,15,0,0.0,6.0,2.7,14.0,6.0,5.27,0.0
2016,1,22,15,15,0.0,5.5,2.6,13.5,5.5,4.83,0.0
2016,1,22,15,30,0.0,5.0,2.5,13.0,5.0,4.39,0.0
2016,1,22,15,45,0.0,4.0,2.45,13.0,4.0,3.51,0.0
2016,1,22,16,0,0.0,3.0,2.4,13.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.0,2.4,12.5,2.0,1.75,0.0
2016,1,22,16,30,0.0,1.0,2.4,12.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,2.4,12.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.5,2.7,8.5,3.5,0.0,0.0
2016,1,23,7,30,0.0,7.0,3.0,9.0,7.0,6.37,0.0
2016,1,23,7,45,4.5,23.5,3.3,10.0,24.0,20.33,7.18
2016,1,23,8,0,9.0,40.0,3.6,11.0,41.0,33.95,23.55
2016,1,23,8,15,25.5,58.5,3.8,11.0,63.5,48.94,35.57
2016,1,23,8,30,42.0,77.0,4.0,11.0,86.0,68.56,51.55
2016,1,23,8,45,47.5,96.0,4.2,11.5,107.5,89.51,69.22
2016,1,23,9,0,53.0,115.0,4.4,12.0,129.0,111.54,88.0
2016,1,23,9,15,70.0,129.5,4.5,12.0,151.5,133.61,106.64
2016,1,23,9,30,87.0,144.0,4.6,12.0,174.0,157.71,127.18
2016,1,23,9,45,106.5,160.0,4.7,12.0,201.0,190.05,154.7
2016,1,23,10,0,126.0,176.0,4.8,12.0,228.0,221.68,181.6
2016,1,23,10,15,393.5,152.0,4.7,12.0,329.5,346.86,285.4
2016,1,23,10,30,661.0,128.0,4.6,12.0,431.0,490.65,403.74
2016,1,23,10,45,330.5,75.5,4.6,12.0,227.0,280.69,234.37
2016,1,23,11,0,0.0,23.0,4.6,12.0,23.0,20.28,11.73
2016,1,23,11,15,251.0,101.5,4.6,12.0,233.0,284.0,238.69
2016,1,23,11,30,502.0,180.0,4.6,12.0,443.0,555.74,460.19
2016,1,23,11,45,297.0,211.0,4.7,12.5,367.5,448.4,370.39
2016,1,23,12,0,92.0,242.0,4.8,13.0,292.0,314.45,257.77
2016,1,23,12,15,46.0,138.5,4.8,13.0,163.5,169.68,138.62
2016,1,23,12,30,0.0,35.0,4.8,13.0,35.0,30.9,20.67
2016,1,23,12,45,39.0,134.5,4.85,13.0,155.5,163.09,133.46
2016,1,23,13,0,78.0,234.0,4.9,13.0,276.0,310.86,255.89
2016,1,23,13,15,170.0,227.0,4.9,13.0,314.0,401.07,331.76
2016,1,23,13,30,262.0,220.0,4.9,13.0,352.0,493.78,408.52
2016,1,23,13,45,514.5,160.5,4.9,13.0,406.5,664.21,549.48
2016,1,23,14,0,767.0,101.0,4.9,13.0,461.0,824.19,673.4
2016,1,23,14,15,750.0,98.5,4.75,12.5,433.0,805.57,659.73
2016,1,23,14,30,733.0,96.0,4.6,12.0,405.0,783.95,644.79
2016,1,23,14,45,434.0,124.5,4.45,12.0,304.0,549.94,461.05
2016,1,23,15,0,135.0,153.0,4.3,12.0,203.0,300.25,251.98
2016,1,23,15,15,381.5,114.5,4.05,11.5,232.5,483.93,409.81
2016,1,23,15,30,628.0,76.0,3.8,11.0,262.0,630.02,528.34
2016,1,23,15,45,582.5,69.0,3.55,11.0,221.0,570.3,478.68
2016,1,23,16,0,537.0,62.0,3.3,11.0,180.0,510.83,428.88
2016,1,23,16,15,457.5,54.0,3.1,10.5,138.5,426.92,357.59
2016,1,23,16,30,378.0,46.0,2.9,10.0,97.0,346.44,285.99
2016,1,23,16,45,257.0,33.5,2.75,9.5,62.0,242.53,185.41
2016,1,23,17,0,136.0,21.0,2.6,9.0,27.0,129.12,0.0
2016,1,23,17,15,68.0,10.5,2.5,8.5,13.5,46.68,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,8.19,0.0
2016,1,24,7,45,27.0,25.5,1.5,6.5,28.5,21.28,8.63
2016,1,24,8,0,54.0,42.0,1.7,7.0,48.0,34.26,24.36
2016,1,24,8,15,73.5,60.5,1.65,7.0,73.0,50.43,36.88
2016,1,24,8,30,93.0,79.0,1.6,7.0,98.0,73.99,55.09
2016,1,24,8,45,105.5,97.0,1.55,7.5,123.0,98.99,75.76
2016,1,24,9,0,118.0,115.0,1.5,8.0,148.0,125.81,98.66
2016,1,24,9,15,131.0,130.5,1.45,8.0,172.0,152.31,121.73
2016,1,24,9,30,144.0,146.0,1.4,8.0,196.0,180.41,146.2
2016,1,24,9,45,247.5,151.0,1.35,8.5,248.0,237.9,193.3
2016,1,24,10,0,351.0,156.0,1.3,9.0,300.0,302.89,246.77
2016,1,24,10,15,423.5,154.0,1.25,9.0,340.0,363.15,296.72
2016,1,24,10,30,496.0,152.0,1.2,9.0,380.0,423.98,346.56
2016,1,24,10,45,383.5,183.5,1.2,9.5,365.5,409.51,334.93
2016,1,24,11,0,271.0,215.0,1.2,10.0,351.0,392.91,320.81
2016,1,24,11,15,348.0,207.5,1.25,10.5,387.5,450.13,366.98
2016,1,24,11,30,425.0,200.0,1.3,11.0,424.0,523.36,423.96
2016,1,24,11,45,426.0,203.5,1.4,11.5,431.0,546.66,441.32
2016,1,24,12,0,427.0,207.0,1.5,12.0,438.0,568.53,457.84
2016,1,24,12,15,473.5,195.0,1.55,12.0,452.0,608.21,489.22
2016,1,24,12,30,520.0,183.0,1.6,12.0,466.0,647.91,520.29
2016,1,24,12,45,451.5,197.5,1.7,12.5,441.0,620.94,498.61
2016,1,24,13,0,383.0,212.0,1.8,13.0,416.0,574.61,463.02
2016,1,24,13,15,626.5,144.5,1.95,13.0,467.5,737.98,591.08
2016,1,24,13,30,870.0,77.0,2.1,13.0,519.0,864.6,682.8
2016,1,24,13,45,855.0,77.0,2.25,13.0,496.5,865.65,684.41
2016,1,24,14,0,840.0,77.0,2.4,13.0,474.0,854.77,678.86
2016,1,24,14,15,825.0,75.0,2.3,13.0,446.0,837.9,666.99
2016,1,24,14,30,810.0,73.0,2.2,13.0,418.0,817.79,652.84
2016,1,24,14,45,783.0,71.5,2.15,13.0,383.0,784.98,629.78
2016,1,24,15,0,756.0,70.0,2.1,13.0,348.0,749.65,604.65
2016,1,24,15,15,725.0,66.5,1.85,12.5,309.5,706.34,572.64
2016,1,24,15,30,694.0,63.0,1.6,12.0,271.0,661.35,538.58
2016,1,24,15,45,654.5,57.0,1.35,11.5,230.0,611.52,499.7
2016,1,24,16,0,615.0,51.0,1.1,11.0,189.0,555.92,454.86
2016,1,24,16,15,544.0,44.5,1.1,10.0,146.5,477.78,392.97
2016,1,24,16,30,473.0,38.0,1.1,9.0,104.0,402.97,329.35
2016,1,24,16,45,355.5,28.0,1.15,8.5,67.0,298.89,230.88
2016,1,24,17,0,238.0,18.0,1.2,8.0,30.0,187.63,0.0
2016,1,24,17,15,119.0,9.0,1.2,7.5,15.0,73.39,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.0,0.8,7.0,8.5,0.0,0.0
2016,1,25,7,30,173.0,12.0,0.9,7.0,17.0,10.91,0.0
2016,1,25,7,45,313.0,22.0,1.0,7.5,51.5,17.83,6.79
2016,1,25,8,0,453.0,32.0,1.1,8.0,86.0,25.68,16.87
2016,1,25,8,15,532.0,39.0,1.2,8.5,128.5,40.71,22.5
2016,1,25,8,30,611.0,46.0,1.3,9.0,171.0,90.93,48.93
2016,1,25,8,45,660.5,50.5,1.45,9.5,213.5,141.41,86.21
2016,1,25,9,0,710.0,55.0,1.6,10.0,256.0,197.34,133.74
2016,1,25,9,15,384.0,99.0,1.65,10.5,210.0,194.34,147.33
2016,1,25,9,30,58.0,143.0,1.7,11.0,164.0,147.45,119.06
2016,1,25,9,45,77.5,160.0,1.8,11.5,190.5,175.15,142.2
2016,1,25,10,0,97.0,177.0,1.9,12.0,217.0,205.23,167.08
2016,1,25,10,15,62.0,179.0,1.95,12.5,205.5,196.89,160.23
2016,1,25,10,30,27.0,181.0,2.0,13.0,194.0,178.96,145.06
2016,1,25,10,45,24.5,186.5,2.05,13.5,199.0,184.59,149.36
2016,1,25,11,0,22.0,192.0,2.1,14.0,204.0,189.98,153.36
2016,1,25,11,15,22.0,198.5,2.15,14.0,210.5,197.82,159.66
2016,1,25,11,30,22.0,205.0,2.2,14.0,217.0,205.73,166.02
2016,1,25,11,45,30.0,214.5,2.25,14.0,230.5,233.61,188.77
2016,1,25,12,0,38.0,224.0,2.3,14.0,244.0,252.67,204.28
2016,1,25,12,15,37.0,224.5,2.3,14.0,244.5,255.29,206.32
2016,1,25,12,30,36.0,225.0,2.3,14.0,245.0,257.87,208.42
2016,1,25,12,45,136.5,234.5,2.35,14.5,308.0,370.5,300.86
2016,1,25,13,0,237.0,244.0,2.4,15.0,371.0,472.96,382.51
2016,1,25,13,15,241.5,234.5,2.4,15.0,361.5,471.82,381.75
2016,1,25,13,30,246.0,225.0,2.4,15.0,352.0,486.18,393.31
2016,1,25,13,45,366.0,193.0,2.4,15.0,372.5,556.88,451.55
2016,1,25,14,0,486.0,161.0,2.4,15.0,393.0,644.49,520.79
2016,1,25,14,15,470.5,153.5,2.35,14.5,367.0,622.79,505.19
2016,1,25,14,30,455.0,146.0,2.3,14.0,341.0,599.14,488.77
2016,1,25,14,45,305.5,151.0,2.25,14.0,278.0,457.13,376.8
2016,1,25,15,0,156.0,156.0,2.2,14.0,215.0,321.49,266.11
2016,1,25,15,15,146.0,141.0,1.9,13.5,191.0,294.9,245.33
2016,1,25,15,30,136.0,126.0,1.6,13.0,167.0,268.26,223.61
2016,1,25,15,45,126.5,108.0,1.3,12.5,142.0,237.49,198.06
2016,1,25,16,0,117.0,90.0,1.0,12.0,117.0,206.62,171.81
2016,1,25,16,15,101.0,71.5,1.0,11.5,91.0,170.19,140.38
2016,1,25,16,30,85.0,53.0,1.0,11.0,65.0,133.88,108.2
2016,1,25,16,45,42.5,36.5,1.05,10.5,42.5,84.58,62.73
2016,1,25,17,0,0.0,20.0,1.1,10.0,20.0,19.98,0.0
2016,1,25,17,15,0.0,10.0,1.1,9.5,10.0,9.1,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.25,6.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.3,6.0,18.0,16.37,0.0
2016,1,26,7,45,214.5,27.0,0.35,6.5,53.0,21.23,9.78
2016,1,26,8,0,429.0,36.0,0.4,7.0,88.0,29.16,20.12
2016,1,26,8,15,510.5,44.0,0.5,7.0,131.0,44.57,26.34
2016,1,26,8,30,592.0,52.0,0.6,7.0,174.0,92.46,51.37
2016,1,26,8,45,646.0,57.0,0.7,7.5,217.5,143.43,89.06
2016,1,26,9,0,700.0,62.0,0.8,8.0,261.0,202.12,138.66
2016,1,26,9,15,734.0,66.0,0.9,8.5,302.0,258.26,189.21
2016,1,26,9,30,768.0,70.0,1.0,9.0,343.0,317.39,242.57
2016,1,26,9,45,783.5,75.0,1.1,9.5,378.0,373.28,292.92
2016,1,26,10,0,799.0,80.0,1.2,10.0,413.0,429.49,342.15
2016,1,26,10,15,816.0,82.5,1.2,10.5,443.5,483.94,388.03
2016,1,26,10,30,833.0,85.0,1.2,11.0,474.0,538.25,432.19
2016,1,26,10,45,848.5,85.5,1.3,12.0,498.5,589.14,472.19
2016,1,26,11,0,864.0,86.0,1.4,13.0,523.0,639.09,510.25
2016,1,26,11,15,871.0,87.0,1.45,13.0,540.0,682.77,544.15
2016,1,26,11,30,878.0,88.0,1.5,13.0,557.0,724.3,575.75
2016,1,26,11,45,882.5,88.5,1.55,13.5,566.0,761.08,600.87
2016,1,26,12,0,887.0,89.0,1.6,14.0,575.0,795.13,623.91
2016,1,26,12,15,887.0,89.0,1.65,14.0,576.0,822.14,643.06
2016,1,26,12,30,887.0,89.0,1.7,14.0,577.0,845.86,660.02
2016,1,26,12,45,877.0,91.0,1.75,14.0,569.0,860.2,670.55
2016,1,26,13,0,867.0,93.0,1.8,14.0,561.0,870.76,678.68
2016,1,26,13,15,860.5,92.0,1.8,14.0,546.5,877.03,683.44
2016,1,26,13,30,854.0,91.0,1.8,14.0,532.0,879.63,685.85
2016,1,26,13,45,734.5,109.5,1.85,14.0,478.0,807.99,636.51
2016,1,26,14,0,615.0,128.0,1.9,14.0,424.0,727.18,580.08
2016,1,26,14,15,587.0,127.0,1.85,14.0,396.0,701.02,562.14
2016,1,26,14,30,559.0,126.0,1.8,14.0,368.0,665.61,536.67
2016,1,26,14,45,501.5,124.5,1.75,14.0,329.0,610.32,495.98
2016,1,26,15,0,444.0,123.0,1.7,14.0,290.0,554.55,453.51
2016,1,26,15,15,415.5,115.5,1.5,13.5,258.5,515.29,423.55
2016,1,26,15,30,387.0,108.0,1.3,13.0,227.0,475.61,392.41
2016,1,26,15,45,501.5,82.5,1.1,12.5,213.0,526.79,433.39
2016,1,26,16,0,616.0,57.0,0.9,12.0,199.0,567.43,461.69
2016,1,26,16,15,545.0,50.0,0.95,11.0,156.0,488.05,399.22
2016,1,26,16,30,474.0,43.0,1.0,10.0,113.0,411.72,335.75
2016,1,26,16,45,353.5,32.5,1.05,9.5,74.0,304.12,238.67
2016,1,26,17,0,233.0,22.0,1.1,9.0,35.0,192.76,59.32
2016,1,26,17,15,116.5,11.0,1.1,8.5,17.5,74.29,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,7.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,7.0,16.0,14.55,0.0
2016,1,27,7,45,145.0,29.0,1.8,7.5,47.0,22.7,11.23
2016,1,27,8,0,290.0,42.0,2.0,8.0,78.0,32.6,23.03
2016,1,27,8,15,354.5,54.5,2.05,8.5,116.5,49.01,31.94
2016,1,27,8,30,419.0,67.0,2.1,9.0,155.0,89.94,55.63
2016,1,27,8,45,465.5,76.0,2.15,9.5,194.0,135.3,89.95
2016,1,27,9,0,512.0,85.0,2.2,10.0,233.0,183.98,130.93
2016,1,27,9,15,563.5,85.5,2.15,10.0,269.5,231.22,172.75
2016,1,27,9,30,615.0,86.0,2.1,10.0,306.0,283.6,219.69
2016,1,27,9,45,523.0,116.0,2.1,10.5,316.5,312.18,248.91
2016,1,27,10,0,431.0,146.0,2.1,11.0,327.0,333.25,269.74
2016,1,27,10,15,627.0,115.0,2.05,11.5,399.0,426.97,346.19
2016,1,27,10,30,823.0,84.0,2.0,12.0,471.0,532.63,430.76
2016,1,27,10,45,697.0,118.0,1.95,12.5,457.0,537.8,434.91
2016,1,27,11,0,571.0,152.0,1.9,13.0,443.0,523.77,423.7
2016,1,27,11,15,720.5,119.0,1.8,13.0,498.0,620.81,499.96
2016,1,27,11,30,870.0,86.0,1.7,13.0,553.0,717.58,573.08
2016,1,27,11,45,877.0,85.5,1.6,13.5,563.0,754.83,596.77
2016,1,27,12,0,884.0,85.0,1.5,14.0,573.0,783.43,614.45
2016,1,27,12,15,884.5,85.0,1.45,14.0,574.0,810.21,632.38
2016,1,27,12,30,885.0,85.0,1.4,14.0,575.0,833.79,648.02
2016,1,27,12,45,886.5,83.0,1.4,14.5,569.5,852.52,659.73
2016,1,27,13,0,888.0,81.0,1.4,15.0,564.0,867.84,669.19
2016,1,27,13,15,882.5,80.5,1.35,15.0,550.0,875.46,674.05
2016,1,27,13,30,877.0,80.0,1.3,15.0,536.0,887.91,682.42
2016,1,27,13,45,869.5,78.0,1.3,15.5,514.5,884.81,679.69
2016,1,27,14,0,862.0,76.0,1.3,16.0,493.0,878.08,674.79
2016,1,27,14,15,848.5,74.0,1.25,15.5,465.0,862.5,665.75
2016,1,27,14,30,835.0,72.0,1.2,15.0,437.0,843.55,654.46
2016,1,27,14,45,817.0,69.0,1.2,15.0,403.0,816.23,636.77
2016,1,27,15,0,799.0,66.0,1.2,15.0,369.0,786.05,616.88
2016,1,27,15,15,770.5,63.0,1.05,14.5,330.0,744.57,587.72
2016,1,27,15,30,742.0,60.0,0.9,14.0,291.0,701.2,556.53
2016,1,27,15,45,703.0,55.5,0.8,14.0,248.5,646.2,515.45
2016,1,27,16,0,664.0,51.0,0.7,14.0,206.0,590.65,472.54
2016,1,27,16,15,598.5,44.5,0.75,13.0,162.5,513.7,414.47
2016,1,27,16,30,533.0,38.0,0.8,12.0,119.0,439.05,354.53
2016,1,27,16,45,423.0,29.0,0.9,11.5,79.5,345.04,269.99
2016,1,27,17,0,313.0,20.0,1.0,11.0,40.0,240.8,100.67
2016,1,27,17,15,156.5,10.0,1.0,10.5,20.0,95.76,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.5,3.5,3.18,0.0
2016,1,28,7,30,0.0,7.0,0.7,8.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,20.5,0.75,8.5,20.5,18.07,8.14
2016,1,28,8,0,0.0,34.0,0.8,9.0,34.0,29.69,20.49
2016,1,28,8,15,0.0,50.5,0.95,9.0,50.5,43.52,31.83
2016,1,28,8,30,0.0,67.0,1.1,9.0,67.0,57.87,44.59
2016,1,28,8,45,0.0,83.0,1.25,9.5,83.0,72.09,57.01
2016,1,28,9,0,0.0,99.0,1.4,10.0,99.0,86.53,69.39
2016,1,28,9,15,2.0,113.5,1.3,10.0,114.0,100.39,81.14
2016,1,28,9,30,4.0,128.0,1.2,10.0,129.0,114.62,93.09
2016,1,28,9,45,49.0,154.5,1.2,10.5,175.0,159.11,129.55
2016,1,28,10,0,94.0,181.0,1.2,11.0,221.0,207.42,169.04
2016,1,28,10,15,332.0,159.5,1.2,11.5,314.5,318.53,259.1
2016,1,28,10,30,570.0,138.0,1.2,12.0,408.0,450.3,363.81
2016,1,28,10,45,699.0,111.5,1.3,12.5,459.0,532.88,428.77
2016,1,28,11,0,828.0,85.0,1.4,13.0,510.0,617.55,494.66
2016,1,28,11,15,499.0,166.5,1.55,13.5,425.5,518.98,417.25
2016,1,28,11,30,170.0,248.0,1.7,14.0,341.0,375.09,301.77
2016,1,28,11,45,169.5,253.0,1.9,14.5,346.0,389.13,313.57
2016,1,28,12,0,169.0,258.0,2.1,15.0,351.0,402.75,324.06
2016,1,28,12,15,84.5,207.5,2.05,15.0,254.0,273.48,220.81
2016,1,28,12,30,0.0,157.0,2.0,15.0,157.0,144.07,114.13
2016,1,28,12,45,0.0,159.5,2.0,15.5,159.5,147.0,116.62
2016,1,28,13,0,0.0,162.0,2.0,16.0,162.0,150.08,118.96
2016,1,28,13,15,0.0,156.5,1.85,16.0,156.5,145.12,114.96
2016,1,28,13,30,0.0,151.0,1.7,16.0,151.0,140.18,111.02
2016,1,28,13,45,99.0,184.0,1.6,16.0,232.5,293.88,238.71
2016,1,28,14,0,198.0,217.0,1.5,16.0,314.0,426.29,344.15
2016,1,28,14,15,104.5,188.0,1.4,16.0,239.0,309.84,250.37
2016,1,28,14,30,11.0,159.0,1.3,16.0,164.0,164.09,131.13
2016,1,28,14,45,41.5,159.0,1.25,16.0,175.5,207.63,168.45
2016,1,28,15,0,72.0,159.0,1.2,16.0,187.0,237.93,194.09
2016,1,28,15,15,67.5,143.0,1.05,15.5,167.0,216.5,176.94
2016,1,28,15,30,63.0,127.0,0.9,15.0,147.0,195.05,159.72
2016,1,28,15,45,57.0,109.5,0.75,14.5,125.5,170.24,139.33
2016,1,28,16,0,51.0,92.0,0.6,14.0,104.0,145.46,118.53
2016,1,28,16,15,41.0,73.5,0.65,13.5,82.0,116.17,93.51
2016,1,28,16,30,31.0,55.0,0.7,13.0,60.0,86.82,67.94
2016,1,28,16,45,15.5,37.5,0.8,13.0,40.0,55.26,39.63
2016,1,28,17,0,0.0,20.0,0.9,13.0,20.0,18.39,4.0
2016,1,28,17,15,0.0,10.0,0.9,12.5,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,2.85,12.5,7.0,6.37,0.0
2016,1,29,7,30,0.0,14.0,3.0,13.0,14.0,12.73,0.0
2016,1,29,7,45,61.0,30.0,3.2,13.5,37.5,24.87,13.35
2016,1,29,8,0,122.0,46.0,3.4,14.0,61.0,36.41,25.8
2016,1,29,8,15,150.5,63.5,3.5,14.0,90.0,53.11,37.26
2016,1,29,8,30,179.0,81.0,3.6,14.0,119.0,82.14,57.27
2016,1,29,8,45,199.0,98.0,3.7,14.5,149.0,113.37,81.85
2016,1,29,9,0,219.0,115.0,3.8,15.0,179.0,147.25,110.16
2016,1,29,9,15,230.0,131.0,3.8,15.0,207.0,180.42,139.13
2016,1,29,9,30,241.0,147.0,3.8,15.0,235.0,214.93,169.3
2016,1,29,9,45,120.5,126.0,3.85,15.5,170.0,163.11,129.91
2016,1,29,10,0,0.0,105.0,3.9,16.0,105.0,93.31,73.12
2016,1,29,10,15,35.0,155.0,3.9,16.0,172.0,160.3,128.74
2016,1,29,10,30,70.0,205.0,3.9,16.0,239.0,230.65,186.38
2016,1,29,10,45,59.0,211.0,3.9,16.0,240.5,235.16,189.81
2016,1,29,11,0,48.0,217.0,3.9,16.0,242.0,238.59,192.37
2016,1,29,11,15,24.0,173.0,3.9,16.0,185.5,180.87,145.04
2016,1,29,11,30,0.0,129.0,3.9,16.0,129.0,116.03,91.24
2016,1,29,11,45,0.0,131.5,3.95,16.0,131.5,118.53,93.31
2016,1,29,12,0,0.0,134.0,4.0,16.0,134.0,121.06,95.36
2016,1,29,12,15,3.0,159.5,4.05,16.0,161.5,148.45,117.95
2016,1,29,12,30,6.0,185.0,4.1,16.0,189.0,176.97,141.34
2016,1,29,12,45,19.0,203.5,4.2,16.0,214.5,207.93,167.04
2016,1,29,13,0,32.0,222.0,4.3,16.0,240.0,255.35,205.91
2016,1,29,13,15,16.0,139.0,4.3,16.0,148.0,141.29,112.73
2016,1,29,13,30,0.0,56.0,4.3,16.0,56.0,49.5,36.03
2016,1,29,13,45,0.0,96.0,4.3,16.0,96.0,85.68,66.41
2016,1,29,14,0,0.0,136.0,4.3,16.0,136.0,126.13,100.12
2016,1,29,14,15,0.0,80.0,4.2,16.0,80.0,70.8,54.11
2016,1,29,14,30,0.0,24.0,4.1,16.0,24.0,21.15,12.32
2016,1,29,14,45,185.0,82.5,4.1,16.0,154.5,264.85,222.74
2016,1,29,15,0,370.0,141.0,4.1,16.0,285.0,516.48,427.69
2016,1,29,15,15,359.5,127.0,4.05,15.5,255.0,485.49,403.24
2016,1,29,15,30,349.0,113.0,4.0,15.0,225.0,453.28,378.51
2016,1,29,15,45,329.0,99.0,3.95,15.0,192.5,412.62,345.32
2016,1,29,16,0,309.0,85.0,3.9,15.0,160.0,371.76,311.0
2016,1,29,16,15,278.5,69.5,3.9,14.5,126.5,321.37,268.11
2016,1,29,16,30,248.0,54.0,3.9,14.0,93.0,272.09,224.56
2016,1,29,16,45,190.5,39.0,3.95,14.0,63.0,207.84,165.3
2016,1,29,17,0,133.0,24.0,4.0,14.0,33.0,139.72,77.4
2016,1,29,17,15,66.5,12.0,4.0,14.0,16.5,48.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.8,8.5,11.0,10.01,0.0
2016,1,30,7,30,0.0,22.0,2.1,9.0,22.0,18.3,0.0
2016,1,30,7,45,228.0,29.0,2.45,9.5,58.5,22.73,12.33
2016,1,30,8,0,456.0,36.0,2.8,10.0,95.0,28.82,19.68
2016,1,30,8,15,532.0,42.5,2.8,10.0,138.0,43.55,24.7
2016,1,30,8,30,608.0,49.0,2.8,10.0,181.0,91.22,49.1
2016,1,30,8,45,663.0,53.0,2.85,10.5,225.5,144.68,88.8
2016,1,30,9,0,718.0,57.0,2.9,11.0,270.0,201.86,137.29
2016,1,30,9,15,750.0,60.0,2.85,11.0,310.5,257.85,188.53
2016,1,30,9,30,782.0,63.0,2.8,11.0,351.0,316.56,242.56
2016,1,30,9,45,810.0,64.5,2.8,11.5,388.0,374.64,295.09
2016,1,30,10,0,838.0,66.0,2.8,12.0,425.0,434.27,347.55
2016,1,30,10,15,853.5,67.5,2.8,12.0,456.0,487.87,394.53
2016,1,30,10,30,869.0,69.0,2.8,12.0,487.0,541.64,440.29
2016,1,30,10,45,506.0,153.0,2.8,12.5,399.5,459.82,375.45
2016,1,30,11,0,143.0,237.0,2.8,13.0,312.0,327.0,266.1
2016,1,30,11,15,95.0,234.0,2.8,13.0,284.5,290.96,237.04
2016,1,30,11,30,47.0,231.0,2.8,13.0,257.0,259.37,210.58
2016,1,30,11,45,47.0,234.5,2.8,13.5,261.0,266.51,216.02
2016,1,30,12,0,47.0,238.0,2.8,14.0,265.0,273.66,221.33
2016,1,30,12,15,482.5,155.5,2.8,14.0,429.0,575.46,469.46
2016,1,30,12,30,918.0,73.0,2.8,14.0,593.0,851.29,675.06
2016,1,30,12,45,905.5,77.0,2.85,14.0,584.5,866.15,683.78
2016,1,30,13,0,893.0,81.0,2.9,14.0,576.0,877.15,692.23
2016,1,30,13,15,488.0,159.0,2.85,14.0,428.5,632.81,511.21
2016,1,30,13,30,83.0,237.0,2.8,14.0,281.0,324.31,262.72
2016,1,30,13,45,81.5,228.0,2.8,14.0,270.0,315.76,257.41
2016,1,30,14,0,80.0,219.0,2.8,14.0,259.0,307.01,250.82
2016,1,30,14,15,50.5,195.0,2.75,13.5,220.0,253.9,207.77
2016,1,30,14,30,21.0,171.0,2.7,13.0,181.0,186.04,151.86
2016,1,30,14,45,19.0,158.5,2.7,13.0,167.0,172.41,140.93
2016,1,30,15,0,17.0,146.0,2.7,13.0,153.0,158.86,129.86
2016,1,30,15,15,13.5,132.0,2.45,12.5,137.0,142.38,116.32
2016,1,30,15,30,10.0,118.0,2.2,12.0,121.0,126.08,102.77
2016,1,30,15,45,5.0,102.5,2.0,11.5,104.0,106.93,86.51
2016,1,30,16,0,0.0,87.0,1.8,11.0,87.0,88.06,70.24
2016,1,30,16,15,0.0,69.0,1.7,10.0,69.0,69.61,54.37
2016,1,30,16,30,0.0,51.0,1.6,9.0,51.0,50.72,37.83
2016,1,30,16,45,0.0,34.5,1.55,8.5,34.5,33.22,22.14
2016,1,30,17,0,0.0,18.0,1.5,8.0,18.0,15.86,4.72
2016,1,30,17,15,0.0,9.0,1.55,8.0,9.0,8.19,0.0
2016,1,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,11.0,1.3,5.0,11.0,10.01,0.0
2016,1,31,7,30,0.0,22.0,1.6,5.0,22.0,18.41,0.0
2016,1,31,7,45,160.5,33.0,1.9,5.5,54.5,25.76,15.38
2016,1,31,8,0,321.0,44.0,2.2,6.0,87.0,34.08,24.79
2016,1,31,8,15,375.0,56.5,2.35,6.0,125.5,51.09,33.71
2016,1,31,8,30,429.0,69.0,2.5,6.0,164.0,92.6,58.19
2016,1,31,8,45,467.0,79.0,2.65,6.5,202.5,136.27,91.85
2016,1,31,9,0,505.0,89.0,2.8,7.0,241.0,186.71,135.28
2016,1,31,9,15,543.0,93.0,2.95,7.0,277.0,233.64,177.89
2016,1,31,9,30,581.0,97.0,3.1,7.0,313.0,284.36,224.42
2016,1,31,9,45,424.5,138.5,3.3,7.5,304.5,297.31,241.9
2016,1,31,10,0,268.0,180.0,3.5,8.0,296.0,290.76,240.1
2016,1,31,10,15,143.5,181.0,3.6,8.5,244.0,243.1,201.65
2016,1,31,10,30,19.0,182.0,3.7,9.0,192.0,175.06,144.05
2016,1,31,10,45,239.5,186.5,3.85,9.5,312.0,330.46,275.49
2016,1,31,11,0,460.0,191.0,4.0,10.0,432.0,496.32,411.43
2016,1,31,11,15,688.5,135.0,4.1,10.0,508.5,619.89,512.75
2016,1,31,11,30,917.0,79.0,4.2,10.0,585.0,742.99,611.32
2016,1,31,11,45,926.0,78.0,4.3,10.5,596.0,782.42,639.55
2016,1,31,12,0,935.0,77.0,4.4,11.0,607.0,819.25,666.2
2016,1,31,12,15,936.0,77.0,4.45,11.0,609.0,848.05,687.71
2016,1,31,12,30,937.0,77.0,4.5,11.0,611.0,873.47,706.81
2016,1,31,12,45,932.5,78.0,4.55,11.0,604.5,891.95,720.91
2016,1,31,13,0,928.0,79.0,4.6,11.0,598.0,906.71,732.44
2016,1,31,13,15,711.0,133.5,4.6,11.0,525.5,808.2,659.23
2016,1,31,13,30,494.0,188.0,4.6,11.0,453.0,680.14,560.24
2016,1,31,13,45,348.0,206.0,4.65,11.0,389.0,559.49,464.39
2016,1,31,14,0,202.0,224.0,4.7,11.0,325.0,438.48,365.07
2016,1,31,14,15,101.0,150.5,4.65,11.0,201.0,259.31,217.2
2016,1,31,14,30,0.0,77.0,4.6,11.0,77.0,68.12,52.91
2016,1,31,14,45,147.0,117.0,4.55,11.0,175.0,276.6,234.96
2016,1,31,15,0,294.0,157.0,4.5,11.0,273.0,456.27,385.98
2016,1,31,15,15,283.0,142.5,4.3,10.5,245.0,426.14,361.5
2016,1,31,15,30,272.0,128.0,4.1,10.0,217.0,395.31,336.75
2016,1,31,15,45,259.0,111.5,3.9,9.5,186.5,359.51,307.29
2016,1,31,16,0,246.0,95.0,3.7,9.0,156.0,323.38,276.75
2016,1,31,16,15,220.0,78.0,3.75,8.5,125.0,276.88,236.33
2016,1,31,16,30,194.0,61.0,3.8,8.0,94.0,231.27,195.36
2016,1,31,16,45,152.0,44.0,3.9,7.5,64.5,176.31,144.47
2016,1,31,17,0,110.0,27.0,4.0,7.0,35.0,120.22,79.17
2016,1,31,17,15,55.0,13.5,4.35,7.0,17.5,43.18,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,171.5,8.0,3.15,2.5,15.5,7.28,0.0
2016,2,1,7,30,343.0,16.0,3.4,3.0,31.0,14.33,0.0
2016,2,1,7,45,473.0,24.0,3.7,4.0,73.0,21.1,11.91
2016,2,1,8,0,603.0,32.0,4.0,5.0,115.0,27.76,19.27
2016,2,1,8,15,672.5,37.5,4.2,5.5,162.0,44.82,24.09
2016,2,1,8,30,742.0,43.0,4.4,6.0,209.0,99.49,51.65
2016,2,1,8,45,785.5,46.5,4.65,6.5,255.5,156.72,95.12
2016,2,1,9,0,829.0,50.0,4.9,7.0,302.0,220.13,150.91
2016,2,1,9,15,857.5,53.0,5.0,7.5,345.0,281.41,208.38
2016,2,1,9,30,886.0,56.0,5.1,8.0,388.0,344.78,268.09
2016,2,1,9,45,895.5,61.5,5.2,8.5,425.0,405.29,324.98
2016,2,1,10,0,905.0,67.0,5.3,9.0,462.0,465.25,379.88
2016,2,1,10,15,918.5,68.5,5.2,9.0,493.5,522.21,431.12
2016,2,1,10,30,932.0,70.0,5.1,9.0,525.0,578.4,480.21
2016,2,1,10,45,940.0,72.0,5.0,9.5,549.5,630.88,523.93
2016,2,1,11,0,948.0,74.0,4.9,10.0,574.0,681.55,564.81
2016,2,1,11,15,953.5,74.5,4.8,10.0,591.0,726.84,601.42
2016,2,1,11,30,959.0,75.0,4.7,10.0,608.0,769.62,633.64
2016,2,1,11,45,962.0,75.5,4.65,10.5,617.5,807.82,660.57
2016,2,1,12,0,965.0,76.0,4.6,11.0,627.0,842.95,684.93
2016,2,1,12,15,965.0,76.0,4.5,11.0,628.0,871.86,705.42
2016,2,1,12,30,965.0,76.0,4.4,11.0,629.0,897.22,723.25
2016,2,1,12,45,783.0,120.0,4.35,11.0,565.5,828.02,671.51
2016,2,1,13,0,601.0,164.0,4.3,11.0,502.0,735.72,602.11
2016,2,1,13,15,770.0,120.5,4.1,11.0,543.0,846.3,685.44
2016,2,1,13,30,939.0,77.0,3.9,11.0,584.0,939.7,752.89
2016,2,1,13,45,929.5,76.0,3.75,11.0,561.5,936.34,749.63
