Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,920.0,75.0,3.6,11.0,539.0,929.15,744.51
2016,2,1,14,15,905.5,73.0,3.4,11.0,509.0,912.49,732.3
2016,2,1,14,30,891.0,71.0,3.2,11.0,479.0,892.31,717.62
2016,2,1,14,45,806.0,73.0,3.0,11.0,421.0,821.02,665.3
2016,2,1,15,0,721.0,75.0,2.8,11.0,363.0,739.64,604.96
2016,2,1,15,15,687.5,74.0,2.35,10.5,326.5,702.87,577.17
2016,2,1,15,30,654.0,73.0,1.9,10.0,290.0,660.08,543.68
2016,2,1,15,45,688.0,62.0,1.5,9.5,262.5,650.54,534.91
2016,2,1,16,0,722.0,51.0,1.1,9.0,235.0,642.66,525.49
2016,2,1,16,15,661.0,46.0,1.1,8.5,189.0,568.16,467.27
2016,2,1,16,30,600.0,41.0,1.1,8.0,143.0,495.3,407.8
2016,2,1,16,45,501.5,32.5,1.1,7.5,99.5,396.87,322.75
2016,2,1,17,0,403.0,24.0,1.1,7.0,56.0,303.5,212.78
2016,2,1,17,15,201.5,12.0,1.15,6.5,28.0,124.54,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,10.0,1.6,5.0,13.0,9.1,0.0
2016,2,2,7,30,116.0,20.0,1.7,5.0,26.0,15.79,0.0
2016,2,2,7,45,231.5,34.5,1.85,5.5,61.5,26.99,17.0
2016,2,2,8,0,347.0,49.0,2.0,6.0,97.0,37.94,28.36
2016,2,2,8,15,426.0,58.5,2.05,6.0,140.0,55.85,36.97
2016,2,2,8,30,505.0,68.0,2.1,6.0,183.0,100.23,61.69
2016,2,2,8,45,279.5,96.0,2.15,6.5,162.0,123.49,89.39
2016,2,2,9,0,54.0,124.0,2.2,7.0,141.0,119.02,95.99
2016,2,2,9,15,62.5,140.0,2.2,7.0,162.0,140.3,114.38
2016,2,2,9,30,71.0,156.0,2.2,7.0,183.0,162.73,133.72
2016,2,2,9,45,89.5,173.5,2.25,7.0,211.0,191.47,158.17
2016,2,2,10,0,108.0,191.0,2.3,7.0,239.0,227.12,188.38
2016,2,2,10,15,54.0,158.5,2.2,7.0,182.5,172.51,142.84
2016,2,2,10,30,0.0,126.0,2.1,7.0,126.0,112.6,91.71
2016,2,2,10,45,5.0,156.5,2.05,7.5,159.5,144.04,118.22
2016,2,2,11,0,10.0,187.0,2.0,8.0,193.0,176.73,145.26
2016,2,2,11,15,134.5,218.5,1.9,8.0,294.5,310.53,257.84
2016,2,2,11,30,259.0,250.0,1.8,8.0,396.0,450.97,371.39
2016,2,2,11,45,368.0,230.5,1.7,8.0,440.5,524.23,429.85
2016,2,2,12,0,477.0,211.0,1.6,8.0,485.0,616.36,501.53
2016,2,2,12,15,462.5,220.0,1.4,8.0,486.5,631.94,510.91
2016,2,2,12,30,448.0,229.0,1.2,8.0,488.0,645.03,518.76
2016,2,2,12,45,224.0,127.0,1.0,8.5,256.5,335.97,277.97
2016,2,2,13,0,0.0,25.0,0.8,9.0,25.0,22.06,13.29
2016,2,2,13,15,0.0,24.5,0.9,9.0,24.5,21.62,13.11
2016,2,2,13,30,0.0,24.0,1.0,9.0,24.0,21.17,12.73
2016,2,2,13,45,0.0,23.0,1.15,9.5,23.0,20.29,11.95
2016,2,2,14,0,0.0,22.0,1.3,10.0,22.0,19.4,11.17
2016,2,2,14,15,0.0,86.5,1.45,10.0,87.0,76.74,60.51
2016,2,2,14,30,0.0,151.0,1.6,10.0,152.0,143.95,117.43
2016,2,2,14,45,0.0,88.5,1.75,10.0,89.0,79.26,62.74
2016,2,2,15,0,0.0,26.0,1.9,10.0,26.0,22.9,14.3
2016,2,2,15,15,0.0,23.0,1.85,9.5,23.0,20.25,12.08
2016,2,2,15,30,0.0,20.0,1.8,9.0,20.0,17.59,9.81
2016,2,2,15,45,298.0,44.5,1.75,8.5,121.5,321.54,278.5
2016,2,2,16,0,596.0,69.0,1.7,8.0,223.0,576.95,484.59
2016,2,2,16,15,531.0,61.5,1.65,7.5,179.0,500.38,420.24
2016,2,2,16,30,466.0,54.0,1.6,7.0,135.0,426.14,357.03
2016,2,2,16,45,365.0,42.5,1.55,6.5,94.0,327.6,270.36
2016,2,2,17,0,264.0,31.0,1.5,6.0,53.0,236.52,172.59
2016,2,2,17,15,132.0,15.5,1.5,5.5,26.5,88.8,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,107.0,9.5,0.5,3.0,15.0,8.64,0.0
2016,2,3,7,30,214.0,19.0,0.5,3.0,30.0,15.67,0.0
2016,2,3,7,45,330.0,30.5,0.55,3.0,67.5,24.84,15.67
2016,2,3,8,0,446.0,42.0,0.6,3.0,105.0,33.72,25.03
2016,2,3,8,15,519.0,49.5,0.75,3.5,149.0,49.9,30.69
2016,2,3,8,30,592.0,57.0,0.9,4.0,193.0,97.85,56.47
2016,2,3,8,45,434.5,88.5,1.05,4.5,199.5,140.26,97.27
2016,2,3,9,0,277.0,120.0,1.2,5.0,206.0,163.64,125.57
2016,2,3,9,15,297.5,133.0,1.3,5.5,236.5,200.28,158.0
2016,2,3,9,30,318.0,146.0,1.4,6.0,267.0,239.13,192.37
2016,2,3,9,45,547.5,117.0,1.5,7.0,350.0,328.08,264.21
2016,2,3,10,0,777.0,88.0,1.6,8.0,433.0,433.43,349.84
2016,2,3,10,15,794.0,90.0,1.65,8.5,463.5,487.14,395.41
2016,2,3,10,30,811.0,92.0,1.7,9.0,494.0,540.77,439.79
2016,2,3,10,45,825.0,93.0,1.75,10.0,519.0,591.22,479.54
2016,2,3,11,0,839.0,94.0,1.8,11.0,544.0,640.7,517.25
2016,2,3,11,15,847.0,95.5,1.75,11.0,561.5,685.42,551.52
2016,2,3,11,30,855.0,97.0,1.7,11.0,579.0,728.15,583.26
2016,2,3,11,45,662.0,156.0,1.7,11.5,533.0,683.57,546.75
2016,2,3,12,0,469.0,215.0,1.7,12.0,487.0,615.05,492.19
2016,2,3,12,15,669.0,156.5,1.65,12.0,545.5,737.36,587.14
2016,2,3,12,30,869.0,98.0,1.6,12.0,604.0,854.18,669.1
2016,2,3,12,45,681.5,151.0,1.6,12.5,545.0,779.59,613.85
2016,2,3,13,0,494.0,204.0,1.6,13.0,486.0,683.44,541.63
2016,2,3,13,15,266.5,215.0,1.5,13.0,367.0,487.98,392.33
2016,2,3,13,30,39.0,226.0,1.4,13.0,248.0,270.3,217.39
2016,2,3,13,45,106.5,229.0,1.35,13.0,284.5,337.95,274.78
2016,2,3,14,0,174.0,232.0,1.3,13.0,321.0,423.14,343.1
2016,2,3,14,15,103.5,208.5,1.2,12.5,260.5,316.84,258.24
2016,2,3,14,30,33.0,185.0,1.1,12.0,200.0,227.36,185.21
2016,2,3,14,45,34.0,173.0,1.0,12.0,188.0,216.53,177.13
2016,2,3,15,0,35.0,161.0,0.9,12.0,176.0,205.7,168.62
2016,2,3,15,15,30.0,146.0,0.85,11.5,158.0,185.74,152.63
2016,2,3,15,30,25.0,131.0,0.8,11.0,140.0,165.95,136.56
2016,2,3,15,45,19.5,114.0,0.75,11.0,120.5,131.18,107.38
2016,2,3,16,0,14.0,97.0,0.7,11.0,101.0,109.78,89.1
2016,2,3,16,15,7.0,79.0,0.75,10.5,81.0,86.12,68.65
2016,2,3,16,30,0.0,61.0,0.8,10.0,61.0,62.62,48.01
2016,2,3,16,45,0.0,42.5,0.85,9.5,42.5,42.82,30.51
2016,2,3,17,0,0.0,24.0,0.9,9.0,24.0,21.67,11.0
2016,2,3,17,15,0.0,12.0,0.9,9.0,12.0,10.56,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,10.0,2.3,4.5,16.5,9.1,0.0
2016,2,4,7,30,246.0,20.0,2.5,5.0,33.0,16.54,0.0
2016,2,4,7,45,367.0,30.0,2.75,5.5,72.0,24.32,15.16
2016,2,4,8,0,488.0,40.0,3.0,6.0,111.0,31.9,23.05
2016,2,4,8,15,559.5,47.0,2.95,6.0,156.0,48.83,28.62
2016,2,4,8,30,631.0,54.0,2.9,6.0,201.0,98.79,55.27
2016,2,4,8,45,674.5,59.5,2.9,6.5,245.5,151.86,95.88
2016,2,4,9,0,718.0,65.0,2.9,7.0,290.0,211.72,147.99
2016,2,4,9,15,749.0,68.5,2.85,7.5,331.5,268.54,200.27
2016,2,4,9,30,780.0,72.0,2.8,8.0,373.0,328.02,255.01
2016,2,4,9,45,791.5,78.0,2.8,8.5,408.0,384.89,307.09
2016,2,4,10,0,803.0,84.0,2.8,9.0,443.0,441.68,357.55
2016,2,4,10,15,818.5,86.5,2.7,9.0,474.0,496.56,405.34
2016,2,4,10,30,834.0,89.0,2.6,9.0,505.0,551.16,451.41
2016,2,4,10,45,844.0,91.0,2.55,9.5,529.5,601.45,492.01
2016,2,4,11,0,854.0,93.0,2.5,10.0,554.0,650.38,530.26
2016,2,4,11,15,563.0,172.5,2.45,10.0,480.5,572.48,467.6
2016,2,4,11,30,272.0,252.0,2.4,10.0,407.0,462.61,377.91
2016,2,4,11,45,270.0,258.5,2.35,10.5,414.5,481.8,392.9
2016,2,4,12,0,268.0,265.0,2.3,11.0,422.0,500.1,406.23
2016,2,4,12,15,576.5,179.0,2.2,11.0,517.0,681.5,551.25
2016,2,4,12,30,885.0,93.0,2.1,11.0,612.0,863.42,683.73
2016,2,4,12,45,884.0,92.0,2.05,11.5,606.0,882.3,693.59
2016,2,4,13,0,883.0,91.0,2.0,12.0,600.0,897.62,702.71
2016,2,4,13,15,877.5,90.5,2.0,12.0,585.5,905.95,708.88
2016,2,4,13,30,872.0,90.0,2.0,12.0,571.0,910.54,712.68
2016,2,4,13,45,862.0,88.5,2.05,12.5,549.5,906.13,709.62
2016,2,4,14,0,852.0,87.0,2.1,13.0,528.0,898.02,704.19
2016,2,4,14,15,696.5,115.5,2.05,12.5,463.5,797.8,634.57
2016,2,4,14,30,541.0,144.0,2.0,12.0,399.0,682.08,552.12
2016,2,4,14,45,533.0,133.5,2.0,12.0,369.0,658.26,536.28
2016,2,4,15,0,525.0,123.0,2.0,12.0,339.0,632.25,517.76
2016,2,4,15,15,498.0,116.5,1.7,11.5,305.5,593.31,488.21
2016,2,4,15,30,471.0,110.0,1.4,11.0,272.0,553.55,457.23
2016,2,4,15,45,450.5,97.5,1.15,11.0,235.5,510.65,422.71
2016,2,4,16,0,430.0,85.0,0.9,11.0,199.0,467.15,386.76
2016,2,4,16,15,389.0,72.5,0.9,10.0,161.5,408.36,339.96
2016,2,4,16,30,348.0,60.0,0.9,9.0,124.0,351.3,292.33
2016,2,4,16,45,289.0,45.5,0.95,8.5,88.0,281.73,231.43
2016,2,4,17,0,230.0,31.0,1.0,8.0,52.0,216.74,164.1
2016,2,4,17,15,115.0,15.5,1.0,7.5,26.0,103.19,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,11.0,0.95,4.5,16.5,10.01,0.0
2016,2,5,7,30,202.0,22.0,1.1,5.0,33.0,18.29,0.16
2016,2,5,7,45,319.0,34.0,1.25,5.5,72.0,27.81,18.37
2016,2,5,8,0,436.0,46.0,1.4,6.0,111.0,37.04,27.74
2016,2,5,8,15,510.5,54.0,1.5,6.5,156.0,54.1,33.7
2016,2,5,8,30,585.0,62.0,1.6,7.0,201.0,102.33,59.87
2016,2,5,8,45,635.0,67.5,1.7,8.0,246.0,153.74,98.58
2016,2,5,9,0,685.0,73.0,1.8,9.0,291.0,210.82,147.14
2016,2,5,9,15,718.0,77.5,1.9,9.5,332.5,267.77,198.59
2016,2,5,9,30,751.0,82.0,2.0,10.0,374.0,327.69,252.71
2016,2,5,9,45,778.5,84.5,2.1,11.0,412.5,387.17,305.22
2016,2,5,10,0,806.0,87.0,2.2,12.0,451.0,446.94,356.49
2016,2,5,10,15,822.5,89.0,2.2,12.5,482.5,502.11,403.04
2016,2,5,10,30,839.0,91.0,2.2,13.0,514.0,557.08,447.88
2016,2,5,10,45,851.5,92.5,2.2,13.5,539.0,608.68,488.73
2016,2,5,11,0,864.0,94.0,2.2,14.0,564.0,659.11,527.43
2016,2,5,11,15,871.5,95.5,2.15,14.0,581.5,704.71,562.18
2016,2,5,11,30,879.0,97.0,2.1,14.0,599.0,748.22,594.05
2016,2,5,11,45,881.5,98.0,2.1,14.5,609.0,785.09,618.76
2016,2,5,12,0,884.0,99.0,2.1,15.0,619.0,819.08,641.23
2016,2,5,12,15,884.0,99.0,1.95,15.0,620.0,846.87,658.99
2016,2,5,12,30,884.0,99.0,1.8,15.0,621.0,871.34,674.23
2016,2,5,12,45,728.5,139.0,1.7,15.0,566.5,809.33,629.69
2016,2,5,13,0,573.0,179.0,1.6,15.0,512.0,726.24,569.9
2016,2,5,13,15,584.0,170.5,1.55,15.0,503.0,736.96,579.04
2016,2,5,13,30,595.0,162.0,1.5,15.0,494.0,752.29,590.02
2016,2,5,13,45,538.0,172.0,1.45,15.5,463.5,711.44,559.14
2016,2,5,14,0,481.0,182.0,1.4,16.0,433.0,674.95,531.33
2016,2,5,14,15,460.5,175.5,1.5,15.5,405.5,649.98,515.97
2016,2,5,14,30,440.0,169.0,1.6,15.0,378.0,623.08,498.7
2016,2,5,14,45,617.5,123.5,1.75,15.0,393.5,729.27,581.47
2016,2,5,15,0,795.0,78.0,1.9,15.0,409.0,814.35,644.41
2016,2,5,15,15,768.5,74.5,1.7,14.5,369.0,773.41,614.46
2016,2,5,15,30,742.0,71.0,1.5,14.0,329.0,730.38,583.7
2016,2,5,15,45,708.0,66.0,1.35,13.5,286.0,677.8,545.51
2016,2,5,16,0,674.0,61.0,1.2,13.0,243.0,630.75,510.2
2016,2,5,16,15,615.5,54.5,1.2,12.0,197.5,557.49,455.3
2016,2,5,16,30,557.0,48.0,1.2,11.0,152.0,486.26,399.03
2016,2,5,16,45,452.0,39.5,1.2,10.0,108.0,384.54,313.73
2016,2,5,17,0,347.0,31.0,1.2,9.0,64.0,290.56,222.99
2016,2,5,17,15,173.5,15.5,1.2,8.5,32.0,141.37,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,1.6,4.5,18.5,9.55,0.0
2016,2,6,7,30,260.0,21.0,1.8,5.0,37.0,17.27,1.81
2016,2,6,7,45,376.5,31.5,2.05,6.0,77.0,25.47,16.44
2016,2,6,8,0,493.0,42.0,2.3,7.0,117.0,33.43,24.42
2016,2,6,8,15,562.0,48.5,2.2,7.5,162.0,50.79,29.66
2016,2,6,8,30,631.0,55.0,2.1,8.0,207.0,100.49,56.12
2016,2,6,8,45,679.5,59.5,2.05,9.0,252.0,155.95,98.17
2016,2,6,9,0,728.0,64.0,2.0,10.0,297.0,214.1,147.77
2016,2,6,9,15,757.5,67.5,1.95,10.5,338.5,271.3,199.65
2016,2,6,9,30,787.0,71.0,1.9,11.0,380.0,330.99,253.62
2016,2,6,9,45,802.5,75.5,1.9,11.5,416.0,388.46,305.08
2016,2,6,10,0,818.0,80.0,1.9,12.0,452.0,446.25,355.19
2016,2,6,10,15,833.0,82.0,1.85,12.5,483.0,501.28,401.31
2016,2,6,10,30,848.0,84.0,1.8,13.0,514.0,555.93,445.45
2016,2,6,10,45,858.5,85.5,1.8,13.5,538.5,606.74,485.4
2016,2,6,11,0,869.0,87.0,1.8,14.0,563.0,656.18,523.06
2016,2,6,11,15,875.5,88.0,1.95,14.0,580.0,700.73,558.15
2016,2,6,11,30,882.0,89.0,2.1,14.0,597.0,743.08,590.16
2016,2,6,11,45,889.5,87.5,2.3,14.0,607.0,775.38,614.27
2016,2,6,12,0,897.0,86.0,2.5,14.0,617.0,809.99,640.14
2016,2,6,12,15,681.0,154.5,2.55,14.0,558.5,748.82,595.61
2016,2,6,12,30,465.0,223.0,2.6,14.0,500.0,655.99,523.65
2016,2,6,12,45,463.5,221.0,2.65,14.5,494.5,666.37,531.81
2016,2,6,13,0,462.0,219.0,2.7,15.0,489.0,674.66,537.64
2016,2,6,13,15,668.5,152.5,2.7,15.0,533.5,800.71,634.13
2016,2,6,13,30,875.0,86.0,2.7,15.0,578.0,912.12,713.2
2016,2,6,13,45,866.0,85.0,2.7,15.5,556.5,909.23,709.6
2016,2,6,14,0,857.0,84.0,2.7,16.0,535.0,902.64,704.66
2016,2,6,14,15,844.0,82.0,2.55,15.5,506.5,887.56,695.28
2016,2,6,14,30,831.0,80.0,2.4,15.0,478.0,869.05,683.54
2016,2,6,14,45,815.0,77.0,2.3,15.0,443.5,843.34,665.83
2016,2,6,15,0,799.0,74.0,2.2,15.0,409.0,814.64,645.93
2016,2,6,15,15,773.0,70.5,1.9,14.5,369.5,774.02,616.62
2016,2,6,15,30,747.0,67.0,1.6,14.0,330.0,731.34,585.27
2016,2,6,15,45,714.5,62.0,1.35,13.5,287.0,679.84,547.0
2016,2,6,16,0,682.0,57.0,1.1,13.0,244.0,627.38,506.84
2016,2,6,16,15,624.5,51.5,1.1,12.0,198.5,561.24,457.66
2016,2,6,16,30,567.0,46.0,1.1,11.0,153.0,491.74,403.05
2016,2,6,16,45,478.5,37.5,1.1,10.5,110.5,400.39,326.12
2016,2,6,17,0,390.0,29.0,1.1,10.0,68.0,315.68,244.15
2016,2,6,17,15,195.0,14.5,1.1,9.5,34.0,153.59,2.85
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.0,2.45,6.5,20.5,9.1,0.0
2016,2,7,7,30,337.0,20.0,2.8,7.0,41.0,17.81,3.61
2016,2,7,7,45,453.5,28.0,3.15,8.0,83.5,24.38,15.46
2016,2,7,8,0,570.0,36.0,3.5,9.0,126.0,30.86,21.95
2016,2,7,8,15,635.0,41.5,3.55,9.5,172.0,49.66,26.99
2016,2,7,8,30,700.0,47.0,3.6,10.0,218.0,102.34,54.42
2016,2,7,8,45,743.5,50.5,3.7,11.0,264.0,157.67,96.22
2016,2,7,9,0,787.0,54.0,3.8,12.0,310.0,217.7,147.96
2016,2,7,9,15,815.0,57.0,3.7,12.5,352.5,277.47,202.6
2016,2,7,9,30,843.0,60.0,3.6,13.0,395.0,340.26,259.84
2016,2,7,9,45,855.0,64.5,3.55,13.5,431.5,398.87,312.96
2016,2,7,10,0,867.0,69.0,3.5,14.0,468.0,457.27,364.26
2016,2,7,10,15,881.0,71.0,3.45,14.5,499.5,513.61,412.22
2016,2,7,10,30,895.0,73.0,3.4,15.0,531.0,569.34,458.06
2016,2,7,10,45,905.5,74.0,3.35,15.5,556.0,621.04,499.31
2016,2,7,11,0,916.0,75.0,3.3,16.0,581.0,671.23,538.11
2016,2,7,11,15,922.0,76.0,3.3,16.0,598.5,716.59,573.44
2016,2,7,11,30,928.0,77.0,3.3,16.0,616.0,759.57,604.47
2016,2,7,11,45,931.0,77.5,3.35,16.5,625.5,797.14,630.29
2016,2,7,12,0,934.0,78.0,3.4,17.0,635.0,831.73,653.79
2016,2,7,12,15,934.0,78.0,3.4,17.0,636.0,860.14,673.76
2016,2,7,12,30,934.0,78.0,3.4,17.0,637.0,885.09,691.33
2016,2,7,12,45,932.5,77.0,3.4,17.5,630.5,904.0,703.37
2016,2,7,13,0,931.0,76.0,3.4,18.0,624.0,919.19,712.92
2016,2,7,13,15,925.5,75.0,3.3,18.0,609.5,927.05,718.13
2016,2,7,13,30,920.0,74.0,3.2,18.0,595.0,931.03,720.82
2016,2,7,13,45,911.5,73.0,3.15,18.0,573.0,928.45,719.47
2016,2,7,14,0,903.0,72.0,3.1,18.0,551.0,922.08,715.68
2016,2,7,14,15,890.5,70.5,2.9,18.0,522.0,907.74,705.33
2016,2,7,14,30,878.0,69.0,2.7,18.0,493.0,889.9,692.63
2016,2,7,14,45,860.0,67.0,2.55,18.0,457.5,863.18,674.08
2016,2,7,15,0,842.0,65.0,2.4,18.0,422.0,842.19,659.59
2016,2,7,15,15,817.0,62.5,2.05,17.5,382.0,802.88,631.32
2016,2,7,15,30,792.0,60.0,1.7,17.0,342.0,761.37,600.98
2016,2,7,15,45,756.0,56.5,1.35,17.0,297.5,707.8,559.94
2016,2,7,16,0,720.0,53.0,1.0,17.0,253.0,653.37,517.2
2016,2,7,16,15,666.0,48.0,1.05,16.0,207.0,583.24,466.97
2016,2,7,16,30,612.0,43.0,1.1,15.0,161.0,514.44,414.65
2016,2,7,16,45,521.0,36.0,1.15,14.5,117.0,420.64,338.22
2016,2,7,17,0,430.0,29.0,1.2,14.0,73.0,341.1,262.58
2016,2,7,17,15,215.0,14.5,1.2,13.5,36.5,166.45,32.97
2016,2,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.5,11.5,1.35,9.0,21.0,10.46,0.0
2016,2,8,7,30,279.0,23.0,1.4,10.0,42.0,18.94,5.5
2016,2,8,7,45,395.0,33.0,1.5,11.0,83.5,26.61,17.29
2016,2,8,8,0,511.0,43.0,1.6,12.0,125.0,34.09,24.58
2016,2,8,8,15,580.5,49.5,1.7,12.5,171.0,52.89,30.01
2016,2,8,8,30,650.0,56.0,1.8,13.0,217.0,104.02,57.05
2016,2,8,8,45,692.5,61.0,1.95,14.0,262.5,160.51,99.56
2016,2,8,9,0,735.0,66.0,2.1,15.0,308.0,218.91,148.88
2016,2,8,9,15,765.0,70.0,2.1,15.5,350.0,277.38,200.94
2016,2,8,9,30,795.0,74.0,2.1,16.0,392.0,338.4,255.08
2016,2,8,9,45,820.5,75.5,2.1,16.5,430.5,397.46,306.75
2016,2,8,10,0,846.0,77.0,2.1,17.0,469.0,457.81,357.94
2016,2,8,10,15,860.5,79.0,2.1,17.0,500.5,514.2,405.27
2016,2,8,10,30,875.0,81.0,2.1,17.0,532.0,570.11,450.77
2016,2,8,10,45,883.5,83.0,2.15,17.5,556.5,621.68,491.02
2016,2,8,11,0,892.0,85.0,2.2,18.0,581.0,668.22,526.47
2016,2,8,11,15,898.5,86.0,2.2,18.0,598.5,713.14,560.51
2016,2,8,11,30,905.0,87.0,2.2,18.0,616.0,755.79,590.76
2016,2,8,11,45,907.5,87.5,2.2,18.5,625.5,792.38,614.86
2016,2,8,12,0,910.0,88.0,2.2,19.0,635.0,826.03,636.71
2016,2,8,12,15,910.5,88.0,2.15,19.0,636.5,854.36,655.54
2016,2,8,12,30,911.0,88.0,2.1,19.0,638.0,879.35,672.04
2016,2,8,12,45,918.0,84.5,2.05,19.5,633.5,902.39,685.93
2016,2,8,13,0,925.0,81.0,2.0,20.0,629.0,921.99,697.46
2016,2,8,13,15,920.0,80.0,1.9,20.0,615.0,930.31,702.23
2016,2,8,13,30,915.0,79.0,1.8,20.0,601.0,934.79,704.61
2016,2,8,13,45,905.5,78.5,1.75,20.0,578.5,931.98,702.89
2016,2,8,14,0,896.0,78.0,1.7,20.0,556.0,925.4,698.87
2016,2,8,14,15,883.5,76.0,1.55,20.0,527.5,910.52,688.14
2016,2,8,14,30,871.0,74.0,1.4,20.0,499.0,892.14,675.15
2016,2,8,14,45,852.5,72.5,1.3,20.0,463.5,874.64,663.49
2016,2,8,15,0,834.0,71.0,1.2,20.0,428.0,845.06,643.57
2016,2,8,15,15,809.0,68.0,1.1,19.5,387.5,805.16,617.65
2016,2,8,15,30,784.0,65.0,1.0,19.0,347.0,763.03,589.73
2016,2,8,15,45,748.0,61.0,0.9,18.5,302.5,708.84,552.48
2016,2,8,16,0,712.0,57.0,0.8,18.0,258.0,653.77,513.38
2016,2,8,16,15,657.0,51.5,0.85,17.0,211.5,582.24,462.89
2016,2,8,16,30,602.0,46.0,0.9,16.0,165.0,512.06,410.31
2016,2,8,16,45,512.0,38.5,1.0,15.5,120.5,425.68,340.48
2016,2,8,17,0,422.0,31.0,1.1,15.0,76.0,339.24,262.08
2016,2,8,17,15,211.0,15.5,1.1,14.5,38.0,167.31,55.7
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.5,1.55,9.5,22.5,10.46,0.0
2016,2,9,7,30,315.0,23.0,1.7,10.0,45.0,18.86,6.56
2016,2,9,7,45,427.5,32.5,1.9,11.0,88.0,26.1,16.95
2016,2,9,8,0,540.0,42.0,2.1,12.0,131.0,33.17,23.8
2016,2,9,8,15,607.5,48.5,2.2,12.5,178.0,53.23,29.52
2016,2,9,8,30,675.0,55.0,2.3,13.0,225.0,108.73,59.94
2016,2,9,8,45,717.0,60.0,2.4,13.5,271.0,163.98,101.66
2016,2,9,9,0,759.0,65.0,2.5,14.0,317.0,223.88,152.84
2016,2,9,9,15,519.0,113.5,2.5,14.5,296.0,246.91,184.81
2016,2,9,9,30,279.0,162.0,2.5,15.0,275.0,242.03,190.03
2016,2,9,9,45,497.0,128.5,2.5,15.5,352.5,319.41,251.41
2016,2,9,10,0,715.0,95.0,2.5,16.0,430.0,418.26,330.81
2016,2,9,10,15,803.0,87.5,2.45,16.5,486.5,495.67,393.28
2016,2,9,10,30,891.0,80.0,2.4,17.0,543.0,577.32,457.56
2016,2,9,10,45,781.5,109.5,2.35,17.5,529.5,589.9,467.31
2016,2,9,11,0,672.0,139.0,2.3,18.0,516.0,590.12,466.92
2016,2,9,11,15,572.0,179.0,2.15,18.5,506.5,589.64,464.6
2016,2,9,11,30,472.0,219.0,2.0,19.0,497.0,584.93,458.28
2016,2,9,11,45,594.0,180.5,1.9,19.5,536.0,658.78,513.71
2016,2,9,12,0,716.0,142.0,1.8,20.0,575.0,743.84,574.53
2016,2,9,12,15,688.5,152.0,1.65,20.0,569.0,756.35,581.08
2016,2,9,12,30,661.0,162.0,1.5,20.0,563.0,764.69,585.37
2016,2,9,12,45,562.5,193.5,1.4,20.5,533.0,724.61,554.06
2016,2,9,13,0,464.0,225.0,1.3,21.0,503.0,685.63,523.34
2016,2,9,13,15,690.0,153.5,1.2,21.0,555.5,825.56,623.12
2016,2,9,13,30,916.0,82.0,1.1,21.0,608.0,941.44,697.39
2016,2,9,13,45,676.0,142.0,1.0,21.0,522.5,815.12,611.45
2016,2,9,14,0,436.0,202.0,0.9,21.0,437.0,660.74,503.5
2016,2,9,14,15,544.0,161.0,0.9,21.0,439.0,712.43,545.11
2016,2,9,14,30,652.0,120.0,0.9,21.0,441.0,767.68,583.65
2016,2,9,14,45,507.5,142.0,0.9,21.0,381.0,651.38,502.97
2016,2,9,15,0,363.0,164.0,0.9,21.0,321.0,528.32,413.76
2016,2,9,15,15,376.5,145.5,0.9,20.0,294.5,529.94,418.7
2016,2,9,15,30,390.0,127.0,0.9,19.0,268.0,511.71,407.95
2016,2,9,15,45,361.0,115.5,0.9,18.0,233.5,465.35,374.6
2016,2,9,16,0,332.0,104.0,0.9,17.0,199.0,419.24,340.38
2016,2,9,16,15,303.0,88.0,0.95,16.0,163.5,367.93,300.88
2016,2,9,16,30,274.0,72.0,1.0,15.0,128.0,317.54,260.17
2016,2,9,16,45,230.0,55.0,1.05,14.5,93.5,257.02,208.65
2016,2,9,17,0,186.0,38.0,1.1,14.0,59.0,199.43,155.93
2016,2,9,17,15,93.0,19.0,1.1,13.5,29.5,101.42,42.51
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,29.0,13.0,1.0,9.5,15.0,11.82,0.0
2016,2,10,7,30,58.0,26.0,1.0,10.0,30.0,21.75,9.48
2016,2,10,7,45,95.0,44.5,1.0,10.5,57.5,35.19,24.99
2016,2,10,8,0,132.0,63.0,1.0,11.0,85.0,48.92,37.95
2016,2,10,8,15,151.5,82.0,1.05,11.5,115.0,68.15,50.18
2016,2,10,8,30,171.0,101.0,1.1,12.0,145.0,98.26,71.66
2016,2,10,8,45,186.5,118.0,1.2,12.5,174.5,128.94,96.1
2016,2,10,9,0,202.0,135.0,1.3,13.0,204.0,161.72,123.5
2016,2,10,9,15,106.0,141.0,1.3,13.5,177.5,154.82,121.99
2016,2,10,9,30,10.0,147.0,1.3,14.0,151.0,132.86,106.38
2016,2,10,9,45,45.5,175.5,1.35,14.5,197.0,176.01,141.21
2016,2,10,10,0,81.0,204.0,1.4,15.0,243.0,222.37,178.32
2016,2,10,10,15,467.5,146.0,1.4,15.5,389.5,383.17,306.1
2016,2,10,10,30,854.0,88.0,1.4,16.0,536.0,568.74,448.93
2016,2,10,10,45,863.5,90.0,1.4,16.5,560.5,620.18,487.04
2016,2,10,11,0,873.0,92.0,1.4,17.0,585.0,670.15,523.98
2016,2,10,11,15,879.5,93.0,1.4,17.0,602.5,715.26,557.39
2016,2,10,11,30,886.0,94.0,1.4,17.0,620.0,758.13,587.43
2016,2,10,11,45,889.5,94.5,1.4,17.0,629.5,795.72,612.84
2016,2,10,12,0,893.0,95.0,1.4,17.0,639.0,824.04,631.74
2016,2,10,12,15,893.5,95.0,1.4,17.0,641.0,852.09,650.52
2016,2,10,12,30,894.0,95.0,1.4,17.0,643.0,876.83,667.04
2016,2,10,12,45,624.0,175.5,1.45,17.5,556.0,765.76,589.61
2016,2,10,13,0,354.0,256.0,1.5,18.0,469.0,608.21,472.5
2016,2,10,13,15,618.5,173.5,1.55,18.0,535.5,784.27,606.31
2016,2,10,13,30,883.0,91.0,1.6,18.0,602.0,933.41,707.81
2016,2,10,13,45,877.5,88.5,1.7,18.0,581.0,931.94,707.14
2016,2,10,14,0,872.0,86.0,1.8,18.0,560.0,926.68,705.85
2016,2,10,14,15,859.5,84.5,1.8,18.0,531.0,912.58,697.46
2016,2,10,14,30,847.0,83.0,1.8,18.0,502.0,894.94,686.82
2016,2,10,14,45,689.5,107.5,1.8,18.0,433.5,781.94,609.47
2016,2,10,15,0,532.0,132.0,1.8,18.0,365.0,655.98,520.8
2016,2,10,15,15,501.0,123.5,1.6,17.5,326.5,610.49,488.88
2016,2,10,15,30,470.0,115.0,1.4,17.0,288.0,564.24,454.79
2016,2,10,15,45,437.5,106.0,1.2,16.5,251.5,515.83,418.1
2016,2,10,16,0,405.0,97.0,1.0,16.0,215.0,467.68,380.57
2016,2,10,16,15,371.0,83.5,1.0,15.0,177.0,413.12,338.6
2016,2,10,16,30,337.0,70.0,1.0,14.0,139.0,359.74,295.55
2016,2,10,16,45,284.5,54.5,1.05,13.5,102.5,292.78,238.89
2016,2,10,17,0,232.0,39.0,1.1,13.0,66.0,229.56,181.57
2016,2,10,17,15,116.0,24.5,1.1,12.5,38.0,126.41,64.45
2016,2,10,17,30,0.0,10.0,1.1,12.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,106.0,13.0,0.75,10.5,21.5,11.82,0.0
2016,2,11,7,30,212.0,26.0,0.8,11.0,43.0,21.25,9.89
2016,2,11,7,45,284.5,40.5,0.85,11.5,79.5,31.39,21.71
2016,2,11,8,0,357.0,55.0,0.9,12.0,116.0,42.05,31.78
2016,2,11,8,15,403.0,67.0,0.9,12.5,156.0,62.73,40.69
2016,2,11,8,30,449.0,79.0,0.9,13.0,196.0,105.77,66.33
2016,2,11,8,45,485.0,87.0,0.95,13.5,234.5,149.58,99.63
2016,2,11,9,0,521.0,95.0,1.0,14.0,273.0,199.74,141.7
2016,2,11,9,15,573.0,98.0,1.0,14.5,316.0,251.64,185.96
2016,2,11,9,30,625.0,101.0,1.0,15.0,359.0,308.99,234.84
2016,2,11,9,45,564.5,128.0,1.0,15.5,377.5,349.92,271.66
2016,2,11,10,0,504.0,155.0,1.0,16.0,396.0,379.89,297.98
2016,2,11,10,15,516.5,163.5,1.0,16.5,424.0,425.11,334.3
2016,2,11,10,30,529.0,172.0,1.0,17.0,452.0,470.6,369.63
2016,2,11,10,45,567.5,167.5,1.0,17.5,480.5,518.88,406.38
2016,2,11,11,0,606.0,163.0,1.0,18.0,509.0,573.74,446.92
2016,2,11,11,15,481.0,208.0,1.05,18.0,487.5,558.42,434.61
2016,2,11,11,30,356.0,253.0,1.1,18.0,466.0,526.21,409.83
2016,2,11,11,45,348.0,261.5,1.15,18.0,472.5,546.01,425.0
2016,2,11,12,0,340.0,270.0,1.2,18.0,479.0,564.26,438.45
2016,2,11,12,15,365.0,262.5,1.2,18.0,487.5,590.67,458.36
2016,2,11,12,30,390.0,255.0,1.2,18.0,496.0,616.76,477.88
2016,2,11,12,45,318.0,267.0,1.3,18.0,462.0,579.75,450.33
2016,2,11,13,0,246.0,279.0,1.4,18.0,428.0,522.93,408.5
2016,2,11,13,15,316.5,258.5,1.4,18.0,445.5,586.31,457.6
2016,2,11,13,30,387.0,238.0,1.4,18.0,463.0,633.23,493.54
2016,2,11,13,45,397.0,226.0,1.45,18.0,450.0,633.66,494.92
2016,2,11,14,0,407.0,214.0,1.5,18.0,437.0,632.2,495.46
2016,2,11,14,15,411.0,200.5,1.4,18.0,416.0,639.15,500.56
2016,2,11,14,30,415.0,187.0,1.3,18.0,395.0,626.68,491.96
2016,2,11,14,45,446.0,166.5,1.25,18.0,375.5,627.96,494.64
2016,2,11,15,0,477.0,146.0,1.2,18.0,356.0,625.85,494.7
2016,2,11,15,15,520.5,123.0,1.1,17.5,333.0,627.63,497.86
2016,2,11,15,30,564.0,100.0,1.0,17.0,310.0,632.38,502.25
2016,2,11,15,45,500.0,100.5,0.9,16.5,270.0,560.22,449.41
2016,2,11,16,0,436.0,101.0,0.8,16.0,230.0,497.86,402.15
2016,2,11,16,15,389.0,88.0,0.85,15.5,188.5,433.15,352.71
2016,2,11,16,30,342.0,75.0,0.9,15.0,147.0,370.55,302.56
2016,2,11,16,45,272.5,59.5,0.95,15.0,107.5,292.11,236.82
2016,2,11,17,0,203.0,44.0,1.0,15.0,68.0,219.11,172.38
2016,2,11,17,15,101.5,26.5,1.0,14.5,38.5,110.66,62.09
2016,2,11,17,30,0.0,9.0,1.0,14.0,9.0,8.19,0.0
2016,2,11,17,45,0.0,4.5,1.0,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
