Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,747.0,59.0,2.8,11.0,289.0,132.26,75.54
2016,2,22,8,45,779.0,63.5,3.0,12.0,336.5,191.44,123.15
2016,2,22,9,0,811.0,68.0,3.2,13.0,384.0,253.99,178.16
2016,2,22,9,15,835.5,71.0,3.35,13.5,428.5,315.98,234.61
2016,2,22,9,30,860.0,74.0,3.5,14.0,473.0,379.76,292.13
2016,2,22,9,45,876.0,77.0,3.65,14.5,511.5,441.52,346.89
2016,2,22,10,0,892.0,80.0,3.8,15.0,550.0,503.21,399.97
2016,2,22,10,15,905.0,82.0,3.8,15.0,583.0,561.72,449.5
2016,2,22,10,30,918.0,84.0,3.8,15.0,616.0,619.44,496.95
2016,2,22,10,45,925.5,85.5,3.85,15.5,641.5,672.13,538.44
2016,2,22,11,0,933.0,87.0,3.9,16.0,667.0,722.94,577.34
2016,2,22,11,15,939.0,88.0,3.95,16.0,685.0,770.03,612.52
2016,2,22,11,30,945.0,89.0,4.0,16.0,703.0,814.64,644.55
2016,2,22,11,45,947.5,90.0,4.05,16.5,713.0,853.78,671.19
2016,2,22,12,0,950.0,91.0,4.1,17.0,723.0,889.78,695.41
2016,2,22,12,15,950.5,91.0,4.1,17.0,724.5,919.67,716.27
2016,2,22,12,30,951.0,91.0,4.1,17.0,726.0,945.99,734.66
2016,2,22,12,45,948.0,91.0,4.15,17.5,719.0,965.49,747.23
2016,2,22,13,0,945.0,91.0,4.2,18.0,712.0,981.09,757.22
2016,2,22,13,15,941.0,90.5,4.15,18.0,697.5,991.25,764.41
2016,2,22,13,30,937.0,90.0,4.1,18.0,683.0,997.43,769.03
2016,2,22,13,45,930.5,88.5,4.1,18.0,661.0,996.07,768.93
2016,2,22,14,0,924.0,87.0,4.1,18.0,639.0,990.74,766.31
2016,2,22,14,15,698.5,141.5,3.95,17.5,547.0,858.04,674.01
2016,2,22,14,30,473.0,196.0,3.8,17.0,455.0,699.63,558.29
2016,2,22,14,45,509.0,172.5,3.65,17.0,435.0,702.01,562.94
2016,2,22,15,0,545.0,149.0,3.5,17.0,415.0,700.38,563.22
2016,2,22,15,15,689.5,111.5,3.15,16.5,418.5,782.55,625.16
2016,2,22,15,30,834.0,74.0,2.8,16.0,422.0,840.2,667.12
2016,2,22,15,45,804.0,70.5,2.45,15.5,375.5,788.72,629.36
2016,2,22,16,0,774.0,67.0,2.1,15.0,329.0,735.76,590.54
2016,2,22,16,15,730.0,62.0,1.95,14.0,279.5,669.06,542.64
2016,2,22,16,30,686.0,57.0,1.8,13.0,230.0,602.69,492.89
2016,2,22,16,45,614.5,50.0,1.7,12.5,180.0,522.64,429.27
2016,2,22,17,0,543.0,43.0,1.6,12.0,130.0,440.68,359.56
2016,2,22,17,15,418.5,32.5,1.6,11.5,85.0,327.77,259.42
2016,2,22,17,30,294.0,22.0,1.6,11.0,40.0,216.12,92.52
2016,2,22,17,45,147.0,11.0,1.6,10.5,20.0,84.04,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,16.37,0.0
2016,2,23,7,15,233.5,27.5,1.6,6.5,57.5,22.66,11.38
2016,2,23,7,30,467.0,37.0,1.7,7.0,97.0,29.87,20.84
2016,2,23,7,45,551.5,45.5,1.8,7.5,146.0,35.8,26.78
2016,2,23,8,0,636.0,54.0,1.9,8.0,195.0,41.6,32.33
2016,2,23,8,15,625.5,65.0,1.75,8.5,231.5,79.23,45.88
2016,2,23,8,30,615.0,76.0,1.6,9.0,268.0,130.61,80.27
2016,2,23,8,45,668.5,74.0,1.45,9.5,312.5,180.28,119.41
2016,2,23,9,0,722.0,72.0,1.3,10.0,357.0,238.22,169.45
2016,2,23,9,15,715.0,84.0,1.3,10.5,392.0,291.82,219.07
2016,2,23,9,30,708.0,96.0,1.3,11.0,427.0,346.32,268.33
2016,2,23,9,45,805.0,90.0,1.35,12.0,495.0,426.48,334.41
2016,2,23,10,0,902.0,84.0,1.4,13.0,563.0,514.03,404.46
2016,2,23,10,15,914.0,85.5,1.4,13.5,596.0,571.87,450.89
2016,2,23,10,30,926.0,87.0,1.4,14.0,629.0,629.08,495.31
2016,2,23,10,45,935.0,88.5,1.45,14.5,654.5,683.19,536.29
2016,2,23,11,0,944.0,90.0,1.5,15.0,680.0,735.53,574.75
2016,2,23,11,15,949.0,91.0,1.45,15.5,698.0,782.46,606.15
2016,2,23,11,30,954.0,92.0,1.4,16.0,716.0,826.78,634.17
2016,2,23,11,45,955.5,92.5,1.35,16.5,725.5,864.97,657.51
2016,2,23,12,0,957.0,93.0,1.3,17.0,735.0,899.91,678.36
2016,2,23,12,15,957.0,93.5,1.25,17.0,736.5,930.17,697.16
2016,2,23,12,30,957.0,94.0,1.2,17.0,738.0,956.81,713.51
2016,2,23,12,45,951.0,95.0,1.15,17.5,730.0,974.9,722.91
2016,2,23,13,0,945.0,96.0,1.1,18.0,722.0,988.99,729.85
2016,2,23,13,15,940.0,95.5,1.1,18.0,706.5,998.26,736.13
2016,2,23,13,30,935.0,95.0,1.1,18.0,691.0,1003.52,740.07
2016,2,23,13,45,924.5,94.5,1.1,18.5,667.0,999.6,736.94
2016,2,23,14,0,914.0,94.0,1.1,19.0,643.0,991.73,731.58
2016,2,23,14,15,902.5,92.0,1.05,18.5,612.5,987.0,730.27
2016,2,23,14,30,891.0,90.0,1.0,18.0,582.0,968.74,720.25
2016,2,23,14,45,873.5,88.0,0.95,18.0,545.0,941.3,703.11
2016,2,23,15,0,856.0,86.0,0.9,18.0,508.0,910.59,683.9
2016,2,23,15,15,834.0,83.0,0.85,17.5,465.0,871.61,660.3
2016,2,23,15,30,812.0,80.0,0.8,17.0,422.0,830.09,634.65
2016,2,23,15,45,780.0,76.0,0.8,17.0,375.0,776.71,599.85
2016,2,23,16,0,748.0,72.0,0.8,17.0,328.0,722.0,563.17
2016,2,23,16,15,701.5,66.5,0.85,16.0,278.5,659.47,521.98
2016,2,23,16,30,655.0,61.0,0.9,15.0,229.0,592.2,474.82
2016,2,23,16,45,579.0,54.0,1.0,14.5,179.0,503.86,407.94
2016,2,23,17,0,503.0,47.0,1.1,14.0,129.0,420.0,339.21
2016,2,23,17,15,381.0,35.5,1.1,13.5,85.0,308.83,243.06
2016,2,23,17,30,259.0,24.0,1.1,13.0,41.0,200.41,100.66
2016,2,23,17,45,129.5,12.0,1.1,13.0,20.5,76.25,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.5,0.3,9.0,8.5,0.0,0.0
2016,2,24,7,0,115.0,13.0,0.3,9.0,17.0,11.82,0.0
2016,2,24,7,15,248.5,27.0,0.35,9.5,54.5,22.02,11.52
2016,2,24,7,30,382.0,41.0,0.4,10.0,92.0,33.13,23.59
2016,2,24,7,45,465.0,51.0,0.45,10.5,138.5,40.15,30.43
2016,2,24,8,0,548.0,61.0,0.5,11.0,185.0,46.97,36.84
2016,2,24,8,15,602.0,68.0,0.55,11.5,234.0,81.7,47.6
2016,2,24,8,30,656.0,75.0,0.6,12.0,283.0,135.47,81.32
2016,2,24,8,45,698.0,79.0,0.7,12.5,330.5,191.09,125.34
2016,2,24,9,0,740.0,83.0,0.8,13.0,378.0,251.38,177.05
2016,2,24,9,15,766.0,86.5,0.85,13.5,421.5,312.99,231.26
2016,2,24,9,30,792.0,90.0,0.9,14.0,465.0,374.06,284.34
2016,2,24,9,45,816.0,91.0,0.95,15.0,504.0,433.7,334.39
2016,2,24,10,0,840.0,92.0,1.0,16.0,543.0,494.48,383.51
2016,2,24,10,15,853.0,94.5,0.95,16.5,575.0,551.76,428.24
2016,2,24,10,30,866.0,97.0,0.9,17.0,607.0,608.4,470.66
2016,2,24,10,45,877.0,97.5,0.85,17.5,632.5,660.81,508.42
2016,2,24,11,0,888.0,98.0,0.8,18.0,658.0,708.11,541.3
2016,2,24,11,15,893.5,99.5,0.75,18.0,675.5,753.64,572.09
2016,2,24,11,30,899.0,101.0,0.7,18.0,693.0,796.8,599.49
2016,2,24,11,45,901.0,101.5,0.65,18.5,702.5,833.52,621.02
2016,2,24,12,0,903.0,102.0,0.6,19.0,712.0,867.21,640.27
2016,2,24,12,15,903.0,102.5,0.65,19.0,713.5,896.01,659.33
2016,2,24,12,30,903.0,103.0,0.7,19.0,715.0,921.39,676.3
2016,2,24,12,45,898.0,103.5,0.8,19.5,707.5,938.74,687.95
2016,2,24,13,0,893.0,104.0,0.9,20.0,700.0,952.31,697.37
2016,2,24,13,15,888.0,103.5,1.0,20.0,685.0,970.37,711.16
2016,2,24,13,30,883.0,103.0,1.1,20.0,670.0,975.49,716.71
2016,2,24,13,45,875.5,101.0,1.2,20.0,647.5,972.57,717.36
2016,2,24,14,0,868.0,99.0,1.3,20.0,625.0,965.77,715.68
2016,2,24,14,15,856.0,97.0,1.35,19.5,595.0,950.94,709.38
2016,2,24,14,30,844.0,95.0,1.4,19.0,565.0,932.51,700.79
2016,2,24,14,45,828.0,92.5,1.45,19.0,529.0,906.3,685.66
2016,2,24,15,0,812.0,90.0,1.5,19.0,493.0,876.95,668.33
2016,2,24,15,15,789.0,86.5,1.4,18.5,451.0,837.22,643.0
2016,2,24,15,30,766.0,83.0,1.3,18.0,409.0,795.15,615.74
2016,2,24,15,45,733.5,78.5,1.25,18.0,363.5,747.19,583.24
2016,2,24,16,0,701.0,74.0,1.2,18.0,318.0,693.24,545.68
2016,2,24,16,15,655.0,68.5,1.15,17.0,269.5,626.98,499.78
2016,2,24,16,30,609.0,63.0,1.1,16.0,221.0,561.67,452.48
2016,2,24,16,45,539.5,55.0,1.05,15.0,173.0,478.29,388.28
2016,2,24,17,0,470.0,47.0,1.0,14.0,125.0,399.1,323.09
2016,2,24,17,15,357.0,35.0,1.0,13.5,82.5,294.18,232.63
2016,2,24,17,30,244.0,23.0,1.0,13.0,40.0,193.11,108.86
2016,2,24,17,45,122.0,11.5,1.05,13.0,20.0,72.12,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.5,0.7,10.0,9.5,6.82,0.0
2016,2,25,7,0,114.0,15.0,0.7,10.0,19.0,13.64,0.0
2016,2,25,7,15,242.5,29.0,0.8,10.5,56.5,23.69,13.31
2016,2,25,7,30,371.0,43.0,0.9,11.0,94.0,34.73,24.93
2016,2,25,7,45,446.5,54.0,1.0,11.5,140.0,42.53,32.43
2016,2,25,8,0,522.0,65.0,1.1,12.0,186.0,50.08,39.45
2016,2,25,8,15,575.5,72.5,1.1,12.5,234.0,85.25,50.73
2016,2,25,8,30,629.0,80.0,1.1,13.0,282.0,137.88,84.21
2016,2,25,8,45,659.0,87.5,1.1,14.0,327.5,192.9,128.13
2016,2,25,9,0,689.0,95.0,1.1,15.0,373.0,251.26,177.98
2016,2,25,9,15,715.5,99.5,1.15,15.5,415.5,308.93,228.47
2016,2,25,9,30,742.0,104.0,1.2,16.0,458.0,368.87,280.15
2016,2,25,9,45,760.0,108.0,1.3,17.0,495.5,426.74,328.64
2016,2,25,10,0,778.0,112.0,1.4,18.0,533.0,485.28,375.98
2016,2,25,10,15,731.5,129.0,1.35,18.0,543.0,522.72,406.66
2016,2,25,10,30,685.0,146.0,1.3,18.0,553.0,553.83,431.23
2016,2,25,10,45,571.0,195.5,1.3,18.5,544.5,563.33,437.34
2016,2,25,11,0,457.0,245.0,1.3,19.0,536.0,565.1,436.76
2016,2,25,11,15,444.0,256.5,1.25,19.0,545.5,591.9,456.0
2016,2,25,11,30,431.0,268.0,1.2,19.0,555.0,616.35,472.91
2016,2,25,11,45,427.5,275.5,1.2,19.5,563.0,642.11,490.15
2016,2,25,12,0,424.0,283.0,1.2,20.0,571.0,654.31,497.88
2016,2,25,12,15,644.5,199.5,1.15,20.0,638.5,791.88,597.52
2016,2,25,12,30,865.0,116.0,1.1,20.0,706.0,912.55,676.45
2016,2,25,12,45,874.5,110.5,1.05,20.5,702.0,936.08,688.16
2016,2,25,13,0,884.0,105.0,1.0,21.0,698.0,947.06,693.05
2016,2,25,13,15,879.5,104.0,0.95,21.0,683.5,964.91,703.89
2016,2,25,13,30,875.0,103.0,0.9,21.0,669.0,969.8,706.43
2016,2,25,13,45,868.5,101.0,0.85,21.0,647.0,967.73,704.87
2016,2,25,14,0,862.0,99.0,0.8,21.0,625.0,961.83,701.11
2016,2,25,14,15,851.0,97.5,0.75,21.0,596.0,948.52,692.83
2016,2,25,14,30,840.0,96.0,0.7,21.0,567.0,931.61,682.46
2016,2,25,14,45,820.5,94.5,0.65,21.0,530.5,903.34,664.89
2016,2,25,15,0,801.0,93.0,0.6,21.0,494.0,872.03,645.45
2016,2,25,15,15,778.5,89.5,0.55,20.5,453.0,832.86,621.9
2016,2,25,15,30,756.0,86.0,0.5,20.0,412.0,791.34,596.47
2016,2,25,15,45,720.5,82.5,0.5,20.0,365.5,742.65,565.31
2016,2,25,16,0,685.0,79.0,0.5,20.0,319.0,687.82,529.02
2016,2,25,16,15,639.5,73.0,0.55,19.5,271.0,621.64,484.91
2016,2,25,16,30,594.0,67.0,0.6,19.0,223.0,556.38,439.22
2016,2,25,16,45,525.5,58.5,0.7,18.5,175.5,473.42,377.32
2016,2,25,17,0,457.0,50.0,0.8,18.0,128.0,394.52,314.17
2016,2,25,17,15,347.5,37.5,0.85,17.5,85.5,291.45,227.55
2016,2,25,17,30,238.0,25.0,0.9,17.0,43.0,193.57,116.44
2016,2,25,17,45,119.0,12.5,0.95,16.5,21.5,71.62,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,10.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.9,11.0,21.0,17.71,0.0
2016,2,26,7,15,178.5,33.5,1.1,11.5,59.0,26.13,15.67
2016,2,26,7,30,357.0,46.0,1.3,12.0,97.0,37.24,27.09
2016,2,26,7,45,430.0,57.5,1.5,12.5,143.0,45.37,34.83
2016,2,26,8,0,503.0,69.0,1.7,13.0,189.0,53.22,42.09
2016,2,26,8,15,262.5,96.5,1.75,13.5,160.0,89.59,63.16
2016,2,26,8,30,22.0,124.0,1.8,14.0,131.0,107.43,84.95
2016,2,26,8,45,28.0,142.0,1.85,14.5,152.5,125.19,99.24
2016,2,26,9,0,34.0,160.0,1.9,15.0,174.0,145.58,115.7
2016,2,26,9,15,196.0,174.0,2.0,15.5,267.5,212.22,165.82
2016,2,26,9,30,358.0,188.0,2.1,16.0,361.0,300.09,234.53
2016,2,26,9,45,370.5,202.0,2.25,16.5,393.5,342.6,269.77
2016,2,26,10,0,383.0,216.0,2.4,17.0,426.0,386.14,305.26
2016,2,26,10,15,435.5,216.0,2.4,17.0,467.0,444.5,351.92
2016,2,26,10,30,488.0,216.0,2.4,17.0,508.0,502.78,397.85
2016,2,26,10,45,502.5,219.5,2.45,17.5,531.0,544.2,429.45
2016,2,26,11,0,517.0,223.0,2.5,18.0,554.0,585.58,460.45
2016,2,26,11,15,540.0,221.0,2.5,18.0,575.0,627.39,492.1
2016,2,26,11,30,563.0,219.0,2.5,18.0,596.0,669.16,523.27
2016,2,26,11,45,495.0,249.5,2.55,18.5,584.5,670.98,522.33
2016,2,26,12,0,427.0,280.0,2.6,19.0,573.0,666.44,516.83
2016,2,26,12,15,435.5,278.0,2.65,19.0,577.0,689.41,534.18
2016,2,26,12,30,444.0,276.0,2.7,19.0,581.0,710.89,550.23
2016,2,26,12,45,443.0,273.5,2.8,19.5,575.5,721.58,557.6
2016,2,26,13,0,442.0,271.0,2.9,20.0,570.0,730.11,563.54
2016,2,26,13,15,503.5,241.0,2.95,19.5,574.5,765.55,592.59
2016,2,26,13,30,565.0,211.0,3.0,19.0,579.0,798.66,619.89
2016,2,26,13,45,543.0,210.5,3.15,19.0,554.5,783.07,609.75
2016,2,26,14,0,521.0,210.0,3.3,19.0,530.0,764.83,598.0
2016,2,26,14,15,664.0,159.0,3.35,18.5,547.5,850.72,663.88
2016,2,26,14,30,807.0,108.0,3.4,18.0,565.0,916.42,712.61
2016,2,26,14,45,729.0,115.5,3.5,18.0,508.5,850.86,667.54
2016,2,26,15,0,651.0,123.0,3.6,18.0,452.0,778.43,617.51
2016,2,26,15,15,690.5,107.5,3.55,17.5,430.5,783.33,624.07
2016,2,26,15,30,730.0,92.0,3.5,17.0,409.0,783.05,626.31
2016,2,26,15,45,705.5,85.0,3.5,17.0,364.5,734.31,591.54
2016,2,26,16,0,681.0,78.0,3.5,17.0,320.0,684.21,555.25
2016,2,26,16,15,635.5,72.0,3.25,16.0,272.0,618.08,506.58
2016,2,26,16,30,590.0,66.0,3.0,15.0,224.0,552.92,456.83
2016,2,26,16,45,528.5,57.0,2.8,14.5,177.0,474.33,393.04
2016,2,26,17,0,467.0,48.0,2.6,14.0,130.0,399.37,328.75
2016,2,26,17,15,355.5,37.0,2.4,13.5,87.5,296.15,238.26
2016,2,26,17,30,244.0,26.0,2.2,13.0,45.0,199.82,130.6
2016,2,26,17,45,122.0,13.0,2.0,12.5,22.5,73.71,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,9.5,13.5,12.28,0.0
2016,2,27,7,0,0.0,27.0,1.2,10.0,27.0,22.06,0.0
2016,2,27,7,15,225.0,34.5,1.3,10.0,67.5,26.94,16.84
2016,2,27,7,30,450.0,42.0,1.4,10.0,108.0,33.58,24.17
2016,2,27,7,45,529.5,49.5,1.55,10.5,156.0,38.45,28.98
2016,2,27,8,0,609.0,57.0,1.7,11.0,204.0,43.26,33.52
2016,2,27,8,15,658.0,63.0,1.65,11.5,253.5,83.96,46.37
2016,2,27,8,30,707.0,69.0,1.6,12.0,303.0,140.19,82.9
2016,2,27,8,45,740.0,73.5,1.55,12.5,350.0,200.99,132.48
2016,2,27,9,0,773.0,78.0,1.5,13.0,397.0,261.99,185.81
2016,2,27,9,15,796.5,81.0,1.5,13.5,440.5,321.95,239.41
2016,2,27,9,30,820.0,84.0,1.5,14.0,484.0,383.63,293.57
2016,2,27,9,45,836.5,87.0,1.5,14.5,522.0,443.78,345.07
2016,2,27,10,0,853.0,90.0,1.5,15.0,560.0,504.23,394.97
2016,2,27,10,15,865.5,92.0,1.5,15.5,592.0,561.56,440.71
2016,2,27,10,30,878.0,94.0,1.5,16.0,624.0,618.15,484.23
2016,2,27,10,45,886.5,95.5,1.5,16.5,649.0,667.88,521.35
2016,2,27,11,0,895.0,97.0,1.5,17.0,674.0,717.86,557.44
2016,2,27,11,15,724.5,161.0,1.5,17.0,636.0,707.35,547.59
2016,2,27,11,30,554.0,225.0,1.5,17.0,598.0,669.49,518.2
2016,2,27,11,45,455.0,264.0,1.5,17.5,573.5,654.42,504.98
2016,2,27,12,0,356.0,303.0,1.5,18.0,549.0,620.07,477.61
2016,2,27,12,15,404.0,288.5,1.55,18.0,568.0,661.01,509.04
2016,2,27,12,30,452.0,274.0,1.6,18.0,587.0,716.8,549.75
2016,2,27,12,45,493.5,254.5,1.7,18.0,593.0,748.44,573.85
2016,2,27,13,0,535.0,235.0,1.8,18.0,599.0,778.7,597.26
2016,2,27,13,15,548.5,224.0,1.75,17.5,590.5,790.16,606.72
2016,2,27,13,30,562.0,213.0,1.7,17.0,582.0,799.12,614.71
2016,2,27,13,45,521.5,220.0,1.7,17.0,553.5,774.24,597.1
2016,2,27,14,0,481.0,227.0,1.7,17.0,525.0,746.71,577.87
2016,2,27,14,15,660.0,163.5,1.7,17.0,551.5,853.19,656.47
2016,2,27,14,30,839.0,100.0,1.7,17.0,578.0,938.72,714.98
2016,2,27,14,45,830.0,95.0,1.75,17.0,543.0,915.85,700.55
2016,2,27,15,0,821.0,90.0,1.8,17.0,508.0,889.61,685.01
2016,2,27,15,15,799.5,86.5,1.65,16.5,466.0,850.78,659.57
2016,2,27,15,30,778.0,83.0,1.5,16.0,424.0,809.52,632.2
2016,2,27,15,45,755.0,77.0,1.35,16.0,379.0,761.84,598.65
2016,2,27,16,0,732.0,71.0,1.2,16.0,334.0,712.5,563.3
2016,2,27,16,15,689.0,66.0,1.15,15.5,285.0,652.69,521.34
2016,2,27,16,30,646.0,61.0,1.1,15.0,236.0,588.73,474.56
2016,2,27,16,45,587.5,53.0,1.05,14.5,188.0,511.13,415.03
2016,2,27,17,0,529.0,45.0,1.0,14.0,140.0,436.84,353.83
2016,2,27,17,15,418.5,35.5,1.05,13.5,95.0,333.05,265.75
2016,2,27,17,30,308.0,26.0,1.1,13.0,50.0,237.58,161.79
2016,2,27,17,45,154.0,13.0,1.15,12.5,25.0,90.07,0.0
2016,2,27,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,1.6,8.5,3.5,3.18,0.0
2016,2,28,7,0,0.0,7.0,1.7,9.0,7.0,6.14,0.0
2016,2,28,7,15,0.0,18.5,1.9,9.5,18.5,16.28,8.15
2016,2,28,7,30,0.0,30.0,2.1,10.0,30.0,26.44,17.89
2016,2,28,7,45,0.0,43.5,2.3,10.5,43.5,38.39,28.95
2016,2,28,8,0,0.0,57.0,2.5,11.0,57.0,49.99,39.58
2016,2,28,8,15,0.0,70.5,2.45,11.5,70.5,61.59,47.68
2016,2,28,8,30,0.0,84.0,2.4,12.0,84.0,73.34,57.62
2016,2,28,8,45,156.0,123.5,2.4,12.5,189.0,134.05,102.06
2016,2,28,9,0,312.0,163.0,2.4,13.0,294.0,217.29,166.25
2016,2,28,9,15,184.5,184.5,2.4,13.0,264.0,218.19,172.55
2016,2,28,9,30,57.0,206.0,2.4,13.0,234.0,202.04,162.64
2016,2,28,9,45,28.5,172.5,2.4,13.5,186.5,166.18,133.36
2016,2,28,10,0,0.0,139.0,2.4,14.0,139.0,123.21,97.68
2016,2,28,10,15,89.5,212.0,2.4,14.5,266.5,240.94,193.97
2016,2,28,10,30,179.0,285.0,2.4,15.0,394.0,374.64,299.68
2016,2,28,10,45,142.5,295.0,2.4,15.5,384.0,373.68,297.43
2016,2,28,11,0,106.0,305.0,2.4,16.0,374.0,360.61,286.15
2016,2,28,11,15,160.5,314.5,2.45,16.0,422.0,426.68,338.26
2016,2,28,11,30,215.0,324.0,2.5,16.0,470.0,488.59,386.32
2016,2,28,11,45,379.0,281.0,2.55,16.5,542.5,599.84,472.7
2016,2,28,12,0,543.0,238.0,2.6,17.0,615.0,722.52,564.61
2016,2,28,12,15,538.5,240.0,2.6,17.0,615.0,741.15,577.29
2016,2,28,12,30,534.0,242.0,2.6,17.0,615.0,757.35,589.0
2016,2,28,12,45,428.0,275.5,2.6,17.0,572.5,711.63,553.71
2016,2,28,13,0,322.0,309.0,2.6,17.0,530.0,646.75,504.67
2016,2,28,13,15,385.5,284.5,2.55,17.0,543.5,687.51,537.05
2016,2,28,13,30,449.0,260.0,2.5,17.0,557.0,744.31,579.54
2016,2,28,13,45,531.5,220.0,2.45,17.0,560.5,784.74,611.0
2016,2,28,14,0,614.0,180.0,2.4,17.0,564.0,828.63,644.01
2016,2,28,14,15,331.0,211.0,2.35,17.0,416.5,567.39,449.89
2016,2,28,14,30,48.0,242.0,2.3,17.0,269.0,300.56,238.84
2016,2,28,14,45,279.0,205.5,2.25,17.0,350.0,511.48,411.3
2016,2,28,15,0,510.0,169.0,2.2,17.0,431.0,697.39,554.6
2016,2,28,15,15,343.0,180.0,2.0,16.5,350.0,533.65,429.04
2016,2,28,15,30,176.0,191.0,1.8,16.0,269.0,380.02,308.37
2016,2,28,15,45,265.0,160.5,1.6,16.0,263.5,431.76,352.35
2016,2,28,16,0,354.0,130.0,1.4,16.0,258.0,476.5,388.5
2016,2,28,16,15,315.5,118.0,1.3,15.5,220.5,405.02,332.73
2016,2,28,16,30,277.0,106.0,1.2,15.0,183.0,352.56,290.82
2016,2,28,16,45,245.0,87.0,1.15,14.5,145.0,296.94,245.22
2016,2,28,17,0,213.0,68.0,1.1,14.0,107.0,243.15,199.43
2016,2,28,17,15,157.5,49.5,1.1,13.5,73.0,177.91,142.36
2016,2,28,17,30,102.0,31.0,1.1,13.0,39.0,116.69,80.42
2016,2,28,17,45,51.0,15.5,1.15,12.5,19.5,40.05,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,10.5,1.65,8.5,16.0,9.55,0.0
2016,2,29,7,0,202.0,21.0,1.8,9.0,32.0,17.16,2.37
2016,2,29,7,15,328.0,33.0,1.85,9.5,74.0,26.56,17.29
2016,2,29,7,30,454.0,45.0,1.9,10.0,116.0,35.65,26.2
2016,2,29,7,45,539.5,52.0,2.0,10.5,166.0,40.05,30.51
2016,2,29,8,0,625.0,59.0,2.1,11.0,216.0,44.41,34.6
2016,2,29,8,15,673.0,64.5,2.05,11.5,266.0,90.12,49.63
2016,2,29,8,30,721.0,70.0,2.0,12.0,316.0,150.53,90.73
2016,2,29,8,45,759.5,72.5,2.0,13.0,364.5,208.42,138.02
2016,2,29,9,0,798.0,75.0,2.0,14.0,413.0,270.49,192.11
2016,2,29,9,15,820.5,78.5,2.0,14.5,457.0,332.32,247.45
2016,2,29,9,30,843.0,82.0,2.0,15.0,501.0,395.73,303.11
2016,2,29,9,45,854.5,86.0,2.05,15.5,538.5,456.15,355.09
2016,2,29,10,0,866.0,90.0,2.1,16.0,576.0,516.3,405.04
2016,2,29,10,15,877.0,92.0,2.05,16.0,608.0,573.64,451.58
2016,2,29,10,30,888.0,94.0,2.0,16.0,640.0,628.13,494.49
2016,2,29,10,45,889.5,98.5,1.95,16.5,663.5,678.87,532.17
2016,2,29,11,0,891.0,103.0,1.9,17.0,687.0,727.29,566.87
2016,2,29,11,15,896.0,104.0,1.95,17.0,704.0,772.22,598.9
2016,2,29,11,30,901.0,105.0,2.0,17.0,721.0,814.67,628.22
2016,2,29,11,45,910.0,102.0,2.1,17.5,731.5,853.47,654.08
2016,2,29,12,0,919.0,99.0,2.2,18.0,742.0,889.54,677.93
2016,2,29,12,15,919.5,99.0,2.25,18.0,743.0,918.54,697.73
2016,2,29,12,30,920.0,99.0,2.3,18.0,744.0,944.05,715.27
2016,2,29,12,45,925.0,95.5,2.35,18.5,738.5,966.14,729.24
2016,2,29,13,0,930.0,92.0,2.4,19.0,733.0,984.58,740.86
2016,2,29,13,15,741.5,156.0,2.3,19.0,660.5,908.42,688.77
2016,2,29,13,30,553.0,220.0,2.2,19.0,588.0,801.4,614.08
2016,2,29,13,45,531.5,220.0,2.15,19.5,564.0,786.54,603.54
2016,2,29,14,0,510.0,220.0,2.1,20.0,540.0,769.09,590.4
2016,2,29,14,15,453.0,225.0,1.95,20.0,499.5,720.85,555.2
2016,2,29,14,30,396.0,230.0,1.8,20.0,459.0,653.3,506.57
2016,2,29,14,45,492.0,188.0,1.65,20.0,455.0,710.55,550.5
2016,2,29,15,0,588.0,146.0,1.5,20.0,451.0,750.95,579.88
2016,2,29,15,15,695.0,113.0,1.35,19.5,444.5,798.44,613.61
2016,2,29,15,30,802.0,80.0,1.2,19.0,438.0,830.52,636.07
2016,2,29,15,45,766.5,77.5,1.05,18.5,390.5,775.57,598.38
2016,2,29,16,0,731.0,75.0,0.9,18.0,343.0,719.56,560.14
2016,2,29,16,15,688.0,69.5,0.85,17.5,293.5,658.99,518.7
2016,2,29,16,30,645.0,64.0,0.8,17.0,244.0,593.99,472.3
2016,2,29,16,45,572.0,58.0,0.8,16.5,194.0,508.36,408.52
2016,2,29,17,0,499.0,52.0,0.8,16.0,144.0,427.01,343.37
2016,2,29,17,15,393.0,41.0,0.75,15.5,99.5,324.74,258.18
2016,2,29,17,30,287.0,30.0,0.7,15.0,55.0,232.52,169.44
2016,2,29,17,45,143.5,15.0,0.7,15.0,27.5,109.49,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,6,45,100.5,11.0,1.4,10.5,17.0,10.01,0.0
2016,3,1,7,0,201.0,22.0,1.4,11.0,34.0,17.92,4.7
2016,3,1,7,15,303.0,35.5,1.7,11.5,74.0,28.6,19.03
2016,3,1,7,30,405.0,49.0,2.0,12.0,114.0,38.87,28.87
2016,3,1,7,45,474.0,58.5,2.3,13.0,160.5,45.15,34.76
2016,3,1,8,0,543.0,68.0,2.6,14.0,207.0,51.24,40.25
2016,3,1,8,15,602.0,69.5,2.65,14.5,253.5,91.13,51.79
2016,3,1,8,30,661.0,71.0,2.7,15.0,300.0,141.88,85.1
2016,3,1,8,45,658.0,83.5,2.8,15.5,338.5,197.26,132.15
2016,3,1,9,0,655.0,96.0,2.9,16.0,377.0,252.03,181.33
2016,3,1,9,15,600.5,124.5,3.0,16.5,402.0,304.05,229.61
2016,3,1,9,30,546.0,153.0,3.1,17.0,427.0,346.21,268.21
2016,3,1,9,45,572.0,157.5,3.25,17.5,463.5,397.51,311.56
2016,3,1,10,0,598.0,162.0,3.4,18.0,500.0,454.02,357.93
2016,3,1,10,15,608.5,169.5,3.45,18.0,530.0,503.51,398.38
2016,3,1,10,30,619.0,177.0,3.5,18.0,560.0,552.8,437.75
2016,3,1,10,45,664.5,169.5,3.6,18.5,595.5,609.99,481.96
2016,3,1,11,0,710.0,162.0,3.7,19.0,631.0,669.19,526.77
2016,3,1,11,15,828.0,125.5,3.7,19.0,685.5,751.23,589.52
2016,3,1,11,30,946.0,89.0,3.7,19.0,740.0,834.77,648.6
2016,3,1,11,45,949.0,89.0,3.75,19.5,749.5,873.25,673.85
2016,3,1,12,0,952.0,89.0,3.8,20.0,759.0,908.56,697.01
2016,3,1,12,15,952.5,89.5,3.8,20.0,760.5,938.89,717.71
2016,3,1,12,30,953.0,90.0,3.8,20.0,762.0,965.63,735.96
2016,3,1,12,45,950.5,90.0,3.8,20.0,755.0,985.32,749.45
2016,3,1,13,0,948.0,90.0,3.8,20.0,748.0,1001.08,760.44
2016,3,1,13,15,944.0,89.0,3.8,19.5,733.0,1010.28,768.59
2016,3,1,13,30,940.0,88.0,3.8,19.0,718.0,1015.44,774.23
2016,3,1,13,45,934.5,86.5,3.8,19.0,695.0,1014.51,774.45
2016,3,1,14,0,929.0,85.0,3.8,19.0,672.0,1009.57,772.15
2016,3,1,14,15,919.0,83.5,3.8,18.5,642.0,996.36,765.8
2016,3,1,14,30,909.0,82.0,3.8,18.0,612.0,979.36,756.98
2016,3,1,14,45,896.0,79.5,3.8,18.0,575.0,954.64,741.4
2016,3,1,15,0,883.0,77.0,3.8,18.0,538.0,926.55,723.48
2016,3,1,15,15,863.0,74.5,3.65,17.5,495.0,898.06,705.66
2016,3,1,15,30,843.0,72.0,3.5,17.0,452.0,857.59,679.0
2016,3,1,15,45,817.5,68.0,3.4,17.0,405.0,808.1,644.42
2016,3,1,16,0,792.0,64.0,3.3,17.0,358.0,756.96,607.97
2016,3,1,16,15,751.0,60.0,2.9,16.0,307.5,692.32,561.14
2016,3,1,16,30,710.0,56.0,2.5,15.0,257.0,627.93,512.86
2016,3,1,16,45,649.5,50.0,2.2,14.5,206.0,548.01,449.98
2016,3,1,17,0,589.0,44.0,1.9,14.0,155.0,471.07,386.2
2016,3,1,17,15,485.5,35.5,1.8,13.5,108.0,374.91,303.44
2016,3,1,17,30,382.0,27.0,1.7,13.0,61.0,282.88,212.8
2016,3,1,17,45,191.0,13.5,1.65,12.5,30.5,132.78,0.0
2016,3,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,32.5,11.5,1.0,11.5,14.0,10.46,0.0
2016,3,2,7,0,65.0,23.0,1.1,12.0,28.0,18.76,6.68
2016,3,2,7,15,114.5,41.5,1.25,12.5,57.5,33.06,22.94
2016,3,2,7,30,164.0,60.0,1.4,13.0,87.0,46.93,35.92
2016,3,2,7,45,186.5,80.0,1.55,13.5,121.0,61.34,49.09
2016,3,2,8,0,209.0,100.0,1.7,14.0,155.0,75.24,61.56
2016,3,2,8,15,227.5,118.5,1.65,14.5,189.5,107.1,77.66
2016,3,2,8,30,246.0,137.0,1.6,15.0,224.0,142.64,103.86
2016,3,2,8,45,303.5,149.5,1.55,16.0,271.5,183.63,135.02
2016,3,2,9,0,361.0,162.0,1.5,17.0,319.0,231.67,173.24
2016,3,2,9,15,381.0,177.0,1.45,17.5,357.0,276.77,210.91
2016,3,2,9,30,401.0,192.0,1.4,18.0,395.0,326.47,251.66
2016,3,2,9,45,627.5,141.5,1.35,18.5,487.0,411.47,317.26
2016,3,2,10,0,854.0,91.0,1.3,19.0,579.0,515.31,397.0
2016,3,2,10,15,866.0,93.0,1.35,19.0,611.0,572.63,442.24
2016,3,2,10,30,878.0,95.0,1.4,19.0,643.0,627.22,484.55
2016,3,2,10,45,884.0,97.5,1.5,19.5,667.5,678.39,522.62
2016,3,2,11,0,890.0,100.0,1.6,20.0,692.0,727.64,558.31
2016,3,2,11,15,745.0,159.0,1.75,20.0,663.0,728.31,557.86
2016,3,2,11,30,600.0,218.0,1.9,20.0,634.0,703.81,539.56
2016,3,2,11,45,752.0,161.5,2.05,20.5,690.0,801.53,611.18
2016,3,2,12,0,904.0,105.0,2.2,21.0,746.0,887.31,668.83
2016,3,2,12,15,757.0,164.0,2.35,21.0,701.0,862.95,652.62
2016,3,2,12,30,610.0,223.0,2.5,21.0,656.0,814.6,619.4
2016,3,2,12,45,556.5,239.0,2.65,21.0,631.5,794.6,606.22
2016,3,2,13,0,503.0,255.0,2.8,21.0,607.0,775.17,592.82
2016,3,2,13,15,473.0,269.0,2.9,20.5,594.0,772.15,592.13
2016,3,2,13,30,443.0,283.0,3.0,20.0,581.0,766.2,589.26
2016,3,2,13,45,449.0,264.0,3.1,20.0,558.0,757.16,584.72
2016,3,2,14,0,455.0,245.0,3.2,20.0,535.0,745.42,578.33
2016,3,2,14,15,460.5,230.5,3.3,19.5,512.5,735.56,574.27
2016,3,2,14,30,466.0,216.0,3.4,19.0,490.0,723.15,568.36
2016,3,2,14,45,496.0,192.5,3.5,19.0,468.0,720.87,569.51
2016,3,2,15,0,526.0,169.0,3.6,19.0,446.0,714.81,567.88
2016,3,2,15,15,549.5,148.0,3.65,18.5,416.5,701.84,561.32
2016,3,2,15,30,573.0,127.0,3.7,18.0,387.0,692.85,557.36
2016,3,2,15,45,504.5,124.5,3.8,17.5,336.0,608.85,496.18
2016,3,2,16,0,436.0,122.0,3.9,17.0,285.0,534.96,440.16
2016,3,2,16,15,370.5,118.5,3.8,16.5,244.0,465.15,385.12
2016,3,2,16,30,305.0,115.0,3.7,16.0,203.0,385.31,320.64
2016,3,2,16,45,278.0,95.0,3.65,15.5,163.0,330.64,275.59
2016,3,2,17,0,251.0,75.0,3.6,15.0,123.0,277.22,229.81
2016,3,2,17,15,182.5,56.0,3.4,14.5,85.5,201.4,163.46
2016,3,2,17,30,114.0,37.0,3.2,14.0,48.0,131.45,98.42
2016,3,2,17,45,57.0,18.5,3.05,13.5,24.0,61.59,0.0
2016,3,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,10.46,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,20.09,8.73
2016,3,3,7,15,23.0,42.5,0.95,12.0,46.5,35.73,25.46
2016,3,3,7,30,46.0,62.0,1.0,12.0,70.0,51.14,39.87
2016,3,3,7,45,58.5,83.0,1.1,12.5,96.5,67.23,54.56
2016,3,3,8,0,71.0,104.0,1.2,13.0,123.0,82.99,68.67
2016,3,3,8,15,80.0,125.0,1.15,13.0,150.5,106.74,82.79
2016,3,3,8,30,89.0,146.0,1.1,13.0,178.0,132.22,102.8
2016,3,3,8,45,137.0,167.0,1.1,13.5,223.5,166.09,128.6
2016,3,3,9,0,185.0,188.0,1.1,14.0,269.0,207.86,161.48
2016,3,3,9,15,181.0,208.5,1.0,14.0,294.5,238.77,187.49
2016,3,3,9,30,177.0,229.0,0.9,14.0,320.0,269.39,212.75
2016,3,3,9,45,129.0,243.0,0.85,14.5,312.0,274.79,217.53
2016,3,3,10,0,81.0,257.0,0.8,15.0,304.0,270.82,214.19
2016,3,3,10,15,54.5,252.0,0.7,15.0,284.5,258.77,204.44
2016,3,3,10,30,28.0,247.0,0.6,15.0,265.0,243.3,191.74
2016,3,3,10,45,91.0,284.0,0.55,15.5,345.0,322.85,253.61
2016,3,3,11,0,154.0,321.0,0.5,16.0,425.0,417.79,324.37
2016,3,3,11,15,208.5,325.0,0.7,16.0,468.5,472.92,366.51
2016,3,3,11,30,263.0,329.0,0.9,16.0,512.0,542.76,419.31
2016,3,3,11,45,266.0,331.0,1.15,16.5,518.5,562.09,433.83
2016,3,3,12,0,269.0,333.0,1.4,17.0,525.0,580.61,448.07
2016,3,3,12,15,167.5,329.5,1.6,17.0,449.0,486.48,378.09
2016,3,3,12,30,66.0,326.0,1.8,17.0,373.0,384.11,299.85
2016,3,3,12,45,70.0,325.0,2.0,17.0,374.5,391.08,306.43
