Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,74.0,324.0,2.2,17.0,376.0,398.01,312.43
2016,3,3,13,15,74.0,317.0,1.95,17.0,368.5,394.28,309.36
2016,3,3,13,30,74.0,310.0,1.7,17.0,361.0,390.22,306.1
2016,3,3,13,45,44.0,267.5,1.45,17.0,298.0,315.85,248.25
2016,3,3,14,0,14.0,225.0,1.2,17.0,235.0,225.85,177.49
2016,3,3,14,15,20.5,227.5,1.1,17.0,240.5,236.26,186.53
2016,3,3,14,30,27.0,230.0,1.0,17.0,246.0,246.99,195.4
2016,3,3,14,45,39.0,226.0,0.95,17.0,247.5,273.64,216.99
2016,3,3,15,0,51.0,222.0,0.9,17.0,249.0,283.17,225.16
2016,3,3,15,15,48.0,204.0,0.8,16.5,227.5,261.31,208.69
2016,3,3,15,30,45.0,186.0,0.7,16.0,206.0,239.37,192.12
2016,3,3,15,45,48.5,168.5,0.6,16.0,188.5,223.62,180.18
2016,3,3,16,0,52.0,151.0,0.5,16.0,171.0,207.53,167.75
2016,3,3,16,15,44.0,131.5,0.5,15.5,146.5,179.24,145.27
2016,3,3,16,30,36.0,112.0,0.5,15.0,122.0,151.32,122.59
2016,3,3,16,45,27.0,91.0,0.55,15.0,98.0,120.87,97.04
2016,3,3,17,0,18.0,70.0,0.6,15.0,74.0,90.66,71.15
2016,3,3,17,15,9.0,50.0,0.65,14.5,52.0,55.92,41.27
2016,3,3,17,30,0.0,30.0,0.7,14.0,30.0,28.67,17.2
2016,3,3,17,45,0.0,15.0,0.75,14.0,15.0,13.22,0.0
2016,3,3,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,16.0,13.0,0.95,12.5,14.5,11.82,0.0
2016,3,4,7,0,32.0,26.0,1.0,13.0,29.0,21.87,10.85
2016,3,4,7,15,67.0,46.0,1.1,13.5,56.5,37.51,26.94
2016,3,4,7,30,102.0,66.0,1.2,14.0,84.0,52.76,41.03
2016,3,4,7,45,116.5,87.5,1.3,14.5,114.5,68.54,55.32
2016,3,4,8,0,131.0,109.0,1.4,15.0,145.0,84.07,69.1
2016,3,4,8,15,146.0,129.0,1.5,15.5,176.0,112.39,84.32
2016,3,4,8,30,161.0,149.0,1.6,16.0,207.0,142.97,107.39
2016,3,4,8,45,191.5,168.0,1.75,16.5,246.5,178.08,134.92
2016,3,4,9,0,222.0,187.0,1.9,17.0,286.0,217.2,166.49
2016,3,4,9,15,205.0,209.0,2.05,17.0,307.0,247.33,192.64
2016,3,4,9,30,188.0,231.0,2.2,17.0,328.0,275.64,216.75
2016,3,4,9,45,126.5,242.5,2.35,17.5,310.0,273.44,215.98
2016,3,4,10,0,65.0,254.0,2.5,18.0,292.0,260.24,205.54
2016,3,4,10,15,46.0,251.0,2.6,18.0,279.0,253.15,199.89
2016,3,4,10,30,27.0,248.0,2.7,18.0,266.0,238.49,188.01
2016,3,4,10,45,19.0,237.0,2.85,18.5,250.0,225.51,177.22
2016,3,4,11,0,11.0,226.0,3.0,19.0,234.0,211.44,165.52
2016,3,4,11,15,10.0,222.5,2.9,18.5,229.5,208.59,163.42
2016,3,4,11,30,9.0,219.0,2.8,18.0,225.0,205.54,161.16
2016,3,4,11,45,4.5,121.0,2.7,18.0,124.0,111.65,85.9
2016,3,4,12,0,0.0,23.0,2.6,18.0,23.0,20.35,11.19
2016,3,4,12,15,0.0,81.5,2.6,18.0,81.5,72.31,53.93
2016,3,4,12,30,0.0,140.0,2.6,18.0,140.0,125.8,97.27
2016,3,4,12,45,0.0,137.0,2.6,18.0,137.0,123.14,95.07
2016,3,4,13,0,0.0,134.0,2.6,18.0,134.0,120.46,92.97
2016,3,4,13,15,0.0,131.0,2.7,17.5,131.0,117.77,91.05
2016,3,4,13,30,0.0,128.0,2.8,17.0,128.0,115.07,89.14
2016,3,4,13,45,2.0,157.5,2.9,17.0,159.0,145.47,114.02
2016,3,4,14,0,4.0,187.0,3.0,17.0,190.0,177.12,139.77
2016,3,4,14,15,5.0,189.5,2.95,16.5,193.0,181.51,143.79
2016,3,4,14,30,6.0,192.0,2.9,16.0,196.0,186.18,148.15
2016,3,4,14,45,3.0,107.5,2.9,16.0,109.5,99.2,77.27
2016,3,4,15,0,0.0,23.0,2.9,16.0,23.0,20.29,11.48
2016,3,4,15,15,0.0,37.0,2.55,15.5,37.0,32.65,22.05
2016,3,4,15,30,0.0,51.0,2.2,15.0,51.0,45.04,32.67
2016,3,4,15,45,0.0,46.0,1.85,15.0,46.0,40.59,28.99
2016,3,4,16,0,0.0,41.0,1.5,15.0,41.0,36.16,25.31
2016,3,4,16,15,0.0,35.0,1.35,14.5,35.0,30.84,20.87
2016,3,4,16,30,0.0,29.0,1.2,14.0,29.0,25.53,16.38
2016,3,4,16,45,0.0,23.5,1.05,14.0,23.5,20.67,12.16
2016,3,4,17,0,0.0,18.0,0.9,14.0,18.0,15.82,7.9
2016,3,4,17,15,0.0,12.5,1.0,14.0,12.5,10.97,3.61
2016,3,4,17,30,0.0,7.0,1.1,14.0,7.0,6.14,0.0
2016,3,4,17,45,0.0,3.5,1.2,14.0,3.5,3.07,0.0
2016,3,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,2.9,13.5,11.5,10.46,0.0
2016,3,5,7,0,0.0,23.0,3.2,14.0,23.0,20.28,10.17
2016,3,5,7,15,4.0,43.0,3.3,14.0,43.5,36.85,26.37
2016,3,5,7,30,8.0,63.0,3.4,14.0,64.0,53.16,41.41
2016,3,5,7,45,16.5,83.0,3.55,14.5,87.5,69.32,56.05
2016,3,5,8,0,25.0,103.0,3.7,15.0,111.0,82.79,68.03
2016,3,5,8,15,32.0,123.0,3.85,15.0,134.0,102.71,80.56
2016,3,5,8,30,39.0,143.0,4.0,15.0,157.0,123.93,97.64
2016,3,5,8,45,19.5,119.0,4.2,15.5,126.0,107.26,84.25
2016,3,5,9,0,0.0,95.0,4.4,16.0,95.0,83.73,65.03
2016,3,5,9,15,0.5,129.0,4.5,16.0,129.5,113.4,89.55
2016,3,5,9,30,1.0,163.0,4.6,16.0,164.0,143.49,114.12
2016,3,5,9,45,0.5,158.0,4.7,16.0,158.5,139.67,110.68
2016,3,5,10,0,0.0,153.0,4.8,16.0,153.0,135.53,107.05
2016,3,5,10,15,60.0,226.5,4.9,16.5,265.0,238.56,190.85
2016,3,5,10,30,120.0,300.0,5.0,17.0,377.0,354.2,282.79
2016,3,5,10,45,64.0,256.0,5.15,17.5,297.5,278.61,221.74
2016,3,5,11,0,8.0,212.0,5.3,18.0,218.0,196.35,154.6
2016,3,5,11,15,4.0,182.5,5.4,18.0,185.5,166.99,130.91
2016,3,5,11,30,0.0,153.0,5.5,18.0,153.0,137.14,106.64
2016,3,5,11,45,2.5,175.0,5.6,18.5,177.0,159.78,124.74
2016,3,5,12,0,5.0,197.0,5.7,19.0,201.0,182.98,143.11
2016,3,5,12,15,15.0,238.5,5.6,19.0,250.0,232.17,182.58
2016,3,5,12,30,25.0,280.0,5.5,19.0,299.0,283.26,223.15
2016,3,5,12,45,12.5,155.0,5.4,19.0,164.5,151.62,118.25
2016,3,5,13,0,0.0,30.0,5.3,19.0,30.0,26.55,16.21
2016,3,5,13,15,0.0,29.0,5.2,18.5,29.0,25.66,15.56
2016,3,5,13,30,0.0,28.0,5.1,18.0,28.0,24.77,14.88
2016,3,5,13,45,45.5,164.5,5.05,17.5,194.5,204.65,164.02
2016,3,5,14,0,91.0,301.0,5.0,17.0,361.0,403.02,322.8
2016,3,5,14,15,58.5,267.0,5.4,17.0,305.0,334.52,268.25
2016,3,5,14,30,26.0,233.0,5.8,17.0,249.0,248.74,199.39
2016,3,5,14,45,13.0,149.0,6.2,17.0,157.0,149.55,118.95
2016,3,5,15,0,0.0,65.0,6.6,17.0,65.0,57.49,42.51
2016,3,5,15,15,0.0,48.5,6.95,16.5,48.5,42.84,30.45
2016,3,5,15,30,0.0,32.0,7.3,16.0,32.0,28.22,18.26
2016,3,5,15,45,0.0,20.0,7.65,15.5,20.0,17.61,9.35
2016,3,5,16,0,0.0,8.0,8.0,15.0,8.0,7.03,0.36
2016,3,5,16,15,0.0,7.0,8.05,15.0,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,8.1,15.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,4.5,8.15,15.0,4.5,3.95,0.0
2016,3,5,17,0,0.0,3.0,8.2,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.15,14.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.1,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,75.5,18.5,1.65,9.5,25.0,15.08,0.0
2016,3,6,7,0,151.0,37.0,1.7,10.0,50.0,29.49,18.38
2016,3,6,7,15,262.5,52.0,1.95,10.5,93.5,40.02,29.69
2016,3,6,7,30,374.0,67.0,2.2,11.0,137.0,50.86,39.95
2016,3,6,7,45,456.0,76.5,2.5,11.5,187.0,57.19,45.91
2016,3,6,8,0,538.0,86.0,2.8,12.0,237.0,68.57,56.15
2016,3,6,8,15,588.5,93.0,2.9,12.0,287.0,116.32,72.19
2016,3,6,8,30,639.0,100.0,3.0,12.0,337.0,170.65,110.97
2016,3,6,8,45,681.5,103.5,3.2,12.5,386.0,226.56,157.55
2016,3,6,9,0,724.0,107.0,3.4,13.0,435.0,287.3,210.86
2016,3,6,9,15,748.5,111.0,3.5,13.0,479.0,347.06,264.88
2016,3,6,9,30,773.0,115.0,3.6,13.0,523.0,408.77,319.85
2016,3,6,9,45,594.0,173.5,3.7,13.5,500.0,427.91,340.55
2016,3,6,10,0,415.0,232.0,3.8,14.0,477.0,428.27,343.13
2016,3,6,10,15,326.5,265.5,3.85,14.0,465.0,432.27,347.3
2016,3,6,10,30,238.0,299.0,3.9,14.0,453.0,425.16,341.52
2016,3,6,10,45,541.5,216.5,4.0,14.0,582.5,577.19,464.59
2016,3,6,11,0,845.0,134.0,4.1,14.0,712.0,742.19,594.28
2016,3,6,11,15,850.5,135.0,4.1,14.0,729.5,786.82,627.14
2016,3,6,11,30,856.0,136.0,4.1,14.0,747.0,829.1,657.36
2016,3,6,11,45,658.0,211.5,4.15,14.5,684.5,781.1,618.85
2016,3,6,12,0,460.0,287.0,4.2,15.0,622.0,709.62,561.1
2016,3,6,12,15,515.0,266.5,4.3,15.0,642.0,756.02,598.09
2016,3,6,12,30,570.0,246.0,4.4,15.0,662.0,802.31,634.17
2016,3,6,12,45,489.5,274.5,4.5,15.0,629.0,773.79,611.8
2016,3,6,13,0,409.0,303.0,4.6,15.0,596.0,725.19,575.06
2016,3,6,13,15,400.5,301.5,4.6,15.0,583.5,724.72,575.35
2016,3,6,13,30,392.0,300.0,4.6,15.0,571.0,722.27,573.96
2016,3,6,13,45,216.0,286.5,4.7,15.0,435.5,522.3,419.67
2016,3,6,14,0,40.0,273.0,4.8,15.0,300.0,320.12,256.72
2016,3,6,14,15,46.0,265.5,4.8,14.5,294.5,320.22,258.49
2016,3,6,14,30,52.0,258.0,4.8,14.0,289.0,320.21,259.74
2016,3,6,14,45,119.0,251.5,4.8,14.0,317.5,397.42,324.57
2016,3,6,15,0,186.0,245.0,4.8,14.0,346.0,454.3,372.56
2016,3,6,15,15,93.0,179.5,4.7,13.5,230.0,287.73,237.41
2016,3,6,15,30,0.0,114.0,4.6,13.0,114.0,104.14,82.78
2016,3,6,15,45,0.0,79.0,4.5,13.0,79.0,69.9,54.16
2016,3,6,16,0,0.0,44.0,4.4,13.0,44.0,38.81,27.75
2016,3,6,16,15,0.0,38.0,4.2,12.5,38.0,33.49,23.3
2016,3,6,16,30,0.0,32.0,4.0,12.0,32.0,28.18,18.79
2016,3,6,16,45,0.0,25.5,3.85,11.5,25.5,22.44,13.82
2016,3,6,17,0,0.0,19.0,3.7,11.0,19.0,16.7,8.79
2016,3,6,17,15,0.0,13.5,3.7,11.0,13.5,11.85,4.46
2016,3,6,17,30,0.0,8.0,3.7,11.0,8.0,7.02,0.11
2016,3,6,17,45,0.0,4.0,3.75,11.0,4.0,3.5,0.0
2016,3,6,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,2.2,7.5,10.5,9.23,0.0
2016,3,7,7,0,0.0,21.0,2.3,8.0,21.0,18.5,9.85
2016,3,7,7,15,0.0,38.0,2.4,8.0,38.0,33.24,24.06
2016,3,7,7,30,0.0,55.0,2.5,8.0,55.0,47.47,37.43
2016,3,7,7,45,0.0,73.5,2.7,8.5,73.5,62.67,51.45
2016,3,7,8,0,0.0,92.0,2.9,9.0,92.0,77.82,65.18
2016,3,7,8,15,1.0,110.0,3.05,9.0,110.5,93.56,75.69
2016,3,7,8,30,2.0,128.0,3.2,9.0,129.0,109.65,89.29
2016,3,7,8,45,19.5,155.0,3.35,9.0,164.0,136.67,111.35
2016,3,7,9,0,37.0,182.0,3.5,9.0,199.0,165.32,134.81
2016,3,7,9,15,18.5,171.5,3.55,9.0,180.0,155.46,126.9
2016,3,7,9,30,0.0,161.0,3.6,9.0,161.0,141.39,115.16
2016,3,7,9,45,4.5,180.0,3.65,9.5,183.0,160.66,130.79
2016,3,7,10,0,9.0,199.0,3.7,10.0,205.0,180.69,146.91
2016,3,7,10,15,13.5,217.5,3.75,10.0,226.5,201.01,163.46
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,222.04,180.54
2016,3,7,10,45,17.5,242.0,3.85,10.5,254.0,228.99,185.65
2016,3,7,11,0,17.0,248.0,3.9,11.0,260.0,235.87,190.72
2016,3,7,11,15,34.5,282.0,3.95,11.0,307.0,291.43,235.87
2016,3,7,11,30,52.0,316.0,4.0,11.0,354.0,342.74,277.07
2016,3,7,11,45,102.5,338.0,4.05,11.0,413.0,411.47,332.75
2016,3,7,12,0,153.0,360.0,4.1,11.0,472.0,497.08,400.69
2016,3,7,12,15,94.5,332.5,4.1,11.0,402.0,410.81,331.7
2016,3,7,12,30,36.0,305.0,4.1,11.0,332.0,333.34,268.87
2016,3,7,12,45,120.5,328.0,4.2,11.0,415.5,456.32,369.36
2016,3,7,13,0,205.0,351.0,4.3,11.0,499.0,568.09,458.49
2016,3,7,13,15,279.5,329.0,4.3,11.0,526.5,639.34,515.16
2016,3,7,13,30,354.0,307.0,4.3,11.0,554.0,693.62,558.9
2016,3,7,13,45,200.0,294.0,4.3,11.0,432.5,515.28,418.81
2016,3,7,14,0,46.0,281.0,4.3,11.0,311.0,334.87,272.06
2016,3,7,14,15,33.0,253.5,4.2,11.0,274.5,293.19,238.93
2016,3,7,14,30,20.0,226.0,4.1,11.0,238.0,234.93,191.54
2016,3,7,14,45,10.0,155.5,4.0,11.0,161.5,153.08,124.1
2016,3,7,15,0,0.0,85.0,3.9,11.0,85.0,75.28,58.62
2016,3,7,15,15,207.0,128.5,3.65,11.0,226.5,346.43,292.53
2016,3,7,15,30,414.0,172.0,3.4,11.0,368.0,600.86,498.43
2016,3,7,15,45,258.5,168.5,3.15,11.0,287.0,435.4,363.42
2016,3,7,16,0,103.0,165.0,2.9,11.0,206.0,281.43,234.96
2016,3,7,16,15,87.5,145.5,2.4,10.5,177.0,230.61,193.45
2016,3,7,16,30,72.0,126.0,1.9,10.0,148.0,195.77,164.12
2016,3,7,16,45,62.5,103.5,1.45,9.5,120.5,161.79,135.11
2016,3,7,17,0,53.0,81.0,1.0,9.0,93.0,127.98,105.63
2016,3,7,17,15,33.0,59.5,1.0,8.5,66.0,89.22,71.31
2016,3,7,17,30,13.0,38.0,1.0,8.0,39.0,50.94,36.99
2016,3,7,17,45,6.5,19.0,1.05,8.0,19.5,22.57,6.02
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,172.0,16.0,1.2,5.0,32.5,12.85,0.0
2016,3,8,7,0,344.0,32.0,1.3,6.0,65.0,26.09,16.72
2016,3,8,7,15,447.5,42.0,1.2,6.5,112.5,33.35,24.42
2016,3,8,7,30,551.0,52.0,1.1,7.0,160.0,40.41,31.26
2016,3,8,7,45,604.5,60.5,1.05,7.5,210.5,45.81,36.38
2016,3,8,8,0,658.0,69.0,1.0,8.0,261.0,58.6,40.11
2016,3,8,8,15,698.5,74.5,0.95,8.5,311.5,112.36,64.61
2016,3,8,8,30,739.0,80.0,0.9,9.0,362.0,171.13,107.5
2016,3,8,8,45,748.5,90.0,0.9,10.0,407.0,232.05,159.78
2016,3,8,9,0,758.0,100.0,0.9,11.0,452.0,293.73,214.37
2016,3,8,9,15,779.0,104.0,1.05,11.0,495.0,354.4,268.72
2016,3,8,9,30,800.0,108.0,1.2,11.0,538.0,418.59,325.0
2016,3,8,9,45,815.0,110.5,1.35,11.5,575.5,477.28,375.11
2016,3,8,10,0,830.0,113.0,1.5,12.0,613.0,536.11,423.81
2016,3,8,10,15,734.0,148.5,1.65,12.0,607.5,563.61,447.65
2016,3,8,10,30,638.0,184.0,1.8,12.0,602.0,580.33,461.99
2016,3,8,10,45,755.0,150.5,1.95,12.5,662.5,661.49,525.22
2016,3,8,11,0,872.0,117.0,2.1,13.0,723.0,748.07,590.78
2016,3,8,11,15,649.5,208.0,2.1,13.0,665.0,714.27,562.09
2016,3,8,11,30,427.0,299.0,2.1,13.0,607.0,653.76,513.77
2016,3,8,11,45,327.0,328.0,2.15,13.0,566.0,610.86,481.05
2016,3,8,12,0,227.0,357.0,2.2,13.0,525.0,557.59,439.68
2016,3,8,12,15,115.5,272.0,2.15,13.0,358.0,379.89,303.17
2016,3,8,12,30,4.0,187.0,2.1,13.0,191.0,173.52,137.27
2016,3,8,12,45,2.0,139.0,2.05,13.0,141.0,126.81,99.77
2016,3,8,13,0,0.0,91.0,2.0,13.0,91.0,80.78,61.91
2016,3,8,13,15,6.0,161.5,2.1,12.5,166.0,152.34,121.36
2016,3,8,13,30,12.0,232.0,2.2,12.0,241.0,227.87,183.06
2016,3,8,13,45,65.0,272.5,2.35,12.0,316.0,340.56,275.05
2016,3,8,14,0,118.0,313.0,2.5,12.0,391.0,460.8,370.39
2016,3,8,14,15,162.5,298.0,2.5,11.5,400.5,489.96,395.24
2016,3,8,14,30,207.0,283.0,2.5,11.0,410.0,517.7,419.54
2016,3,8,14,45,115.5,247.0,2.5,11.0,317.0,387.89,316.42
2016,3,8,15,0,24.0,211.0,2.5,11.0,224.0,226.04,184.28
2016,3,8,15,15,12.0,121.5,2.2,11.0,128.0,121.75,98.33
2016,3,8,15,30,0.0,32.0,1.9,11.0,32.0,28.22,18.7
2016,3,8,15,45,0.0,79.0,1.65,11.0,79.0,69.9,54.62
2016,3,8,16,0,0.0,126.0,1.4,11.0,126.0,119.75,97.09
2016,3,8,16,15,0.0,109.0,1.25,10.5,109.0,103.37,83.46
2016,3,8,16,30,0.0,92.0,1.1,10.0,92.0,86.94,69.7
2016,3,8,16,45,0.0,75.0,0.95,10.0,75.0,70.42,55.47
2016,3,8,17,0,0.0,58.0,0.8,10.0,58.0,53.73,40.89
2016,3,8,17,15,0.0,42.0,0.8,9.5,42.0,37.98,27.0
2016,3,8,17,30,0.0,26.0,0.8,9.0,26.0,22.91,13.53
2016,3,8,17,45,0.0,13.0,0.85,8.5,13.0,11.43,0.99
2016,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.0,1.75,9.5,10.0,8.79,0.0
2016,3,9,7,0,0.0,20.0,1.9,10.0,20.0,17.6,9.4
2016,3,9,7,15,0.0,35.0,1.95,10.0,35.0,30.87,21.9
2016,3,9,7,30,0.0,50.0,2.0,10.0,50.0,43.78,33.92
2016,3,9,7,45,0.0,65.5,2.15,10.0,65.5,56.82,45.94
2016,3,9,8,0,0.0,81.0,2.3,10.0,81.0,69.82,55.07
2016,3,9,8,15,0.0,97.0,2.35,10.5,97.0,83.64,66.78
2016,3,9,8,30,0.0,113.0,2.4,11.0,113.0,97.63,78.42
2016,3,9,8,45,0.0,122.5,2.45,11.5,122.5,106.44,85.5
2016,3,9,9,0,0.0,132.0,2.5,12.0,132.0,115.21,92.45
2016,3,9,9,15,28.0,181.0,2.5,12.5,196.5,166.62,134.13
2016,3,9,9,30,56.0,230.0,2.5,13.0,261.0,222.96,179.38
2016,3,9,9,45,187.0,246.0,2.5,13.5,358.0,304.92,244.31
2016,3,9,10,0,318.0,262.0,2.5,14.0,455.0,403.95,322.39
2016,3,9,10,15,280.0,284.5,2.55,14.0,461.0,425.04,339.11
2016,3,9,10,30,242.0,307.0,2.6,14.0,467.0,436.08,347.77
2016,3,9,10,45,172.5,319.5,2.65,14.5,435.5,417.74,332.27
2016,3,9,11,0,103.0,332.0,2.7,15.0,404.0,384.38,304.76
2016,3,9,11,15,77.0,326.0,2.7,15.5,380.5,366.35,289.8
2016,3,9,11,30,51.0,320.0,2.7,16.0,357.0,345.61,272.55
2016,3,9,11,45,61.5,332.0,2.75,16.5,377.5,371.08,292.01
2016,3,9,12,0,72.0,344.0,2.8,17.0,398.0,397.44,311.85
2016,3,9,12,15,47.0,313.0,2.8,17.0,348.5,347.69,273.01
2016,3,9,12,30,22.0,282.0,2.8,17.0,299.0,281.96,221.55
2016,3,9,12,45,83.5,319.5,2.8,17.5,381.0,396.23,311.7
2016,3,9,13,0,145.0,357.0,2.8,18.0,463.0,517.33,403.5
2016,3,9,13,15,113.0,342.5,2.8,18.0,424.0,458.81,358.7
2016,3,9,13,30,81.0,328.0,2.8,18.0,385.0,415.53,325.61
2016,3,9,13,45,58.5,300.5,2.8,18.0,341.0,365.67,287.47
2016,3,9,14,0,36.0,273.0,2.8,18.0,297.0,315.12,248.28
2016,3,9,14,15,34.5,260.5,2.75,18.0,282.5,302.03,238.62
2016,3,9,14,30,33.0,248.0,2.7,18.0,268.0,288.78,228.7
2016,3,9,14,45,53.0,245.0,2.65,18.0,275.5,307.34,244.58
2016,3,9,15,0,73.0,242.0,2.6,18.0,283.0,325.68,260.18
2016,3,9,15,15,60.0,219.5,2.4,17.5,251.5,288.8,231.61
2016,3,9,15,30,47.0,197.0,2.2,17.0,220.0,252.1,202.98
2016,3,9,15,45,23.5,156.5,2.0,17.0,168.0,171.2,137.4
2016,3,9,16,0,0.0,116.0,1.8,17.0,116.0,108.54,85.44
2016,3,9,16,15,0.0,100.0,1.6,16.5,100.0,93.17,73.09
2016,3,9,16,30,0.0,84.0,1.4,16.0,84.0,77.76,60.41
2016,3,9,16,45,0.0,68.5,1.25,15.5,68.5,62.84,47.9
2016,3,9,17,0,0.0,53.0,1.1,15.0,53.0,47.8,35.07
2016,3,9,17,15,0.0,38.5,1.1,14.5,38.5,33.97,23.07
2016,3,9,17,30,0.0,24.0,1.1,14.0,24.0,21.14,11.79
2016,3,9,17,45,0.0,12.0,1.1,14.0,12.0,10.55,0.88
2016,3,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,65.0,19.0,2.2,11.0,26.0,15.63,1.26
2016,3,10,7,0,130.0,38.0,2.4,12.0,52.0,30.43,20.37
2016,3,10,7,15,172.0,57.5,2.55,12.5,86.5,45.11,34.23
2016,3,10,7,30,214.0,77.0,2.7,13.0,121.0,59.32,47.32
2016,3,10,7,45,240.0,96.5,2.85,13.5,158.5,73.01,59.69
2016,3,10,8,0,266.0,116.0,3.0,14.0,196.0,91.55,69.41
2016,3,10,8,15,288.5,132.5,3.25,14.5,233.5,127.49,91.25
2016,3,10,8,30,311.0,149.0,3.5,15.0,271.0,166.46,120.72
2016,3,10,8,45,242.5,178.0,3.8,15.5,280.5,198.7,150.84
2016,3,10,9,0,174.0,207.0,4.1,16.0,290.0,223.08,174.21
2016,3,10,9,15,222.0,222.5,4.25,16.5,338.0,266.93,209.5
2016,3,10,9,30,270.0,238.0,4.4,17.0,386.0,318.1,250.84
2016,3,10,9,45,301.5,250.0,4.55,17.5,425.5,363.55,287.68
2016,3,10,10,0,333.0,262.0,4.7,18.0,465.0,412.22,326.67
2016,3,10,10,15,600.0,184.0,4.75,18.0,573.5,523.82,416.45
2016,3,10,10,30,867.0,106.0,4.8,18.0,682.0,649.42,516.53
2016,3,10,10,45,584.5,214.5,4.85,18.5,609.0,608.41,481.9
2016,3,10,11,0,302.0,323.0,4.9,19.0,536.0,534.21,420.62
2016,3,10,11,15,189.5,332.0,4.8,19.0,466.5,466.73,367.48
2016,3,10,11,30,77.0,341.0,4.7,19.0,397.0,387.17,303.75
2016,3,10,11,45,77.0,344.0,4.65,19.0,401.0,396.03,310.69
2016,3,10,12,0,77.0,347.0,4.6,19.0,405.0,404.68,317.22
2016,3,10,12,15,41.5,276.0,4.5,19.0,307.5,304.32,238.89
2016,3,10,12,30,6.0,205.0,4.4,19.0,210.0,192.39,149.94
2016,3,10,12,45,3.0,167.5,4.35,19.0,170.0,154.45,119.83
2016,3,10,13,0,0.0,130.0,4.3,19.0,130.0,116.65,89.46
2016,3,10,13,15,0.0,109.0,4.1,18.5,109.0,97.24,74.02
2016,3,10,13,30,0.0,88.0,3.9,18.0,88.0,78.09,58.64
2016,3,10,13,45,0.0,83.0,3.7,18.0,83.0,73.62,55.07
2016,3,10,14,0,0.0,78.0,3.5,18.0,78.0,69.15,51.49
2016,3,10,14,15,0.0,78.5,3.25,18.0,78.5,69.57,51.93
2016,3,10,14,30,0.0,79.0,3.0,18.0,79.0,69.99,52.38
2016,3,10,14,45,0.0,87.5,2.75,18.0,87.5,77.54,58.71
2016,3,10,15,0,0.0,96.0,2.5,18.0,96.0,85.41,65.34
2016,3,10,15,15,0.0,56.0,2.25,17.5,56.0,49.5,35.84
2016,3,10,15,30,0.0,16.0,2.0,17.0,16.0,14.1,6.27
2016,3,10,15,45,0.0,41.0,1.75,17.0,41.0,36.17,24.99
2016,3,10,16,0,0.0,66.0,1.5,17.0,66.0,58.33,43.73
2016,3,10,16,15,0.0,57.0,1.3,16.5,57.0,50.33,37.16
2016,3,10,16,30,0.0,48.0,1.1,16.0,48.0,42.35,30.53
2016,3,10,16,45,0.0,39.0,0.95,16.0,39.0,34.37,23.74
2016,3,10,17,0,0.0,30.0,0.8,16.0,30.0,26.41,16.87
2016,3,10,17,15,0.0,22.0,0.9,15.5,22.0,19.35,10.71
2016,3,10,17,30,0.0,14.0,1.0,15.0,14.0,12.3,4.5
2016,3,10,17,45,0.0,7.5,1.1,14.5,7.5,6.58,0.0
2016,3,10,18,0,0.0,1.0,1.2,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,3.9,12.0,6.0,5.26,0.0
2016,3,11,7,0,0.0,12.0,4.1,12.0,12.0,10.54,3.42
2016,3,11,7,15,0.0,20.0,4.25,12.0,20.0,17.58,9.99
2016,3,11,7,30,0.0,28.0,4.4,12.0,28.0,24.65,16.53
2016,3,11,7,45,0.0,36.5,4.6,12.0,36.5,32.16,23.42
2016,3,11,8,0,0.0,45.0,4.8,12.0,45.0,39.69,28.72
2016,3,11,8,15,0.0,53.5,4.7,12.0,53.5,47.23,35.18
2016,3,11,8,30,0.0,62.0,4.6,12.0,62.0,54.78,41.57
2016,3,11,8,45,0.0,49.0,4.55,12.0,49.0,43.26,31.58
2016,3,11,9,0,0.0,36.0,4.5,12.0,36.0,31.76,21.64
2016,3,11,9,15,0.0,63.0,4.6,12.0,63.0,55.71,41.99
2016,3,11,9,30,0.0,90.0,4.7,12.0,90.0,79.74,62.19
2016,3,11,9,45,0.0,62.5,4.8,12.0,62.5,55.3,41.39
2016,3,11,10,0,0.0,35.0,4.9,12.0,35.0,30.93,20.66
2016,3,11,10,15,3.0,116.5,5.0,12.0,118.5,105.07,83.04
2016,3,11,10,30,6.0,198.0,5.1,12.0,202.0,180.24,145.13
2016,3,11,10,45,63.0,270.0,5.25,12.5,314.5,291.05,235.93
2016,3,11,11,0,120.0,342.0,5.4,13.0,427.0,414.25,334.42
2016,3,11,11,15,235.0,336.5,5.5,13.0,508.0,505.82,408.97
2016,3,11,11,30,350.0,331.0,5.6,13.0,589.0,616.43,497.25
2016,3,11,11,45,175.0,176.0,5.75,13.5,305.0,329.39,269.51
2016,3,11,12,0,0.0,21.0,5.9,14.0,21.0,18.59,9.89
2016,3,11,12,15,124.0,192.5,5.85,14.0,286.0,305.43,249.6
2016,3,11,12,30,248.0,364.0,5.8,14.0,551.0,605.5,486.38
2016,3,11,12,45,248.5,360.0,5.75,14.0,545.5,611.11,489.88
2016,3,11,13,0,249.0,356.0,5.7,14.0,540.0,615.58,493.6
2016,3,11,13,15,229.5,350.5,5.7,13.5,517.5,597.79,480.81
2016,3,11,13,30,210.0,345.0,5.7,13.0,495.0,578.51,466.87
2016,3,11,13,45,356.0,294.0,5.7,13.0,538.5,687.05,555.95
2016,3,11,14,0,502.0,243.0,5.7,13.0,582.0,794.55,642.19
2016,3,11,14,15,412.5,257.5,5.8,12.5,527.5,723.33,587.75
2016,3,11,14,30,323.0,272.0,5.9,12.0,473.0,635.34,520.17
2016,3,11,14,45,297.0,259.0,6.0,12.0,435.5,594.18,489.06
2016,3,11,15,0,271.0,246.0,6.1,12.0,398.0,552.36,456.87
2016,3,11,15,15,178.0,229.0,5.95,11.5,326.0,425.73,354.59
2016,3,11,15,30,85.0,212.0,5.8,11.0,254.0,304.16,253.64
2016,3,11,15,45,165.0,189.0,5.65,11.0,260.0,363.0,305.85
2016,3,11,16,0,245.0,166.0,5.5,11.0,266.0,415.35,351.68
2016,3,11,16,15,229.5,147.0,5.2,10.5,231.5,373.26,317.4
2016,3,11,16,30,214.0,128.0,4.9,10.0,197.0,331.44,282.82
2016,3,11,16,45,187.5,107.5,4.6,10.0,160.5,280.11,238.67
2016,3,11,17,0,161.0,87.0,4.3,10.0,124.0,230.32,194.92
2016,3,11,17,15,129.5,66.0,4.1,9.5,91.0,178.35,148.68
2016,3,11,17,30,98.0,45.0,3.9,9.0,58.0,128.38,103.15
2016,3,11,17,45,49.0,26.5,3.75,9.0,33.0,63.89,39.58
2016,3,11,18,0,0.0,8.0,3.6,9.0,8.0,7.28,0.0
2016,3,11,18,15,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,21.5,21.5,2.6,7.5,24.0,18.78,6.83
2016,3,12,7,0,43.0,43.0,2.9,8.0,48.0,35.1,25.17
2016,3,12,7,15,73.5,65.5,3.05,8.0,79.5,52.06,41.26
2016,3,12,7,30,104.0,88.0,3.2,8.0,111.0,68.56,56.71
2016,3,12,7,45,125.5,110.5,3.4,8.5,145.5,84.57,71.34
2016,3,12,8,0,147.0,133.0,3.6,9.0,180.0,104.66,82.99
2016,3,12,8,15,175.0,149.5,3.7,9.5,214.0,133.58,102.53
2016,3,12,8,30,203.0,166.0,3.8,10.0,248.0,166.06,127.52
2016,3,12,8,45,302.5,172.0,3.95,10.5,310.5,208.35,159.46
2016,3,12,9,0,402.0,178.0,4.1,11.0,373.0,264.66,204.97
2016,3,12,9,15,239.5,211.5,4.2,11.0,330.5,265.48,212.26
2016,3,12,9,30,77.0,245.0,4.3,11.0,288.0,244.32,198.33
2016,3,12,9,45,56.0,248.5,4.4,11.5,281.0,245.21,199.0
2016,3,12,10,0,35.0,252.0,4.5,12.0,274.0,243.28,196.95
2016,3,12,10,15,37.5,266.5,4.45,12.0,291.0,262.14,212.08
2016,3,12,10,30,40.0,281.0,4.4,12.0,308.0,281.45,227.44
2016,3,12,10,45,112.5,313.5,4.35,12.0,393.0,372.22,301.1
2016,3,12,11,0,185.0,346.0,4.3,12.0,478.0,464.77,374.82
2016,3,12,11,15,306.0,326.5,4.35,12.0,551.0,559.78,451.03
2016,3,12,11,30,427.0,307.0,4.4,12.0,624.0,664.37,533.28
2016,3,12,11,45,290.5,339.5,4.5,12.5,556.5,593.55,475.49
2016,3,12,12,0,154.0,372.0,4.6,13.0,489.0,510.09,407.56
2016,3,12,12,15,130.0,369.0,4.7,13.0,467.5,494.33,395.38
2016,3,12,12,30,106.0,366.0,4.8,13.0,446.0,461.61,369.79
2016,3,12,12,45,122.5,365.0,4.9,13.0,456.5,497.63,398.67
2016,3,12,13,0,139.0,364.0,5.0,13.0,467.0,518.72,415.91
2016,3,12,13,15,90.5,334.0,4.95,13.0,401.0,426.56,343.12
2016,3,12,13,30,42.0,304.0,4.9,13.0,335.0,349.22,280.92
2016,3,12,13,45,23.0,247.5,4.85,13.0,264.5,254.97,205.44
2016,3,12,14,0,4.0,191.0,4.8,13.0,194.0,180.26,144.35
2016,3,12,14,15,26.0,229.0,4.65,13.0,246.0,256.95,208.08
2016,3,12,14,30,48.0,267.0,4.5,13.0,298.0,324.52,263.42
2016,3,12,14,45,158.0,257.5,4.4,13.0,348.5,440.09,359.88
2016,3,12,15,0,268.0,248.0,4.3,13.0,399.0,551.81,450.84
2016,3,12,15,15,286.5,224.5,4.2,13.0,375.5,537.83,441.09
2016,3,12,15,30,305.0,201.0,4.1,13.0,352.0,521.41,429.96
2016,3,12,15,45,214.0,187.5,4.0,13.0,288.5,403.23,334.95
2016,3,12,16,0,123.0,174.0,3.9,13.0,225.0,307.5,255.69
2016,3,12,16,15,106.0,155.0,3.8,12.5,195.0,269.68,225.28
2016,3,12,16,30,89.0,136.0,3.7,12.0,165.0,219.44,183.75
2016,3,12,16,45,76.5,113.0,3.65,12.0,135.0,182.15,152.04
2016,3,12,17,0,64.0,90.0,3.6,12.0,105.0,145.33,120.06
2016,3,12,17,15,43.5,67.5,3.6,11.5,76.5,104.64,84.28
2016,3,12,17,30,23.0,45.0,3.6,11.0,48.0,64.67,48.82
2016,3,12,17,45,11.5,26.0,3.6,11.0,27.5,35.04,19.82
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.0,11.5,2.0,1.75,0.0
2016,3,13,7,0,0.0,4.0,3.1,12.0,4.0,3.5,0.0
2016,3,13,7,15,0.0,7.0,3.1,12.0,7.0,6.14,0.0
2016,3,13,7,30,0.0,10.0,3.1,12.0,10.0,8.78,2.27
2016,3,13,7,45,0.0,13.0,3.15,12.5,13.0,11.42,4.68
2016,3,13,8,0,0.0,16.0,3.2,13.0,16.0,14.07,6.52
2016,3,13,8,15,0.0,19.0,3.25,13.0,19.0,16.72,8.79
2016,3,13,8,30,0.0,22.0,3.3,13.0,22.0,19.37,11.05
2016,3,13,8,45,0.0,41.0,3.4,13.0,41.0,36.17,25.4
2016,3,13,9,0,0.0,60.0,3.5,13.0,60.0,53.03,39.65
2016,3,13,9,15,0.0,78.0,3.6,13.0,78.0,69.04,53.05
2016,3,13,9,30,0.0,96.0,3.7,13.0,96.0,85.01,66.31
2016,3,13,9,45,0.0,111.5,3.85,13.0,111.5,98.7,77.57
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,112.52,88.87
2016,3,13,10,15,5.0,174.0,4.05,13.0,177.5,157.35,125.73
2016,3,13,10,30,10.0,221.0,4.1,13.0,228.0,203.39,163.13
2016,3,13,10,45,9.0,217.5,4.15,13.0,224.0,200.76,160.72
2016,3,13,11,0,8.0,214.0,4.2,13.0,220.0,197.88,158.22
2016,3,13,11,15,8.5,220.0,4.3,13.0,226.5,204.71,163.67
2016,3,13,11,30,9.0,226.0,4.4,13.0,233.0,211.61,169.19
2016,3,13,11,45,9.5,230.0,4.55,13.5,237.5,216.71,172.97
2016,3,13,12,0,10.0,234.0,4.7,14.0,242.0,221.86,176.81
2016,3,13,12,15,12.5,247.5,4.85,14.0,257.5,237.97,189.88
2016,3,13,12,30,15.0,261.0,5.0,14.0,273.0,254.45,203.24
2016,3,13,12,45,20.0,275.0,5.15,14.0,290.5,274.18,219.34
2016,3,13,13,0,25.0,289.0,5.3,14.0,308.0,294.46,235.88
2016,3,13,13,15,63.0,316.5,5.15,14.0,362.5,380.08,305.24
2016,3,13,13,30,101.0,344.0,5.0,14.0,417.0,451.99,362.73
2016,3,13,13,45,86.5,327.0,4.9,14.0,388.5,422.2,339.12
2016,3,13,14,0,72.0,310.0,4.8,14.0,360.0,391.77,315.22
2016,3,13,14,15,43.5,267.5,4.7,14.0,297.5,317.51,255.96
2016,3,13,14,30,15.0,225.0,4.6,14.0,235.0,227.68,183.19
2016,3,13,14,45,7.5,174.0,4.5,14.0,179.0,168.82,135.38
2016,3,13,15,0,0.0,123.0,4.4,14.0,123.0,111.34,87.91
2016,3,13,15,15,0.0,108.0,4.25,13.5,108.0,97.1,76.46
2016,3,13,15,30,0.0,93.0,4.1,13.0,93.0,82.9,64.87
2016,3,13,15,45,18.5,128.0,3.95,13.0,135.5,135.03,109.78
2016,3,13,16,0,37.0,163.0,3.8,13.0,178.0,205.41,169.36
2016,3,13,16,15,30.5,143.0,3.65,13.0,154.5,178.26,146.73
2016,3,13,16,30,24.0,123.0,3.5,13.0,131.0,151.4,124.22
2016,3,13,16,45,15.5,102.5,3.4,13.0,107.5,112.98,91.51
2016,3,13,17,0,7.0,82.0,3.3,13.0,84.0,86.31,68.37
2016,3,13,17,15,3.5,61.0,3.25,13.0,62.0,62.5,47.54
2016,3,13,17,30,0.0,40.0,3.2,13.0,40.0,38.28,26.28
2016,3,13,17,45,0.0,23.0,3.2,13.0,23.0,20.51,9.52
2016,3,13,18,0,0.0,6.0,3.2,13.0,6.0,5.46,0.0
2016,3,13,18,15,0.0,3.0,3.05,12.5,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
