Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,9.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,9.0,12.0,10.91,0.0
2016,3,14,6,45,97.5,30.5,2.35,9.5,43.0,24.53,13.12
2016,3,14,7,0,195.0,49.0,2.5,10.0,74.0,37.69,27.5
2016,3,14,7,15,262.0,66.5,2.55,10.0,116.5,50.3,39.5
2016,3,14,7,30,329.0,84.0,2.6,10.0,159.0,62.44,50.86
2016,3,14,7,45,375.5,99.0,2.7,10.5,205.0,72.2,59.73
2016,3,14,8,0,422.0,114.0,2.8,11.0,251.0,94.7,68.24
2016,3,14,8,15,487.0,114.0,2.85,11.0,296.0,133.01,88.21
2016,3,14,8,30,552.0,114.0,2.9,11.0,341.0,180.36,123.28
2016,3,14,8,45,531.0,136.0,2.95,11.5,375.5,231.29,168.82
2016,3,14,9,0,510.0,158.0,3.0,12.0,410.0,281.01,213.99
2016,3,14,9,15,496.5,179.0,2.95,12.0,442.0,329.87,257.83
2016,3,14,9,30,483.0,200.0,2.9,12.0,474.0,376.91,298.99
2016,3,14,9,45,512.5,203.0,2.9,12.5,511.0,426.46,340.24
2016,3,14,10,0,542.0,206.0,2.9,13.0,548.0,478.33,382.38
2016,3,14,10,15,589.0,201.5,2.85,13.0,589.5,535.46,428.38
2016,3,14,10,30,636.0,197.0,2.8,13.0,631.0,599.16,478.37
2016,3,14,10,45,571.5,229.5,2.8,13.5,630.0,618.53,491.85
2016,3,14,11,0,507.0,262.0,2.8,14.0,629.0,634.11,501.88
2016,3,14,11,15,571.5,246.0,2.75,14.0,668.0,695.24,548.45
2016,3,14,11,30,636.0,230.0,2.7,14.0,707.0,762.81,598.49
2016,3,14,11,45,612.5,242.5,2.7,14.5,706.5,782.9,611.06
2016,3,14,12,0,589.0,255.0,2.7,15.0,706.0,796.18,619.01
2016,3,14,12,15,739.5,193.5,2.65,15.0,759.5,895.72,691.47
2016,3,14,12,30,890.0,132.0,2.6,15.0,813.0,986.37,752.53
2016,3,14,12,45,881.0,134.5,2.6,15.0,803.5,1001.69,762.2
2016,3,14,13,0,872.0,137.0,2.6,15.0,794.0,1012.99,770.07
2016,3,14,13,15,697.5,197.0,2.65,15.0,715.5,928.47,713.24
2016,3,14,13,30,523.0,257.0,2.7,15.0,637.0,824.06,639.19
2016,3,14,13,45,681.0,195.5,2.75,15.0,673.5,924.91,714.93
2016,3,14,14,0,839.0,134.0,2.8,15.0,710.0,1007.34,772.21
2016,3,14,14,15,827.0,131.5,2.85,15.0,678.5,990.7,761.68
2016,3,14,14,30,815.0,129.0,2.9,15.0,647.0,970.45,749.73
2016,3,14,14,45,726.5,139.0,2.95,15.0,581.0,894.78,698.9
2016,3,14,15,0,638.0,149.0,3.0,15.0,515.0,811.55,641.89
2016,3,14,15,15,686.0,132.0,2.95,14.5,499.0,823.69,653.93
2016,3,14,15,30,734.0,115.0,2.9,14.0,483.0,830.17,661.22
2016,3,14,15,45,700.5,111.0,2.9,14.0,434.5,775.58,622.99
2016,3,14,16,0,667.0,107.0,2.9,14.0,386.0,720.1,583.79
2016,3,14,16,15,624.5,100.0,2.7,13.5,335.5,653.43,535.12
2016,3,14,16,30,582.0,93.0,2.5,13.0,285.0,587.46,485.66
2016,3,14,16,45,520.5,84.5,2.35,12.5,234.0,507.34,422.35
2016,3,14,17,0,459.0,76.0,2.2,12.0,183.0,428.25,357.42
2016,3,14,17,15,369.0,63.0,2.25,11.0,135.5,334.93,279.04
2016,3,14,17,30,279.0,50.0,2.3,10.0,88.0,250.24,204.68
2016,3,14,17,45,139.5,33.0,2.35,9.5,52.0,143.95,104.31
2016,3,14,18,0,0.0,16.0,2.4,9.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,2.45,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.5,1.25,5.5,7.5,0.0,0.0
2016,3,15,6,30,61.0,13.0,1.4,6.0,15.0,11.82,0.0
2016,3,15,6,45,201.0,28.5,1.55,6.5,52.0,22.29,12.31
2016,3,15,7,0,341.0,44.0,1.7,7.0,89.0,35.54,26.08
2016,3,15,7,15,429.5,54.5,1.7,7.5,137.5,42.77,33.19
2016,3,15,7,30,518.0,65.0,1.7,8.0,186.0,49.77,39.83
2016,3,15,7,45,584.5,71.0,1.7,9.0,238.0,52.73,42.49
2016,3,15,8,0,651.0,77.0,1.7,10.0,290.0,75.88,47.08
2016,3,15,8,15,689.5,82.5,1.75,10.5,340.5,129.81,76.83
2016,3,15,8,30,728.0,88.0,1.8,11.0,391.0,188.48,121.98
2016,3,15,8,45,760.0,90.5,1.9,12.0,439.5,251.07,175.61
2016,3,15,9,0,792.0,93.0,2.0,13.0,488.0,313.0,230.21
2016,3,15,9,15,811.5,96.0,2.05,13.5,531.5,374.01,284.46
2016,3,15,9,30,831.0,99.0,2.1,14.0,575.0,436.2,338.33
2016,3,15,9,45,848.0,100.5,2.2,14.5,613.5,496.68,389.39
2016,3,15,10,0,865.0,102.0,2.3,15.0,652.0,557.4,438.96
2016,3,15,10,15,875.5,104.0,2.35,15.0,683.5,613.53,484.22
2016,3,15,10,30,886.0,106.0,2.4,15.0,715.0,668.93,527.65
2016,3,15,10,45,895.0,106.5,2.5,15.5,740.0,720.52,566.46
2016,3,15,11,0,904.0,107.0,2.6,16.0,765.0,770.32,602.23
2016,3,15,11,15,908.5,108.0,2.65,16.0,781.5,815.13,633.51
2016,3,15,11,30,913.0,109.0,2.7,16.0,798.0,857.33,662.76
2016,3,15,11,45,916.5,108.5,2.75,16.5,807.0,894.34,686.97
2016,3,15,12,0,920.0,108.0,2.8,17.0,816.0,928.26,708.91
2016,3,15,12,15,920.5,108.0,2.8,17.0,816.5,956.73,728.01
2016,3,15,12,30,921.0,108.0,2.8,17.0,817.0,981.65,744.76
2016,3,15,12,45,925.0,104.5,2.8,17.0,810.5,1002.42,758.78
2016,3,15,13,0,929.0,101.0,2.8,17.0,804.0,1019.45,770.42
2016,3,15,13,15,925.5,100.5,2.75,17.0,788.5,1028.67,776.5
2016,3,15,13,30,922.0,100.0,2.7,17.0,773.0,1033.91,780.12
2016,3,15,13,45,916.0,98.5,2.7,17.0,749.5,1031.54,779.38
2016,3,15,14,0,910.0,97.0,2.7,17.0,726.0,1025.19,776.21
2016,3,15,14,15,901.0,95.5,2.65,17.0,695.0,1012.0,768.13
2016,3,15,14,30,892.0,94.0,2.6,17.0,664.0,995.06,757.72
2016,3,15,14,45,879.0,91.5,2.55,17.0,626.5,969.45,741.54
2016,3,15,15,0,866.0,89.0,2.5,17.0,589.0,950.25,729.88
2016,3,15,15,15,848.5,86.5,2.35,16.5,546.0,913.76,706.61
2016,3,15,15,30,831.0,84.0,2.2,16.0,503.0,874.57,681.39
2016,3,15,15,45,807.5,80.0,2.05,16.0,455.0,825.83,647.85
2016,3,15,16,0,784.0,76.0,1.9,16.0,407.0,775.35,612.66
2016,3,15,16,15,749.0,71.5,1.7,15.0,356.0,713.64,570.29
2016,3,15,16,30,714.0,67.0,1.5,14.0,305.0,651.79,526.48
2016,3,15,16,45,664.0,61.0,1.35,13.5,253.0,582.43,474.69
2016,3,15,17,0,614.0,55.0,1.2,13.0,201.0,511.04,418.41
2016,3,15,17,15,531.5,47.0,1.2,12.5,151.0,419.71,343.53
2016,3,15,17,30,449.0,39.0,1.2,12.0,101.0,335.36,270.56
2016,3,15,17,45,302.5,27.0,1.25,11.5,60.5,221.34,163.36
2016,3,15,18,0,156.0,15.0,1.3,11.0,20.0,106.27,0.0
2016,3,15,18,15,78.0,7.5,1.3,10.5,10.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.5,1.45,6.5,9.5,8.64,0.0
2016,3,16,6,30,0.0,19.0,1.7,7.0,19.0,16.2,0.0
2016,3,16,6,45,208.0,30.0,1.95,8.0,58.5,23.42,13.64
2016,3,16,7,0,416.0,41.0,2.2,9.0,98.0,32.73,23.45
2016,3,16,7,15,502.0,50.0,2.3,9.5,148.0,38.84,29.42
2016,3,16,7,30,588.0,59.0,2.4,10.0,198.0,44.77,35.01
2016,3,16,7,45,642.0,65.0,2.5,10.5,250.5,47.98,37.95
2016,3,16,8,0,696.0,71.0,2.6,11.0,303.0,74.38,43.69
2016,3,16,8,15,732.5,76.0,2.7,11.5,354.5,134.69,78.66
2016,3,16,8,30,769.0,81.0,2.8,12.0,406.0,194.93,125.38
2016,3,16,8,45,795.0,85.0,2.9,13.0,454.5,256.08,178.46
2016,3,16,9,0,821.0,89.0,3.0,14.0,503.0,319.8,235.12
2016,3,16,9,15,839.5,92.0,2.95,14.5,547.0,382.21,290.8
2016,3,16,9,30,858.0,95.0,2.9,15.0,591.0,445.63,345.82
2016,3,16,9,45,872.0,97.0,2.9,15.5,629.0,506.68,397.36
2016,3,16,10,0,886.0,99.0,2.9,16.0,667.0,567.36,446.79
2016,3,16,10,15,895.5,101.0,2.85,16.0,698.5,624.33,492.46
2016,3,16,10,30,905.0,103.0,2.8,16.0,730.0,680.06,535.77
2016,3,16,10,45,912.0,104.0,2.8,16.5,754.5,731.61,573.99
2016,3,16,11,0,919.0,105.0,2.8,17.0,779.0,781.15,608.65
2016,3,16,11,15,923.0,106.0,2.8,17.0,795.0,826.14,639.63
2016,3,16,11,30,927.0,107.0,2.8,17.0,811.0,868.43,668.47
2016,3,16,11,45,929.5,107.0,2.8,17.5,819.0,905.52,692.21
2016,3,16,12,0,932.0,107.0,2.8,18.0,827.0,939.42,713.58
2016,3,16,12,15,931.5,106.5,2.8,18.0,827.0,966.71,731.75
2016,3,16,12,30,931.0,106.0,2.8,18.0,827.0,990.34,747.52
2016,3,16,12,45,934.5,102.5,2.85,18.5,819.5,1010.75,760.25
2016,3,16,13,0,938.0,99.0,2.9,19.0,812.0,1027.34,770.54
2016,3,16,13,15,933.5,98.5,2.9,19.0,795.5,1035.58,776.42
2016,3,16,13,30,929.0,98.0,2.9,19.0,779.0,1039.79,779.85
2016,3,16,13,45,922.5,96.5,2.9,19.5,755.0,1036.83,777.25
2016,3,16,14,0,916.0,95.0,2.9,20.0,731.0,1029.87,772.23
2016,3,16,14,15,906.5,93.0,2.85,19.5,699.5,1015.44,764.89
2016,3,16,14,30,897.0,91.0,2.8,19.0,668.0,997.23,755.16
2016,3,16,14,45,884.0,89.0,2.75,19.0,630.0,972.04,739.37
2016,3,16,15,0,871.0,87.0,2.7,19.0,592.0,943.52,721.4
2016,3,16,15,15,853.0,84.0,2.5,19.0,549.0,915.4,702.37
2016,3,16,15,30,835.0,81.0,2.3,19.0,506.0,874.92,674.71
2016,3,16,15,45,810.5,78.0,2.15,19.0,458.0,826.38,641.7
2016,3,16,16,0,786.0,75.0,2.0,19.0,410.0,776.17,607.09
2016,3,16,16,15,752.0,70.5,1.75,18.0,359.0,715.13,565.33
2016,3,16,16,30,718.0,66.0,1.5,17.0,308.0,653.89,522.15
2016,3,16,16,45,667.5,60.5,1.25,16.5,256.0,579.79,466.76
2016,3,16,17,0,617.0,55.0,1.0,16.0,204.0,513.06,414.23
2016,3,16,17,15,537.0,47.0,1.05,15.0,153.5,423.08,342.6
2016,3,16,17,30,457.0,39.0,1.1,14.0,103.0,339.85,272.29
2016,3,16,17,45,318.0,27.0,1.15,13.5,62.5,229.11,170.23
2016,3,16,18,0,179.0,15.0,1.2,13.0,22.0,117.75,0.0
2016,3,16,18,15,89.5,7.5,1.2,12.5,11.0,43.58,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,9.5,11.5,6.82,0.0
2016,3,17,6,30,182.0,15.0,1.3,10.0,23.0,12.07,0.0
2016,3,17,6,45,323.5,27.0,1.45,11.0,64.5,21.64,12.35
2016,3,17,7,0,465.0,39.0,1.6,12.0,106.0,30.88,21.6
2016,3,17,7,15,546.5,47.0,1.75,12.5,157.0,36.25,26.8
2016,3,17,7,30,628.0,55.0,1.9,13.0,208.0,41.49,31.67
2016,3,17,7,45,678.5,61.0,2.05,13.5,260.5,49.08,38.48
2016,3,17,8,0,729.0,67.0,2.2,14.0,313.0,78.51,44.98
2016,3,17,8,15,763.5,71.5,2.2,14.5,365.0,135.84,77.07
2016,3,17,8,30,798.0,76.0,2.2,15.0,417.0,197.35,124.59
2016,3,17,8,45,821.5,79.5,2.25,15.5,465.5,259.33,178.28
2016,3,17,9,0,845.0,83.0,2.3,16.0,514.0,323.5,235.24
2016,3,17,9,15,863.0,86.0,2.25,16.5,558.0,387.14,291.26
2016,3,17,9,30,881.0,89.0,2.2,17.0,602.0,453.24,347.55
2016,3,17,9,45,893.5,91.0,2.15,18.0,640.0,514.05,397.16
2016,3,17,10,0,906.0,93.0,2.1,19.0,678.0,574.44,444.3
2016,3,17,10,15,915.0,95.0,2.05,19.0,710.0,632.07,489.22
2016,3,17,10,30,924.0,97.0,2.0,19.0,742.0,688.36,531.66
2016,3,17,10,45,930.5,98.0,2.0,19.5,766.0,740.37,569.03
2016,3,17,11,0,937.0,99.0,2.0,20.0,790.0,790.26,602.43
2016,3,17,11,15,941.0,100.0,1.95,20.0,806.5,835.87,632.35
2016,3,17,11,30,945.0,101.0,1.9,20.0,823.0,878.72,660.02
2016,3,17,11,45,947.0,101.5,1.9,20.5,831.5,916.4,683.17
2016,3,17,12,0,949.0,102.0,1.9,21.0,840.0,950.8,703.98
2016,3,17,12,15,948.5,102.0,1.85,21.0,840.0,978.96,721.34
2016,3,17,12,30,948.0,102.0,1.8,21.0,840.0,1003.41,736.29
2016,3,17,12,45,947.5,100.5,1.8,21.5,831.5,1022.4,747.02
2016,3,17,13,0,947.0,99.0,1.8,22.0,823.0,1037.46,755.36
2016,3,17,13,15,942.5,98.5,1.75,22.0,806.5,1045.73,760.26
2016,3,17,13,30,938.0,98.0,1.7,22.0,790.0,1049.92,762.77
2016,3,17,13,45,931.5,96.5,1.7,22.0,766.0,1046.91,761.68
2016,3,17,14,0,925.0,95.0,1.7,22.0,742.0,1039.86,758.27
2016,3,17,14,15,915.5,93.5,1.65,22.0,710.0,1025.89,749.89
2016,3,17,14,30,906.0,92.0,1.6,22.0,678.0,1008.13,739.28
2016,3,17,14,45,893.5,89.5,1.55,22.0,640.0,982.6,723.8
2016,3,17,15,0,881.0,87.0,1.5,22.0,602.0,953.7,706.23
2016,3,17,15,15,863.0,84.5,1.4,21.5,558.0,925.91,689.99
2016,3,17,15,30,845.0,82.0,1.3,21.0,514.0,885.73,665.37
2016,3,17,15,45,821.5,78.5,1.25,21.0,465.5,837.05,634.24
2016,3,17,16,0,798.0,75.0,1.2,21.0,417.0,786.6,601.43
2016,3,17,16,15,764.0,70.5,1.1,20.5,365.5,725.05,560.56
2016,3,17,16,30,730.0,66.0,1.0,20.0,314.0,663.28,518.34
2016,3,17,16,45,681.0,60.5,0.95,19.5,261.5,589.69,466.3
2016,3,17,17,0,632.0,55.0,0.9,19.0,209.0,523.15,416.54
2016,3,17,17,15,553.0,47.0,0.9,18.5,158.5,432.98,345.18
2016,3,17,17,30,474.0,39.0,0.9,18.0,108.0,349.47,275.4
2016,3,17,17,45,337.5,27.5,0.95,17.5,66.5,239.56,177.11
2016,3,17,18,0,201.0,16.0,1.0,17.0,25.0,129.97,0.0
2016,3,17,18,15,100.5,8.0,0.95,16.5,12.5,48.51,0.0
2016,3,17,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.0,9.0,2.0,9.0,13.0,8.19,0.0
2016,3,18,6,30,180.0,18.0,2.3,10.0,26.0,14.68,0.0
2016,3,18,6,45,315.5,30.0,2.6,11.0,67.5,24.15,14.72
2016,3,18,7,0,451.0,42.0,2.9,12.0,109.0,33.29,23.77
2016,3,18,7,15,531.5,50.5,2.85,12.5,160.0,38.96,29.23
2016,3,18,7,30,612.0,59.0,2.8,13.0,211.0,44.47,34.34
2016,3,18,7,45,662.5,65.5,2.75,13.5,264.0,48.09,37.58
2016,3,18,8,0,713.0,72.0,2.7,14.0,317.0,79.39,45.13
2016,3,18,8,15,748.0,76.5,2.7,14.0,368.5,140.39,81.46
2016,3,18,8,30,783.0,81.0,2.7,14.0,420.0,201.11,129.0
2016,3,18,8,45,806.0,85.5,2.7,14.5,468.0,262.99,182.92
2016,3,18,9,0,829.0,90.0,2.7,15.0,516.0,327.04,239.97
2016,3,18,9,15,847.0,93.0,2.7,15.0,560.0,389.82,296.13
2016,3,18,9,30,865.0,96.0,2.7,15.0,604.0,453.51,351.75
2016,3,18,9,45,876.5,99.0,2.75,15.5,642.0,514.73,403.25
2016,3,18,10,0,888.0,102.0,2.8,16.0,680.0,575.24,452.41
2016,3,18,10,15,750.0,158.5,2.8,16.0,662.0,598.3,471.3
2016,3,18,10,30,612.0,215.0,2.8,16.0,644.0,605.36,476.59
2016,3,18,10,45,632.0,217.0,2.8,16.5,673.5,655.87,514.32
2016,3,18,11,0,652.0,219.0,2.8,17.0,703.0,706.41,550.9
2016,3,18,11,15,790.5,165.0,2.8,17.0,764.0,790.75,614.69
2016,3,18,11,30,929.0,111.0,2.8,17.0,825.0,877.63,674.83
2016,3,18,11,45,928.5,113.0,2.85,17.5,833.0,914.22,698.14
2016,3,18,12,0,928.0,115.0,2.9,18.0,841.0,947.47,719.43
2016,3,18,12,15,928.0,115.0,2.9,18.0,841.0,975.61,738.18
2016,3,18,12,30,928.0,115.0,2.9,18.0,841.0,1000.14,754.55
2016,3,18,12,45,918.5,118.5,2.9,18.5,831.0,1015.63,763.51
2016,3,18,13,0,909.0,122.0,2.9,19.0,821.0,1027.1,769.95
2016,3,18,13,15,904.5,121.0,2.9,19.0,804.5,1034.6,775.38
2016,3,18,13,30,900.0,120.0,2.9,19.0,788.0,1038.17,778.4
2016,3,18,13,45,891.5,119.0,2.95,19.0,763.0,1044.85,784.18
2016,3,18,14,0,883.0,118.0,3.0,19.0,738.0,1036.67,780.2
2016,3,18,14,15,872.5,116.0,3.05,18.5,706.5,1021.46,773.24
2016,3,18,14,30,862.0,114.0,3.1,18.0,675.0,1002.51,763.85
2016,3,18,14,45,852.5,109.5,3.15,18.0,637.5,978.0,749.25
2016,3,18,15,0,843.0,105.0,3.2,18.0,600.0,950.03,732.27
2016,3,18,15,15,824.0,101.5,3.2,17.5,556.0,911.16,708.55
2016,3,18,15,30,805.0,98.0,3.2,17.0,512.0,869.69,682.69
2016,3,18,15,45,782.5,92.5,3.2,17.0,464.5,820.49,649.54
2016,3,18,16,0,760.0,87.0,3.2,17.0,417.0,769.53,614.51
2016,3,18,16,15,724.5,82.0,3.0,16.0,365.5,712.49,575.33
2016,3,18,16,30,689.0,77.0,2.8,15.0,314.0,650.61,531.21
2016,3,18,16,45,636.5,70.5,2.6,14.5,261.5,575.11,473.91
2016,3,18,17,0,584.0,64.0,2.4,14.0,209.0,502.15,415.24
2016,3,18,17,15,501.5,55.0,2.3,13.0,158.5,410.54,339.54
2016,3,18,17,30,419.0,46.0,2.2,12.0,108.0,325.72,266.08
2016,3,18,17,45,209.5,35.5,2.15,11.5,66.5,181.18,138.68
2016,3,18,18,0,0.0,25.0,2.1,11.0,25.0,28.72,0.0
2016,3,18,18,15,0.0,12.5,2.1,10.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.5,9.5,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.7,10.0,20.0,17.35,0.0
2016,3,19,6,45,79.5,38.0,1.95,11.0,50.0,31.26,21.01
2016,3,19,7,0,159.0,56.0,2.2,12.0,80.0,43.97,33.26
2016,3,19,7,15,190.5,76.0,2.25,12.0,116.5,58.52,46.78
2016,3,19,7,30,222.0,96.0,2.3,12.0,153.0,72.59,59.66
2016,3,19,7,45,249.5,113.5,2.35,12.5,190.5,84.48,70.22
2016,3,19,8,0,277.0,131.0,2.4,13.0,228.0,109.8,81.2
2016,3,19,8,15,330.5,144.5,2.4,13.5,277.5,148.13,105.67
2016,3,19,8,30,384.0,158.0,2.4,14.0,327.0,191.27,138.13
2016,3,19,8,45,405.0,174.0,2.45,14.5,369.0,238.32,177.49
2016,3,19,9,0,426.0,190.0,2.5,15.0,411.0,287.98,219.59
2016,3,19,9,15,625.5,144.5,2.5,15.5,499.5,354.7,271.91
2016,3,19,9,30,825.0,99.0,2.5,16.0,588.0,441.45,341.53
2016,3,19,9,45,839.0,101.0,2.5,16.5,625.0,500.64,390.78
2016,3,19,10,0,853.0,103.0,2.5,17.0,662.0,559.73,438.34
2016,3,19,10,15,862.5,105.0,2.5,17.0,692.5,614.59,482.03
2016,3,19,10,30,872.0,107.0,2.5,17.0,723.0,668.58,523.79
2016,3,19,10,45,708.0,183.5,2.5,17.5,695.0,678.19,528.14
2016,3,19,11,0,544.0,260.0,2.5,18.0,667.0,663.88,514.42
2016,3,19,11,15,714.0,188.0,2.5,18.0,733.5,758.75,586.7
2016,3,19,11,30,884.0,116.0,2.5,18.0,800.0,847.62,649.37
2016,3,19,11,45,680.5,211.0,2.55,18.5,740.5,815.62,624.33
2016,3,19,12,0,477.0,306.0,2.6,19.0,681.0,752.87,574.81
2016,3,19,12,15,487.0,298.0,2.65,19.0,681.0,772.94,590.37
2016,3,19,12,30,497.0,290.0,2.7,19.0,681.0,791.11,603.95
2016,3,19,12,45,460.5,306.5,2.75,19.0,666.0,788.05,601.22
2016,3,19,13,0,424.0,323.0,2.8,19.0,651.0,781.6,596.3
2016,3,19,13,15,429.5,311.5,2.8,18.5,638.0,784.63,600.52
2016,3,19,13,30,435.0,300.0,2.8,18.0,625.0,785.32,603.11
2016,3,19,13,45,348.5,315.5,2.8,18.0,570.5,705.0,544.7
2016,3,19,14,0,262.0,331.0,2.8,18.0,516.0,640.08,496.49
2016,3,19,14,15,552.5,219.0,2.8,18.0,587.5,821.09,636.57
2016,3,19,14,30,843.0,107.0,2.8,18.0,659.0,976.26,745.12
2016,3,19,14,45,579.5,179.5,2.8,18.0,549.0,801.12,623.06
2016,3,19,15,0,316.0,252.0,2.8,18.0,439.0,600.84,473.63
2016,3,19,15,15,311.0,235.0,2.85,17.5,407.5,571.97,455.67
2016,3,19,15,30,306.0,218.0,2.9,17.0,376.0,541.88,435.34
2016,3,19,15,45,221.5,202.5,2.95,17.0,311.0,426.27,345.89
2016,3,19,16,0,137.0,187.0,3.0,17.0,246.0,332.67,271.11
2016,3,19,16,15,129.5,165.5,2.85,16.5,216.0,298.7,245.07
2016,3,19,16,30,122.0,144.0,2.7,16.0,186.0,264.72,218.22
2016,3,19,16,45,116.0,121.0,2.6,15.5,156.0,229.81,189.99
2016,3,19,17,0,110.0,98.0,2.5,15.0,126.0,194.73,160.78
2016,3,19,17,15,93.5,76.5,2.4,14.5,96.0,155.08,126.64
2016,3,19,17,30,77.0,55.0,2.3,14.0,66.0,116.18,92.38
2016,3,19,17,45,38.5,36.0,2.2,13.5,41.5,70.41,50.99
2016,3,19,18,0,0.0,17.0,2.1,13.0,17.0,15.27,0.0
2016,3,19,18,15,0.0,8.5,2.1,12.5,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,54.5,10.0,1.1,10.5,13.0,9.1,0.0
2016,3,20,6,30,109.0,20.0,1.2,11.0,26.0,15.66,1.64
2016,3,20,6,45,190.0,36.5,1.35,12.0,61.0,28.23,18.57
2016,3,20,7,0,271.0,53.0,1.5,13.0,96.0,40.39,30.07
2016,3,20,7,15,315.5,69.5,1.65,13.0,137.5,51.99,40.85
2016,3,20,7,30,360.0,86.0,1.8,13.0,179.0,63.13,51.03
2016,3,20,7,45,395.5,99.0,2.0,13.5,222.0,71.24,58.2
2016,3,20,8,0,431.0,112.0,2.2,14.0,265.0,100.36,68.51
2016,3,20,8,15,322.5,149.0,2.25,14.5,273.0,151.42,108.21
2016,3,20,8,30,214.0,186.0,2.3,15.0,281.0,187.7,141.97
2016,3,20,8,45,222.5,207.5,2.4,15.5,315.5,224.25,172.03
2016,3,20,9,0,231.0,229.0,2.5,16.0,350.0,262.11,203.33
2016,3,20,9,15,256.0,245.5,2.65,16.5,390.0,303.34,236.82
2016,3,20,9,30,281.0,262.0,2.8,17.0,430.0,348.25,272.92
2016,3,20,9,45,279.0,281.0,2.95,17.5,456.5,385.1,302.37
2016,3,20,10,0,277.0,300.0,3.1,18.0,483.0,421.65,330.91
2016,3,20,10,15,570.0,205.0,3.3,18.0,604.0,534.67,421.06
2016,3,20,10,30,863.0,110.0,3.5,18.0,725.0,667.45,525.37
2016,3,20,10,45,563.5,233.5,3.7,18.5,640.5,623.25,488.17
2016,3,20,11,0,264.0,357.0,3.9,19.0,556.0,542.35,422.27
2016,3,20,11,15,139.0,307.5,4.1,19.0,412.5,405.1,317.6
2016,3,20,11,30,14.0,258.0,4.3,19.0,269.0,245.17,191.13
2016,3,20,11,45,13.5,256.5,4.55,19.5,267.5,244.63,190.71
2016,3,20,12,0,13.0,255.0,4.8,20.0,266.0,243.97,189.89
2016,3,20,12,15,8.0,213.5,4.9,19.5,220.5,201.18,156.49
2016,3,20,12,30,3.0,172.0,5.0,19.0,175.0,158.13,122.5
2016,3,20,12,45,8.0,211.5,5.15,19.0,218.0,200.58,156.59
2016,3,20,13,0,13.0,251.0,5.3,19.0,261.0,244.32,191.42
2016,3,20,13,15,58.5,305.5,5.3,18.5,349.5,361.95,285.71
2016,3,20,13,30,104.0,360.0,5.3,18.0,438.0,470.66,371.46
2016,3,20,13,45,52.0,189.0,5.35,18.0,228.0,236.02,187.75
2016,3,20,14,0,0.0,18.0,5.4,18.0,18.0,15.92,7.51
2016,3,20,14,15,0.0,45.0,5.3,17.5,45.0,39.83,27.4
2016,3,20,14,30,0.0,72.0,5.2,17.0,72.0,63.8,47.36
2016,3,20,14,45,93.5,172.5,5.15,17.0,228.0,276.85,224.97
2016,3,20,15,0,187.0,273.0,5.1,17.0,384.0,484.78,391.33
2016,3,20,15,15,169.0,253.0,4.85,16.5,347.5,443.66,359.37
2016,3,20,15,30,151.0,233.0,4.6,16.0,311.0,402.54,327.86
2016,3,20,15,45,119.5,209.0,4.45,16.0,267.5,344.78,281.79
2016,3,20,16,0,88.0,185.0,4.3,16.0,224.0,272.95,223.76
2016,3,20,16,15,82.0,164.0,4.0,15.5,196.5,243.44,200.46
2016,3,20,16,30,76.0,143.0,3.7,15.0,169.0,214.06,176.76
2016,3,20,16,45,66.5,120.5,3.45,15.0,141.0,180.25,148.49
2016,3,20,17,0,57.0,98.0,3.2,15.0,113.0,146.81,120.02
2016,3,20,17,15,43.5,76.5,2.95,14.5,86.0,112.64,90.51
2016,3,20,17,30,30.0,55.0,2.7,14.0,59.0,79.03,61.07
2016,3,20,17,45,15.0,35.0,2.5,14.0,37.0,47.11,32.42
2016,3,20,18,0,0.0,15.0,2.3,14.0,15.0,13.21,0.0
2016,3,20,18,15,0.0,7.5,2.25,13.5,7.5,6.82,0.0
2016,3,20,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,6.5,11.0,1.4,9.5,11.5,10.01,0.0
2016,3,21,6,30,13.0,22.0,1.5,10.0,23.0,19.04,5.56
2016,3,21,6,45,58.0,42.5,1.65,10.5,51.5,34.67,24.42
2016,3,21,7,0,103.0,63.0,1.8,11.0,80.0,50.38,39.24
2016,3,21,7,15,130.0,85.0,2.0,11.5,114.5,66.65,54.21
2016,3,21,7,30,157.0,107.0,2.2,12.0,149.0,82.49,68.51
2016,3,21,7,45,186.0,125.0,2.4,12.5,184.5,95.45,79.94
2016,3,21,8,0,215.0,143.0,2.6,13.0,220.0,116.69,88.02
2016,3,21,8,15,238.0,163.0,2.8,13.0,260.0,152.76,113.56
2016,3,21,8,30,261.0,183.0,3.0,13.0,300.0,192.13,144.84
2016,3,21,8,45,351.5,186.5,3.2,13.5,362.5,238.3,180.51
2016,3,21,9,0,442.0,190.0,3.4,14.0,425.0,294.78,226.22
2016,3,21,9,15,519.5,181.5,3.6,14.0,479.0,348.22,271.28
2016,3,21,9,30,597.0,173.0,3.8,14.0,533.0,411.88,324.83
2016,3,21,9,45,710.5,148.5,4.05,14.0,603.0,484.08,384.98
2016,3,21,10,0,824.0,124.0,4.3,14.0,673.0,567.52,453.76
2016,3,21,10,15,433.0,214.0,4.45,14.0,503.5,462.64,372.45
2016,3,21,10,30,42.0,304.0,4.6,14.0,334.0,303.22,242.15
2016,3,21,10,45,282.0,288.0,4.85,14.5,500.5,472.66,380.25
2016,3,21,11,0,522.0,272.0,5.1,15.0,667.0,660.75,527.91
2016,3,21,11,15,450.5,309.0,5.25,15.0,655.0,667.64,531.47
2016,3,21,11,30,379.0,346.0,5.4,15.0,643.0,659.23,524.06
2016,3,21,11,45,193.5,283.0,5.6,15.5,435.0,455.9,365.11
2016,3,21,12,0,8.0,220.0,5.8,16.0,227.0,206.52,162.81
2016,3,21,12,15,8.0,220.0,5.85,16.0,227.0,207.26,163.71
2016,3,21,12,30,8.0,220.0,5.9,16.0,227.0,207.96,164.32
2016,3,21,12,45,4.0,157.0,6.0,16.0,160.5,145.36,113.78
2016,3,21,13,0,0.0,94.0,6.1,16.0,94.0,83.58,63.34
2016,3,21,13,15,0.0,92.0,5.95,15.5,92.0,81.73,62.02
2016,3,21,13,30,0.0,90.0,5.8,15.0,90.0,79.93,60.72
2016,3,21,13,45,15.5,188.0,5.65,15.0,199.0,187.56,149.59
2016,3,21,14,0,31.0,286.0,5.5,15.0,308.0,320.86,257.11
2016,3,21,14,15,101.5,299.5,5.4,15.0,367.5,408.96,329.73
2016,3,21,14,30,172.0,313.0,5.3,15.0,427.0,515.41,415.28
2016,3,21,14,45,86.0,215.0,5.25,15.0,272.0,317.95,258.11
2016,3,21,15,0,0.0,117.0,5.2,15.0,117.0,105.21,82.25
2016,3,21,15,15,0.0,108.0,5.0,14.5,108.0,96.83,75.79
2016,3,21,15,30,0.0,99.0,4.8,14.0,99.0,88.45,69.14
2016,3,21,15,45,0.0,58.0,4.65,14.0,58.0,51.25,37.97
2016,3,21,16,0,0.0,17.0,4.5,14.0,17.0,14.97,7.17
2016,3,21,16,15,0.0,15.0,4.3,13.5,15.0,13.2,5.71
2016,3,21,16,30,0.0,13.0,4.1,13.0,13.0,11.43,4.23
2016,3,21,16,45,0.0,10.5,3.9,12.5,10.5,9.23,2.34
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,7.02,0.43
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,5.26,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.51,0.0
2016,3,21,17,45,0.0,2.5,2.85,11.0,2.5,2.19,0.0
2016,3,21,18,0,0.0,1.0,2.6,11.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,2.45,10.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,113.5,12.5,1.4,7.5,20.0,11.37,0.0
2016,3,22,6,30,227.0,25.0,1.6,8.0,40.0,20.55,8.27
2016,3,22,6,45,356.5,36.5,1.85,9.0,85.0,29.33,20.08
2016,3,22,7,0,486.0,48.0,2.1,10.0,130.0,37.83,28.29
2016,3,22,7,15,561.0,55.5,2.25,10.0,182.0,42.47,32.85
2016,3,22,7,30,636.0,63.0,2.4,10.0,234.0,47.02,37.14
2016,3,22,7,45,685.0,68.5,2.55,10.5,287.5,49.76,39.56
2016,3,22,8,0,734.0,74.0,2.7,11.0,341.0,93.9,54.02
2016,3,22,8,15,766.5,78.5,2.7,11.5,393.0,151.73,90.05
2016,3,22,8,30,799.0,83.0,2.7,12.0,445.0,213.48,139.84
2016,3,22,8,45,823.5,86.0,2.7,12.5,493.5,275.59,194.71
2016,3,22,9,0,848.0,89.0,2.7,13.0,542.0,339.97,252.47
2016,3,22,9,15,864.5,91.5,2.7,13.0,586.0,402.92,309.12
2016,3,22,9,30,881.0,94.0,2.7,13.0,630.0,468.11,366.09
2016,3,22,9,45,897.5,94.5,2.75,13.5,668.5,529.49,417.84
2016,3,22,10,0,914.0,95.0,2.8,14.0,707.0,590.82,467.78
2016,3,22,10,15,922.5,96.5,2.75,14.0,738.0,647.96,513.43
2016,3,22,10,30,931.0,98.0,2.7,14.0,769.0,703.65,556.56
2016,3,22,10,45,939.0,98.0,2.7,14.0,793.5,755.83,596.21
2016,3,22,11,0,947.0,98.0,2.7,14.0,818.0,805.97,631.49
2016,3,22,11,15,950.5,99.0,2.7,14.0,834.0,851.29,662.74
2016,3,22,11,30,954.0,100.0,2.7,14.0,850.0,893.77,691.74
2016,3,22,11,45,736.0,195.5,2.75,14.5,777.5,850.93,660.07
2016,3,22,12,0,518.0,291.0,2.8,15.0,705.0,776.28,601.85
2016,3,22,12,15,511.0,296.0,2.85,15.0,704.5,794.68,615.9
2016,3,22,12,30,504.0,301.0,2.9,15.0,704.0,810.59,627.42
2016,3,22,12,45,508.0,293.5,3.0,15.0,696.0,821.69,636.42
2016,3,22,13,0,512.0,286.0,3.1,15.0,688.0,830.34,643.8
2016,3,22,13,15,506.0,282.0,3.15,15.0,672.5,830.28,644.53
2016,3,22,13,30,500.0,278.0,3.2,15.0,657.0,827.58,643.53
2016,3,22,13,45,495.5,271.0,3.3,15.0,636.5,820.54,639.94
2016,3,22,14,0,491.0,264.0,3.4,15.0,616.0,810.93,634.59
2016,3,22,14,15,486.5,253.5,3.4,15.0,590.0,794.98,624.32
2016,3,22,14,30,482.0,243.0,3.4,15.0,564.0,776.58,612.35
2016,3,22,14,45,682.0,166.0,3.45,15.0,592.0,886.76,696.8
2016,3,22,15,0,882.0,89.0,3.5,15.0,620.0,959.93,749.78
2016,3,22,15,15,865.0,86.5,3.3,14.5,576.0,932.65,731.73
2016,3,22,15,30,848.0,84.0,3.1,14.0,532.0,892.93,705.55
2016,3,22,15,45,622.5,121.5,2.95,14.0,434.0,721.73,581.62
2016,3,22,16,0,397.0,159.0,2.8,14.0,336.0,548.43,448.73
2016,3,22,16,15,564.0,114.5,2.55,13.5,333.5,622.25,511.08
2016,3,22,16,30,731.0,70.0,2.3,13.0,331.0,669.53,547.59
2016,3,22,16,45,684.5,64.5,2.05,13.0,278.0,601.8,494.64
2016,3,22,17,0,638.0,59.0,1.8,13.0,225.0,532.01,438.63
2016,3,22,17,15,562.5,51.5,1.8,12.0,173.5,444.03,367.25
2016,3,22,17,30,487.0,44.0,1.8,11.0,122.0,362.19,297.25
2016,3,22,17,45,357.5,33.0,1.8,10.5,78.5,255.18,201.83
2016,3,22,18,0,228.0,22.0,1.8,10.0,35.0,153.63,63.72
2016,3,22,18,15,114.0,11.0,1.85,9.5,17.5,56.62,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,72.0,12.5,2.05,5.5,18.0,11.37,0.0
2016,3,23,6,30,144.0,25.0,2.3,6.0,36.0,19.53,8.81
2016,3,23,6,45,214.0,42.5,2.55,7.0,72.5,32.73,23.37
2016,3,23,7,0,284.0,60.0,2.8,8.0,109.0,45.47,35.44
2016,3,23,7,15,327.5,76.0,2.9,8.5,151.5,56.52,45.79
2016,3,23,7,30,371.0,92.0,3.0,9.0,194.0,67.1,55.48
2016,3,23,7,45,408.0,104.0,3.1,9.5,237.0,74.35,61.93
2016,3,23,8,0,445.0,116.0,3.2,10.0,280.0,107.48,73.77
2016,3,23,8,15,512.0,119.5,3.2,10.5,334.0,151.39,101.22
2016,3,23,8,30,579.0,123.0,3.2,11.0,388.0,204.45,142.54
2016,3,23,8,45,587.5,135.0,3.2,12.0,428.5,257.26,188.88
2016,3,23,9,0,596.0,147.0,3.2,13.0,469.0,310.84,236.18
2016,3,23,9,15,732.0,124.5,3.2,13.5,551.0,382.36,295.39
2016,3,23,9,30,868.0,102.0,3.2,14.0,633.0,470.26,367.67
2016,3,23,9,45,770.0,139.5,3.2,14.5,631.5,508.05,401.01
2016,3,23,10,0,672.0,177.0,3.2,15.0,630.0,535.77,424.32
2016,3,23,10,15,792.5,143.5,3.2,15.0,701.5,617.48,489.43
2016,3,23,10,30,913.0,110.0,3.2,15.0,773.0,705.19,557.71
2016,3,23,10,45,757.0,179.0,3.2,15.5,740.5,713.33,560.98
2016,3,23,11,0,601.0,248.0,3.2,16.0,708.0,698.48,546.99
2016,3,23,11,15,617.5,248.0,3.1,16.0,729.0,744.75,581.0
2016,3,23,11,30,634.0,248.0,3.0,16.0,750.0,787.82,611.72
2016,3,23,11,45,624.5,256.0,2.95,16.5,754.0,814.93,629.24
2016,3,23,12,0,615.0,264.0,2.9,17.0,758.0,839.06,644.48
2016,3,23,12,15,594.0,272.0,2.85,17.0,749.0,847.19,649.51
2016,3,23,12,30,573.0,280.0,2.8,17.0,740.0,854.68,654.11
2016,3,23,12,45,488.0,310.0,2.8,17.5,699.0,819.86,626.67
2016,3,23,13,0,403.0,340.0,2.8,18.0,658.0,765.62,586.03
2016,3,23,13,15,399.0,335.0,2.75,18.0,644.5,765.19,586.4
2016,3,23,13,30,395.0,330.0,2.7,18.0,631.0,762.72,584.98
2016,3,23,13,45,499.5,277.0,2.65,18.0,645.5,831.29,636.66
2016,3,23,14,0,604.0,224.0,2.6,18.0,660.0,885.75,677.58
2016,3,23,14,15,595.5,217.5,2.5,18.0,632.0,863.27,661.96
2016,3,23,14,30,587.0,211.0,2.4,18.0,604.0,844.04,649.17
2016,3,23,14,45,601.0,189.0,2.35,18.0,572.0,833.38,643.15
2016,3,23,15,0,615.0,167.0,2.3,18.0,540.0,813.05,630.04
2016,3,23,15,15,648.5,142.5,2.2,17.5,510.5,803.98,625.82
2016,3,23,15,30,682.0,118.0,2.1,17.0,481.0,789.4,617.63
2016,3,23,15,45,640.0,121.0,2.05,17.0,437.0,736.56,581.16
2016,3,23,16,0,598.0,124.0,2.0,17.0,393.0,683.11,543.95
2016,3,23,16,15,641.0,103.0,1.8,16.5,361.0,671.34,536.93
2016,3,23,16,30,684.0,82.0,1.6,16.0,329.0,653.1,524.3
2016,3,23,16,45,630.0,76.0,1.4,15.5,275.5,576.98,467.51
2016,3,23,17,0,576.0,70.0,1.2,15.0,222.0,503.52,409.78
2016,3,23,17,15,497.5,60.5,1.2,14.0,171.0,413.87,338.39
2016,3,23,17,30,419.0,51.0,1.2,13.0,120.0,330.62,268.66
2016,3,23,17,45,292.5,37.5,1.3,12.0,77.0,225.78,177.76
2016,3,23,18,0,166.0,24.0,1.4,11.0,34.0,126.95,60.68
2016,3,23,18,15,83.0,12.0,1.45,10.5,17.0,44.83,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
