Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,98.5,14.0,1.35,7.5,21.5,12.73,0.0
2016,3,24,6,30,197.0,28.0,1.6,8.0,43.0,21.93,11.39
2016,3,24,6,45,303.0,42.0,1.85,9.0,86.0,32.48,23.07
2016,3,24,7,0,409.0,56.0,2.1,10.0,129.0,44.22,34.11
2016,3,24,7,15,481.5,65.5,2.05,10.5,179.5,50.18,39.78
2016,3,24,7,30,554.0,75.0,2.0,11.0,230.0,55.95,45.05
2016,3,24,7,45,595.5,84.5,2.0,12.0,281.0,61.33,49.69
2016,3,24,8,0,637.0,94.0,2.0,13.0,332.0,103.34,62.98
2016,3,24,8,15,672.5,100.0,2.05,13.5,383.0,157.31,97.67
2016,3,24,8,30,708.0,106.0,2.1,14.0,434.0,215.68,144.4
2016,3,24,8,45,715.5,118.0,2.15,15.0,478.5,276.22,197.11
2016,3,24,9,0,723.0,130.0,2.2,16.0,523.0,337.28,250.41
2016,3,24,9,15,743.0,134.0,2.2,16.0,566.0,396.37,301.91
2016,3,24,9,30,763.0,138.0,2.2,16.0,609.0,456.81,353.27
2016,3,24,9,45,618.0,195.0,2.2,16.5,591.5,484.3,377.47
2016,3,24,10,0,473.0,252.0,2.2,17.0,574.0,492.06,384.29
2016,3,24,10,15,644.5,201.0,2.15,17.5,660.0,582.86,454.09
2016,3,24,10,30,816.0,150.0,2.1,18.0,746.0,684.1,529.61
2016,3,24,10,45,692.5,206.0,2.1,18.5,723.0,694.91,534.79
2016,3,24,11,0,569.0,262.0,2.1,19.0,700.0,688.84,527.85
2016,3,24,11,15,541.0,278.5,2.1,19.0,701.5,712.0,544.11
2016,3,24,11,30,513.0,295.0,2.1,19.0,703.0,731.39,557.16
2016,3,24,11,45,502.5,305.5,2.1,19.0,708.0,756.42,574.36
2016,3,24,12,0,492.0,316.0,2.1,19.0,713.0,778.97,589.62
2016,3,24,12,15,534.5,298.5,2.1,19.0,730.0,819.94,619.05
2016,3,24,12,30,577.0,281.0,2.1,19.0,747.0,860.08,647.53
2016,3,24,12,45,519.0,297.5,2.15,19.5,713.0,837.34,629.87
2016,3,24,13,0,461.0,314.0,2.2,20.0,679.0,810.27,609.76
2016,3,24,13,15,666.0,223.5,2.2,20.0,739.0,933.16,699.26
2016,3,24,13,30,871.0,133.0,2.2,20.0,799.0,1040.56,769.51
2016,3,24,13,45,865.5,130.0,2.25,20.0,774.5,1036.59,767.2
2016,3,24,14,0,860.0,127.0,2.3,20.0,750.0,1028.72,763.72
2016,3,24,14,15,849.5,125.0,2.3,20.0,718.5,1013.17,754.8
2016,3,24,14,30,839.0,123.0,2.3,20.0,687.0,993.98,743.63
2016,3,24,14,45,822.0,121.5,2.3,20.0,648.5,965.54,726.39
2016,3,24,15,0,805.0,120.0,2.3,20.0,610.0,933.99,707.09
2016,3,24,15,15,785.5,116.5,2.15,19.5,566.5,894.97,682.45
2016,3,24,15,30,766.0,113.0,2.0,19.0,523.0,859.57,660.13
2016,3,24,15,45,728.0,112.0,1.95,19.0,473.0,803.06,622.46
2016,3,24,16,0,690.0,111.0,1.9,19.0,423.0,745.85,583.78
2016,3,24,16,15,653.5,104.0,1.8,18.5,372.0,682.57,540.45
2016,3,24,16,30,617.0,97.0,1.7,18.0,321.0,619.59,496.09
2016,3,24,16,45,584.5,85.5,1.6,17.5,271.0,555.18,448.53
2016,3,24,17,0,552.0,74.0,1.5,17.0,221.0,491.74,399.28
2016,3,24,17,15,479.0,63.0,1.6,16.0,170.5,404.9,330.4
2016,3,24,17,30,406.0,52.0,1.7,15.0,120.0,324.08,262.89
2016,3,24,17,45,311.5,37.5,1.8,14.0,78.5,235.59,185.41
2016,3,24,18,0,217.0,23.0,1.9,13.0,37.0,151.55,81.39
2016,3,24,18,15,108.5,11.5,2.15,12.5,18.5,54.75,0.0
2016,3,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,122.5,14.5,0.95,8.5,25.0,13.19,0.0
2016,3,25,6,30,245.0,29.0,1.0,9.0,50.0,23.7,13.41
2016,3,25,6,45,337.0,43.5,1.1,9.5,93.5,34.99,25.36
2016,3,25,7,0,429.0,58.0,1.2,10.0,137.0,45.81,35.61
2016,3,25,7,15,499.0,67.5,1.35,10.0,188.0,51.71,41.28
2016,3,25,7,30,569.0,77.0,1.5,10.0,239.0,57.42,46.57
2016,3,25,7,45,615.5,84.0,1.7,10.5,290.5,60.78,49.48
2016,3,25,8,0,662.0,91.0,1.9,11.0,342.0,104.0,62.59
2016,3,25,8,15,663.0,97.0,1.95,11.5,377.5,155.36,97.04
2016,3,25,8,30,664.0,103.0,2.0,12.0,413.0,206.63,139.98
2016,3,25,8,45,734.0,101.5,2.05,13.0,477.5,268.75,192.1
2016,3,25,9,0,804.0,100.0,2.1,14.0,542.0,341.83,254.09
2016,3,25,9,15,821.5,103.0,2.1,14.5,585.0,403.05,307.68
2016,3,25,9,30,839.0,106.0,2.1,15.0,628.0,465.13,360.4
2016,3,25,9,45,856.0,107.0,2.15,16.0,666.0,525.7,409.6
2016,3,25,10,0,873.0,108.0,2.2,17.0,704.0,586.42,457.01
2016,3,25,10,15,882.5,109.5,2.2,17.5,735.5,641.65,499.34
2016,3,25,10,30,892.0,111.0,2.2,18.0,767.0,695.99,539.58
2016,3,25,10,45,894.5,115.0,2.25,18.5,790.0,746.26,575.89
2016,3,25,11,0,897.0,119.0,2.3,19.0,813.0,794.2,608.39
2016,3,25,11,15,901.5,120.0,2.3,19.0,829.0,838.29,638.04
2016,3,25,11,30,906.0,121.0,2.3,19.0,845.0,879.76,665.64
2016,3,25,11,45,908.5,121.0,2.35,19.5,853.0,915.71,688.47
2016,3,25,12,0,911.0,121.0,2.4,20.0,861.0,948.52,709.1
2016,3,25,12,15,911.0,121.0,2.4,20.0,860.5,975.73,726.83
2016,3,25,12,30,911.0,121.0,2.4,20.0,860.0,999.38,742.28
2016,3,25,12,45,921.5,113.5,2.45,20.0,854.0,1021.58,757.41
2016,3,25,13,0,932.0,106.0,2.5,20.0,848.0,1040.07,770.23
2016,3,25,13,15,927.5,105.0,2.5,20.0,831.0,1047.01,775.13
2016,3,25,13,30,923.0,104.0,2.5,20.0,814.0,1049.92,777.67
2016,3,25,13,45,919.0,101.5,2.5,20.0,790.0,1047.61,777.01
2016,3,25,14,0,915.0,99.0,2.5,20.0,766.0,1041.29,773.95
2016,3,25,14,15,905.5,97.5,2.45,20.0,734.0,1026.71,765.09
2016,3,25,14,30,896.0,96.0,2.4,20.0,702.0,1008.39,753.97
2016,3,25,14,45,884.5,93.5,2.4,20.0,663.5,983.34,739.03
2016,3,25,15,0,873.0,91.0,2.4,20.0,625.0,954.92,721.89
2016,3,25,15,15,856.0,88.0,2.35,19.5,581.0,927.03,705.93
2016,3,25,15,30,839.0,85.0,2.3,19.0,537.0,886.69,681.26
2016,3,25,15,45,814.0,82.0,2.25,19.0,488.0,836.9,648.45
2016,3,25,16,0,789.0,79.0,2.2,19.0,439.0,785.5,614.04
2016,3,25,16,15,757.0,75.0,2.05,18.5,388.0,725.97,573.39
2016,3,25,16,30,725.0,71.0,1.9,18.0,337.0,666.13,531.46
2016,3,25,16,45,676.0,66.0,1.8,17.5,283.5,597.19,481.59
2016,3,25,17,0,627.0,61.0,1.7,17.0,230.0,526.6,427.68
2016,3,25,17,15,556.0,53.0,1.7,16.0,179.0,441.2,359.83
2016,3,25,17,30,485.0,45.0,1.7,15.0,128.0,361.57,293.14
2016,3,25,17,45,368.0,34.0,1.75,14.0,84.0,261.01,206.05
2016,3,25,18,0,251.0,23.0,1.8,13.0,40.0,168.35,98.41
2016,3,25,18,15,125.5,11.5,1.85,12.5,20.0,61.65,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,165.5,13.5,2.5,9.5,27.5,10.8,0.0
2016,3,26,6,30,331.0,27.0,2.7,10.0,55.0,21.79,12.24
2016,3,26,6,45,435.0,36.5,2.95,11.0,101.5,28.75,19.74
2016,3,26,7,0,539.0,46.0,3.2,12.0,148.0,35.5,26.14
2016,3,26,7,15,602.0,52.5,3.25,12.5,199.5,39.45,29.88
2016,3,26,7,30,665.0,59.0,3.3,13.0,251.0,47.35,36.99
2016,3,26,7,45,706.0,64.0,3.4,13.5,303.5,50.12,39.36
2016,3,26,8,0,747.0,69.0,3.5,14.0,356.0,97.94,53.38
2016,3,26,8,15,775.5,73.0,3.55,14.5,406.5,155.89,91.5
2016,3,26,8,30,804.0,77.0,3.6,15.0,457.0,217.16,141.74
2016,3,26,8,45,823.0,81.0,3.7,15.5,504.0,279.06,196.71
2016,3,26,9,0,842.0,85.0,3.8,16.0,551.0,342.53,253.68
2016,3,26,9,15,743.5,125.5,3.75,16.5,560.5,392.45,300.73
2016,3,26,9,30,645.0,166.0,3.7,17.0,570.0,432.97,337.33
2016,3,26,9,45,767.0,131.5,3.7,17.5,639.5,505.74,396.26
2016,3,26,10,0,889.0,97.0,3.7,18.0,709.0,586.68,460.59
2016,3,26,10,15,897.0,98.5,3.65,18.0,739.0,642.01,504.51
2016,3,26,10,30,905.0,100.0,3.6,18.0,769.0,695.88,546.18
2016,3,26,10,45,913.0,100.0,3.6,18.5,792.5,746.62,583.57
2016,3,26,11,0,921.0,100.0,3.6,19.0,816.0,795.37,616.53
2016,3,26,11,15,924.0,100.5,3.5,19.0,831.0,838.45,645.72
2016,3,26,11,30,927.0,101.0,3.4,19.0,846.0,878.7,672.62
2016,3,26,11,45,931.0,100.0,3.35,19.5,853.5,915.27,695.71
2016,3,26,12,0,935.0,99.0,3.3,20.0,861.0,948.69,716.42
2016,3,26,12,15,934.0,99.0,3.15,20.0,860.0,975.23,732.96
2016,3,26,12,30,933.0,99.0,3.0,20.0,859.0,998.08,746.94
2016,3,26,12,45,919.5,105.0,2.95,20.5,847.0,1011.56,754.08
2016,3,26,13,0,906.0,111.0,2.9,21.0,835.0,1020.92,758.64
2016,3,26,13,15,746.0,180.5,2.8,21.0,769.0,967.84,722.91
2016,3,26,13,30,586.0,250.0,2.7,21.0,703.0,884.5,665.61
2016,3,26,13,45,573.0,248.0,2.65,21.0,679.5,874.15,659.52
2016,3,26,14,0,560.0,246.0,2.6,21.0,656.0,861.02,650.95
2016,3,26,14,15,551.0,235.5,2.6,21.0,625.0,839.78,637.59
2016,3,26,14,30,542.0,225.0,2.6,21.0,594.0,815.92,622.47
2016,3,26,14,45,545.5,209.5,2.6,21.0,563.0,796.07,610.5
2016,3,26,15,0,549.0,194.0,2.6,21.0,532.0,773.38,596.46
2016,3,26,15,15,518.5,189.0,2.55,20.5,490.5,728.44,566.39
2016,3,26,15,30,488.0,184.0,2.5,20.0,449.0,682.69,535.37
2016,3,26,15,45,563.5,145.0,2.45,20.0,424.5,689.29,543.45
2016,3,26,16,0,639.0,106.0,2.4,20.0,400.0,696.68,550.17
2016,3,26,16,15,575.0,105.0,2.35,19.5,346.5,620.18,495.82
2016,3,26,16,30,511.0,104.0,2.3,19.0,293.0,539.35,436.45
2016,3,26,16,45,471.0,94.5,2.3,18.5,248.0,477.43,389.51
2016,3,26,17,0,431.0,85.0,2.3,18.0,203.0,417.8,342.32
2016,3,26,17,15,376.0,71.0,2.45,17.0,157.5,345.68,283.89
2016,3,26,17,30,321.0,57.0,2.6,16.0,112.0,278.34,226.73
2016,3,26,17,45,231.5,41.0,2.8,15.5,74.0,195.68,154.27
2016,3,26,18,0,142.0,25.0,3.0,15.0,36.0,118.77,72.11
2016,3,26,18,15,71.0,12.5,3.15,14.5,18.0,40.31,0.0
2016,3,26,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.5,15.0,2.55,10.5,29.0,12.02,0.0
2016,3,27,6,30,299.0,30.0,2.7,11.0,58.0,24.29,14.59
2016,3,27,6,45,402.0,41.0,2.9,11.5,104.0,32.43,23.01
2016,3,27,7,0,505.0,52.0,3.1,12.0,150.0,40.28,30.45
2016,3,27,7,15,571.5,59.5,3.1,12.5,202.5,44.81,34.7
2016,3,27,7,30,638.0,67.0,3.1,13.0,255.0,49.21,38.66
2016,3,27,7,45,672.5,75.0,3.1,13.5,306.5,53.65,42.51
2016,3,27,8,0,707.0,83.0,3.1,14.0,358.0,103.93,59.09
2016,3,27,8,15,739.0,87.5,3.2,14.0,409.5,160.84,97.24
2016,3,27,8,30,771.0,92.0,3.3,14.0,461.0,225.52,150.54
2016,3,27,8,45,727.5,109.5,3.4,14.5,485.0,277.19,199.15
2016,3,27,9,0,684.0,127.0,3.5,15.0,509.0,327.15,246.08
2016,3,27,9,15,766.0,117.5,3.6,15.0,576.0,398.46,306.88
2016,3,27,9,30,848.0,108.0,3.7,15.0,643.0,474.54,371.05
2016,3,27,9,45,861.0,110.5,3.85,15.5,680.5,535.01,421.78
2016,3,27,10,0,874.0,113.0,4.0,16.0,718.0,595.2,470.75
2016,3,27,10,15,883.5,115.0,4.05,16.0,749.5,650.75,515.51
2016,3,27,10,30,893.0,117.0,4.1,16.0,781.0,705.57,558.55
2016,3,27,10,45,898.5,119.0,4.2,16.5,804.5,756.06,596.42
2016,3,27,11,0,904.0,121.0,4.3,17.0,828.0,804.42,630.53
2016,3,27,11,15,908.5,122.0,4.3,17.0,844.0,848.68,661.54
2016,3,27,11,30,913.0,123.0,4.3,17.0,860.0,890.31,690.44
2016,3,27,11,45,914.0,124.0,4.35,17.0,867.5,926.07,715.46
2016,3,27,12,0,915.0,125.0,4.4,17.0,875.0,958.59,738.23
2016,3,27,12,15,711.5,218.0,4.4,17.0,801.0,908.46,702.76
2016,3,27,12,30,508.0,311.0,4.4,17.0,727.0,826.79,640.3
2016,3,27,12,45,511.0,305.0,4.4,17.5,720.0,838.5,648.53
2016,3,27,13,0,514.0,299.0,4.4,18.0,713.0,847.73,654.44
2016,3,27,13,15,514.5,292.0,4.4,17.5,699.0,850.88,658.63
2016,3,27,13,30,515.0,285.0,4.4,17.0,685.0,851.38,661.09
2016,3,27,13,45,549.0,264.0,4.45,17.0,678.5,867.75,675.11
2016,3,27,14,0,583.0,243.0,4.5,17.0,672.0,880.95,686.9
2016,3,27,14,15,592.0,224.5,4.5,17.0,644.5,868.46,679.63
2016,3,27,14,30,601.0,206.0,4.5,17.0,617.0,859.43,674.91
2016,3,27,14,45,631.0,181.5,4.55,17.0,591.5,855.3,673.8
2016,3,27,15,0,661.0,157.0,4.6,17.0,566.0,846.38,669.22
2016,3,27,15,15,539.0,180.0,4.55,16.5,498.0,736.97,590.58
2016,3,27,15,30,417.0,203.0,4.5,16.0,430.0,639.85,517.05
2016,3,27,15,45,408.0,184.5,4.5,15.5,390.5,599.19,488.76
2016,3,27,16,0,399.0,166.0,4.5,15.0,351.0,557.23,458.54
2016,3,27,16,15,347.0,153.0,4.35,14.5,300.5,469.77,390.44
2016,3,27,16,30,295.0,140.0,4.2,14.0,250.0,402.4,336.57
2016,3,27,16,45,253.5,125.5,4.1,13.5,210.0,344.29,289.16
2016,3,27,17,0,212.0,111.0,4.0,13.0,170.0,289.45,243.14
2016,3,27,17,15,180.5,89.5,3.95,12.5,132.5,234.79,196.36
2016,3,27,17,30,149.0,68.0,3.9,12.0,95.0,182.54,150.38
2016,3,27,17,45,95.0,47.5,3.85,11.5,62.5,113.06,89.01
2016,3,27,18,0,41.0,27.0,3.8,11.0,30.0,56.78,34.0
2016,3,27,18,15,20.5,13.5,3.75,10.5,15.0,20.63,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.5,6.5,33.0,11.93,0.0
2016,3,28,6,30,368.0,30.0,3.7,7.0,66.0,24.22,15.1
2016,3,28,6,45,481.5,38.5,3.95,7.5,116.0,30.27,21.54
2016,3,28,7,0,595.0,47.0,4.2,8.0,166.0,36.2,27.29
2016,3,28,7,15,656.5,53.5,4.4,8.5,220.5,43.89,34.44
2016,3,28,7,30,718.0,60.0,4.6,9.0,275.0,48.14,38.31
2016,3,28,7,45,762.0,63.5,4.8,9.5,330.0,49.73,39.63
2016,3,28,8,0,806.0,67.0,5.0,10.0,385.0,104.03,56.09
2016,3,28,8,15,833.5,70.5,5.05,10.0,437.5,165.31,98.35
2016,3,28,8,30,861.0,74.0,5.1,10.0,490.0,229.7,153.16
2016,3,28,8,45,882.0,76.5,5.15,10.5,539.0,298.44,215.54
2016,3,28,9,0,903.0,79.0,5.2,11.0,588.0,364.21,276.17
2016,3,28,9,15,917.0,81.0,5.2,11.5,631.5,428.18,334.6
2016,3,28,9,30,931.0,83.0,5.2,12.0,675.0,492.32,391.52
2016,3,28,9,45,730.5,160.5,5.25,12.5,641.5,514.98,413.78
2016,3,28,10,0,530.0,238.0,5.3,13.0,608.0,514.91,414.82
2016,3,28,10,15,748.0,163.5,5.3,13.0,709.5,616.37,498.08
2016,3,28,10,30,966.0,89.0,5.3,13.0,811.0,729.03,589.0
2016,3,28,10,45,969.5,90.5,5.35,13.0,834.0,780.67,628.89
2016,3,28,11,0,973.0,92.0,5.4,13.0,857.0,829.78,664.97
2016,3,28,11,15,976.0,93.0,5.45,13.0,872.5,875.26,698.13
2016,3,28,11,30,979.0,94.0,5.5,13.0,888.0,917.75,728.94
2016,3,28,11,45,978.0,95.5,5.55,13.5,894.5,954.11,753.76
2016,3,28,12,0,977.0,97.0,5.6,14.0,901.0,986.89,775.89
2016,3,28,12,15,632.5,243.5,5.55,14.0,764.0,861.31,682.74
2016,3,28,12,30,288.0,390.0,5.5,14.0,627.0,686.04,543.06
2016,3,28,12,45,278.5,390.0,5.45,14.0,617.5,687.79,544.99
2016,3,28,13,0,269.0,390.0,5.4,14.0,608.0,687.85,544.96
2016,3,28,13,15,269.5,381.0,5.3,14.0,595.5,686.51,544.24
2016,3,28,13,30,270.0,372.0,5.2,14.0,583.0,683.61,542.43
2016,3,28,13,45,333.0,343.0,5.1,14.0,595.0,719.77,572.11
2016,3,28,14,0,396.0,314.0,5.0,14.0,607.0,753.69,599.82
2016,3,28,14,15,393.0,301.5,4.85,14.0,581.5,737.55,588.04
2016,3,28,14,30,390.0,289.0,4.7,14.0,556.0,719.45,575.11
2016,3,28,14,45,499.0,233.0,4.6,14.0,555.5,777.31,622.4
2016,3,28,15,0,608.0,177.0,4.5,14.0,555.0,817.83,655.59
2016,3,28,15,15,595.0,166.0,4.3,13.5,514.5,780.64,629.26
2016,3,28,15,30,582.0,155.0,4.1,13.0,474.0,741.33,601.79
2016,3,28,15,45,555.0,150.0,3.95,13.0,432.5,687.54,562.31
2016,3,28,16,0,528.0,145.0,3.8,13.0,391.0,641.14,527.53
2016,3,28,16,15,632.5,110.0,3.4,12.5,371.5,672.17,553.58
2016,3,28,16,30,737.0,75.0,3.0,12.0,352.0,679.85,560.1
2016,3,28,16,45,695.5,68.5,2.7,12.0,298.5,613.93,508.73
2016,3,28,17,0,654.0,62.0,2.4,12.0,245.0,545.42,453.57
2016,3,28,17,15,585.0,54.5,2.3,11.0,192.5,460.49,384.24
2016,3,28,17,30,516.0,47.0,2.2,10.0,140.0,381.03,316.13
2016,3,28,17,45,402.5,36.5,2.1,9.5,94.5,281.05,227.63
2016,3,28,18,0,289.0,26.0,2.0,9.0,49.0,192.16,131.93
2016,3,28,18,15,144.5,13.0,2.05,8.5,24.5,70.64,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,200.5,15.0,2.0,5.5,35.5,11.84,0.0
2016,3,29,6,30,401.0,30.0,2.4,6.0,71.0,24.11,15.31
2016,3,29,6,45,503.5,38.0,2.8,7.0,120.5,29.74,21.19
2016,3,29,7,0,606.0,46.0,3.2,8.0,170.0,38.48,29.4
2016,3,29,7,15,665.0,52.0,3.35,8.5,224.0,42.44,33.15
2016,3,29,7,30,724.0,58.0,3.5,9.0,278.0,46.32,36.67
2016,3,29,7,45,764.5,62.0,3.65,9.5,333.0,48.38,38.41
2016,3,29,8,0,805.0,66.0,3.8,10.0,388.0,105.18,56.41
2016,3,29,8,15,832.5,69.5,3.7,10.5,440.0,166.4,98.88
2016,3,29,8,30,860.0,73.0,3.6,11.0,492.0,235.36,157.02
2016,3,29,8,45,879.0,76.0,3.55,11.5,541.0,299.34,214.86
2016,3,29,9,0,898.0,79.0,3.5,12.0,590.0,364.68,274.26
2016,3,29,9,15,912.5,81.0,3.35,12.5,633.5,428.5,331.31
2016,3,29,9,30,927.0,83.0,3.2,13.0,677.0,492.56,386.63
2016,3,29,9,45,937.0,85.5,3.05,13.5,715.0,554.76,438.4
2016,3,29,10,0,947.0,88.0,2.9,14.0,753.0,616.13,487.4
2016,3,29,10,15,955.0,89.5,2.85,14.0,784.0,674.23,533.39
2016,3,29,10,30,963.0,91.0,2.8,14.0,815.0,730.73,576.75
2016,3,29,10,45,967.5,92.0,2.75,14.5,838.0,782.4,613.47
2016,3,29,11,0,972.0,93.0,2.7,15.0,861.0,831.62,646.01
2016,3,29,11,15,975.0,94.0,2.65,15.0,876.5,876.99,676.55
2016,3,29,11,30,978.0,95.0,2.6,15.0,892.0,919.37,704.69
2016,3,29,11,45,978.0,96.0,2.6,15.5,899.0,955.97,727.71
2016,3,29,12,0,978.0,97.0,2.6,16.0,906.0,989.04,748.2
2016,3,29,12,15,977.5,97.0,2.6,16.0,904.5,1016.93,766.55
2016,3,29,12,30,977.0,97.0,2.6,16.0,903.0,1040.99,782.41
2016,3,29,12,45,971.0,98.5,2.6,16.0,893.0,1057.4,793.31
2016,3,29,13,0,965.0,100.0,2.6,16.0,883.0,1069.68,801.67
2016,3,29,13,15,961.0,99.0,2.55,16.0,865.0,1077.03,806.4
2016,3,29,13,30,957.0,98.0,2.5,16.0,847.0,1080.24,808.58
2016,3,29,13,45,947.0,98.5,2.5,16.0,820.5,1074.97,805.99
2016,3,29,14,0,937.0,99.0,2.5,16.0,794.0,1065.67,800.98
2016,3,29,14,15,928.0,97.0,2.45,16.0,761.5,1050.54,791.71
2016,3,29,14,30,919.0,95.0,2.4,16.0,729.0,1031.56,780.07
2016,3,29,14,45,903.5,94.0,2.4,16.0,689.0,1003.74,763.17
2016,3,29,15,0,888.0,93.0,2.4,16.0,649.0,972.66,744.12
2016,3,29,15,15,761.0,116.5,2.3,15.5,569.0,872.82,677.59
2016,3,29,15,30,634.0,140.0,2.2,15.0,489.0,771.8,608.86
2016,3,29,15,45,606.5,135.5,2.15,15.0,446.0,723.61,576.13
2016,3,29,16,0,579.0,131.0,2.1,15.0,403.0,674.49,541.67
2016,3,29,16,15,662.0,102.0,1.9,14.5,379.0,686.49,552.35
2016,3,29,16,30,745.0,73.0,1.7,14.0,355.0,683.48,551.0
2016,3,29,16,45,699.5,67.5,1.55,13.5,301.0,611.15,497.56
2016,3,29,17,0,654.0,62.0,1.4,13.0,247.0,545.13,446.95
2016,3,29,17,15,585.5,55.0,1.4,12.0,194.5,461.13,380.23
2016,3,29,17,30,517.0,48.0,1.4,11.0,142.0,382.52,314.38
2016,3,29,17,45,399.5,37.5,1.45,10.5,96.0,280.36,225.81
2016,3,29,18,0,282.0,27.0,1.5,10.0,50.0,190.94,134.0
2016,3,29,18,15,141.0,13.5,1.6,9.5,25.0,69.63,0.0
2016,3,29,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.0,19.0,2.05,7.5,34.0,14.9,1.62
2016,3,30,6,30,278.0,38.0,2.3,8.0,68.0,29.58,20.09
2016,3,30,6,45,375.5,50.0,2.6,9.0,115.0,39.74,29.99
2016,3,30,7,0,473.0,62.0,2.9,10.0,162.0,48.14,37.88
2016,3,30,7,15,538.0,70.5,2.95,10.5,214.0,53.1,42.52
2016,3,30,7,30,603.0,79.0,3.0,11.0,266.0,57.91,46.81
2016,3,30,7,45,651.0,84.5,3.05,11.5,319.5,60.62,49.09
2016,3,30,8,0,699.0,90.0,3.1,12.0,373.0,114.09,66.71
2016,3,30,8,15,730.5,95.0,3.05,12.5,424.0,171.03,106.37
2016,3,30,8,30,762.0,100.0,3.0,13.0,475.0,231.71,156.81
2016,3,30,8,45,788.0,102.5,3.0,13.5,523.5,296.04,213.44
2016,3,30,9,0,814.0,105.0,3.0,14.0,572.0,358.56,268.99
2016,3,30,9,15,831.0,108.0,3.0,14.0,615.0,420.18,323.72
2016,3,30,9,30,848.0,111.0,3.0,14.0,658.0,482.57,377.64
2016,3,30,9,45,862.0,112.5,3.05,14.5,695.5,542.56,427.5
2016,3,30,10,0,876.0,114.0,3.1,15.0,733.0,602.33,475.52
2016,3,30,10,15,885.0,116.0,3.1,15.0,763.5,657.54,519.38
2016,3,30,10,30,894.0,118.0,3.1,15.0,794.0,711.94,561.41
2016,3,30,10,45,900.0,119.0,3.1,15.5,817.0,761.69,597.9
2016,3,30,11,0,906.0,120.0,3.1,16.0,840.0,809.32,630.28
2016,3,30,11,15,909.5,121.0,3.05,16.0,855.5,852.63,659.79
2016,3,30,11,30,913.0,122.0,3.0,16.0,871.0,893.2,687.12
2016,3,30,11,45,914.5,122.5,3.0,16.5,878.0,928.63,709.71
2016,3,30,12,0,916.0,123.0,3.0,17.0,885.0,960.85,729.95
2016,3,30,12,15,915.5,123.0,3.0,17.0,884.0,987.33,747.62
2016,3,30,12,30,915.0,123.0,3.0,17.0,883.0,1010.23,762.94
2016,3,30,12,45,916.5,120.5,3.0,17.5,874.5,1028.77,773.98
2016,3,30,13,0,918.0,118.0,3.0,18.0,866.0,1043.53,782.59
2016,3,30,13,15,913.5,117.0,3.0,18.0,848.5,1050.05,787.35
2016,3,30,13,30,909.0,116.0,3.0,18.0,831.0,1052.6,789.71
2016,3,30,13,45,903.5,113.5,3.0,18.0,806.0,1048.54,787.87
2016,3,30,14,0,898.0,111.0,3.0,18.0,781.0,1040.53,783.62
2016,3,30,14,15,888.5,109.5,3.0,18.0,748.5,1025.79,775.03
2016,3,30,14,30,879.0,108.0,3.0,18.0,716.0,1007.39,764.15
2016,3,30,14,45,866.0,105.0,3.05,18.0,677.5,990.67,754.95
2016,3,30,15,0,853.0,102.0,3.1,18.0,639.0,960.01,736.21
2016,3,30,15,15,835.5,99.0,3.15,17.5,594.5,922.06,713.72
2016,3,30,15,30,818.0,96.0,3.2,17.0,550.0,881.47,689.04
2016,3,30,15,45,794.5,92.0,3.3,17.0,501.0,832.07,656.59
2016,3,30,16,0,771.0,88.0,3.4,17.0,452.0,781.04,622.28
2016,3,30,16,15,738.5,83.5,3.45,16.5,400.5,720.83,581.14
2016,3,30,16,30,706.0,79.0,3.5,16.0,349.0,664.95,542.02
2016,3,30,16,45,660.0,73.0,3.6,15.5,296.0,593.5,489.46
2016,3,30,17,0,614.0,67.0,3.7,15.0,243.0,524.11,435.26
2016,3,30,17,15,545.0,59.0,3.8,14.0,191.5,440.39,367.03
2016,3,30,17,30,476.0,51.0,3.9,13.0,140.0,362.18,300.15
2016,3,30,17,45,362.5,40.0,4.0,12.0,95.0,263.63,213.74
2016,3,30,18,0,249.0,29.0,4.1,11.0,50.0,177.56,127.57
2016,3,30,18,15,124.5,14.5,4.1,10.5,25.0,63.78,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,20.0,2.3,10.0,36.5,15.66,3.69
2016,3,31,6,30,286.0,40.0,2.5,10.0,73.0,31.09,21.38
2016,3,31,6,45,375.5,53.5,2.7,10.5,120.0,42.67,32.47
2016,3,31,7,0,465.0,67.0,2.9,11.0,167.0,52.25,41.45
2016,3,31,7,15,528.5,76.0,2.9,11.0,219.0,57.44,46.35
2016,3,31,7,30,592.0,85.0,2.9,11.0,271.0,62.46,50.9
2016,3,31,7,45,640.5,90.5,2.95,11.5,324.5,66.8,54.61
2016,3,31,8,0,689.0,96.0,3.0,12.0,378.0,119.75,71.34
2016,3,31,8,15,720.0,101.0,3.0,12.5,429.0,176.08,110.96
2016,3,31,8,30,751.0,106.0,3.0,13.0,480.0,236.11,160.97
2016,3,31,8,45,783.0,106.5,3.0,13.5,529.0,299.92,216.89
2016,3,31,9,0,815.0,107.0,3.0,14.0,578.0,362.4,272.18
2016,3,31,9,15,831.5,110.0,3.0,14.0,620.5,423.89,326.73
2016,3,31,9,30,848.0,113.0,3.0,14.0,663.0,486.09,380.41
2016,3,31,9,45,866.0,112.5,3.0,14.5,701.5,546.26,430.22
2016,3,31,10,0,884.0,112.0,3.0,15.0,740.0,606.19,478.14
2016,3,31,10,15,892.5,113.5,3.0,15.5,770.0,661.49,520.99
2016,3,31,10,30,901.0,115.0,3.0,16.0,800.0,715.36,561.41
2016,3,31,10,45,909.0,115.0,3.05,16.5,823.5,765.82,598.46
2016,3,31,11,0,917.0,115.0,3.1,17.0,847.0,814.29,631.27
2016,3,31,11,15,920.5,115.5,3.2,17.0,862.0,857.42,661.42
2016,3,31,11,30,924.0,116.0,3.3,17.0,877.0,897.77,689.53
2016,3,31,11,45,926.5,115.5,3.4,17.5,884.0,933.28,712.87
2016,3,31,12,0,929.0,115.0,3.5,18.0,891.0,965.58,733.93
2016,3,31,12,15,928.5,115.0,3.6,18.0,889.5,992.21,752.52
2016,3,31,12,30,928.0,115.0,3.7,18.0,888.0,1015.21,768.76
2016,3,31,12,45,934.0,109.5,3.8,18.5,880.5,1034.97,781.46
2016,3,31,13,0,940.0,104.0,3.9,19.0,873.0,1050.92,791.68
2016,3,31,13,15,935.5,103.5,4.0,19.0,855.5,1057.93,797.56
2016,3,31,13,30,931.0,103.0,4.1,19.0,838.0,1060.91,800.95
2016,3,31,13,45,923.5,102.5,4.2,19.0,812.5,1056.85,799.77
2016,3,31,14,0,916.0,102.0,4.3,19.0,787.0,1048.83,796.08
2016,3,31,14,15,907.0,100.0,4.4,18.5,755.0,1033.7,789.22
2016,3,31,14,30,898.0,98.0,4.5,18.0,723.0,1014.82,780.25
2016,3,31,14,45,883.5,97.0,4.6,18.0,684.0,988.15,764.31
2016,3,31,15,0,869.0,96.0,4.7,18.0,645.0,958.28,746.04
2016,3,31,15,15,853.0,93.0,4.75,17.5,601.0,931.12,730.6
2016,3,31,15,30,837.0,90.0,4.8,17.0,557.0,891.4,705.85
2016,3,31,15,45,813.5,87.5,4.85,17.0,508.5,843.23,673.2
2016,3,31,16,0,790.0,85.0,4.9,17.0,460.0,793.37,638.75
2016,3,31,16,15,759.5,80.5,4.85,16.0,408.0,734.09,598.23
2016,3,31,16,30,729.0,76.0,4.8,15.0,356.0,674.4,556.15
2016,3,31,16,45,687.0,70.0,4.8,14.5,303.5,608.88,507.1
2016,3,31,17,0,645.0,64.0,4.8,14.0,251.0,540.98,453.42
2016,3,31,17,15,579.0,57.0,4.6,13.0,199.0,458.93,385.21
2016,3,31,17,30,513.0,50.0,4.4,12.0,147.0,382.0,318.42
2016,3,31,17,45,402.5,39.5,4.25,11.5,100.5,283.62,231.02
2016,3,31,18,0,292.0,29.0,4.1,11.0,54.0,197.29,144.66
2016,3,31,18,15,146.0,14.5,3.95,10.5,27.0,72.47,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.5,18.5,2.5,9.5,39.0,14.54,4.19
2016,4,1,6,30,347.0,37.0,2.7,10.0,78.0,29.76,20.35
2016,4,1,6,45,437.5,47.5,2.95,10.5,126.0,37.22,27.67
2016,4,1,7,0,528.0,58.0,3.2,11.0,174.0,44.41,34.45
2016,4,1,7,15,586.0,65.5,3.25,11.5,226.5,48.74,38.44
2016,4,1,7,30,644.0,73.0,3.3,12.0,279.0,52.92,42.14
2016,4,1,7,45,683.5,78.5,3.35,12.5,331.0,59.73,48.07
2016,4,1,8,0,723.0,84.0,3.4,13.0,383.0,114.73,65.08
2016,4,1,8,15,751.5,88.5,3.4,13.5,434.0,176.77,109.72
2016,4,1,8,30,780.0,93.0,3.4,14.0,485.0,237.23,160.4
2016,4,1,8,45,800.5,97.0,3.4,14.5,532.0,298.19,214.6
2016,4,1,9,0,821.0,101.0,3.4,15.0,579.0,360.91,270.48
2016,4,1,9,15,836.5,103.5,3.4,15.0,621.5,421.83,324.63
2016,4,1,9,30,852.0,106.0,3.4,15.0,664.0,483.29,377.81
2016,4,1,9,45,862.5,109.0,3.45,15.5,700.0,542.94,427.35
2016,4,1,10,0,873.0,112.0,3.5,16.0,736.0,601.62,474.48
2016,4,1,10,15,881.5,113.5,3.5,16.0,766.0,656.26,517.94
2016,4,1,10,30,890.0,115.0,3.5,16.0,796.0,709.52,559.18
2016,4,1,10,45,895.5,116.5,3.5,16.5,819.0,758.99,595.52
2016,4,1,11,0,901.0,118.0,3.5,17.0,842.0,806.33,627.61
2016,4,1,11,15,905.0,119.0,3.45,17.0,857.0,849.63,657.29
2016,4,1,11,30,909.0,120.0,3.4,17.0,872.0,890.26,684.83
2016,4,1,11,45,910.0,121.0,3.4,17.5,878.5,925.41,707.35
2016,4,1,12,0,911.0,122.0,3.4,18.0,885.0,957.34,727.51
2016,4,1,12,15,910.5,121.5,3.35,18.0,884.0,982.99,744.36
2016,4,1,12,30,910.0,121.0,3.3,18.0,883.0,1005.06,758.82
2016,4,1,12,45,914.0,117.0,3.3,18.0,875.0,1024.17,771.76
2016,4,1,13,0,918.0,113.0,3.3,18.0,867.0,1039.54,782.32
2016,4,1,13,15,914.0,112.0,3.3,18.0,850.0,1046.32,787.28
2016,4,1,13,30,910.0,111.0,3.3,18.0,833.0,1049.14,789.84
2016,4,1,13,45,903.5,109.5,3.35,18.0,808.0,1044.94,788.31
2016,4,1,14,0,897.0,108.0,3.4,18.0,783.0,1036.84,784.36
2016,4,1,14,15,888.0,106.5,3.45,18.0,751.0,1022.41,776.29
2016,4,1,14,30,879.0,105.0,3.5,18.0,719.0,1004.32,765.86
2016,4,1,14,45,867.5,102.5,3.55,18.0,681.0,979.11,750.61
2016,4,1,15,0,856.0,100.0,3.6,18.0,643.0,960.57,740.04
2016,4,1,15,15,839.5,97.0,3.65,17.5,599.0,923.36,717.68
2016,4,1,15,30,823.0,94.0,3.7,17.0,555.0,883.48,693.22
2016,4,1,15,45,801.5,90.0,3.75,17.0,507.0,835.6,661.27
2016,4,1,16,0,780.0,86.0,3.8,17.0,459.0,785.96,627.5
2016,4,1,16,15,750.0,81.5,3.75,16.5,408.0,727.41,587.04
2016,4,1,16,30,720.0,77.0,3.7,16.0,357.0,668.46,545.19
2016,4,1,16,45,678.0,71.5,3.65,15.5,304.0,603.98,497.67
2016,4,1,17,0,636.0,66.0,3.6,15.0,251.0,537.1,445.49
2016,4,1,17,15,571.5,58.5,3.4,14.0,199.5,455.76,379.05
2016,4,1,17,30,507.0,51.0,3.2,13.0,148.0,379.42,313.84
2016,4,1,17,45,403.5,40.0,3.05,12.5,102.0,284.41,230.38
2016,4,1,18,0,300.0,29.0,2.9,12.0,56.0,200.72,148.49
2016,4,1,18,15,150.0,14.5,2.85,11.5,28.0,91.91,0.0
2016,4,1,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,36.0,5.0,1.25,7.5,6.0,0.0,0.0
2016,4,2,6,0,72.0,10.0,1.3,8.0,12.0,9.1,0.0
2016,4,2,6,15,214.5,24.5,1.45,8.5,47.5,19.86,8.96
2016,4,2,6,30,357.0,39.0,1.6,9.0,83.0,31.39,22.02
2016,4,2,6,45,445.5,49.0,1.8,10.0,131.5,38.34,28.81
2016,4,2,7,0,534.0,59.0,2.0,11.0,180.0,45.07,35.08
2016,4,2,7,15,592.0,66.5,1.9,11.5,232.5,49.37,39.04
2016,4,2,7,30,650.0,74.0,1.8,12.0,285.0,53.52,42.7
2016,4,2,7,45,690.5,79.5,1.7,12.5,338.0,62.29,50.36
2016,4,2,8,0,731.0,85.0,1.6,13.0,391.0,117.89,66.87
2016,4,2,8,15,759.0,89.5,1.5,13.5,442.0,180.44,111.96
2016,4,2,8,30,787.0,94.0,1.4,14.0,493.0,241.31,162.54
2016,4,2,8,45,803.5,99.5,1.35,14.5,539.5,302.9,216.55
2016,4,2,9,0,820.0,105.0,1.3,15.0,586.0,365.8,271.37
2016,4,2,9,15,836.0,108.0,1.25,15.5,629.0,427.31,323.72
2016,4,2,9,30,852.0,111.0,1.2,16.0,672.0,489.45,374.64
2016,4,2,9,45,851.0,120.0,1.2,16.5,706.0,548.69,421.62
2016,4,2,10,0,850.0,129.0,1.2,17.0,740.0,606.22,465.4
2016,4,2,10,15,859.0,131.0,1.2,17.5,770.5,661.56,506.09
2016,4,2,10,30,868.0,133.0,1.2,18.0,801.0,715.67,544.49
2016,4,2,10,45,862.5,141.5,1.2,18.5,821.0,764.09,577.48
2016,4,2,11,0,857.0,150.0,1.2,19.0,841.0,809.62,607.14
2016,4,2,11,15,716.0,222.0,1.25,19.0,806.5,807.8,603.83
2016,4,2,11,30,575.0,294.0,1.3,19.0,772.0,787.58,587.82
2016,4,2,11,45,715.0,227.5,1.4,19.5,826.5,874.19,649.84
2016,4,2,12,0,855.0,161.0,1.5,20.0,881.0,955.69,702.63
2016,4,2,12,15,854.0,161.0,1.6,20.0,879.5,981.09,719.46
2016,4,2,12,30,853.0,161.0,1.7,20.0,878.0,1002.99,734.82
2016,4,2,12,45,686.5,235.0,1.8,20.5,808.0,943.87,696.35
2016,4,2,13,0,520.0,309.0,1.9,21.0,738.0,865.29,641.04
2016,4,2,13,15,551.0,290.0,1.95,21.0,736.5,886.28,657.93
2016,4,2,13,30,582.0,271.0,2.0,21.0,735.0,904.6,672.11
2016,4,2,13,45,547.5,271.0,2.15,21.5,697.0,874.36,652.08
2016,4,2,14,0,513.0,271.0,2.3,22.0,659.0,841.44,630.41
2016,4,2,14,15,512.5,258.0,2.35,21.5,632.0,826.17,623.16
2016,4,2,14,30,512.0,245.0,2.4,21.0,605.0,808.23,613.88
2016,4,2,14,45,540.0,220.0,2.5,21.0,581.5,802.06,612.79
2016,4,2,15,0,568.0,195.0,2.6,21.0,558.0,791.92,608.86
2016,4,2,15,15,555.0,184.0,2.6,20.5,518.5,755.58,585.8
2016,4,2,15,30,542.0,173.0,2.6,20.0,479.0,717.43,561.25
2016,4,2,15,45,512.0,164.0,2.65,20.0,433.0,665.11,524.76
2016,4,2,16,0,482.0,155.0,2.7,20.0,387.0,612.67,487.45
2016,4,2,16,15,479.5,136.5,2.6,19.5,345.5,571.42,458.73
2016,4,2,16,30,477.0,118.0,2.5,19.0,304.0,528.41,427.77
2016,4,2,16,45,420.0,112.0,2.45,18.5,258.5,459.84,374.95
2016,4,2,17,0,363.0,106.0,2.4,18.0,213.0,395.18,323.59
2016,4,2,17,15,317.5,88.5,2.3,17.0,169.0,328.29,269.5
2016,4,2,17,30,272.0,71.0,2.2,16.0,125.0,265.24,216.47
2016,4,2,17,45,197.0,53.0,2.15,15.0,85.5,179.78,143.5
2016,4,2,18,0,122.0,35.0,2.1,14.0,46.0,113.71,82.84
2016,4,2,18,15,61.0,17.5,2.2,13.5,23.0,51.89,0.0
2016,4,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
