Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,6.0,1.8,7.5,6.5,0.0,0.0
2016,4,3,6,0,62.0,12.0,2.0,8.0,13.0,10.91,0.0
2016,4,3,6,15,195.5,27.5,2.1,8.5,49.5,21.53,11.03
2016,4,3,6,30,329.0,43.0,2.2,9.0,86.0,34.78,25.09
2016,4,3,6,45,424.0,53.5,2.3,9.5,135.0,42.02,32.2
2016,4,3,7,0,519.0,64.0,2.4,10.0,184.0,49.03,38.82
2016,4,3,7,15,577.5,72.0,2.35,10.5,236.5,53.55,42.97
2016,4,3,7,30,636.0,80.0,2.3,11.0,289.0,57.91,46.81
2016,4,3,7,45,678.5,85.5,2.3,11.5,342.5,68.32,47.19
2016,4,3,8,0,721.0,91.0,2.3,12.0,396.0,123.44,71.79
2016,4,3,8,15,750.0,95.5,2.3,12.5,447.5,181.16,113.55
2016,4,3,8,30,779.0,100.0,2.3,13.0,499.0,246.47,168.39
2016,4,3,8,45,800.5,104.0,2.3,14.0,546.5,307.68,222.14
2016,4,3,9,0,822.0,108.0,2.3,15.0,594.0,370.78,277.24
2016,4,3,9,15,838.0,111.0,2.3,15.5,636.5,432.42,330.56
2016,4,3,9,30,854.0,114.0,2.3,16.0,679.0,494.68,382.66
2016,4,3,9,45,864.5,116.5,2.35,16.5,716.0,553.99,430.91
2016,4,3,10,0,875.0,119.0,2.4,17.0,753.0,612.7,477.03
2016,4,3,10,15,884.0,121.0,2.4,17.0,783.0,667.52,519.55
2016,4,3,10,30,893.0,123.0,2.4,17.0,813.0,721.65,560.34
2016,4,3,10,45,897.0,125.5,2.45,17.5,835.5,771.06,595.88
2016,4,3,11,0,901.0,128.0,2.5,18.0,858.0,818.2,627.39
2016,4,3,11,15,904.5,129.0,2.55,18.0,873.5,861.08,656.61
2016,4,3,11,30,908.0,130.0,2.6,18.0,889.0,901.23,683.82
2016,4,3,11,45,907.0,132.5,2.65,18.5,895.0,936.0,705.92
2016,4,3,12,0,906.0,135.0,2.7,19.0,901.0,967.47,725.72
2016,4,3,12,15,741.0,218.5,2.75,19.0,844.5,940.94,707.98
2016,4,3,12,30,576.0,302.0,2.8,19.0,788.0,884.82,667.21
2016,4,3,12,45,545.5,307.5,2.9,19.5,763.5,876.44,661.16
2016,4,3,13,0,515.0,313.0,3.0,20.0,739.0,864.56,652.27
2016,4,3,13,15,512.5,305.0,3.05,20.0,722.0,863.51,652.66
2016,4,3,13,30,510.0,297.0,3.1,20.0,705.0,859.72,651.17
2016,4,3,13,45,560.5,268.0,3.2,20.0,703.5,884.24,671.21
2016,4,3,14,0,611.0,239.0,3.3,20.0,702.0,910.49,692.17
2016,4,3,14,15,605.0,227.5,3.35,19.5,670.5,890.85,681.26
2016,4,3,14,30,599.0,216.0,3.4,19.0,639.0,868.19,668.56
2016,4,3,14,45,702.0,173.0,3.5,19.0,642.5,915.38,704.16
2016,4,3,15,0,805.0,130.0,3.6,19.0,646.0,946.45,727.66
2016,4,3,15,15,786.5,126.0,3.6,18.5,602.0,913.35,707.44
2016,4,3,15,30,768.0,122.0,3.6,18.0,558.0,871.78,681.49
2016,4,3,15,45,747.0,116.0,3.6,18.0,509.5,823.49,649.06
2016,4,3,16,0,726.0,110.0,3.6,18.0,461.0,773.58,614.97
2016,4,3,16,15,693.0,104.0,3.45,17.0,409.5,712.68,573.56
2016,4,3,16,30,660.0,98.0,3.3,16.0,358.0,651.79,530.97
2016,4,3,16,45,618.0,90.0,3.2,15.5,305.5,582.47,479.11
2016,4,3,17,0,576.0,82.0,3.1,15.0,253.0,514.86,425.89
2016,4,3,17,15,509.5,72.0,2.95,14.0,201.5,431.84,358.59
2016,4,3,17,30,443.0,62.0,2.8,13.0,150.0,354.01,292.75
2016,4,3,17,45,344.5,48.5,2.7,12.5,104.5,260.52,211.34
2016,4,3,18,0,246.0,35.0,2.6,12.0,59.0,180.86,136.44
2016,4,3,18,15,123.0,17.5,2.6,11.5,29.5,83.69,0.0
2016,4,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.95,9.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,2.1,10.0,16.0,14.55,0.0
2016,4,4,6,15,184.5,29.0,2.2,10.5,53.5,22.65,12.4
2016,4,4,6,30,369.0,42.0,2.3,11.0,91.0,33.71,24.03
2016,4,4,6,45,459.5,52.0,2.4,11.5,141.0,40.58,30.7
2016,4,4,7,0,550.0,62.0,2.5,12.0,191.0,47.23,36.91
2016,4,4,7,15,608.0,69.0,2.4,12.5,245.0,51.05,40.38
2016,4,4,7,30,666.0,76.0,2.3,13.0,299.0,54.75,43.6
2016,4,4,7,45,707.0,81.5,2.25,14.0,353.0,67.52,44.48
2016,4,4,8,0,748.0,87.0,2.2,15.0,407.0,124.36,70.24
2016,4,4,8,15,776.0,91.0,2.25,15.5,458.5,187.71,116.44
2016,4,4,8,30,804.0,95.0,2.3,16.0,510.0,249.27,167.89
2016,4,4,8,45,823.5,99.0,2.4,16.5,557.5,311.45,222.62
2016,4,4,9,0,843.0,103.0,2.5,17.0,605.0,375.22,278.63
2016,4,4,9,15,858.0,106.0,2.55,17.5,648.0,437.64,332.46
2016,4,4,9,30,873.0,109.0,2.6,18.0,691.0,500.51,384.96
2016,4,4,9,45,882.0,112.0,2.7,18.5,727.0,560.46,433.65
2016,4,4,10,0,891.0,115.0,2.8,19.0,763.0,619.16,479.78
2016,4,4,10,15,899.0,117.0,2.75,19.0,793.0,674.72,522.53
2016,4,4,10,30,907.0,119.0,2.7,19.0,823.0,728.8,562.93
2016,4,4,10,45,909.5,121.5,2.7,19.5,845.0,777.65,597.56
2016,4,4,11,0,912.0,124.0,2.7,20.0,867.0,824.07,627.88
2016,4,4,11,15,915.5,125.0,2.7,20.0,882.0,867.25,656.8
2016,4,4,11,30,919.0,126.0,2.7,20.0,897.0,907.68,683.62
2016,4,4,11,45,917.5,128.0,2.7,20.5,902.5,941.77,704.66
2016,4,4,12,0,916.0,130.0,2.7,21.0,908.0,972.47,723.33
2016,4,4,12,15,915.5,129.5,2.65,21.0,906.5,998.12,739.53
2016,4,4,12,30,915.0,129.0,2.6,21.0,905.0,1020.17,753.39
2016,4,4,12,45,920.0,124.5,2.6,21.0,897.0,1039.77,766.24
2016,4,4,13,0,925.0,120.0,2.6,21.0,889.0,1055.62,776.76
2016,4,4,13,15,920.5,119.0,2.6,21.0,871.0,1061.83,781.18
2016,4,4,13,30,916.0,118.0,2.6,21.0,853.0,1064.05,783.28
2016,4,4,13,45,908.0,117.0,2.6,21.5,827.0,1058.76,779.2
2016,4,4,14,0,900.0,116.0,2.6,22.0,801.0,1049.56,772.82
2016,4,4,14,15,890.0,114.0,2.7,21.5,768.0,1033.43,766.08
2016,4,4,14,30,880.0,112.0,2.8,21.0,735.0,1013.64,756.97
2016,4,4,14,45,865.0,110.0,2.95,21.0,695.5,995.96,748.24
2016,4,4,15,0,850.0,108.0,3.1,21.0,656.0,964.3,729.95
2016,4,4,15,15,739.0,127.5,3.15,20.5,580.0,870.45,668.99
2016,4,4,15,30,628.0,147.0,3.2,20.0,504.0,773.28,604.05
2016,4,4,15,45,633.0,130.5,3.25,20.0,464.0,740.02,582.65
2016,4,4,16,0,638.0,114.0,3.3,20.0,424.0,703.6,558.14
2016,4,4,16,15,668.5,100.0,3.05,19.5,393.5,687.73,548.35
2016,4,4,16,30,699.0,86.0,2.8,19.0,363.0,666.86,534.39
2016,4,4,16,45,650.0,80.5,2.55,18.5,309.5,593.99,480.62
2016,4,4,17,0,601.0,75.0,2.3,18.0,256.0,523.4,425.74
2016,4,4,17,15,534.0,67.0,2.05,17.0,204.5,441.37,360.36
2016,4,4,17,30,467.0,59.0,1.8,16.0,153.0,364.51,296.45
2016,4,4,17,45,362.0,47.0,1.55,15.0,107.0,269.53,215.71
2016,4,4,18,0,257.0,35.0,1.3,14.0,61.0,185.21,139.26
2016,4,4,18,15,128.5,17.5,1.3,13.5,30.5,86.16,0.0
2016,4,4,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.5,2.15,8.5,10.0,6.82,0.0
2016,4,5,6,0,137.0,15.0,2.2,9.0,20.0,12.15,0.0
2016,4,5,6,15,283.5,28.0,2.35,9.5,60.0,22.64,12.93
2016,4,5,6,30,430.0,41.0,2.5,10.0,100.0,32.74,23.36
2016,4,5,6,45,510.5,50.5,2.65,11.0,150.5,39.24,29.61
2016,4,5,7,0,591.0,60.0,2.8,12.0,201.0,45.52,35.4
2016,4,5,7,15,646.0,66.0,2.85,12.5,255.5,48.65,38.24
2016,4,5,7,30,701.0,72.0,2.9,13.0,310.0,51.71,40.88
2016,4,5,7,45,743.5,75.5,3.0,13.5,364.5,70.6,45.45
2016,4,5,8,0,786.0,79.0,3.1,14.0,419.0,127.81,71.57
2016,4,5,8,15,812.0,83.0,3.15,14.5,471.0,188.25,115.9
2016,4,5,8,30,838.0,87.0,3.2,15.0,523.0,251.61,169.65
2016,4,5,8,45,857.5,90.0,3.25,16.0,571.0,314.95,225.67
2016,4,5,9,0,877.0,93.0,3.3,17.0,619.0,379.82,282.66
2016,4,5,9,15,891.0,95.5,3.4,17.5,662.0,445.89,339.94
2016,4,5,9,30,905.0,98.0,3.5,18.0,705.0,508.79,393.1
2016,4,5,9,45,915.0,99.5,3.65,18.5,742.0,568.63,442.36
2016,4,5,10,0,925.0,101.0,3.8,19.0,779.0,627.61,489.38
2016,4,5,10,15,932.5,102.5,3.9,19.0,808.5,683.92,533.83
2016,4,5,10,30,940.0,104.0,4.0,19.0,838.0,738.61,575.98
2016,4,5,10,45,945.0,105.0,4.1,19.5,861.0,789.14,612.24
2016,4,5,11,0,950.0,106.0,4.2,20.0,884.0,837.32,644.87
2016,4,5,11,15,953.0,107.0,4.2,20.5,898.5,881.33,673.76
2016,4,5,11,30,956.0,108.0,4.2,21.0,913.0,922.43,700.3
2016,4,5,11,45,958.0,107.5,4.2,21.5,919.5,958.04,722.84
2016,4,5,12,0,960.0,107.0,4.2,22.0,926.0,990.29,742.96
2016,4,5,12,15,959.5,107.0,4.1,22.0,924.0,1017.2,760.24
2016,4,5,12,30,959.0,107.0,4.0,22.0,922.0,1040.35,774.99
2016,4,5,12,45,956.5,106.0,3.9,22.0,912.0,1056.63,785.22
2016,4,5,13,0,954.0,105.0,3.8,22.0,902.0,1068.9,792.89
2016,4,5,13,15,950.0,104.5,3.65,22.0,884.0,1076.15,796.98
2016,4,5,13,30,946.0,104.0,3.5,22.0,866.0,1079.32,798.51
2016,4,5,13,45,939.0,102.5,3.4,22.5,840.0,1074.28,793.68
2016,4,5,14,0,932.0,101.0,3.3,23.0,814.0,1065.19,786.43
2016,4,5,14,15,923.0,99.5,3.15,23.0,781.0,1050.15,776.54
2016,4,5,14,30,914.0,98.0,3.0,23.0,748.0,1031.32,764.33
2016,4,5,14,45,901.0,96.0,2.95,23.0,708.0,1004.36,747.76
2016,4,5,15,0,888.0,94.0,2.9,23.0,668.0,974.07,729.05
2016,4,5,15,15,872.0,91.5,2.75,22.5,623.5,937.28,706.48
2016,4,5,15,30,856.0,89.0,2.6,22.0,579.0,906.77,688.07
2016,4,5,15,45,833.5,85.5,2.5,22.0,529.5,857.45,655.6
2016,4,5,16,0,811.0,82.0,2.4,22.0,480.0,806.38,621.62
2016,4,5,16,15,781.5,78.0,2.15,21.5,427.5,747.62,581.68
2016,4,5,16,30,752.0,74.0,1.9,21.0,375.0,688.37,540.54
2016,4,5,16,45,709.5,69.0,1.65,20.5,321.0,618.42,490.4
2016,4,5,17,0,667.0,64.0,1.4,20.0,267.0,553.99,442.1
2016,4,5,17,15,605.0,57.5,1.35,19.0,214.5,473.98,380.7
2016,4,5,17,30,543.0,51.0,1.3,18.0,162.0,398.69,319.89
2016,4,5,17,45,440.0,41.0,1.3,17.0,114.0,303.21,240.43
2016,4,5,18,0,337.0,31.0,1.3,16.0,66.0,218.72,164.55
2016,4,5,18,15,168.5,15.5,1.3,15.5,33.0,102.74,11.59
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,63.5,8.0,1.2,12.5,10.5,7.28,0.0
2016,4,6,6,0,127.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,4,6,6,15,265.0,29.5,1.35,14.0,60.5,23.8,13.95
2016,4,6,6,30,403.0,43.0,1.5,15.0,100.0,34.26,24.26
2016,4,6,6,45,489.0,52.0,1.65,16.0,151.0,40.26,29.92
2016,4,6,7,0,575.0,61.0,1.8,17.0,202.0,46.08,35.18
2016,4,6,7,15,630.0,67.5,1.9,17.5,255.5,49.56,38.26
2016,4,6,7,30,685.0,74.0,2.0,18.0,309.0,52.94,41.11
2016,4,6,7,45,723.0,79.0,2.15,19.0,363.0,69.48,42.46
2016,4,6,8,0,761.0,84.0,2.3,20.0,417.0,131.49,73.42
2016,4,6,8,15,788.0,88.0,2.35,20.5,468.5,190.52,115.92
2016,4,6,8,30,815.0,92.0,2.4,21.0,520.0,252.61,167.25
2016,4,6,8,45,835.5,95.5,2.5,21.5,568.0,315.25,221.46
2016,4,6,9,0,856.0,99.0,2.6,22.0,616.0,379.58,276.91
2016,4,6,9,15,871.0,101.5,2.65,22.0,659.0,442.2,330.54
2016,4,6,9,30,886.0,104.0,2.7,22.0,702.0,506.87,384.21
2016,4,6,9,45,896.5,106.5,2.75,22.5,739.0,566.79,431.96
2016,4,6,10,0,907.0,109.0,2.8,23.0,776.0,625.98,477.51
2016,4,6,10,15,915.0,110.5,2.75,23.5,806.0,681.69,518.65
2016,4,6,10,30,923.0,112.0,2.7,24.0,836.0,735.86,557.27
2016,4,6,10,45,927.0,114.0,2.7,24.5,858.5,785.82,591.5
2016,4,6,11,0,931.0,116.0,2.7,25.0,881.0,833.42,621.91
2016,4,6,11,15,934.0,117.0,2.65,25.0,895.5,876.7,649.87
2016,4,6,11,30,937.0,118.0,2.6,25.0,910.0,917.11,675.66
2016,4,6,11,45,936.5,119.0,2.55,25.5,916.0,951.42,695.83
2016,4,6,12,0,936.0,120.0,2.5,26.0,922.0,982.32,713.62
2016,4,6,12,15,935.0,120.0,2.5,26.0,920.0,1008.22,729.99
2016,4,6,12,30,934.0,120.0,2.5,26.0,918.0,1030.43,744.07
2016,4,6,12,45,762.0,204.0,2.5,26.5,850.0,987.06,714.85
2016,4,6,13,0,590.0,288.0,2.5,27.0,782.0,913.32,663.99
2016,4,6,13,15,588.0,282.5,2.45,27.0,766.0,915.7,666.45
2016,4,6,13,30,586.0,277.0,2.4,27.0,750.0,915.12,666.37
2016,4,6,13,45,595.0,261.5,2.4,27.0,730.0,911.94,665.63
2016,4,6,14,0,604.0,246.0,2.4,27.0,710.0,910.41,665.97
2016,4,6,14,15,564.0,246.0,2.35,27.0,665.0,863.99,635.36
2016,4,6,14,30,524.0,246.0,2.3,27.0,620.0,820.43,606.62
2016,4,6,14,45,517.5,233.0,2.25,27.0,586.5,793.73,589.96
2016,4,6,15,0,511.0,220.0,2.2,27.0,553.0,764.71,571.49
2016,4,6,15,15,439.5,224.5,2.1,26.5,497.0,692.34,522.02
2016,4,6,15,30,368.0,229.0,2.0,26.0,441.0,604.89,461.38
2016,4,6,15,45,492.0,175.5,1.9,26.0,433.0,659.55,504.64
2016,4,6,16,0,616.0,122.0,1.8,26.0,425.0,693.71,530.77
2016,4,6,16,15,357.5,144.0,1.65,25.5,315.5,480.16,374.33
2016,4,6,16,30,99.0,166.0,1.5,25.0,206.0,252.28,197.98
2016,4,6,16,45,88.5,144.5,1.35,24.5,176.5,218.46,172.69
2016,4,6,17,0,78.0,123.0,1.2,24.0,147.0,185.24,146.49
2016,4,6,17,15,66.5,100.5,1.2,23.0,118.0,150.69,118.87
2016,4,6,17,30,55.0,78.0,1.2,22.0,89.0,116.78,90.94
2016,4,6,17,45,35.0,56.5,1.2,21.5,63.0,80.37,60.13
2016,4,6,18,0,15.0,35.0,1.2,21.0,37.0,44.93,29.72
2016,4,6,18,15,7.5,17.5,1.2,20.5,18.5,20.16,0.16
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,2.4,13.5,9.5,8.64,0.0
2016,4,7,6,0,0.0,19.0,2.5,14.0,19.0,16.46,0.0
2016,4,7,6,15,111.5,36.5,2.75,14.5,53.0,29.2,18.64
2016,4,7,6,30,223.0,54.0,3.0,15.0,87.0,41.23,30.36
2016,4,7,6,45,278.5,71.0,3.3,15.5,129.5,53.23,41.42
2016,4,7,7,0,334.0,88.0,3.6,16.0,172.0,64.76,51.81
2016,4,7,7,15,394.5,96.0,3.8,16.0,217.0,69.33,55.95
2016,4,7,7,30,455.0,104.0,4.0,16.0,262.0,73.76,59.8
2016,4,7,7,45,374.0,138.5,4.2,16.5,282.5,105.19,77.19
2016,4,7,8,0,293.0,173.0,4.4,17.0,303.0,155.68,112.67
2016,4,7,8,15,173.0,196.0,4.4,17.0,275.0,181.49,137.4
2016,4,7,8,30,53.0,219.0,4.4,17.0,247.0,190.74,149.96
2016,4,7,8,45,314.5,199.0,4.4,17.5,388.5,251.21,190.65
2016,4,7,9,0,576.0,179.0,4.4,18.0,530.0,348.92,264.76
2016,4,7,9,15,471.0,232.5,4.35,18.0,532.5,388.13,300.46
2016,4,7,9,30,366.0,286.0,4.3,18.0,535.0,416.06,324.97
2016,4,7,9,45,355.0,306.5,4.3,18.5,558.5,453.72,354.71
2016,4,7,10,0,344.0,327.0,4.3,19.0,582.0,489.96,382.42
2016,4,7,10,15,358.0,339.5,4.25,19.0,614.0,533.5,415.83
2016,4,7,10,30,372.0,352.0,4.2,19.0,646.0,577.84,449.32
2016,4,7,10,45,342.0,370.0,4.2,19.5,646.0,595.93,461.44
2016,4,7,11,0,312.0,388.0,4.2,20.0,646.0,610.75,470.88
2016,4,7,11,15,594.5,265.5,4.2,20.0,767.0,753.15,581.21
2016,4,7,11,30,877.0,143.0,4.2,20.0,888.0,890.95,681.72
2016,4,7,11,45,875.0,145.5,4.2,20.0,893.5,932.17,709.13
2016,4,7,12,0,873.0,148.0,4.2,20.0,899.0,962.51,729.6
2016,4,7,12,15,700.0,238.0,4.15,20.0,839.5,923.68,702.32
2016,4,7,12,30,527.0,328.0,4.1,20.0,780.0,864.64,656.63
2016,4,7,12,45,523.0,324.0,4.1,20.0,768.5,871.61,662.31
2016,4,7,13,0,519.0,320.0,4.1,20.0,757.0,875.85,665.7
2016,4,7,13,15,357.0,361.0,4.1,19.5,659.0,750.56,575.0
2016,4,7,13,30,195.0,402.0,4.1,19.0,561.0,620.22,478.14
2016,4,7,13,45,374.5,334.0,4.1,19.0,627.0,749.51,579.14
2016,4,7,14,0,554.0,266.0,4.1,19.0,693.0,876.76,674.66
2016,4,7,14,15,532.0,259.0,4.1,18.5,656.0,845.94,654.02
2016,4,7,14,30,510.0,252.0,4.1,18.0,619.0,812.88,632.69
2016,4,7,14,45,469.5,253.0,4.1,18.0,576.5,768.58,601.24
2016,4,7,15,0,429.0,254.0,4.1,18.0,534.0,723.36,568.82
2016,4,7,15,15,374.5,247.5,4.05,17.5,480.0,639.74,508.56
2016,4,7,15,30,320.0,241.0,4.0,17.0,426.0,574.95,460.88
2016,4,7,15,45,186.5,221.5,4.0,17.0,327.5,410.38,332.21
2016,4,7,16,0,53.0,202.0,4.0,17.0,229.0,255.69,206.46
2016,4,7,16,15,106.0,185.0,3.85,16.5,231.0,294.58,240.89
2016,4,7,16,30,159.0,168.0,3.7,16.0,233.0,313.81,258.79
2016,4,7,16,45,138.0,148.5,3.55,16.0,199.0,271.39,224.03
2016,4,7,17,0,117.0,129.0,3.4,16.0,165.0,230.53,190.08
2016,4,7,17,15,98.5,105.5,3.2,15.5,132.0,187.47,153.99
2016,4,7,17,30,80.0,82.0,3.0,15.0,99.0,145.64,118.13
2016,4,7,17,45,54.0,60.0,2.9,14.5,70.0,103.28,81.14
2016,4,7,18,0,28.0,38.0,2.8,14.0,41.0,55.1,39.05
2016,4,7,18,15,14.0,19.0,2.75,14.0,20.5,24.7,4.16
2016,4,7,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,1.4,12.0,10.0,8.79,0.0
2016,4,8,6,15,0.0,27.0,1.65,12.5,27.0,23.81,14.55
2016,4,8,6,30,0.0,44.0,1.9,13.0,44.0,38.15,28.01
2016,4,8,6,45,0.0,65.0,2.15,13.5,65.0,55.34,43.68
2016,4,8,7,0,0.0,86.0,2.4,14.0,86.0,72.3,58.94
2016,4,8,7,15,7.5,106.0,2.45,14.0,109.0,88.41,73.29
2016,4,8,7,30,15.0,126.0,2.5,14.0,132.0,104.39,87.26
2016,4,8,7,45,14.5,142.5,2.55,14.5,149.0,118.6,94.59
2016,4,8,8,0,14.0,159.0,2.6,15.0,166.0,134.38,106.87
2016,4,8,8,15,33.0,189.5,2.6,15.0,207.0,159.12,125.95
2016,4,8,8,30,52.0,220.0,2.6,15.0,248.0,191.49,151.32
2016,4,8,8,45,133.5,249.0,2.65,15.5,329.0,241.06,188.45
2016,4,8,9,0,215.0,278.0,2.7,16.0,410.0,304.65,237.47
2016,4,8,9,15,138.5,289.5,2.75,16.0,377.0,300.71,236.35
2016,4,8,9,30,62.0,301.0,2.8,16.0,344.0,287.46,226.7
2016,4,8,9,45,177.5,322.0,2.9,16.5,452.5,373.51,293.73
2016,4,8,10,0,293.0,343.0,3.0,17.0,561.0,474.53,371.21
2016,4,8,10,15,322.0,350.0,3.05,17.0,598.0,520.32,406.2
2016,4,8,10,30,351.0,357.0,3.1,17.0,635.0,568.32,442.71
2016,4,8,10,45,344.5,370.0,3.15,17.0,649.0,597.92,464.64
2016,4,8,11,0,338.0,383.0,3.2,17.0,663.0,626.23,485.4
2016,4,8,11,15,347.5,389.0,3.3,17.0,681.5,659.61,510.22
2016,4,8,11,30,357.0,395.0,3.4,17.0,700.0,692.64,534.57
2016,4,8,11,45,419.5,369.5,3.5,17.5,730.0,750.01,576.7
2016,4,8,12,0,482.0,344.0,3.6,18.0,760.0,802.05,614.54
2016,4,8,12,15,486.0,342.0,3.65,18.0,761.0,822.58,629.28
2016,4,8,12,30,490.0,340.0,3.7,18.0,762.0,841.03,642.77
2016,4,8,12,45,485.5,336.0,3.75,18.5,750.5,846.94,646.19
2016,4,8,13,0,481.0,332.0,3.8,19.0,739.0,850.23,647.92
2016,4,8,13,15,340.5,368.0,3.85,19.0,653.0,741.24,568.02
2016,4,8,13,30,200.0,404.0,3.9,19.0,567.0,627.07,482.71
2016,4,8,13,45,110.5,345.0,3.95,19.0,434.5,475.81,369.93
2016,4,8,14,0,21.0,286.0,4.0,19.0,302.0,289.04,225.44
2016,4,8,14,15,47.0,307.0,4.05,18.5,341.5,356.81,280.25
2016,4,8,14,30,73.0,328.0,4.1,18.0,381.0,408.64,321.91
2016,4,8,14,45,36.5,221.0,4.15,18.0,247.5,255.38,202.23
2016,4,8,15,0,0.0,114.0,4.2,18.0,114.0,102.02,78.31
2016,4,8,15,15,97.0,188.0,4.2,17.5,244.0,293.21,237.01
2016,4,8,15,30,194.0,262.0,4.2,17.0,374.0,467.52,376.74
2016,4,8,15,45,100.0,213.5,4.2,17.0,271.0,324.22,262.1
2016,4,8,16,0,6.0,165.0,4.2,17.0,168.0,160.48,127.78
2016,4,8,16,15,34.5,165.0,4.1,16.5,179.5,197.73,160.29
2016,4,8,16,30,63.0,165.0,4.0,16.0,191.0,222.38,182.04
2016,4,8,16,45,49.0,144.0,3.9,15.5,162.5,188.19,154.04
2016,4,8,17,0,35.0,123.0,3.8,15.0,134.0,155.07,126.51
2016,4,8,17,15,24.0,100.0,3.6,14.5,107.0,122.28,98.8
2016,4,8,17,30,13.0,77.0,3.4,14.0,80.0,83.33,65.42
2016,4,8,17,45,6.5,54.0,3.25,14.0,55.5,55.82,41.42
2016,4,8,18,0,0.0,31.0,3.1,14.0,31.0,28.2,17.35
2016,4,8,18,15,0.0,15.5,3.0,14.0,15.5,13.65,0.87
2016,4,8,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.25,12.5,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,2.3,13.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,5.5,2.4,13.0,5.5,4.82,0.0
2016,4,9,6,30,0.0,9.0,2.5,13.0,9.0,7.9,1.34
2016,4,9,6,45,0.0,13.5,2.65,13.0,13.5,11.86,4.99
2016,4,9,7,0,0.0,18.0,2.8,13.0,18.0,15.82,8.63
2016,4,9,7,15,0.0,22.5,2.85,13.0,22.5,19.8,12.23
2016,4,9,7,30,0.0,27.0,2.9,13.0,27.0,23.78,15.8
2016,4,9,7,45,0.0,32.5,2.95,13.5,32.5,28.64,18.98
2016,4,9,8,0,0.0,38.0,3.0,14.0,38.0,33.52,23.02
2016,4,9,8,15,13.5,122.0,3.0,14.0,129.5,108.14,85.2
2016,4,9,8,30,27.0,206.0,3.0,14.0,221.0,180.07,143.72
2016,4,9,8,45,13.5,111.0,3.0,14.0,118.5,101.66,79.3
2016,4,9,9,0,0.0,16.0,3.0,14.0,16.0,14.13,6.29
2016,4,9,9,15,17.0,146.5,3.0,14.0,158.5,135.08,106.85
2016,4,9,9,30,34.0,277.0,3.0,14.0,301.0,254.76,203.1
2016,4,9,9,45,17.0,210.5,3.0,14.5,222.5,193.86,153.57
2016,4,9,10,0,0.0,144.0,3.0,15.0,144.0,127.52,99.49
2016,4,9,10,15,14.5,230.5,3.0,15.0,242.5,213.14,168.57
2016,4,9,10,30,29.0,317.0,3.0,15.0,341.0,304.92,240.71
2016,4,9,10,45,27.0,318.5,3.05,15.5,341.0,308.96,242.92
2016,4,9,11,0,25.0,320.0,3.1,16.0,341.0,306.4,240.29
2016,4,9,11,15,19.5,296.5,3.05,16.0,313.5,282.73,221.65
2016,4,9,11,30,14.0,273.0,3.0,16.0,286.0,258.18,202.31
2016,4,9,11,45,17.0,293.5,2.95,16.0,309.5,281.17,220.31
2016,4,9,12,0,20.0,314.0,2.9,16.0,333.0,304.65,238.47
2016,4,9,12,15,21.0,313.0,2.85,16.0,332.0,306.26,239.67
2016,4,9,12,30,22.0,312.0,2.8,16.0,331.0,307.8,240.93
2016,4,9,12,45,17.5,287.5,2.8,16.0,303.0,281.27,220.34
2016,4,9,13,0,13.0,263.0,2.8,16.0,275.0,254.32,199.39
2016,4,9,13,15,10.5,239.0,2.8,16.0,248.5,229.55,180.1
2016,4,9,13,30,8.0,215.0,2.8,16.0,222.0,204.61,160.54
2016,4,9,13,45,8.0,215.0,2.85,16.0,221.5,205.08,161.18
2016,4,9,14,0,8.0,215.0,2.9,16.0,221.0,205.58,161.82
2016,4,9,14,15,19.5,251.0,2.9,16.0,265.5,253.3,200.37
2016,4,9,14,30,31.0,287.0,2.9,16.0,310.0,320.47,253.63
2016,4,9,14,45,15.5,162.0,2.9,16.0,173.5,162.7,128.49
2016,4,9,15,0,0.0,37.0,2.9,16.0,37.0,32.72,21.69
2016,4,9,15,15,0.0,53.0,2.85,15.5,53.0,46.89,33.7
2016,4,9,15,30,0.0,69.0,2.8,15.0,69.0,61.07,45.75
2016,4,9,15,45,0.0,48.0,2.75,15.0,48.0,42.41,30.22
2016,4,9,16,0,0.0,27.0,2.7,15.0,27.0,23.81,14.59
2016,4,9,16,15,0.0,18.0,2.5,15.0,18.0,15.86,7.88
2016,4,9,16,30,0.0,9.0,2.3,15.0,9.0,7.92,1.13
2016,4,9,16,45,0.0,8.0,2.1,15.0,8.0,7.03,0.38
2016,4,9,17,0,0.0,7.0,1.9,15.0,7.0,6.15,0.0
2016,4,9,17,15,0.0,5.5,1.7,14.5,5.5,4.83,0.0
2016,4,9,17,30,0.0,4.0,1.5,14.0,4.0,3.51,0.0
2016,4,9,17,45,0.0,2.5,1.35,13.5,2.5,2.19,0.0
2016,4,9,18,0,0.0,1.0,1.2,13.0,1.0,0.88,0.0
2016,4,9,18,15,0.0,0.5,1.2,13.0,0.5,0.44,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,12.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.8,12.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,7.5,1.9,12.0,7.5,6.58,0.02
2016,4,10,6,30,0.0,12.0,2.0,12.0,12.0,10.53,3.74
2016,4,10,6,45,0.0,17.0,2.1,12.5,17.0,14.94,7.8
2016,4,10,7,0,0.0,22.0,2.2,13.0,22.0,19.35,11.82
2016,4,10,7,15,0.0,28.0,2.2,13.0,28.0,24.65,16.62
2016,4,10,7,30,0.0,34.0,2.2,13.0,34.0,29.96,21.36
2016,4,10,7,45,0.0,48.5,2.2,13.0,48.5,42.8,31.17
2016,4,10,8,0,0.0,63.0,2.2,13.0,63.0,55.68,42.02
2016,4,10,8,15,0.0,97.5,2.2,13.0,97.5,85.82,67.31
2016,4,10,8,30,0.0,132.0,2.2,13.0,132.0,114.97,91.39
2016,4,10,8,45,3.5,164.0,2.2,13.5,166.0,143.19,114.07
2016,4,10,9,0,7.0,196.0,2.2,14.0,200.0,172.14,137.03
2016,4,10,9,15,7.5,202.0,2.25,14.0,206.5,178.92,142.17
2016,4,10,9,30,8.0,208.0,2.3,14.0,213.0,185.68,147.35
2016,4,10,9,45,21.0,257.0,2.35,14.5,272.5,235.91,187.0
2016,4,10,10,0,34.0,306.0,2.4,15.0,332.0,289.23,228.34
2016,4,10,10,15,25.0,290.0,2.45,15.0,310.0,274.21,216.14
2016,4,10,10,30,16.0,274.0,2.5,15.0,288.0,254.24,200.22
2016,4,10,10,45,14.0,264.5,2.55,15.0,277.0,246.07,193.69
2016,4,10,11,0,12.0,255.0,2.6,15.0,266.0,237.46,186.78
2016,4,10,11,15,13.5,265.5,2.65,15.0,277.5,249.5,196.24
2016,4,10,11,30,15.0,276.0,2.7,15.0,289.0,261.74,205.79
2016,4,10,11,45,14.0,268.0,2.8,15.5,280.5,254.8,199.93
2016,4,10,12,0,13.0,260.0,2.9,16.0,272.0,247.62,193.97
2016,4,10,12,15,15.0,277.5,3.0,16.0,291.0,266.97,209.24
2016,4,10,12,30,17.0,295.0,3.1,16.0,310.0,286.66,224.69
2016,4,10,12,45,13.0,256.5,3.25,16.0,268.0,247.19,193.89
2016,4,10,13,0,9.0,218.0,3.4,16.0,226.0,207.44,162.68
2016,4,10,13,15,6.5,195.5,3.5,16.0,201.5,184.14,144.29
2016,4,10,13,30,4.0,173.0,3.6,16.0,177.0,160.72,125.64
2016,4,10,13,45,2.0,142.0,3.7,16.0,144.0,129.84,100.87
2016,4,10,14,0,0.0,111.0,3.8,16.0,111.0,99.15,76.02
2016,4,10,14,15,1.5,144.5,3.8,15.5,145.5,131.86,103.06
2016,4,10,14,30,3.0,178.0,3.8,15.0,180.0,165.52,130.83
2016,4,10,14,45,16.0,218.5,3.8,15.0,229.0,218.75,174.59
2016,4,10,15,0,29.0,259.0,3.8,15.0,278.0,290.93,233.01
2016,4,10,15,15,22.0,232.5,3.75,14.5,246.5,240.88,193.53
2016,4,10,15,30,15.0,206.0,3.7,14.0,215.0,208.03,167.63
2016,4,10,15,45,18.0,196.0,3.7,14.0,206.0,201.66,163.12
2016,4,10,16,0,21.0,186.0,3.7,14.0,197.0,195.22,158.48
2016,4,10,16,15,10.5,145.5,3.6,13.5,151.0,144.87,117.16
2016,4,10,16,30,0.0,105.0,3.5,13.0,105.0,95.84,76.18
2016,4,10,16,45,0.0,89.5,3.45,13.0,89.5,81.21,64.01
2016,4,10,17,0,0.0,74.0,3.4,13.0,74.0,66.56,51.62
2016,4,10,17,15,183.0,75.5,3.15,12.5,115.5,210.21,177.04
2016,4,10,17,30,366.0,77.0,2.9,12.0,157.0,322.8,269.62
2016,4,10,17,45,283.0,61.0,2.65,12.0,113.0,241.41,197.5
2016,4,10,18,0,200.0,45.0,2.4,12.0,69.0,169.09,132.3
2016,4,10,18,15,100.0,22.5,2.25,11.5,34.5,84.24,44.03
2016,4,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,45,57.5,12.5,0.9,10.5,16.5,11.37,0.0
2016,4,11,6,0,115.0,25.0,0.9,11.0,33.0,19.56,6.99
2016,4,11,6,15,219.0,42.0,1.05,11.5,73.0,32.47,22.54
2016,4,11,6,30,323.0,59.0,1.2,12.0,113.0,44.98,34.38
2016,4,11,6,45,401.5,70.5,1.35,12.5,161.5,52.88,41.8
2016,4,11,7,0,480.0,82.0,1.5,13.0,210.0,60.53,48.75
2016,4,11,7,15,378.0,110.0,1.55,13.0,224.5,78.65,64.9
2016,4,11,7,30,276.0,138.0,1.6,13.0,239.0,100.35,83.94
2016,4,11,7,45,249.0,164.5,1.65,13.5,266.0,126.96,96.69
2016,4,11,8,0,222.0,191.0,1.7,14.0,293.0,168.6,126.54
2016,4,11,8,15,201.0,216.5,1.7,14.0,316.5,202.24,153.8
2016,4,11,8,30,180.0,242.0,1.7,14.0,340.0,233.71,180.52
2016,4,11,8,45,138.0,262.0,1.75,14.5,341.0,252.86,197.64
2016,4,11,9,0,96.0,282.0,1.8,15.0,342.0,269.07,211.59
2016,4,11,9,15,79.0,294.0,1.8,15.5,346.0,281.5,221.36
2016,4,11,9,30,62.0,306.0,1.8,16.0,350.0,291.74,229.0
2016,4,11,9,45,163.5,330.0,1.8,16.5,452.0,373.26,291.6
2016,4,11,10,0,265.0,354.0,1.8,17.0,554.0,468.26,363.13
2016,4,11,10,15,156.0,351.5,1.8,17.0,470.5,414.21,321.45
2016,4,11,10,30,47.0,349.0,1.8,17.0,387.0,345.64,268.09
2016,4,11,10,45,85.5,382.0,1.85,17.5,453.5,409.28,316.54
2016,4,11,11,0,124.0,415.0,1.9,18.0,520.0,483.77,371.4
2016,4,11,11,15,162.5,423.5,1.9,18.0,563.0,533.63,408.16
2016,4,11,11,30,201.0,432.0,1.9,18.0,606.0,586.06,446.51
2016,4,11,11,45,206.0,431.0,1.95,18.0,610.5,601.72,457.79
2016,4,11,12,0,211.0,430.0,2.0,18.0,615.0,616.73,468.9
2016,4,11,12,15,211.0,429.5,2.05,18.0,614.0,626.81,476.38
2016,4,11,12,30,211.0,429.0,2.1,18.0,613.0,635.87,483.21
2016,4,11,12,45,119.0,380.0,2.2,18.0,483.5,503.12,385.95
2016,4,11,13,0,27.0,331.0,2.3,18.0,354.0,349.77,270.02
2016,4,11,13,15,26.5,324.5,2.35,18.0,347.0,345.01,267.36
2016,4,11,13,30,26.0,318.0,2.4,18.0,340.0,340.0,263.89
2016,4,11,13,45,25.5,309.0,2.5,18.0,330.0,332.12,258.35
2016,4,11,14,0,25.0,300.0,2.6,18.0,320.0,306.7,239.37
2016,4,11,14,15,22.0,282.0,2.65,18.0,299.0,286.71,224.35
2016,4,11,14,30,19.0,264.0,2.7,18.0,278.0,266.6,209.11
2016,4,11,14,45,23.0,259.5,2.8,18.0,275.5,267.11,210.25
2016,4,11,15,0,27.0,255.0,2.9,18.0,273.0,284.18,224.32
2016,4,11,15,15,22.0,233.5,2.9,17.5,247.5,241.72,191.61
2016,4,11,15,30,17.0,212.0,2.9,17.0,222.0,215.95,171.87
2016,4,11,15,45,8.5,176.0,2.95,17.0,181.0,172.13,136.79
2016,4,11,16,0,0.0,140.0,3.0,17.0,140.0,129.05,101.78
2016,4,11,16,15,0.0,109.0,2.95,16.5,109.0,98.83,77.36
2016,4,11,16,30,0.0,78.0,2.9,16.0,78.0,69.05,52.84
2016,4,11,16,45,0.0,67.0,2.9,16.0,67.0,59.22,44.72
2016,4,11,17,0,0.0,56.0,2.9,16.0,56.0,49.45,36.52
2016,4,11,17,15,0.0,45.5,2.7,15.5,45.5,40.14,28.66
2016,4,11,17,30,0.0,35.0,2.5,15.0,35.0,30.84,20.68
2016,4,11,17,45,0.0,25.0,2.35,14.5,25.0,22.0,12.97
2016,4,11,18,0,0.0,15.0,2.2,14.0,15.0,13.18,5.23
2016,4,11,18,15,0.0,8.5,2.2,13.5,8.5,7.46,0.0
2016,4,11,18,30,0.0,2.0,2.2,13.0,2.0,1.82,0.0
2016,4,11,18,45,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,13.5,2.6,10.5,17.0,12.28,0.0
2016,4,12,6,0,97.0,27.0,2.8,11.0,34.0,21.86,9.74
2016,4,12,6,15,188.5,45.5,2.85,11.0,73.0,35.06,24.92
2016,4,12,6,30,280.0,64.0,2.9,11.0,112.0,48.58,37.74
2016,4,12,6,45,361.5,76.0,3.0,11.5,160.5,56.72,45.41
2016,4,12,7,0,443.0,88.0,3.1,12.0,209.0,64.6,52.58
2016,4,12,7,15,494.5,98.0,3.1,12.5,259.5,70.62,57.87
2016,4,12,7,30,546.0,108.0,3.1,13.0,310.0,77.28,63.58
2016,4,12,7,45,587.5,114.5,3.1,13.5,361.5,101.24,67.35
2016,4,12,8,0,629.0,121.0,3.1,14.0,413.0,151.81,95.79
2016,4,12,8,15,657.5,127.0,3.1,14.0,462.0,205.12,136.78
2016,4,12,8,30,686.0,133.0,3.1,14.0,511.0,261.85,185.24
2016,4,12,8,45,568.5,183.0,3.1,14.5,514.0,313.63,235.01
2016,4,12,9,0,451.0,233.0,3.1,15.0,517.0,351.31,270.93
2016,4,12,9,15,228.0,213.5,3.1,15.0,357.5,276.1,217.29
2016,4,12,9,30,5.0,194.0,3.1,15.0,198.0,172.36,136.04
2016,4,12,9,45,105.5,279.5,3.15,15.5,360.0,300.73,238.41
2016,4,12,10,0,206.0,365.0,3.2,16.0,522.0,441.57,347.12
2016,4,12,10,15,207.5,379.0,3.3,16.0,542.0,470.71,369.1
2016,4,12,10,30,209.0,393.0,3.4,16.0,562.0,499.74,391.24
2016,4,12,10,45,210.0,403.5,3.5,16.0,577.0,525.12,410.46
2016,4,12,11,0,211.0,414.0,3.6,16.0,592.0,550.15,429.28
2016,4,12,11,15,516.0,293.0,3.65,16.0,737.5,715.12,558.74
2016,4,12,11,30,821.0,172.0,3.7,16.0,883.0,882.33,683.17
2016,4,12,11,45,826.5,170.0,3.8,16.0,890.0,916.28,706.06
2016,4,12,12,0,832.0,168.0,3.9,16.0,897.0,947.45,728.02
2016,4,12,12,15,831.5,168.0,3.95,16.0,895.5,972.0,745.12
2016,4,12,12,30,831.0,168.0,4.0,16.0,894.0,993.18,760.02
2016,4,12,12,45,814.0,177.0,4.05,16.0,881.0,1003.81,767.77
2016,4,12,13,0,797.0,186.0,4.1,16.0,868.0,1010.43,772.97
2016,4,12,13,15,792.0,184.5,4.1,16.0,850.5,1014.71,776.43
2016,4,12,13,30,787.0,183.0,4.1,16.0,833.0,1015.35,777.54
2016,4,12,13,45,675.0,225.5,4.15,16.0,772.0,959.71,740.08
2016,4,12,14,0,563.0,268.0,4.2,16.0,711.0,886.78,688.01
2016,4,12,14,15,654.5,221.5,4.25,16.0,715.5,933.02,724.93
2016,4,12,14,30,746.0,175.0,4.3,16.0,720.0,968.34,751.0
2016,4,12,14,45,663.0,188.5,4.35,16.0,654.0,892.11,698.58
2016,4,12,15,0,580.0,202.0,4.4,16.0,588.0,808.29,639.97
2016,4,12,15,15,592.0,181.5,4.4,15.5,553.5,791.34,631.15
2016,4,12,15,30,604.0,161.0,4.4,15.0,519.0,764.3,614.05
2016,4,12,15,45,504.5,173.0,4.45,15.0,455.0,665.03,539.81
2016,4,12,16,0,405.0,185.0,4.5,15.0,391.0,578.02,472.51
2016,4,12,16,15,333.0,175.0,4.45,14.5,333.0,478.24,395.27
2016,4,12,16,30,261.0,165.0,4.4,14.0,275.0,399.71,332.57
2016,4,12,16,45,224.0,151.0,4.35,14.0,236.0,347.02,289.61
2016,4,12,17,0,187.0,137.0,4.3,14.0,197.0,285.31,238.38
2016,4,12,17,15,160.0,114.5,4.15,13.5,159.5,235.05,196.12
2016,4,12,17,30,133.0,92.0,4.0,13.0,122.0,186.94,154.63
2016,4,12,17,45,97.5,69.5,3.85,12.5,88.0,136.62,110.44
2016,4,12,18,0,62.0,47.0,3.7,12.0,54.0,89.22,68.3
2016,4,12,18,15,31.0,26.5,3.7,11.5,30.0,47.58,26.21
2016,4,12,18,30,0.0,6.0,3.7,11.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,3.7,11.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,14.5,2.2,9.5,19.0,13.19,0.0
2016,4,13,6,0,120.0,29.0,2.4,10.0,38.0,23.43,11.92
2016,4,13,6,15,227.0,46.0,2.55,10.5,80.0,35.46,25.44
2016,4,13,6,30,334.0,63.0,2.7,11.0,122.0,47.89,37.18
2016,4,13,6,45,422.5,73.0,2.9,11.5,173.5,54.62,43.56
2016,4,13,7,0,511.0,83.0,3.1,12.0,225.0,62.65,50.85
2016,4,13,7,15,563.5,91.0,3.1,12.5,277.5,66.51,54.2
2016,4,13,7,30,616.0,99.0,3.1,13.0,330.0,70.22,57.29
2016,4,13,7,45,656.0,105.0,3.15,13.5,383.5,97.84,62.18
2016,4,13,8,0,696.0,111.0,3.2,14.0,437.0,152.27,93.14
2016,4,13,8,15,723.0,116.5,3.25,14.5,487.5,209.13,137.02
2016,4,13,8,30,750.0,122.0,3.3,15.0,538.0,269.13,188.24
2016,4,13,8,45,772.0,125.5,3.35,15.5,585.0,328.88,240.97
2016,4,13,9,0,794.0,129.0,3.4,16.0,632.0,394.16,297.72
2016,4,13,9,15,809.0,132.0,3.4,16.0,673.5,453.46,349.33
2016,4,13,9,30,824.0,135.0,3.4,16.0,715.0,513.28,399.96
