Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,852.0,129.0,3.4,16.5,754.5,572.25,447.78
2016,4,13,10,0,880.0,123.0,3.4,17.0,794.0,631.66,494.48
2016,4,13,10,15,887.5,125.0,3.45,17.0,823.0,685.69,536.79
2016,4,13,10,30,895.0,127.0,3.5,17.0,852.0,738.19,576.93
2016,4,13,10,45,898.5,129.0,3.55,17.5,873.0,786.01,611.33
2016,4,13,11,0,902.0,131.0,3.6,18.0,894.0,831.5,641.89
2016,4,13,11,15,904.5,132.0,3.65,18.0,907.5,872.73,670.4
2016,4,13,11,30,907.0,133.0,3.7,18.0,921.0,911.18,696.84
2016,4,13,11,45,906.0,134.0,3.75,18.0,926.5,943.57,719.02
2016,4,13,12,0,905.0,135.0,3.8,18.0,932.0,972.65,738.94
2016,4,13,12,15,904.5,135.0,3.85,18.0,929.5,997.8,756.23
2016,4,13,12,30,904.0,135.0,3.9,18.0,927.0,1019.43,771.22
2016,4,13,12,45,898.0,137.0,3.95,18.0,916.0,1034.05,781.58
2016,4,13,13,0,892.0,139.0,4.0,18.0,905.0,1044.88,789.56
2016,4,13,13,15,887.0,137.5,4.0,18.0,886.5,1049.31,793.04
2016,4,13,13,30,882.0,136.0,4.0,18.0,868.0,1049.9,794.12
2016,4,13,13,45,869.0,138.0,4.05,18.0,841.0,1054.3,798.33
2016,4,13,14,0,856.0,140.0,4.1,18.0,814.0,1043.07,792.05
2016,4,13,14,15,846.5,137.5,4.1,17.5,782.0,1026.7,783.65
2016,4,13,14,30,837.0,135.0,4.1,17.0,750.0,1006.74,772.88
2016,4,13,14,45,631.0,199.0,4.15,17.0,649.0,871.66,679.82
2016,4,13,15,0,425.0,263.0,4.2,17.0,548.0,726.82,572.3
2016,4,13,15,15,396.5,250.0,4.15,16.5,502.5,660.4,526.05
2016,4,13,15,30,368.0,237.0,4.1,16.0,457.0,610.87,490.72
2016,4,13,15,45,344.5,226.5,4.1,16.0,418.5,568.85,459.67
2016,4,13,16,0,321.0,216.0,4.1,16.0,380.0,527.12,428.34
2016,4,13,16,15,483.5,163.0,3.95,15.5,381.0,600.91,491.06
2016,4,13,16,30,646.0,110.0,3.8,15.0,382.0,650.9,533.76
2016,4,13,16,45,602.0,102.5,3.7,14.5,329.5,581.22,480.15
2016,4,13,17,0,558.0,95.0,3.6,14.0,277.0,513.43,426.79
2016,4,13,17,15,496.5,85.0,3.4,13.5,225.5,434.4,362.16
2016,4,13,17,30,435.0,75.0,3.2,13.0,174.0,358.29,297.77
2016,4,13,17,45,340.0,61.5,3.0,12.5,126.5,270.01,221.35
2016,4,13,18,0,245.0,48.0,2.8,12.0,79.0,192.1,152.0
2016,4,13,18,15,135.5,29.0,2.7,11.5,45.0,109.68,69.85
2016,4,13,18,30,26.0,10.0,2.6,11.0,11.0,18.06,0.0
2016,4,13,18,45,13.0,5.0,2.55,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,88.5,15.5,2.0,8.5,22.5,14.1,0.0
2016,4,14,6,0,177.0,31.0,2.2,9.0,45.0,24.26,13.38
2016,4,14,6,15,294.0,45.0,2.35,9.5,89.5,34.77,25.05
2016,4,14,6,30,411.0,59.0,2.5,10.0,134.0,46.89,36.5
2016,4,14,6,45,488.5,69.0,2.65,10.5,186.0,53.18,42.47
2016,4,14,7,0,566.0,79.0,2.8,11.0,238.0,59.25,48.01
2016,4,14,7,15,616.0,86.0,2.9,11.0,292.0,62.5,50.92
2016,4,14,7,30,666.0,93.0,3.0,11.0,346.0,65.63,53.62
2016,4,14,7,45,642.0,103.0,3.1,11.5,375.5,97.06,61.62
2016,4,14,8,0,618.0,113.0,3.2,12.0,405.0,146.83,92.43
2016,4,14,8,15,522.0,158.5,3.25,12.5,423.5,208.32,146.19
2016,4,14,8,30,426.0,204.0,3.3,13.0,442.0,257.9,192.56
2016,4,14,8,45,415.5,227.0,3.35,13.5,475.0,304.32,232.96
2016,4,14,9,0,405.0,250.0,3.4,14.0,508.0,349.54,271.73
2016,4,14,9,15,513.0,228.0,3.45,14.0,576.5,406.91,318.59
2016,4,14,9,30,621.0,206.0,3.5,14.0,645.0,476.23,375.16
2016,4,14,9,45,626.5,218.5,3.55,14.5,679.5,529.52,418.03
2016,4,14,10,0,632.0,231.0,3.6,15.0,714.0,582.4,459.37
2016,4,14,10,15,758.5,184.0,3.7,15.0,785.5,659.48,520.55
2016,4,14,10,30,885.0,137.0,3.8,15.0,857.0,744.29,586.64
2016,4,14,10,45,880.0,144.0,3.9,15.5,876.0,791.25,620.79
2016,4,14,11,0,875.0,151.0,4.0,16.0,895.0,835.29,651.22
2016,4,14,11,15,878.0,152.0,4.1,16.0,908.5,877.09,680.74
2016,4,14,11,30,881.0,153.0,4.2,16.0,922.0,916.2,708.23
2016,4,14,11,45,866.5,163.5,4.35,16.0,924.0,946.23,729.74
2016,4,14,12,0,852.0,174.0,4.5,16.0,926.0,972.3,748.9
2016,4,14,12,15,851.5,173.5,4.6,16.0,923.5,996.79,766.66
2016,4,14,12,30,851.0,173.0,4.7,16.0,921.0,1017.83,782.13
2016,4,14,12,45,865.0,161.5,4.85,16.5,914.5,1038.33,796.29
2016,4,14,13,0,879.0,150.0,5.0,17.0,908.0,1055.17,807.99
2016,4,14,13,15,874.5,149.0,5.05,16.5,890.0,1060.83,814.39
2016,4,14,13,30,870.0,148.0,5.1,16.0,872.0,1062.58,818.34
2016,4,14,13,45,858.0,149.5,5.15,16.0,845.5,1055.56,814.78
2016,4,14,14,0,846.0,151.0,5.2,16.0,819.0,1044.75,808.76
2016,4,14,14,15,836.0,148.5,5.2,16.0,786.5,1027.96,798.26
2016,4,14,14,30,826.0,146.0,5.2,16.0,754.0,1007.61,785.38
2016,4,14,14,45,810.5,143.5,5.25,16.0,714.5,978.47,766.69
2016,4,14,15,0,795.0,141.0,5.3,16.0,675.0,946.29,745.79
2016,4,14,15,15,777.0,137.0,5.25,15.5,630.5,913.89,725.36
2016,4,14,15,30,759.0,133.0,5.2,15.0,586.0,872.66,698.25
2016,4,14,15,45,748.0,123.5,5.2,15.0,539.5,829.04,668.05
2016,4,14,16,0,737.0,114.0,5.2,15.0,493.0,783.17,635.79
2016,4,14,16,15,706.5,108.5,5.1,14.5,441.5,724.36,593.79
2016,4,14,16,30,676.0,103.0,5.0,14.0,390.0,665.38,550.77
2016,4,14,16,45,642.5,94.0,4.9,14.0,337.5,600.41,500.38
2016,4,14,17,0,609.0,85.0,4.8,14.0,285.0,536.44,448.65
2016,4,14,17,15,548.5,76.5,4.55,13.0,232.5,457.56,384.09
2016,4,14,17,30,488.0,68.0,4.3,12.0,180.0,383.18,320.89
2016,4,14,17,45,398.5,56.0,4.05,11.5,132.5,295.26,243.88
2016,4,14,18,0,309.0,44.0,3.8,11.0,85.0,215.64,172.23
2016,4,14,18,15,179.0,28.0,3.7,10.5,49.5,126.07,83.99
2016,4,14,18,30,49.0,12.0,3.6,10.0,14.0,27.79,0.0
2016,4,14,18,45,24.5,6.0,3.55,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,14.5,2.2,6.5,25.5,13.19,0.0
2016,4,15,6,0,265.0,29.0,2.4,7.0,51.0,23.68,13.61
2016,4,15,6,15,379.5,40.5,2.85,7.5,97.5,32.33,23.18
2016,4,15,6,30,494.0,52.0,3.3,8.0,144.0,40.67,31.22
2016,4,15,6,45,561.5,60.5,3.75,8.5,196.5,45.99,36.31
2016,4,15,7,0,629.0,69.0,4.2,9.0,249.0,51.13,41.02
2016,4,15,7,15,676.5,75.5,4.4,9.5,304.0,54.39,43.88
2016,4,15,7,30,724.0,82.0,4.6,10.0,359.0,57.52,46.51
2016,4,15,7,45,752.0,88.0,4.8,11.0,412.5,92.13,54.03
2016,4,15,8,0,780.0,94.0,5.0,12.0,466.0,156.4,93.47
2016,4,15,8,15,804.5,98.5,4.9,12.5,517.5,216.62,141.17
2016,4,15,8,30,829.0,103.0,4.8,13.0,569.0,279.55,196.2
2016,4,15,8,45,844.0,107.5,4.75,13.5,616.0,342.07,252.74
2016,4,15,9,0,859.0,112.0,4.7,14.0,663.0,405.56,309.56
2016,4,15,9,15,873.0,115.0,4.65,14.5,705.0,468.04,364.2
2016,4,15,9,30,887.0,118.0,4.6,15.0,747.0,530.77,417.29
2016,4,15,9,45,900.0,119.0,4.55,15.5,784.5,591.64,467.14
2016,4,15,10,0,913.0,120.0,4.5,16.0,822.0,650.62,513.88
2016,4,15,10,15,920.0,121.5,4.55,16.0,851.0,705.38,557.41
2016,4,15,10,30,927.0,123.0,4.6,16.0,880.0,758.47,598.67
2016,4,15,10,45,933.0,123.5,4.65,16.5,902.0,808.01,634.51
2016,4,15,11,0,939.0,124.0,4.7,17.0,924.0,855.31,666.85
2016,4,15,11,15,941.5,124.5,4.75,17.0,937.5,897.28,696.41
2016,4,15,11,30,944.0,125.0,4.8,17.0,951.0,936.33,723.8
2016,4,15,11,45,948.0,122.5,4.9,17.5,957.0,970.73,746.8
2016,4,15,12,0,952.0,120.0,5.0,18.0,963.0,1001.89,767.49
2016,4,15,12,15,950.5,120.0,5.05,18.0,960.0,1026.93,785.06
2016,4,15,12,30,949.0,120.0,5.1,18.0,957.0,1048.23,800.17
2016,4,15,12,45,950.5,116.5,5.15,18.5,946.5,1065.07,810.75
2016,4,15,13,0,952.0,113.0,5.2,19.0,936.0,1077.98,818.75
2016,4,15,13,15,947.0,112.0,5.2,19.0,917.0,1083.0,822.69
2016,4,15,13,30,942.0,111.0,5.2,19.0,898.0,1083.95,824.05
2016,4,15,13,45,937.5,108.5,5.25,19.0,871.5,1079.73,822.5
2016,4,15,14,0,933.0,106.0,5.3,19.0,845.0,1071.49,818.36
2016,4,15,14,15,924.0,104.0,5.25,19.0,811.5,1055.32,808.06
2016,4,15,14,30,915.0,102.0,5.2,19.0,778.0,1035.38,795.32
2016,4,15,14,45,903.5,99.5,5.2,19.0,738.0,1008.82,778.46
2016,4,15,15,0,892.0,97.0,5.2,19.0,698.0,978.9,759.27
2016,4,15,15,15,877.0,94.5,5.0,19.0,653.5,942.58,734.06
2016,4,15,15,30,862.0,92.0,4.8,19.0,609.0,912.39,713.26
2016,4,15,15,45,842.5,88.5,4.65,19.0,560.0,865.28,680.55
2016,4,15,16,0,823.0,85.0,4.5,19.0,511.0,816.24,646.27
2016,4,15,16,15,796.5,81.0,4.2,18.5,458.5,759.35,606.31
2016,4,15,16,30,770.0,77.0,3.9,18.0,406.0,701.74,565.47
2016,4,15,16,45,737.5,71.5,3.6,17.5,353.0,637.69,518.72
2016,4,15,17,0,705.0,66.0,3.3,17.0,300.0,574.26,470.46
2016,4,15,17,15,651.5,60.0,3.05,16.0,246.5,501.73,412.81
2016,4,15,17,30,598.0,54.0,2.8,15.0,193.0,429.7,353.15
2016,4,15,17,45,518.0,45.0,2.55,14.5,143.5,344.58,279.92
2016,4,15,18,0,438.0,36.0,2.3,14.0,94.0,267.49,210.87
2016,4,15,18,15,292.5,24.0,2.25,13.5,55.5,169.48,115.31
2016,4,15,18,30,147.0,12.0,2.2,13.0,17.0,61.47,0.0
2016,4,15,18,45,73.5,6.0,2.2,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,15.0,2.65,8.0,27.0,12.11,0.0
2016,4,16,6,0,276.0,30.0,2.9,9.0,54.0,24.45,14.52
2016,4,16,6,15,382.5,41.5,2.9,9.5,100.0,33.05,23.68
2016,4,16,6,30,489.0,53.0,2.9,10.0,146.0,41.33,31.6
2016,4,16,6,45,555.0,61.5,2.95,11.0,198.5,46.61,36.52
2016,4,16,7,0,621.0,70.0,3.0,12.0,251.0,51.7,41.05
2016,4,16,7,15,667.0,76.5,3.0,12.5,305.0,54.92,43.83
2016,4,16,7,30,713.0,83.0,3.0,13.0,359.0,58.0,46.38
2016,4,16,7,45,747.0,87.5,3.0,14.0,413.0,93.08,53.54
2016,4,16,8,0,781.0,92.0,3.0,15.0,467.0,156.38,91.95
2016,4,16,8,15,805.0,96.0,2.95,15.5,518.0,216.14,138.72
2016,4,16,8,30,829.0,100.0,2.9,16.0,569.0,278.51,192.39
2016,4,16,8,45,847.0,103.0,2.9,17.0,616.5,340.58,246.87
2016,4,16,9,0,865.0,106.0,2.9,18.0,664.0,403.94,301.59
2016,4,16,9,15,878.0,108.5,2.85,18.5,706.0,465.77,354.16
2016,4,16,9,30,891.0,111.0,2.8,19.0,748.0,529.38,406.18
2016,4,16,9,45,904.0,112.0,2.75,19.5,784.5,588.94,453.36
2016,4,16,10,0,917.0,113.0,2.7,20.0,821.0,647.95,498.39
2016,4,16,10,15,924.0,114.5,2.7,20.0,850.0,702.73,540.03
2016,4,16,10,30,931.0,116.0,2.7,20.0,879.0,755.83,579.33
2016,4,16,10,45,937.0,116.0,2.7,20.5,901.0,804.9,612.69
2016,4,16,11,0,943.0,116.0,2.7,21.0,923.0,851.71,642.85
2016,4,16,11,15,749.5,222.0,2.75,21.0,869.5,842.84,635.3
2016,4,16,11,30,556.0,328.0,2.8,21.0,816.0,807.69,606.92
2016,4,16,11,45,755.0,222.0,2.85,21.5,889.5,909.99,681.26
2016,4,16,12,0,954.0,116.0,2.9,22.0,963.0,1000.11,739.39
2016,4,16,12,15,953.0,116.0,2.9,22.0,960.5,1025.53,755.25
2016,4,16,12,30,952.0,116.0,2.9,22.0,958.0,1047.23,769.31
2016,4,16,12,45,950.5,114.5,2.9,22.5,947.5,1063.09,778.17
2016,4,16,13,0,949.0,113.0,2.9,23.0,937.0,1074.99,784.62
2016,4,16,13,15,945.0,112.5,2.85,23.0,918.5,1081.45,788.72
2016,4,16,13,30,941.0,112.0,2.8,23.0,900.0,1083.89,790.42
2016,4,16,13,45,934.5,110.5,2.75,23.0,873.5,1078.69,787.4
2016,4,16,14,0,928.0,109.0,2.7,23.0,847.0,1069.51,782.04
2016,4,16,14,15,919.5,107.5,2.65,23.0,814.0,1054.43,773.04
2016,4,16,14,30,911.0,106.0,2.6,23.0,781.0,1035.62,761.79
2016,4,16,14,45,900.5,103.0,2.55,23.5,741.5,1009.53,744.46
2016,4,16,15,0,890.0,100.0,2.5,24.0,702.0,980.07,725.06
2016,4,16,15,15,875.0,97.0,2.35,23.5,657.5,943.21,702.61
2016,4,16,15,30,860.0,94.0,2.2,23.0,613.0,912.52,684.19
2016,4,16,15,45,843.0,90.0,2.1,23.0,564.0,867.05,654.75
2016,4,16,16,0,826.0,86.0,2.0,23.0,515.0,819.49,623.68
2016,4,16,16,15,799.0,82.0,1.85,22.5,462.5,762.08,586.0
2016,4,16,16,30,772.0,78.0,1.7,22.0,410.0,703.99,547.07
2016,4,16,16,45,734.0,73.5,1.6,21.5,356.0,637.07,501.03
2016,4,16,17,0,696.0,69.0,1.5,21.0,302.0,574.8,456.03
2016,4,16,17,15,642.0,62.5,1.45,20.0,248.5,498.48,398.59
2016,4,16,17,30,588.0,56.0,1.4,19.0,195.0,426.0,341.31
2016,4,16,17,45,485.0,49.0,1.35,18.0,144.0,331.89,264.27
2016,4,16,18,0,382.0,42.0,1.3,17.0,93.0,247.89,192.62
2016,4,16,18,15,191.0,30.0,1.3,16.5,55.5,133.74,91.12
2016,4,16,18,30,0.0,18.0,1.3,16.0,18.0,16.37,0.0
2016,4,16,18,45,0.0,9.0,1.3,16.0,9.0,8.19,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,17.0,0.65,12.5,27.0,13.39,0.0
2016,4,17,6,0,218.0,34.0,0.7,13.0,54.0,26.53,16.33
2016,4,17,6,15,316.5,48.0,0.7,13.5,98.5,36.94,26.79
2016,4,17,6,30,415.0,62.0,0.7,14.0,143.0,48.85,37.82
2016,4,17,6,45,478.0,73.0,0.7,14.5,193.0,55.87,44.26
2016,4,17,7,0,541.0,84.0,0.7,15.0,243.0,62.57,50.2
2016,4,17,7,15,588.0,92.0,0.55,15.5,296.0,66.42,53.44
2016,4,17,7,30,635.0,100.0,0.4,16.0,349.0,70.09,56.41
2016,4,17,7,45,668.5,107.0,0.3,16.5,401.5,105.3,64.4
2016,4,17,8,0,702.0,114.0,0.2,17.0,454.0,160.67,96.98
2016,4,17,8,15,728.0,119.0,0.4,17.5,504.0,217.32,140.22
2016,4,17,8,30,754.0,124.0,0.6,18.0,554.0,276.93,189.89
2016,4,17,8,45,772.5,129.0,0.8,19.0,600.0,336.96,240.85
2016,4,17,9,0,791.0,134.0,1.0,20.0,646.0,402.21,295.06
2016,4,17,9,15,805.5,137.5,1.15,20.5,687.5,461.36,343.86
2016,4,17,9,30,820.0,141.0,1.3,21.0,729.0,520.96,391.59
2016,4,17,9,45,837.0,140.5,1.5,21.5,766.0,578.58,436.77
2016,4,17,10,0,854.0,140.0,1.7,22.0,803.0,636.27,480.73
2016,4,17,10,15,862.0,142.0,1.75,22.5,831.5,690.2,519.8
2016,4,17,10,30,870.0,144.0,1.8,23.0,860.0,742.76,556.76
2016,4,17,10,45,880.5,142.5,1.9,23.5,883.0,787.74,588.22
2016,4,17,11,0,891.0,141.0,2.0,24.0,906.0,834.57,618.53
2016,4,17,11,15,894.5,141.5,2.0,24.0,919.5,875.48,644.88
2016,4,17,11,30,898.0,142.0,2.0,24.0,933.0,913.71,669.3
2016,4,17,11,45,904.0,139.5,2.0,24.5,940.0,948.5,689.99
2016,4,17,12,0,910.0,137.0,2.0,25.0,947.0,980.33,708.63
2016,4,17,12,15,909.5,136.5,1.95,25.0,944.5,1004.83,723.3
2016,4,17,12,30,909.0,136.0,1.9,25.0,942.0,1025.78,735.78
2016,4,17,12,45,911.5,132.0,1.9,25.5,933.0,1042.55,744.88
2016,4,17,13,0,914.0,128.0,1.9,26.0,924.0,1055.56,751.75
2016,4,17,13,15,910.0,127.0,1.75,26.0,905.5,1061.31,753.57
2016,4,17,13,30,906.0,126.0,1.6,26.0,887.0,1063.16,753.02
2016,4,17,13,45,903.5,122.0,1.5,26.0,862.0,1059.45,749.92
2016,4,17,14,0,901.0,118.0,1.4,26.0,837.0,1051.79,744.54
2016,4,17,14,15,892.0,116.0,1.2,26.0,804.0,1035.92,732.44
2016,4,17,14,30,883.0,114.0,1.0,26.0,771.0,1016.41,718.13
2016,4,17,14,45,875.5,109.5,0.85,26.5,733.0,992.07,700.46
2016,4,17,15,0,868.0,105.0,0.7,27.0,695.0,964.3,680.81
2016,4,17,15,15,852.5,102.0,0.5,27.0,650.5,936.98,661.81
2016,4,17,15,30,837.0,99.0,0.3,27.0,606.0,897.13,635.17
2016,4,17,15,45,820.0,94.5,0.2,27.0,557.5,851.77,607.39
2016,4,17,16,0,803.0,90.0,0.1,27.0,509.0,804.39,578.36
2016,4,17,16,15,776.0,85.5,0.2,26.5,457.5,747.23,546.31
2016,4,17,16,30,749.0,81.0,0.3,26.0,406.0,689.46,512.85
2016,4,17,16,45,713.5,75.5,0.45,25.5,352.5,624.17,473.27
2016,4,17,17,0,678.0,70.0,0.6,25.0,299.0,563.43,433.66
2016,4,17,17,15,625.5,63.5,0.7,24.0,246.5,488.96,380.89
2016,4,17,17,30,573.0,57.0,0.8,23.0,194.0,418.21,327.64
2016,4,17,17,45,491.5,48.0,0.95,22.0,145.0,333.69,260.76
2016,4,17,18,0,410.0,39.0,1.1,21.0,96.0,257.32,196.9
2016,4,17,18,15,279.0,26.5,1.15,20.0,57.5,166.31,114.19
2016,4,17,18,30,148.0,14.0,1.2,19.0,19.0,77.9,0.0
2016,4,17,18,45,74.0,7.0,1.25,18.5,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,16.0,1.05,12.5,30.0,12.8,0.0
2016,4,18,6,0,291.0,32.0,1.0,13.0,60.0,25.96,16.11
2016,4,18,6,15,391.0,43.5,1.1,13.5,106.5,34.49,24.69
2016,4,18,6,30,491.0,55.0,1.2,14.0,153.0,42.69,32.38
2016,4,18,6,45,559.0,62.5,1.35,15.0,205.5,47.09,36.4
2016,4,18,7,0,627.0,70.0,1.5,16.0,258.0,51.37,40.11
2016,4,18,7,15,671.5,76.5,1.3,16.5,312.0,54.59,42.83
2016,4,18,7,30,716.0,83.0,1.1,17.0,366.0,57.67,45.33
2016,4,18,7,45,748.0,88.0,0.95,18.0,419.5,102.02,58.64
2016,4,18,8,0,780.0,93.0,0.8,19.0,473.0,160.02,92.68
2016,4,18,8,15,803.0,97.0,0.65,20.0,524.0,219.48,137.86
2016,4,18,8,30,826.0,101.0,0.5,21.0,575.0,281.41,188.56
2016,4,18,8,45,843.0,104.0,0.4,22.0,621.5,342.9,239.44
2016,4,18,9,0,860.0,107.0,0.3,23.0,668.0,405.54,289.73
2016,4,18,9,15,873.0,110.0,0.45,23.5,709.5,467.38,339.81
2016,4,18,9,30,886.0,113.0,0.6,24.0,751.0,530.97,389.56
2016,4,18,9,45,898.0,113.5,0.8,24.5,787.0,589.16,434.48
2016,4,18,10,0,910.0,114.0,1.0,25.0,823.0,646.68,477.65
2016,4,18,10,15,917.0,115.5,1.05,25.0,852.0,700.92,516.9
2016,4,18,10,30,924.0,117.0,1.1,25.0,881.0,753.5,553.98
2016,4,18,10,45,928.5,118.0,1.15,25.5,902.0,801.88,585.32
2016,4,18,11,0,933.0,119.0,1.2,26.0,923.0,847.92,613.69
2016,4,18,11,15,935.5,120.0,1.15,26.0,936.5,889.76,638.87
2016,4,18,11,30,938.0,121.0,1.1,26.0,950.0,928.73,661.89
2016,4,18,11,45,939.0,121.0,1.1,26.5,955.5,962.35,680.83
2016,4,18,12,0,940.0,121.0,1.1,27.0,961.0,992.65,697.62
2016,4,18,12,15,939.0,121.0,1.05,27.0,958.0,1017.62,711.54
2016,4,18,12,30,938.0,121.0,1.0,27.0,955.0,1038.93,723.24
2016,4,18,12,45,933.5,121.5,0.95,27.0,943.5,1053.55,730.96
2016,4,18,13,0,929.0,122.0,0.9,27.0,932.0,1064.28,736.48
2016,4,18,13,15,924.0,121.0,0.95,27.0,913.5,1069.01,740.75
2016,4,18,13,30,919.0,120.0,1.0,27.0,895.0,1069.77,742.88
2016,4,18,13,45,910.5,119.5,1.1,27.0,868.0,1063.6,742.03
2016,4,18,14,0,902.0,119.0,1.2,27.0,841.0,1053.58,738.95
2016,4,18,14,15,893.0,117.0,1.3,27.0,808.0,1037.66,732.3
2016,4,18,14,30,884.0,115.0,1.4,27.0,775.0,1018.12,723.4
2016,4,18,14,45,866.5,115.0,1.5,27.0,734.5,999.52,715.02
2016,4,18,15,0,849.0,115.0,1.6,27.0,694.0,967.19,697.81
2016,4,18,15,15,833.0,112.0,1.65,27.0,649.5,929.99,676.66
2016,4,18,15,30,817.0,109.0,1.7,27.0,605.0,890.19,653.54
2016,4,18,15,45,784.5,109.0,1.75,27.0,554.5,836.99,621.11
2016,4,18,16,0,752.0,109.0,1.8,27.0,504.0,787.65,590.68
2016,4,18,16,15,723.0,104.0,1.8,26.0,452.5,730.16,555.62
2016,4,18,16,30,694.0,99.0,1.8,25.0,401.0,672.38,519.18
2016,4,18,16,45,645.5,94.0,1.8,24.5,347.0,600.64,469.68
2016,4,18,17,0,597.0,89.0,1.8,24.0,293.0,531.11,419.03
2016,4,18,17,15,541.0,80.0,1.75,22.5,241.0,455.18,362.62
2016,4,18,17,30,485.0,71.0,1.7,21.0,189.0,383.35,306.57
2016,4,18,17,45,398.5,59.5,1.7,20.0,140.5,297.8,236.64
2016,4,18,18,0,312.0,48.0,1.7,19.0,92.0,220.17,170.83
2016,4,18,18,15,156.0,33.0,1.75,18.0,55.0,122.72,85.77
2016,4,18,18,30,0.0,18.0,1.8,17.0,18.0,17.22,0.0
2016,4,18,18,45,0.0,9.0,1.85,16.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,18.5,1.05,12.5,30.5,14.53,0.0
2016,4,19,6,0,238.0,37.0,1.0,13.0,61.0,28.81,18.72
2016,4,19,6,15,334.0,50.5,1.1,13.5,106.0,38.77,28.51
2016,4,19,6,30,430.0,64.0,1.2,14.0,151.0,50.21,39.07
2016,4,19,6,45,505.0,72.0,1.35,14.5,203.5,54.64,43.19
2016,4,19,7,0,580.0,80.0,1.5,15.0,256.0,58.98,47.02
2016,4,19,7,15,625.5,87.0,1.4,15.5,309.5,62.22,49.73
2016,4,19,7,30,671.0,94.0,1.3,16.0,363.0,65.31,52.21
2016,4,19,7,45,709.5,98.0,1.25,16.5,416.5,103.27,60.51
2016,4,19,8,0,748.0,102.0,1.2,17.0,470.0,159.44,94.29
2016,4,19,8,15,772.0,106.0,1.1,17.5,520.0,222.65,143.54
2016,4,19,8,30,796.0,110.0,1.0,18.0,570.0,282.91,194.11
2016,4,19,8,45,821.0,110.5,0.9,19.0,617.5,342.91,244.68
2016,4,19,9,0,846.0,111.0,0.8,20.0,665.0,405.04,295.73
2016,4,19,9,15,859.0,114.0,0.75,20.5,706.5,466.02,344.99
2016,4,19,9,30,872.0,117.0,0.7,21.0,748.0,527.15,392.3
2016,4,19,9,45,883.5,118.5,0.7,22.0,784.0,586.6,435.99
2016,4,19,10,0,895.0,120.0,0.7,23.0,820.0,643.89,476.3
2016,4,19,10,15,754.0,196.0,0.75,23.5,800.5,670.5,493.57
2016,4,19,10,30,613.0,272.0,0.8,24.0,781.0,681.12,498.93
2016,4,19,10,45,551.0,306.0,0.85,25.0,772.0,699.03,508.95
2016,4,19,11,0,489.0,340.0,0.9,26.0,763.0,710.99,514.35
2016,4,19,11,15,552.5,322.0,0.95,26.0,806.5,772.79,556.89
2016,4,19,11,30,616.0,304.0,1.0,26.0,850.0,836.63,599.59
2016,4,19,11,45,596.0,317.0,1.1,26.5,848.5,857.37,611.99
2016,4,19,12,0,576.0,330.0,1.2,27.0,847.0,874.74,622.62
2016,4,19,12,15,581.0,324.5,1.2,27.0,844.5,894.49,635.39
2016,4,19,12,30,586.0,319.0,1.2,27.0,842.0,911.75,646.54
2016,4,19,12,45,560.5,326.5,1.3,27.0,822.5,909.44,646.09
2016,4,19,13,0,535.0,334.0,1.4,27.0,803.0,903.82,643.74
2016,4,19,13,15,511.5,331.0,1.45,27.0,771.5,886.44,633.57
2016,4,19,13,30,488.0,328.0,1.5,27.0,740.0,866.12,621.58
2016,4,19,13,45,508.0,309.0,1.6,27.0,727.0,870.63,627.36
2016,4,19,14,0,528.0,290.0,1.7,27.0,714.0,872.17,631.03
2016,4,19,14,15,374.5,323.5,1.75,26.5,618.5,735.89,540.03
2016,4,19,14,30,221.0,357.0,1.8,26.0,523.0,601.49,447.11
2016,4,19,14,45,337.0,307.0,1.9,26.0,545.0,676.22,505.0
2016,4,19,15,0,453.0,257.0,2.0,26.0,567.0,744.21,555.99
2016,4,19,15,15,341.0,265.0,2.15,25.5,489.5,622.55,471.67
2016,4,19,15,30,229.0,273.0,2.3,25.0,412.0,506.39,388.81
2016,4,19,15,45,191.5,252.5,2.45,24.5,362.5,445.58,345.92
2016,4,19,16,0,154.0,232.0,2.6,24.0,313.0,386.4,302.64
2016,4,19,16,15,80.5,190.5,2.8,23.0,232.5,260.95,206.32
2016,4,19,16,30,7.0,149.0,3.0,22.0,152.0,145.98,114.1
2016,4,19,16,45,3.5,130.0,3.2,21.0,131.5,125.12,97.99
2016,4,19,17,0,0.0,111.0,3.4,20.0,111.0,104.53,81.57
2016,4,19,17,15,0.0,91.5,3.5,19.0,91.5,85.83,66.44
2016,4,19,17,30,0.0,72.0,3.6,18.0,72.0,67.0,50.82
2016,4,19,17,45,0.0,53.5,3.75,17.5,53.5,49.1,35.57
2016,4,19,18,0,0.0,35.0,3.9,17.0,35.0,30.96,19.98
2016,4,19,18,15,0.0,21.0,3.75,16.5,21.0,18.5,8.7
2016,4,19,18,30,0.0,7.0,3.6,16.0,7.0,6.14,0.0
2016,4,19,18,45,0.0,3.5,3.5,15.5,3.5,3.18,0.0
2016,4,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,17.5,1.15,11.0,34.5,13.93,0.32
2016,4,20,6,0,314.0,35.0,1.1,12.0,69.0,28.42,18.66
2016,4,20,6,15,413.0,46.5,1.25,12.5,116.5,36.86,27.0
2016,4,20,6,30,512.0,58.0,1.4,13.0,164.0,44.98,34.61
2016,4,20,6,45,574.5,66.5,1.6,14.0,217.5,50.12,39.27
2016,4,20,7,0,637.0,75.0,1.8,15.0,271.0,55.05,43.54
2016,4,20,7,15,680.0,81.5,1.8,15.5,325.5,58.11,46.1
2016,4,20,7,30,723.0,88.0,1.8,16.0,380.0,61.03,48.44
2016,4,20,7,45,752.5,93.5,1.8,17.0,433.0,103.66,58.91
2016,4,20,8,0,782.0,99.0,1.8,18.0,486.0,167.94,99.39
2016,4,20,8,15,804.5,103.0,1.8,18.5,536.5,227.39,145.9
2016,4,20,8,30,827.0,107.0,1.8,19.0,587.0,289.26,198.37
2016,4,20,8,45,847.0,108.5,1.8,19.5,634.0,350.41,251.28
2016,4,20,9,0,867.0,110.0,1.8,20.0,681.0,413.06,304.61
2016,4,20,9,15,879.0,112.5,1.85,20.5,722.0,474.34,355.65
2016,4,20,9,30,891.0,115.0,1.9,21.0,763.0,537.2,406.06
2016,4,20,9,45,910.0,111.5,1.95,21.5,800.0,595.9,451.8
2016,4,20,10,0,929.0,108.0,2.0,22.0,837.0,654.52,495.97
2016,4,20,10,15,783.5,185.0,2.05,22.0,815.0,680.26,514.22
2016,4,20,10,30,638.0,262.0,2.1,22.0,793.0,690.12,520.08
2016,4,20,10,45,639.0,267.5,2.2,22.5,811.0,730.54,548.52
2016,4,20,11,0,640.0,273.0,2.3,23.0,829.0,769.28,574.98
2016,4,20,11,15,794.0,195.0,2.4,23.0,894.5,850.66,634.51
2016,4,20,11,30,948.0,117.0,2.5,23.0,960.0,934.18,690.1
2016,4,20,11,45,769.0,220.5,2.6,23.0,907.5,921.34,681.44
2016,4,20,12,0,590.0,324.0,2.7,23.0,855.0,881.71,651.85
2016,4,20,12,15,752.5,230.5,2.75,23.0,905.5,967.0,713.33
2016,4,20,12,30,915.0,137.0,2.8,23.0,956.0,1032.54,756.02
2016,4,20,12,45,745.5,227.5,2.9,23.0,890.0,995.24,732.21
2016,4,20,13,0,576.0,318.0,3.0,23.0,824.0,928.2,685.89
2016,4,20,13,15,577.0,308.5,3.1,23.0,806.5,929.0,688.54
2016,4,20,13,30,578.0,299.0,3.2,23.0,789.0,926.83,688.69
2016,4,20,13,45,728.5,216.0,3.3,23.0,815.0,1001.44,742.91
2016,4,20,14,0,879.0,133.0,3.4,23.0,841.0,1044.6,772.55
2016,4,20,14,15,869.0,131.0,3.5,22.5,807.5,1039.5,772.25
2016,4,20,14,30,859.0,129.0,3.6,22.0,774.0,1019.07,762.24
2016,4,20,14,45,844.5,127.0,3.7,22.0,734.5,990.79,745.55
2016,4,20,15,0,830.0,125.0,3.8,22.0,695.0,959.4,726.68
2016,4,20,15,15,813.5,121.5,3.85,21.5,650.5,921.58,704.27
2016,4,20,15,30,797.0,118.0,3.9,21.0,606.0,881.23,679.78
2016,4,20,15,45,672.0,136.0,3.95,21.0,525.0,773.67,605.32
2016,4,20,16,0,547.0,154.0,4.0,21.0,444.0,658.04,522.26
2016,4,20,16,15,617.0,119.5,3.85,20.0,415.5,661.94,529.66
2016,4,20,16,30,687.0,85.0,3.7,19.0,387.0,648.82,522.94
2016,4,20,16,45,620.0,90.5,3.6,18.5,337.0,577.18,469.72
2016,4,20,17,0,553.0,96.0,3.5,18.0,287.0,508.39,415.98
2016,4,20,17,15,505.5,85.0,3.15,17.0,237.0,437.72,359.83
2016,4,20,17,30,458.0,74.0,2.8,16.0,187.0,370.44,304.32
2016,4,20,17,45,388.5,61.0,2.45,15.5,140.5,290.9,236.46
2016,4,20,18,0,319.0,48.0,2.1,15.0,94.0,222.35,175.99
2016,4,20,18,15,159.5,34.5,1.95,14.5,57.5,125.0,90.66
2016,4,20,18,30,0.0,21.0,1.8,14.0,21.0,20.78,0.0
2016,4,20,18,45,0.0,10.5,1.65,13.5,10.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,68.5,20.5,0.6,12.5,28.0,16.81,3.38
2016,4,21,6,0,137.0,41.0,0.6,13.0,56.0,32.67,22.38
2016,4,21,6,15,196.5,59.5,0.7,13.5,94.5,46.63,35.53
2016,4,21,6,30,256.0,78.0,0.8,14.0,133.0,60.21,47.97
2016,4,21,6,45,295.0,96.5,0.95,14.5,176.0,73.29,59.71
2016,4,21,7,0,334.0,115.0,1.1,15.0,219.0,82.3,67.56
2016,4,21,7,15,384.5,123.0,1.2,15.0,263.5,86.21,70.9
2016,4,21,7,30,435.0,131.0,1.3,15.0,308.0,89.97,74.0
2016,4,21,7,45,445.5,149.0,1.45,15.5,351.5,128.11,88.28
2016,4,21,8,0,456.0,167.0,1.6,16.0,395.0,175.3,120.0
2016,4,21,8,15,478.0,180.0,1.7,16.5,440.0,222.52,156.73
2016,4,21,8,30,500.0,193.0,1.8,17.0,485.0,272.48,198.0
2016,4,21,8,45,399.5,241.5,1.95,17.5,486.5,314.48,236.8
2016,4,21,9,0,299.0,290.0,2.1,18.0,488.0,346.61,265.68
2016,4,21,9,15,324.0,303.5,2.2,18.0,530.5,391.35,301.49
2016,4,21,9,30,349.0,317.0,2.3,18.0,573.0,438.7,338.86
2016,4,21,9,45,347.0,335.0,2.4,18.5,599.0,477.59,368.6
2016,4,21,10,0,345.0,353.0,2.5,19.0,625.0,515.98,397.28
2016,4,21,10,15,410.0,339.0,2.55,19.0,673.5,571.74,439.77
2016,4,21,10,30,475.0,325.0,2.6,19.0,722.0,631.58,484.74
2016,4,21,10,45,482.0,334.0,2.7,19.0,745.5,672.94,515.02
2016,4,21,11,0,489.0,343.0,2.8,19.0,769.0,713.68,544.6
2016,4,21,11,15,395.5,386.0,2.85,19.0,734.0,695.77,529.94
2016,4,21,11,30,302.0,429.0,2.9,19.0,699.0,676.48,514.15
2016,4,21,11,45,308.5,426.5,2.95,19.5,704.0,696.35,527.94
2016,4,21,12,0,315.0,424.0,3.0,20.0,709.0,715.21,540.67
2016,4,21,12,15,289.0,433.5,3.1,20.0,694.0,714.09,539.59
2016,4,21,12,30,263.0,443.0,3.2,20.0,679.0,710.64,536.97
2016,4,21,12,45,269.0,433.0,3.35,20.0,672.0,716.68,542.48
2016,4,21,13,0,275.0,423.0,3.5,20.0,665.0,721.21,546.93
2016,4,21,13,15,396.0,373.0,3.6,20.0,714.0,797.94,605.82
2016,4,21,13,30,517.0,323.0,3.7,20.0,763.0,889.49,673.4
2016,4,21,13,45,685.5,229.5,3.85,20.0,794.5,971.49,735.27
2016,4,21,14,0,854.0,136.0,4.0,20.0,826.0,1033.96,778.98
2016,4,21,14,15,845.0,133.5,4.1,20.0,793.5,1017.74,769.3
2016,4,21,14,30,836.0,131.0,4.2,20.0,761.0,997.99,757.89
2016,4,21,14,45,838.5,121.0,4.3,20.0,725.5,977.57,746.05
2016,4,21,15,0,841.0,111.0,4.4,20.0,690.0,953.32,731.51
2016,4,21,15,15,825.5,108.0,4.45,19.5,646.5,916.73,709.62
2016,4,21,15,30,810.0,105.0,4.5,19.0,603.0,877.58,685.63
2016,4,21,15,45,481.0,169.5,4.55,19.0,459.0,635.75,508.31
2016,4,21,16,0,152.0,234.0,4.6,19.0,315.0,386.03,310.0
2016,4,21,16,15,433.5,161.5,4.5,18.5,360.5,554.75,450.81
2016,4,21,16,30,715.0,89.0,4.4,18.0,406.0,674.65,547.36
2016,4,21,16,45,678.5,83.5,4.3,17.5,354.0,610.28,499.39
2016,4,21,17,0,642.0,78.0,4.2,17.0,302.0,547.13,450.39
2016,4,21,17,15,588.5,71.0,3.85,16.5,250.0,473.24,390.63
2016,4,21,17,30,535.0,64.0,3.5,16.0,198.0,403.17,331.96
2016,4,21,17,45,461.0,54.0,3.2,15.5,150.0,323.46,263.6
2016,4,21,18,0,387.0,44.0,2.9,15.0,102.0,251.03,199.46
2016,4,21,18,15,193.5,34.5,2.65,14.5,63.5,138.05,101.36
2016,4,21,18,30,0.0,25.0,2.4,14.0,25.0,26.32,0.0
2016,4,21,18,45,0.0,12.5,2.2,13.5,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.5,3.6,12.5,8.5,7.46,0.0
2016,4,22,6,0,0.0,17.0,3.7,13.0,17.0,14.95,7.21
2016,4,22,6,15,0.0,28.5,3.65,13.0,28.5,25.1,16.6
2016,4,22,6,30,0.0,40.0,3.6,13.0,40.0,35.27,25.97
2016,4,22,6,45,0.0,52.5,3.6,13.0,52.5,46.35,36.06
2016,4,22,7,0,0.0,65.0,3.6,13.0,65.0,57.39,45.97
2016,4,22,7,15,0.0,78.0,3.75,13.0,78.0,68.44,55.75
2016,4,22,7,30,0.0,91.0,3.9,13.0,91.0,79.4,65.31
2016,4,22,7,45,80.5,154.5,4.1,13.5,195.0,128.89,101.04
2016,4,22,8,0,161.0,218.0,4.3,14.0,299.0,185.37,142.61
2016,4,22,8,15,394.0,184.5,4.5,14.0,409.5,210.93,153.35
2016,4,22,8,30,627.0,151.0,4.7,14.0,520.0,272.66,197.83
2016,4,22,8,45,572.5,186.0,4.95,14.5,543.0,325.85,246.79
2016,4,22,9,0,518.0,221.0,5.2,15.0,566.0,372.48,288.96
2016,4,22,9,15,569.0,220.0,5.45,15.0,619.5,429.24,337.16
2016,4,22,9,30,620.0,219.0,5.7,15.0,673.0,491.66,389.48
2016,4,22,9,45,327.0,270.5,5.95,15.5,511.0,413.31,329.47
2016,4,22,10,0,34.0,322.0,6.2,16.0,349.0,302.3,239.25
2016,4,22,10,15,242.5,328.5,6.3,16.0,531.0,452.21,360.45
2016,4,22,10,30,451.0,335.0,6.4,16.0,713.0,623.58,495.54
2016,4,22,10,45,379.0,375.5,6.55,16.0,698.5,629.15,498.5
2016,4,22,11,0,307.0,416.0,6.7,16.0,684.0,631.82,499.2
2016,4,22,11,15,281.0,429.5,6.65,15.5,677.5,641.7,506.96
2016,4,22,11,30,255.0,443.0,6.6,15.0,671.0,649.0,512.62
2016,4,22,11,45,219.0,450.5,6.55,15.0,648.0,629.7,497.08
2016,4,22,12,0,183.0,458.0,6.5,15.0,625.0,615.67,485.4
2016,4,22,12,15,97.0,344.5,6.5,14.5,432.5,431.48,343.41
2016,4,22,12,30,11.0,231.0,6.5,14.0,240.0,220.01,174.28
2016,4,22,12,45,34.0,317.0,6.5,14.0,346.5,337.82,269.27
2016,4,22,13,0,57.0,403.0,6.5,14.0,453.0,451.29,358.65
2016,4,22,13,15,294.0,361.5,6.3,14.0,613.0,682.56,544.32
2016,4,22,13,30,531.0,320.0,6.1,14.0,773.0,900.12,711.59
2016,4,22,13,45,534.0,304.5,5.95,14.0,748.5,890.88,704.24
2016,4,22,14,0,537.0,289.0,5.8,14.0,724.0,878.73,695.95
2016,4,22,14,15,538.5,274.0,5.65,14.0,695.5,862.71,684.87
2016,4,22,14,30,540.0,259.0,5.5,14.0,667.0,843.89,671.8
2016,4,22,14,45,529.0,246.0,5.4,14.0,629.5,812.31,649.29
2016,4,22,15,0,518.0,233.0,5.3,14.0,592.0,778.57,625.15
2016,4,22,15,15,564.0,200.5,5.3,14.0,568.5,774.27,625.13
2016,4,22,15,30,610.0,168.0,5.3,14.0,545.0,772.52,626.22
2016,4,22,15,45,701.0,133.0,5.3,14.0,533.5,794.5,644.7
2016,4,22,16,0,792.0,98.0,5.3,14.0,522.0,801.88,652.15
2016,4,22,16,15,766.0,94.0,5.2,13.5,470.5,746.54,612.61
2016,4,22,16,30,740.0,90.0,5.1,13.0,419.0,694.41,575.09
2016,4,22,16,45,707.0,83.5,5.0,13.0,366.5,630.25,526.15
2016,4,22,17,0,674.0,77.0,4.9,13.0,314.0,566.93,475.27
2016,4,22,17,15,621.0,70.5,4.55,12.5,261.0,492.42,413.59
2016,4,22,17,30,568.0,64.0,4.2,12.0,208.0,421.61,353.0
2016,4,22,17,45,480.0,56.0,3.9,11.5,157.5,335.17,277.77
2016,4,22,18,0,392.0,48.0,3.6,11.0,107.0,257.15,207.97
2016,4,22,18,15,260.5,34.5,3.35,10.5,67.5,164.38,124.04
2016,4,22,18,30,129.0,21.0,3.1,10.0,28.0,80.52,9.46
2016,4,22,18,45,64.5,10.5,2.85,9.5,14.0,27.95,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,13.5,4.5,1.35,8.5,5.0,0.0,0.0
2016,4,23,5,30,27.0,9.0,1.5,9.0,10.0,8.19,0.0
2016,4,23,5,45,165.0,24.5,1.7,9.5,43.0,19.21,7.48
2016,4,23,6,0,303.0,40.0,1.9,10.0,76.0,32.47,22.71
2016,4,23,6,15,396.5,51.0,2.05,10.5,123.0,40.27,30.39
2016,4,23,6,30,490.0,62.0,2.2,11.0,170.0,47.78,37.47
2016,4,23,6,45,552.5,70.0,2.35,11.5,222.0,52.35,41.7
2016,4,23,7,0,615.0,78.0,2.5,12.0,274.0,56.76,45.6
2016,4,23,7,15,657.0,84.0,2.4,12.5,327.5,59.33,47.72
2016,4,23,7,30,699.0,90.0,2.3,13.0,381.0,61.78,49.66
2016,4,23,7,45,730.0,95.0,2.25,13.5,433.5,107.43,62.02
2016,4,23,8,0,761.0,100.0,2.2,14.0,486.0,170.03,103.3
2016,4,23,8,15,783.5,104.0,2.25,14.0,535.5,228.04,150.25
