Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,30,806.0,108.0,2.3,14.0,585.0,288.47,203.1
2016,4,23,8,45,822.0,112.0,2.35,14.5,630.5,349.01,256.79
2016,4,23,9,0,838.0,116.0,2.4,15.0,676.0,410.62,310.57
2016,4,23,9,15,850.5,118.5,2.4,15.5,716.5,470.24,361.32
2016,4,23,9,30,863.0,121.0,2.4,16.0,757.0,529.95,410.41
2016,4,23,9,45,878.5,120.0,2.45,16.5,793.0,588.62,457.2
2016,4,23,10,0,894.0,119.0,2.5,17.0,829.0,645.56,501.23
2016,4,23,10,15,900.5,120.5,2.6,17.0,857.0,698.26,542.04
2016,4,23,10,30,907.0,122.0,2.7,17.0,885.0,749.28,580.69
2016,4,23,10,45,911.0,123.5,2.8,17.5,905.5,796.56,613.82
2016,4,23,11,0,915.0,125.0,2.9,18.0,926.0,841.5,643.87
2016,4,23,11,15,917.5,125.5,2.9,18.0,938.5,881.78,670.99
2016,4,23,11,30,920.0,126.0,2.9,18.0,951.0,919.24,696.01
2016,4,23,11,45,920.5,126.0,2.95,18.5,956.0,951.47,716.41
2016,4,23,12,0,921.0,126.0,3.0,19.0,961.0,980.44,734.55
2016,4,23,12,15,920.0,125.5,3.05,19.0,958.0,1004.11,750.56
2016,4,23,12,30,919.0,125.0,3.1,19.0,955.0,1024.22,764.31
2016,4,23,12,45,914.5,125.5,3.15,19.0,943.5,1038.21,774.14
2016,4,23,13,0,910.0,126.0,3.2,19.0,932.0,1048.41,781.62
2016,4,23,13,15,905.5,125.0,3.3,19.0,913.0,1053.23,786.15
2016,4,23,13,30,901.0,124.0,3.4,19.0,894.0,1054.2,788.3
2016,4,23,13,45,889.0,125.5,3.55,19.0,867.0,1046.39,785.15
2016,4,23,14,0,877.0,127.0,3.7,19.0,840.0,1034.88,779.64
2016,4,23,14,15,867.5,125.0,3.8,19.0,807.0,1018.57,770.59
2016,4,23,14,30,858.0,123.0,3.9,19.0,774.0,1009.71,766.69
2016,4,23,14,45,674.5,183.5,4.0,19.0,679.5,892.66,687.68
2016,4,23,15,0,491.0,244.0,4.1,19.0,585.0,764.24,595.55
2016,4,23,15,15,640.5,180.5,4.1,18.5,595.5,830.32,649.85
2016,4,23,15,30,790.0,117.0,4.1,18.0,606.0,872.1,682.42
2016,4,23,15,45,761.5,115.5,4.1,18.0,556.5,826.22,650.96
2016,4,23,16,0,733.0,114.0,4.1,18.0,507.0,774.77,615.6
2016,4,23,16,15,704.0,108.5,4.05,17.5,456.5,717.46,576.2
2016,4,23,16,30,675.0,103.0,4.0,17.0,406.0,659.94,535.71
2016,4,23,16,45,631.0,98.0,4.0,16.5,353.5,592.38,485.59
2016,4,23,17,0,587.0,93.0,4.0,16.0,301.0,526.68,434.67
2016,4,23,17,15,532.5,84.5,3.9,15.5,249.5,452.91,375.28
2016,4,23,17,30,478.0,76.0,3.8,15.0,198.0,383.04,317.0
2016,4,23,17,45,390.0,65.5,3.7,14.5,150.0,295.99,242.73
2016,4,23,18,0,302.0,55.0,3.6,14.0,102.0,222.14,177.81
2016,4,23,18,15,194.5,38.0,3.55,13.5,64.0,142.19,106.51
2016,4,23,18,30,87.0,21.0,3.5,13.0,26.0,60.25,12.37
2016,4,23,18,45,43.5,10.5,3.5,12.5,13.0,21.94,0.0
2016,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,5.0,1.9,9.5,5.0,0.0,0.0
2016,4,24,5,30,0.0,10.0,2.2,10.0,10.0,9.1,0.0
2016,4,24,5,45,98.5,29.0,2.55,10.5,41.5,23.37,11.27
2016,4,24,6,0,197.0,48.0,2.9,11.0,73.0,37.02,26.65
2016,4,24,6,15,284.5,64.0,2.9,11.0,118.0,48.59,37.75
2016,4,24,6,30,372.0,80.0,2.9,11.0,163.0,59.76,48.23
2016,4,24,6,45,439.0,91.0,2.9,11.5,214.0,66.78,54.64
2016,4,24,7,0,506.0,102.0,2.9,12.0,265.0,73.54,60.6
2016,4,24,7,15,572.5,96.0,2.85,12.0,311.0,67.85,55.41
2016,4,24,7,30,639.0,90.0,2.8,12.0,357.0,61.14,49.28
2016,4,24,7,45,557.5,128.5,2.8,12.5,383.5,123.22,80.77
2016,4,24,8,0,476.0,167.0,2.8,13.0,410.0,180.04,124.49
2016,4,24,8,15,537.5,164.5,2.8,13.5,464.0,224.47,158.18
2016,4,24,8,30,599.0,162.0,2.8,14.0,518.0,276.03,200.67
2016,4,24,8,45,704.0,146.5,2.8,14.5,596.5,337.08,250.94
2016,4,24,9,0,809.0,131.0,2.8,15.0,675.0,413.4,313.89
2016,4,24,9,15,823.5,134.0,2.7,15.5,716.0,472.69,364.0
2016,4,24,9,30,838.0,137.0,2.6,16.0,757.0,532.36,412.69
2016,4,24,9,45,855.5,136.0,2.55,17.0,794.0,590.27,457.65
2016,4,24,10,0,873.0,135.0,2.5,18.0,831.0,648.23,500.85
2016,4,24,10,15,721.0,217.0,2.5,18.0,805.0,669.71,515.86
2016,4,24,10,30,569.0,299.0,2.5,18.0,779.0,674.74,517.8
2016,4,24,10,45,569.5,308.0,2.5,18.5,798.5,715.0,546.04
2016,4,24,11,0,570.0,317.0,2.5,19.0,818.0,753.83,572.39
2016,4,24,11,15,739.5,229.0,2.7,19.0,888.5,842.31,639.43
2016,4,24,11,30,909.0,141.0,2.9,19.0,959.0,923.75,696.71
2016,4,24,11,45,909.5,141.5,3.15,19.5,964.0,956.2,718.29
2016,4,24,12,0,910.0,142.0,3.4,20.0,969.0,985.46,738.08
2016,4,24,12,15,909.0,142.0,3.6,20.0,966.5,1009.51,755.45
2016,4,24,12,30,908.0,142.0,3.8,20.0,964.0,1030.04,770.58
2016,4,24,12,45,894.5,149.0,4.05,20.0,950.5,1041.5,780.1
2016,4,24,13,0,881.0,156.0,4.3,20.0,937.0,1061.61,795.59
2016,4,24,13,15,876.0,155.0,4.45,19.5,918.5,1066.25,801.71
2016,4,24,13,30,871.0,154.0,4.6,19.0,900.0,1067.02,806.02
2016,4,24,13,45,695.5,226.0,4.8,19.0,811.0,976.53,746.62
2016,4,24,14,0,520.0,298.0,5.0,19.0,722.0,869.99,670.7
2016,4,24,14,15,361.0,331.5,5.1,18.5,620.5,728.51,567.95
2016,4,24,14,30,202.0,365.0,5.2,18.0,519.0,588.92,462.47
2016,4,24,14,45,352.0,303.0,5.3,18.0,555.0,683.58,540.11
2016,4,24,15,0,502.0,241.0,5.4,18.0,591.0,770.91,610.35
2016,4,24,15,15,428.0,247.5,5.45,17.5,532.5,698.19,556.57
2016,4,24,15,30,354.0,254.0,5.5,17.0,474.0,611.74,492.14
2016,4,24,15,45,283.5,244.0,5.55,16.5,411.5,529.64,429.56
2016,4,24,16,0,213.0,234.0,5.6,16.0,349.0,435.77,356.26
2016,4,24,16,15,182.0,221.5,5.55,15.5,313.5,391.33,321.64
2016,4,24,16,30,151.0,209.0,5.5,15.0,278.0,349.04,288.03
2016,4,24,16,45,307.5,169.5,5.45,14.5,287.0,423.1,352.97
2016,4,24,17,0,464.0,130.0,5.4,14.0,296.0,480.82,402.75
2016,4,24,17,15,408.0,116.5,5.25,13.5,244.5,407.54,341.89
2016,4,24,17,30,352.0,103.0,5.1,13.0,193.0,338.94,283.62
2016,4,24,17,45,292.5,84.0,4.95,12.5,147.0,267.52,221.57
2016,4,24,18,0,233.0,65.0,4.8,12.0,101.0,194.53,157.17
2016,4,24,18,15,144.0,43.5,4.65,11.5,63.5,120.96,91.42
2016,4,24,18,30,55.0,22.0,4.5,11.0,26.0,50.79,14.55
2016,4,24,18,45,27.5,11.0,4.4,11.0,13.0,17.83,0.0
2016,4,24,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,66.0,6.0,3.6,6.5,7.5,0.0,0.0
2016,4,25,5,30,132.0,12.0,3.8,7.0,15.0,10.91,0.0
2016,4,25,5,45,284.5,23.5,4.05,7.5,52.5,18.93,8.83
2016,4,25,6,0,437.0,35.0,4.3,8.0,90.0,27.88,19.02
2016,4,25,6,15,523.5,43.0,4.55,8.5,140.0,33.38,24.49
2016,4,25,6,30,610.0,51.0,4.8,9.0,190.0,38.72,29.59
2016,4,25,6,45,663.5,57.5,5.05,9.5,244.0,46.53,36.75
2016,4,25,7,0,717.0,64.0,5.3,10.0,298.0,50.62,40.39
2016,4,25,7,15,754.5,69.0,5.4,10.5,353.0,53.25,42.6
2016,4,25,7,30,792.0,74.0,5.5,11.0,408.0,55.78,44.65
2016,4,25,7,45,819.0,77.5,5.65,11.5,461.5,107.62,58.87
2016,4,25,8,0,846.0,81.0,5.8,12.0,515.0,168.06,98.92
2016,4,25,8,15,866.0,84.5,5.8,12.5,566.0,236.13,155.49
2016,4,25,8,30,886.0,88.0,5.8,13.0,617.0,299.78,212.46
2016,4,25,8,45,902.5,90.0,5.8,13.5,664.0,362.72,269.99
2016,4,25,9,0,919.0,92.0,5.8,14.0,711.0,426.52,327.58
2016,4,25,9,15,929.5,94.0,5.8,14.0,752.5,488.33,382.96
2016,4,25,9,30,940.0,96.0,5.8,14.0,794.0,549.76,436.54
2016,4,25,9,45,949.5,97.0,5.85,14.5,829.5,609.14,486.22
2016,4,25,10,0,959.0,98.0,5.9,15.0,865.0,667.49,533.55
2016,4,25,10,15,964.5,99.5,5.9,15.0,893.5,722.38,577.79
2016,4,25,10,30,970.0,101.0,5.9,15.0,922.0,775.35,619.51
2016,4,25,10,45,974.0,101.5,5.9,15.5,943.0,824.12,654.0
2016,4,25,11,0,978.0,102.0,5.9,16.0,964.0,870.36,685.96
2016,4,25,11,15,980.0,102.5,5.8,16.0,976.5,912.22,715.22
2016,4,25,11,30,982.0,103.0,5.7,16.0,989.0,951.02,742.03
2016,4,25,11,45,981.0,104.0,5.65,16.5,993.5,984.41,763.62
2016,4,25,12,0,980.0,105.0,5.6,17.0,998.0,1014.25,782.56
2016,4,25,12,15,978.5,105.0,5.45,17.0,994.5,1038.97,798.6
2016,4,25,12,30,977.0,105.0,5.3,17.0,991.0,1059.89,811.95
2016,4,25,12,45,965.0,110.5,5.2,17.5,977.0,1072.24,818.18
2016,4,25,13,0,953.0,116.0,5.1,18.0,963.0,1080.46,821.69
2016,4,25,13,15,948.5,115.0,4.95,18.0,944.0,1085.43,824.22
2016,4,25,13,30,944.0,114.0,4.8,18.0,925.0,1086.38,824.12
2016,4,25,13,45,938.0,112.5,4.65,18.0,898.5,1081.28,820.02
2016,4,25,14,0,932.0,111.0,4.5,18.0,872.0,1072.23,813.41
2016,4,25,14,15,923.5,109.0,4.4,18.0,839.0,1056.24,802.77
2016,4,25,14,30,915.0,107.0,4.3,18.0,806.0,1036.54,790.09
2016,4,25,14,45,905.0,104.5,4.2,18.0,766.5,1011.23,773.73
2016,4,25,15,0,895.0,102.0,4.1,18.0,727.0,982.57,755.12
2016,4,25,15,15,880.5,99.5,4.0,18.0,682.0,946.54,731.4
2016,4,25,15,30,866.0,97.0,3.9,18.0,637.0,916.56,711.9
2016,4,25,15,45,849.0,93.0,3.8,18.0,588.0,870.93,681.14
2016,4,25,16,0,832.0,89.0,3.7,18.0,539.0,823.23,648.68
2016,4,25,16,15,807.0,85.0,3.5,17.5,487.0,767.34,610.48
2016,4,25,16,30,782.0,81.0,3.3,17.0,435.0,710.63,570.95
2016,4,25,16,45,746.5,76.5,3.15,16.5,381.0,645.34,524.16
2016,4,25,17,0,711.0,72.0,3.0,16.0,327.0,580.91,475.68
2016,4,25,17,15,661.5,66.0,2.8,15.0,273.0,510.76,420.59
2016,4,25,17,30,612.0,60.0,2.6,14.0,219.0,440.74,363.36
2016,4,25,17,45,533.0,52.5,2.45,13.5,168.0,357.52,292.59
2016,4,25,18,0,454.0,45.0,2.3,13.0,117.0,281.85,225.91
2016,4,25,18,15,331.0,33.0,2.35,12.5,75.5,191.94,145.95
2016,4,25,18,30,208.0,21.0,2.4,12.0,34.0,110.36,45.03
2016,4,25,18,45,104.0,10.5,2.45,11.5,17.0,39.12,0.0
2016,4,25,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,47.0,6.5,1.3,6.5,8.0,5.91,0.0
2016,4,26,5,30,94.0,13.0,1.3,7.0,16.0,11.82,0.0
2016,4,26,5,45,232.5,26.5,1.35,8.0,52.5,21.46,11.33
2016,4,26,6,0,371.0,40.0,1.4,9.0,89.0,32.07,22.74
2016,4,26,6,15,457.5,49.5,1.55,9.5,137.0,38.6,29.16
2016,4,26,6,30,544.0,59.0,1.7,10.0,185.0,44.91,35.12
2016,4,26,6,45,426.5,87.0,1.85,11.0,201.0,63.59,51.92
2016,4,26,7,0,309.0,115.0,2.0,12.0,217.0,85.74,71.46
2016,4,26,7,15,366.0,127.5,2.05,12.5,268.5,88.42,73.53
2016,4,26,7,30,423.0,140.0,2.1,13.0,320.0,95.15,79.09
2016,4,26,7,45,596.0,120.0,2.2,13.5,408.5,120.84,76.4
2016,4,26,8,0,769.0,100.0,2.3,14.0,497.0,174.5,106.34
2016,4,26,8,15,619.0,155.0,2.3,14.5,494.5,234.7,162.32
2016,4,26,8,30,469.0,210.0,2.3,15.0,492.0,280.57,207.59
2016,4,26,8,45,553.5,197.0,2.35,15.5,554.0,331.0,248.47
2016,4,26,9,0,638.0,184.0,2.4,16.0,616.0,390.58,297.19
2016,4,26,9,15,625.0,205.0,2.4,16.0,649.0,443.97,342.27
2016,4,26,9,30,612.0,226.0,2.4,16.0,682.0,495.24,384.24
2016,4,26,9,45,599.0,246.5,2.4,16.5,710.0,543.87,422.05
2016,4,26,10,0,586.0,267.0,2.4,17.0,738.0,589.86,456.58
2016,4,26,10,15,618.5,264.0,2.45,17.0,776.0,643.94,497.71
2016,4,26,10,30,651.0,261.0,2.5,17.0,814.0,699.32,539.0
2016,4,26,10,45,664.0,263.0,2.6,17.0,838.5,745.75,573.23
2016,4,26,11,0,677.0,265.0,2.7,17.0,863.0,791.42,606.48
2016,4,26,11,15,589.5,314.0,2.85,17.0,840.0,795.52,608.17
2016,4,26,11,30,502.0,363.0,3.0,17.0,817.0,792.59,604.84
2016,4,26,11,45,486.0,369.0,3.2,17.5,811.0,806.75,614.59
2016,4,26,12,0,470.0,375.0,3.4,18.0,805.0,818.11,622.13
2016,4,26,12,15,405.0,402.5,3.5,18.0,772.0,791.26,602.27
2016,4,26,12,30,340.0,430.0,3.6,18.0,739.0,769.93,586.1
2016,4,26,12,45,295.5,435.0,3.7,18.0,701.0,742.52,566.35
2016,4,26,13,0,251.0,440.0,3.8,18.0,663.0,712.39,544.46
2016,4,26,13,15,419.5,370.0,3.85,18.0,735.0,829.81,634.03
2016,4,26,13,30,588.0,300.0,3.9,18.0,807.0,935.1,712.55
2016,4,26,13,45,594.5,285.0,3.95,18.0,784.5,929.59,709.5
2016,4,26,14,0,601.0,270.0,4.0,18.0,762.0,924.4,707.53
2016,4,26,14,15,697.5,215.0,4.05,18.0,764.5,962.97,737.52
2016,4,26,14,30,794.0,160.0,4.1,18.0,767.0,985.11,754.1
2016,4,26,14,45,786.5,153.5,4.15,18.0,730.0,959.81,738.1
2016,4,26,15,0,779.0,147.0,4.2,18.0,693.0,937.7,724.67
2016,4,26,15,15,762.0,143.0,4.2,17.5,649.5,900.02,701.24
2016,4,26,15,30,745.0,139.0,4.2,17.0,606.0,860.04,675.98
2016,4,26,15,45,723.5,133.5,4.2,17.0,558.5,812.39,643.53
2016,4,26,16,0,702.0,128.0,4.2,17.0,511.0,763.33,609.62
2016,4,26,16,15,673.0,122.0,4.2,16.5,460.0,706.58,570.45
2016,4,26,16,30,644.0,116.0,4.2,16.0,409.0,649.67,530.0
2016,4,26,16,45,612.5,107.0,4.25,15.5,358.0,587.84,483.9
2016,4,26,17,0,581.0,98.0,4.3,15.0,307.0,526.91,436.85
2016,4,26,17,15,527.5,89.0,4.2,14.0,256.0,453.55,378.21
2016,4,26,17,30,474.0,80.0,4.1,13.0,205.0,380.42,317.65
2016,4,26,17,45,398.0,68.5,4.0,12.5,157.0,302.53,250.41
2016,4,26,18,0,322.0,57.0,3.9,12.0,109.0,232.5,188.23
2016,4,26,18,15,217.5,40.5,3.85,11.5,70.5,153.22,117.51
2016,4,26,18,30,113.0,24.0,3.8,11.0,32.0,80.41,36.77
2016,4,26,18,45,56.5,12.0,3.8,11.0,16.0,26.97,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,7.0,2.55,8.5,8.5,6.37,0.0
2016,4,27,5,30,79.0,14.0,2.8,9.0,17.0,12.73,0.0
2016,4,27,5,45,205.5,28.5,3.1,10.0,52.0,22.27,12.24
2016,4,27,6,0,332.0,43.0,3.4,11.0,87.0,34.55,24.74
2016,4,27,6,15,417.5,53.0,3.45,11.5,134.0,41.37,31.37
2016,4,27,6,30,503.0,63.0,3.5,12.0,181.0,47.95,37.54
2016,4,27,6,45,548.0,73.5,3.6,12.5,231.5,54.48,43.45
2016,4,27,7,0,593.0,84.0,3.7,13.0,282.0,60.67,48.88
2016,4,27,7,15,633.5,90.5,3.8,13.0,334.0,63.4,51.21
2016,4,27,7,30,674.0,97.0,3.9,13.0,386.0,65.98,53.35
2016,4,27,7,45,448.0,159.0,4.0,13.5,361.5,139.78,97.12
2016,4,27,8,0,222.0,221.0,4.1,14.0,337.0,197.28,149.38
2016,4,27,8,15,199.5,247.0,4.15,14.0,358.5,230.1,176.96
2016,4,27,8,30,177.0,273.0,4.2,14.0,380.0,260.6,203.27
2016,4,27,8,45,287.0,273.5,4.3,14.5,462.0,308.27,239.39
2016,4,27,9,0,397.0,274.0,4.4,15.0,544.0,372.85,290.25
2016,4,27,9,15,369.0,301.5,4.5,15.0,564.0,410.73,322.55
2016,4,27,9,30,341.0,329.0,4.6,15.0,584.0,445.51,351.44
2016,4,27,9,45,189.0,331.5,4.75,15.0,474.0,389.57,308.79
2016,4,27,10,0,37.0,334.0,4.9,15.0,364.0,313.93,248.39
2016,4,27,10,15,31.5,331.0,5.0,15.0,357.0,312.86,247.52
2016,4,27,10,30,26.0,328.0,5.1,15.0,350.0,310.86,245.72
2016,4,27,10,45,18.0,277.5,5.2,15.0,293.0,260.21,205.59
2016,4,27,11,0,10.0,227.0,5.3,15.0,236.0,210.38,165.78
2016,4,27,11,15,35.0,323.0,5.35,15.0,355.0,324.99,257.15
2016,4,27,11,30,60.0,419.0,5.4,15.0,474.0,440.58,347.02
2016,4,27,11,45,58.0,419.5,5.5,15.0,473.0,444.9,350.06
2016,4,27,12,0,56.0,420.0,5.6,15.0,472.0,448.77,353.11
2016,4,27,12,15,469.5,289.5,5.6,15.0,718.0,752.23,596.04
2016,4,27,12,30,883.0,159.0,5.6,15.0,964.0,1033.06,803.38
2016,4,27,12,45,871.5,164.5,5.6,15.5,951.5,1045.41,809.1
2016,4,27,13,0,860.0,170.0,5.6,16.0,939.0,1053.85,813.81
2016,4,27,13,15,855.5,168.5,5.5,16.0,920.5,1058.29,816.66
2016,4,27,13,30,851.0,167.0,5.4,16.0,902.0,1058.94,817.01
2016,4,27,13,45,849.5,161.5,5.35,16.0,877.0,1054.65,814.47
2016,4,27,14,0,848.0,156.0,5.3,16.0,852.0,1046.53,809.44
2016,4,27,14,15,545.0,259.5,5.15,16.0,700.5,850.79,667.46
2016,4,27,14,30,242.0,363.0,5.0,16.0,549.0,624.71,492.92
2016,4,27,14,45,300.5,330.0,4.9,16.0,549.5,661.73,524.14
2016,4,27,15,0,359.0,297.0,4.8,16.0,550.0,677.26,538.38
2016,4,27,15,15,234.0,291.0,4.65,16.0,452.0,530.85,425.07
2016,4,27,15,30,109.0,285.0,4.5,16.0,354.0,391.19,314.18
2016,4,27,15,45,106.5,262.0,4.4,16.0,325.0,362.64,292.87
2016,4,27,16,0,104.0,239.0,4.3,16.0,296.0,333.77,270.76
2016,4,27,16,15,119.0,216.5,4.05,15.5,275.5,333.25,271.89
2016,4,27,16,30,134.0,194.0,3.8,15.0,255.0,316.24,259.75
2016,4,27,16,45,120.0,173.0,3.55,15.0,223.0,278.46,229.25
2016,4,27,17,0,106.0,152.0,3.3,15.0,191.0,241.55,199.03
2016,4,27,17,15,95.0,128.5,3.15,14.5,159.5,204.35,168.47
2016,4,27,17,30,84.0,105.0,3.0,14.0,128.0,167.81,137.72
2016,4,27,17,45,68.5,82.5,2.9,13.5,98.5,130.93,105.93
2016,4,27,18,0,53.0,60.0,2.8,13.0,69.0,87.91,68.54
2016,4,27,18,15,26.5,40.5,2.8,12.5,45.0,53.77,38.4
2016,4,27,18,30,0.0,21.0,2.8,12.0,21.0,19.0,5.62
2016,4,27,18,45,0.0,10.5,2.85,12.0,10.5,9.55,0.0
2016,4,27,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,60.0,7.5,2.15,7.5,10.0,6.82,0.0
2016,4,28,5,30,120.0,15.0,2.4,8.0,20.0,11.83,0.0
2016,4,28,5,45,251.0,28.0,2.7,9.0,57.0,22.59,12.91
2016,4,28,6,0,382.0,41.0,3.0,10.0,94.0,32.68,23.27
2016,4,28,6,15,465.0,50.0,3.0,10.5,142.0,38.75,29.2
2016,4,28,6,30,548.0,59.0,3.0,11.0,190.0,44.63,34.72
2016,4,28,6,45,603.5,65.5,3.0,11.5,242.0,48.16,37.95
2016,4,28,7,0,659.0,72.0,3.0,12.0,294.0,51.57,40.92
2016,4,28,7,15,697.0,77.5,3.05,12.5,347.5,53.99,42.91
2016,4,28,7,30,735.0,83.0,3.1,13.0,401.0,61.96,49.77
2016,4,28,7,45,764.5,86.5,3.2,14.0,453.5,114.64,64.7
2016,4,28,8,0,794.0,90.0,3.3,15.0,506.0,171.93,102.74
2016,4,28,8,15,815.0,93.5,3.35,15.5,555.5,231.01,151.18
2016,4,28,8,30,836.0,97.0,3.4,16.0,605.0,292.22,204.8
2016,4,28,8,45,853.5,99.0,3.45,17.0,651.0,352.95,258.35
2016,4,28,9,0,871.0,101.0,3.5,18.0,697.0,418.63,314.73
2016,4,28,9,15,883.0,103.5,3.5,18.5,737.5,478.56,365.72
2016,4,28,9,30,895.0,106.0,3.5,19.0,778.0,538.36,414.94
2016,4,28,9,45,912.5,103.0,3.55,19.5,815.0,596.09,461.15
2016,4,28,10,0,930.0,100.0,3.6,20.0,852.0,653.59,505.72
2016,4,28,10,15,937.0,101.5,3.65,20.0,880.5,707.74,547.44
2016,4,28,10,30,944.0,103.0,3.7,20.0,909.0,760.17,586.9
2016,4,28,10,45,948.5,104.0,3.75,20.5,930.0,808.34,619.54
2016,4,28,11,0,953.0,105.0,3.8,21.0,951.0,854.12,649.8
2016,4,28,11,15,955.5,105.5,3.85,21.0,964.5,895.19,677.78
2016,4,28,11,30,958.0,106.0,3.9,21.0,978.0,933.33,703.63
2016,4,28,11,45,959.0,106.5,3.95,21.5,983.5,967.03,724.99
2016,4,28,12,0,960.0,107.0,4.0,22.0,989.0,997.4,744.01
2016,4,28,12,15,960.0,107.0,4.05,22.0,986.5,1022.86,761.17
2016,4,28,12,30,960.0,107.0,4.1,22.0,984.0,1044.68,776.0
2016,4,28,12,45,955.5,108.0,4.15,22.0,972.5,1059.34,786.19
2016,4,28,13,0,951.0,109.0,4.2,22.0,961.0,1070.09,793.97
2016,4,28,13,15,947.5,108.0,4.2,22.0,942.5,1075.8,798.23
2016,4,28,13,30,944.0,107.0,4.2,22.0,924.0,1077.53,800.04
2016,4,28,13,45,938.0,106.0,4.2,22.0,898.0,1072.76,797.72
2016,4,28,14,0,932.0,105.0,4.2,22.0,872.0,1064.07,792.98
2016,4,28,14,15,924.5,103.5,4.15,22.0,839.5,1049.49,784.13
2016,4,28,14,30,917.0,102.0,4.1,22.0,807.0,1031.2,772.95
2016,4,28,14,45,904.5,100.5,4.1,22.0,767.5,1004.46,756.49
2016,4,28,15,0,892.0,99.0,4.1,22.0,728.0,974.49,737.87
2016,4,28,15,15,878.0,96.5,4.1,21.5,684.0,938.97,716.76
2016,4,28,15,30,864.0,94.0,4.1,21.0,640.0,900.74,693.54
2016,4,28,15,45,840.0,93.5,4.15,21.0,590.0,861.87,668.52
2016,4,28,16,0,816.0,93.0,4.2,21.0,540.0,812.83,635.85
2016,4,28,16,15,791.0,89.0,4.25,20.0,488.5,757.62,600.43
2016,4,28,16,30,766.0,85.0,4.3,19.0,437.0,701.63,563.36
2016,4,28,16,45,723.5,82.0,4.35,18.5,382.5,637.1,517.64
2016,4,28,17,0,681.0,79.0,4.4,18.0,328.0,571.18,467.74
2016,4,28,17,15,632.0,72.5,4.45,17.0,275.0,499.07,411.54
2016,4,28,17,30,583.0,66.0,4.5,16.0,222.0,430.24,355.45
2016,4,28,17,45,503.0,58.0,4.55,15.5,171.5,347.45,284.98
2016,4,28,18,0,423.0,50.0,4.6,15.0,121.0,272.26,218.81
2016,4,28,18,15,308.5,37.5,4.55,14.0,79.5,186.95,143.52
2016,4,28,18,30,194.0,25.0,4.5,13.0,38.0,110.19,60.95
2016,4,28,18,45,97.0,12.5,4.5,12.5,19.0,38.9,0.0
2016,4,28,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,9.0,8.5,7.73,0.0
2016,4,29,5,30,0.0,17.0,2.3,9.0,17.0,14.82,0.0
2016,4,29,5,45,100.5,37.5,2.55,9.5,51.5,29.83,19.16
2016,4,29,6,0,201.0,58.0,2.8,10.0,86.0,45.36,34.52
2016,4,29,6,15,282.5,74.0,2.8,10.5,132.0,55.76,44.45
2016,4,29,6,30,364.0,90.0,2.8,11.0,178.0,66.67,54.53
2016,4,29,6,45,434.0,100.0,2.85,11.5,229.5,72.74,60.01
2016,4,29,7,0,504.0,110.0,2.9,12.0,281.0,78.61,65.09
2016,4,29,7,15,463.0,127.0,2.9,12.0,304.5,88.31,73.56
2016,4,29,7,30,422.0,144.0,2.9,12.0,328.0,97.57,81.52
2016,4,29,7,45,545.0,140.5,2.95,12.5,408.5,135.13,89.61
2016,4,29,8,0,668.0,137.0,3.0,13.0,489.0,186.97,121.39
2016,4,29,8,15,692.0,143.0,3.05,13.0,537.0,241.68,166.28
2016,4,29,8,30,716.0,149.0,3.1,13.0,585.0,299.1,216.44
2016,4,29,8,45,737.5,152.0,3.2,13.5,630.5,355.78,266.46
2016,4,29,9,0,759.0,155.0,3.3,14.0,676.0,414.3,317.38
2016,4,29,9,15,773.5,158.5,3.35,14.0,715.5,471.72,366.98
2016,4,29,9,30,788.0,162.0,3.4,14.0,755.0,532.06,417.48
2016,4,29,9,45,817.5,153.5,3.45,14.5,793.5,587.3,462.18
2016,4,29,10,0,847.0,145.0,3.5,15.0,832.0,643.75,506.59
2016,4,29,10,15,854.5,147.0,3.55,15.5,859.5,696.02,546.4
2016,4,29,10,30,862.0,149.0,3.6,16.0,887.0,746.89,584.1
2016,4,29,10,45,867.5,150.0,3.65,16.5,907.5,793.72,617.96
2016,4,29,11,0,873.0,151.0,3.7,17.0,928.0,832.51,643.98
2016,4,29,11,15,876.5,152.0,3.85,17.0,941.5,872.24,672.13
2016,4,29,11,30,880.0,153.0,4.0,17.0,955.0,909.39,698.39
2016,4,29,11,45,880.5,153.5,4.2,17.5,960.0,940.68,719.45
2016,4,29,12,0,881.0,154.0,4.4,18.0,965.0,968.91,738.53
2016,4,29,12,15,881.0,154.0,4.5,18.0,962.5,993.02,755.84
2016,4,29,12,30,881.0,154.0,4.6,18.0,960.0,1013.8,770.99
2016,4,29,12,45,878.0,154.0,4.75,18.5,949.5,1028.19,780.82
2016,4,29,13,0,875.0,154.0,4.9,19.0,939.0,1051.37,796.79
2016,4,29,13,15,871.0,152.5,4.9,19.0,921.0,1056.2,800.48
2016,4,29,13,30,867.0,151.0,4.9,19.0,903.0,1057.2,801.84
2016,4,29,13,45,859.5,150.0,4.95,19.0,877.5,1051.4,799.18
2016,4,29,14,0,852.0,149.0,5.0,19.0,852.0,1041.87,794.12
2016,4,29,14,15,843.0,146.5,5.0,19.0,819.5,1025.57,784.09
2016,4,29,14,30,834.0,144.0,5.0,19.0,787.0,1005.77,771.77
2016,4,29,14,45,821.5,141.0,5.0,19.0,748.0,978.65,754.4
2016,4,29,15,0,809.0,138.0,5.0,19.0,709.0,948.46,734.9
2016,4,29,15,15,793.0,134.0,4.95,18.5,665.5,911.07,711.25
2016,4,29,15,30,777.0,130.0,4.9,18.0,622.0,876.57,689.5
2016,4,29,15,45,755.5,125.5,4.85,18.0,574.0,829.19,656.8
2016,4,29,16,0,734.0,121.0,4.8,18.0,526.0,780.32,622.69
2016,4,29,16,15,706.0,116.0,4.7,17.5,475.5,724.49,583.78
2016,4,29,16,30,678.0,111.0,4.6,17.0,425.0,668.35,543.86
2016,4,29,16,45,645.5,103.0,4.55,16.5,373.0,605.64,497.04
2016,4,29,17,0,613.0,95.0,4.5,16.0,321.0,543.82,449.2
2016,4,29,17,15,560.5,87.0,4.4,15.5,269.0,470.87,390.51
2016,4,29,17,30,508.0,79.0,4.3,15.0,217.0,401.57,332.84
2016,4,29,17,45,436.0,68.0,4.2,14.5,168.5,323.28,265.93
2016,4,29,18,0,364.0,57.0,4.1,14.0,120.0,250.52,201.99
2016,4,29,18,15,254.5,42.5,4.05,13.5,79.0,169.29,130.36
2016,4,29,18,30,145.0,28.0,4.0,13.0,38.0,97.96,57.09
2016,4,29,18,45,72.5,14.0,4.0,12.5,19.0,33.3,0.0
2016,4,29,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,9.0,3.1,9.5,11.5,8.19,0.0
2016,4,30,5,30,122.0,18.0,3.3,10.0,23.0,14.18,0.0
2016,4,30,5,45,247.0,32.0,3.5,11.0,61.5,24.98,15.25
2016,4,30,6,0,372.0,46.0,3.7,12.0,100.0,36.87,26.85
2016,4,30,6,15,454.5,56.0,4.0,12.5,148.5,43.62,33.34
2016,4,30,6,30,537.0,66.0,4.3,13.0,197.0,50.14,39.37
2016,4,30,6,45,594.0,73.0,4.6,13.5,250.0,53.82,42.68
2016,4,30,7,0,651.0,80.0,4.9,14.0,303.0,57.38,45.74
2016,4,30,7,15,689.0,85.5,5.1,14.5,356.5,59.54,47.45
2016,4,30,7,30,727.0,91.0,5.3,15.0,410.0,63.13,50.37
2016,4,30,7,45,757.0,95.0,5.5,15.5,463.0,122.95,70.9
2016,4,30,8,0,787.0,99.0,5.7,16.0,516.0,180.2,109.62
2016,4,30,8,15,807.5,103.0,5.75,16.5,565.0,239.1,158.25
2016,4,30,8,30,828.0,107.0,5.8,17.0,614.0,300.1,211.97
2016,4,30,8,45,846.0,109.0,5.85,17.5,660.0,360.47,266.04
2016,4,30,9,0,864.0,111.0,5.9,18.0,706.0,422.06,320.46
2016,4,30,9,15,875.5,113.0,5.9,18.5,746.0,484.44,374.2
2016,4,30,9,30,887.0,115.0,5.9,19.0,786.0,543.12,423.51
2016,4,30,9,45,903.0,113.0,5.95,19.5,822.0,600.45,470.44
2016,4,30,10,0,919.0,111.0,6.0,20.0,858.0,657.43,515.74
2016,4,30,10,15,925.0,112.0,5.95,20.0,885.5,709.88,557.09
2016,4,30,10,30,931.0,113.0,5.9,20.0,913.0,760.54,596.1
2016,4,30,10,45,935.5,114.0,5.9,20.5,933.5,808.06,629.48
2016,4,30,11,0,940.0,115.0,5.9,21.0,954.0,853.24,660.16
2016,4,30,11,15,942.0,115.5,5.8,21.0,966.5,893.35,687.72
2016,4,30,11,30,944.0,116.0,5.7,21.0,979.0,930.55,712.99
2016,4,30,11,45,945.0,115.5,5.65,21.5,983.5,962.83,733.49
2016,4,30,12,0,946.0,115.0,5.6,22.0,988.0,991.82,751.56
2016,4,30,12,15,945.0,115.0,5.45,22.0,985.0,1015.97,767.02
2016,4,30,12,30,944.0,115.0,5.3,22.0,982.0,1036.51,779.94
2016,4,30,12,45,942.0,114.0,5.2,22.5,970.5,1051.35,787.8
2016,4,30,13,0,940.0,113.0,5.1,23.0,959.0,1062.34,793.11
2016,4,30,13,15,936.0,112.5,5.0,23.0,940.5,1067.95,796.49
2016,4,30,13,30,932.0,112.0,4.9,23.0,922.0,1069.65,797.39
2016,4,30,13,45,928.5,109.0,4.8,23.5,896.5,1065.27,792.77
2016,4,30,14,0,925.0,106.0,4.7,24.0,871.0,1056.95,785.72
2016,4,30,14,15,917.0,104.5,4.6,24.0,838.5,1041.9,775.92
2016,4,30,14,30,909.0,103.0,4.5,24.0,806.0,1023.19,763.93
2016,4,30,14,45,899.5,100.5,4.45,24.0,767.5,998.37,748.46
2016,4,30,15,0,890.0,98.0,4.4,24.0,729.0,970.22,730.8
2016,4,30,15,15,876.5,95.5,4.25,23.5,685.0,935.22,709.29
2016,4,30,15,30,863.0,93.0,4.1,23.0,641.0,897.5,685.78
2016,4,30,15,45,846.5,89.5,4.0,23.0,593.0,861.55,662.26
2016,4,30,16,0,830.0,86.0,3.9,23.0,545.0,815.08,631.08
2016,4,30,16,15,806.0,82.5,3.7,22.5,494.0,760.84,594.69
2016,4,30,16,30,782.0,79.0,3.5,22.0,443.0,705.74,557.02
2016,4,30,16,45,751.0,74.0,3.3,22.0,390.0,643.34,512.05
2016,4,30,17,0,720.0,69.0,3.1,22.0,337.0,581.45,465.56
2016,4,30,17,15,674.5,64.0,2.95,21.0,284.0,511.47,412.2
2016,4,30,17,30,629.0,59.0,2.8,20.0,231.0,447.28,361.02
2016,4,30,17,45,560.0,51.5,2.65,19.5,180.5,368.58,295.61
2016,4,30,18,0,491.0,44.0,2.5,19.0,130.0,296.35,233.34
2016,4,30,18,15,378.5,34.0,2.45,18.0,87.0,210.89,159.63
2016,4,30,18,30,266.0,24.0,2.4,17.0,44.0,136.47,82.53
2016,4,30,18,45,133.0,12.0,2.4,16.5,22.0,48.63,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,9.5,1.8,10.5,13.0,8.64,0.0
2016,5,1,5,30,142.0,19.0,1.9,11.0,26.0,14.97,0.0
2016,5,1,5,45,269.0,31.5,2.05,12.0,64.5,25.42,15.75
2016,5,1,6,0,396.0,44.0,2.2,13.0,103.0,34.95,25.12
2016,5,1,6,15,476.5,53.0,2.15,13.5,151.5,40.94,30.86
2016,5,1,6,30,557.0,62.0,2.1,14.0,200.0,46.73,36.21
2016,5,1,6,45,610.0,68.5,2.1,15.0,252.5,50.16,39.2
2016,5,1,7,0,663.0,75.0,2.1,16.0,305.0,53.48,41.93
2016,5,1,7,15,700.0,80.5,1.9,16.5,358.0,55.81,43.79
2016,5,1,7,30,737.0,86.0,1.7,17.0,411.0,66.62,53.01
2016,5,1,7,45,763.5,90.0,1.5,18.0,463.0,120.43,67.37
2016,5,1,8,0,790.0,94.0,1.3,19.0,515.0,177.55,105.25
2016,5,1,8,15,810.0,97.5,1.2,19.5,564.0,236.04,152.15
2016,5,1,8,30,830.0,101.0,1.1,20.0,613.0,296.54,203.36
2016,5,1,8,45,845.5,104.0,1.05,20.5,658.0,356.92,254.83
2016,5,1,9,0,861.0,107.0,1.0,21.0,703.0,421.93,308.49
2016,5,1,9,15,872.5,109.5,1.0,21.5,743.0,480.88,356.18
2016,5,1,9,30,884.0,112.0,1.0,22.0,783.0,539.67,401.95
2016,5,1,9,45,892.5,114.0,1.0,22.5,817.0,595.95,444.19
2016,5,1,10,0,901.0,116.0,1.0,23.0,851.0,651.22,484.1
2016,5,1,10,15,907.0,117.5,0.95,23.5,878.0,703.18,519.76
2016,5,1,10,30,913.0,119.0,0.9,24.0,905.0,753.4,552.88
2016,5,1,10,45,917.0,120.0,0.9,24.5,925.5,799.73,581.86
2016,5,1,11,0,921.0,121.0,0.9,25.0,946.0,843.73,608.1
2016,5,1,11,15,923.5,122.0,0.8,25.0,958.5,883.97,631.12
2016,5,1,11,30,926.0,123.0,0.7,25.0,971.0,921.41,651.87
2016,5,1,11,45,926.0,123.5,0.65,25.5,975.5,953.19,668.45
2016,5,1,12,0,926.0,124.0,0.6,26.0,980.0,981.73,682.86
2016,5,1,12,15,925.5,123.5,0.6,26.0,977.0,1005.45,696.72
2016,5,1,12,30,925.0,123.0,0.6,26.0,974.0,1025.64,708.56
2016,5,1,12,45,922.5,122.0,0.6,26.0,962.5,1039.75,716.88
2016,5,1,13,0,920.0,121.0,0.6,26.0,951.0,1050.07,723.16
2016,5,1,13,15,916.0,120.0,0.75,26.0,932.5,1055.08,730.0
2016,5,1,13,30,912.0,119.0,0.9,26.0,914.0,1056.23,734.6
2016,5,1,13,45,904.5,118.5,1.05,26.0,888.0,1050.54,735.08
2016,5,1,14,0,897.0,118.0,1.2,26.0,862.0,1041.09,733.23
2016,5,1,14,15,472.0,225.5,1.35,26.0,616.0,738.34,540.73
2016,5,1,14,30,47.0,333.0,1.5,26.0,370.0,379.61,282.67
2016,5,1,14,45,47.0,316.5,1.65,26.0,352.0,363.37,273.75
2016,5,1,15,0,47.0,300.0,1.8,26.0,334.0,346.84,262.61
2016,5,1,15,15,436.5,202.5,1.85,25.5,483.0,652.59,496.69
2016,5,1,15,30,826.0,105.0,1.9,25.0,632.0,886.16,659.76
2016,5,1,15,45,455.5,172.5,2.0,25.0,460.0,611.58,468.19
2016,5,1,16,0,85.0,240.0,2.1,25.0,288.0,317.29,245.1
2016,5,1,16,15,81.0,218.5,2.15,24.5,260.5,289.46,226.16
2016,5,1,16,30,77.0,197.0,2.2,24.0,233.0,261.64,205.73
2016,5,1,16,45,121.5,173.5,2.3,23.5,222.5,278.29,220.98
2016,5,1,17,0,166.0,150.0,2.4,23.0,212.0,277.39,222.01
2016,5,1,17,15,364.5,109.0,2.35,22.0,218.0,368.98,297.43
2016,5,1,17,30,563.0,68.0,2.3,21.0,224.0,420.2,337.93
2016,5,1,17,45,488.5,60.0,2.25,20.0,174.5,341.44,273.17
2016,5,1,18,0,414.0,52.0,2.2,19.0,125.0,269.68,212.46
2016,5,1,18,15,307.0,39.5,2.25,18.0,83.5,187.93,142.55
2016,5,1,18,30,200.0,27.0,2.3,17.0,42.0,116.06,72.34
2016,5,1,18,45,100.0,13.5,2.4,16.5,21.0,40.64,0.0
2016,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,10.0,1.15,10.0,13.0,9.1,0.0
2016,5,2,5,30,103.0,20.0,1.3,11.0,26.0,15.69,0.0
2016,5,2,5,45,214.0,35.5,1.5,12.0,63.5,27.58,17.75
2016,5,2,6,0,325.0,51.0,1.7,13.0,101.0,39.15,28.86
2016,5,2,6,15,404.5,62.5,1.75,13.5,148.5,47.25,36.5
2016,5,2,6,30,484.0,74.0,1.8,14.0,196.0,56.4,44.83
2016,5,2,6,45,535.0,83.0,1.85,14.5,247.0,61.36,49.22
2016,5,2,7,0,586.0,92.0,1.9,15.0,298.0,66.09,53.25
2016,5,2,7,15,503.0,120.5,1.85,15.5,316.5,83.74,68.51
2016,5,2,7,30,420.0,149.0,1.8,16.0,335.0,102.76,84.67
2016,5,2,7,45,569.0,134.0,1.75,16.5,419.0,134.24,85.8
2016,5,2,8,0,718.0,119.0,1.7,17.0,503.0,182.31,113.11
2016,5,2,8,15,740.0,124.0,1.65,17.5,551.5,238.66,158.58
2016,5,2,8,30,762.0,129.0,1.6,18.0,600.0,297.35,208.5
2016,5,2,8,45,777.5,133.5,1.6,18.5,644.0,360.08,261.99
2016,5,2,9,0,793.0,138.0,1.6,19.0,688.0,418.79,311.41
2016,5,2,9,15,806.0,141.0,1.55,19.5,727.5,475.95,358.09
2016,5,2,9,30,819.0,144.0,1.5,20.0,767.0,533.33,403.2
2016,5,2,9,45,841.5,139.0,1.5,20.5,803.5,588.99,445.77
2016,5,2,10,0,864.0,134.0,1.5,21.0,840.0,644.36,486.72
2016,5,2,10,15,870.5,135.5,1.5,21.5,867.0,694.92,522.81
2016,5,2,10,30,877.0,137.0,1.5,22.0,894.0,743.88,556.66
2016,5,2,10,45,880.5,138.5,1.5,22.5,914.0,788.79,586.33
2016,5,2,11,0,884.0,140.0,1.5,23.0,934.0,831.44,612.7
2016,5,2,11,15,756.0,225.0,1.5,23.0,910.0,851.04,624.05
2016,5,2,11,30,628.0,310.0,1.5,23.0,886.0,849.67,619.79
2016,5,2,11,45,758.0,227.5,1.55,23.5,926.5,915.84,665.72
2016,5,2,12,0,888.0,145.0,1.6,24.0,967.0,966.08,696.4
2016,5,2,12,15,887.0,144.5,1.7,24.0,964.0,988.65,711.52
2016,5,2,12,30,886.0,144.0,1.8,24.0,961.0,1007.83,724.89
2016,5,2,12,45,880.0,145.5,1.9,24.5,949.0,1020.53,732.87
2016,5,2,13,0,874.0,147.0,2.0,25.0,937.0,1029.6,738.69
2016,5,2,13,15,869.0,146.0,2.15,25.0,918.5,1033.54,743.46
2016,5,2,13,30,864.0,145.0,2.3,25.0,900.0,1033.8,745.99
2016,5,2,13,45,853.0,146.0,2.45,25.0,873.0,1038.68,751.56
2016,5,2,14,0,842.0,147.0,2.6,25.0,846.0,1027.73,747.0
2016,5,2,14,15,832.5,144.5,2.75,24.5,814.0,1010.97,740.25
2016,5,2,14,30,823.0,142.0,2.9,24.0,782.0,990.78,731.19
2016,5,2,14,45,804.0,142.5,3.05,24.0,742.5,961.33,714.43
2016,5,2,15,0,785.0,143.0,3.2,24.0,703.0,929.11,695.64
2016,5,2,15,15,695.0,160.0,3.3,23.5,633.5,853.17,647.47
2016,5,2,15,30,605.0,177.0,3.4,23.0,564.0,772.0,594.42
2016,5,2,15,45,623.5,155.0,3.5,23.0,527.5,745.73,578.3
2016,5,2,16,0,642.0,133.0,3.6,23.0,491.0,715.32,558.61
2016,5,2,16,15,634.5,129.0,3.6,22.0,455.0,680.45,537.11
2016,5,2,16,30,627.0,125.0,3.6,21.0,419.0,643.78,513.04
2016,5,2,16,45,576.5,120.5,3.6,20.5,366.5,574.09,461.53
2016,5,2,17,0,526.0,116.0,3.6,20.0,314.0,502.48,407.16
2016,5,2,17,15,474.5,105.5,3.5,19.0,263.5,432.67,352.9
2016,5,2,17,30,423.0,95.0,3.4,18.0,213.0,366.92,299.86
2016,5,2,17,45,344.0,82.5,3.35,17.5,165.5,289.26,234.86
2016,5,2,18,0,265.0,70.0,3.3,17.0,118.0,219.73,175.18
2016,5,2,18,15,180.0,50.5,3.25,16.5,78.5,140.63,107.33
2016,5,2,18,30,95.0,31.0,3.2,16.0,39.0,78.52,49.58
2016,5,2,18,45,47.5,15.5,3.15,15.5,19.5,27.57,0.0
2016,5,2,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,34.0,10.5,1.25,11.5,12.5,9.55,0.0
2016,5,3,5,30,68.0,21.0,1.4,12.0,25.0,17.16,1.84
2016,5,3,5,45,148.0,41.0,1.6,12.5,60.5,32.64,22.14
2016,5,3,6,0,228.0,61.0,1.8,13.0,96.0,46.53,35.39
2016,5,3,6,15,299.5,76.5,1.7,13.0,141.5,57.35,45.56
2016,5,3,6,30,371.0,92.0,1.6,13.0,187.0,67.77,55.14
2016,5,3,6,45,414.0,107.0,1.5,13.5,235.0,77.26,63.53
