Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,457.0,122.0,1.4,14.0,283.0,86.31,71.31
2016,5,3,7,15,243.5,145.0,1.4,14.5,232.5,104.26,86.68
2016,5,3,7,30,30.0,168.0,1.4,15.0,182.0,130.79,109.15
2016,5,3,7,45,37.0,191.5,1.4,15.5,210.5,153.01,120.51
2016,5,3,8,0,44.0,215.0,1.4,16.0,239.0,176.58,138.27
2016,5,3,8,15,159.5,242.0,1.55,16.0,339.5,220.46,168.38
2016,5,3,8,30,275.0,269.0,1.7,16.0,440.0,279.89,212.2
2016,5,3,8,45,226.0,297.5,1.85,16.5,445.0,311.63,239.47
2016,5,3,9,0,177.0,326.0,2.0,17.0,450.0,332.97,257.61
2016,5,3,9,15,341.0,299.0,2.15,17.0,553.5,397.34,306.95
2016,5,3,9,30,505.0,272.0,2.3,17.0,657.0,480.71,371.63
2016,5,3,9,45,417.0,322.5,2.45,17.5,650.0,506.39,391.38
2016,5,3,10,0,329.0,373.0,2.6,18.0,643.0,522.91,403.2
2016,5,3,10,15,362.0,372.5,2.55,18.5,678.5,566.75,435.45
2016,5,3,10,30,395.0,372.0,2.5,19.0,714.0,612.71,468.5
2016,5,3,10,45,412.5,373.0,2.5,19.5,737.5,653.37,497.08
2016,5,3,11,0,430.0,374.0,2.5,20.0,761.0,692.37,524.06
2016,5,3,11,15,277.0,417.5,2.35,20.0,668.5,623.97,471.53
2016,5,3,11,30,124.0,461.0,2.2,20.0,576.0,541.61,408.5
2016,5,3,11,45,174.0,464.0,2.1,20.5,625.5,598.78,449.94
2016,5,3,12,0,224.0,467.0,2.0,21.0,675.0,658.21,491.18
2016,5,3,12,15,339.5,425.0,1.95,21.0,739.0,748.35,555.99
2016,5,3,12,30,455.0,383.0,1.9,21.0,803.0,841.74,621.08
2016,5,3,12,45,280.0,415.0,1.85,21.0,673.0,703.47,522.27
2016,5,3,13,0,105.0,447.0,1.8,21.0,543.0,540.97,404.77
2016,5,3,13,15,189.0,435.0,1.85,21.0,602.5,632.95,474.01
2016,5,3,13,30,273.0,423.0,1.9,21.0,662.0,725.88,540.65
2016,5,3,13,45,337.5,387.5,1.95,21.0,674.5,757.63,564.81
2016,5,3,14,0,402.0,352.0,2.0,21.0,687.0,786.75,587.71
2016,5,3,14,15,471.5,310.5,2.1,21.0,689.0,827.64,618.91
2016,5,3,14,30,541.0,269.0,2.2,21.0,691.0,849.01,637.15
2016,5,3,14,45,539.0,252.5,2.35,21.0,655.5,822.49,621.51
2016,5,3,15,0,537.0,236.0,2.5,21.0,620.0,793.42,604.25
2016,5,3,15,15,468.0,243.5,2.6,20.5,563.5,725.91,558.44
2016,5,3,15,30,399.0,251.0,2.7,20.0,507.0,643.86,501.41
2016,5,3,15,45,485.5,203.5,2.8,20.0,491.5,671.52,526.02
2016,5,3,16,0,572.0,156.0,2.9,20.0,476.0,681.42,537.06
2016,5,3,16,15,347.5,178.0,2.95,19.5,367.0,482.89,386.75
2016,5,3,16,30,123.0,200.0,3.0,19.0,258.0,312.26,250.97
2016,5,3,16,45,308.0,153.0,3.1,18.5,275.5,399.17,325.71
2016,5,3,17,0,493.0,106.0,3.2,18.0,293.0,468.22,383.48
2016,5,3,17,15,413.0,105.5,3.15,17.5,246.0,394.2,323.46
2016,5,3,17,30,333.0,105.0,3.1,17.0,199.0,326.94,267.96
2016,5,3,17,45,274.5,88.5,3.05,16.5,155.0,250.81,204.32
2016,5,3,18,0,216.0,72.0,3.0,16.0,111.0,191.21,152.85
2016,5,3,18,15,146.0,51.5,2.9,15.5,74.5,127.86,97.92
2016,5,3,18,30,76.0,31.0,2.8,15.0,38.0,71.7,46.22
2016,5,3,18,45,38.0,15.5,2.7,15.0,19.0,24.88,0.0
2016,5,3,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,3.1,12.0,10.0,8.78,0.0
2016,5,4,5,45,0.0,25.0,3.15,12.5,25.0,22.03,13.2
2016,5,4,6,0,0.0,40.0,3.2,13.0,40.0,35.11,25.37
2016,5,4,6,15,0.0,59.0,3.2,13.0,59.0,50.9,39.85
2016,5,4,6,30,0.0,78.0,3.2,13.0,78.0,66.49,54.02
2016,5,4,6,45,1.0,98.5,3.2,13.0,99.0,83.04,68.82
2016,5,4,7,0,2.0,119.0,3.2,13.0,120.0,99.4,83.22
2016,5,4,7,15,98.0,153.0,3.15,13.0,197.0,114.37,96.17
2016,5,4,7,30,194.0,187.0,3.1,13.0,274.0,138.4,116.83
2016,5,4,7,45,257.0,201.5,3.1,13.5,331.5,163.85,122.56
2016,5,4,8,0,320.0,216.0,3.1,14.0,389.0,204.07,150.03
2016,5,4,8,15,359.5,229.0,2.95,14.0,439.5,246.32,182.99
2016,5,4,8,30,399.0,242.0,2.8,14.0,490.0,293.32,221.32
2016,5,4,8,45,350.5,275.0,2.7,14.5,505.0,331.29,254.74
2016,5,4,9,0,302.0,308.0,2.6,15.0,520.0,363.93,282.56
2016,5,4,9,15,270.5,334.5,2.45,15.0,532.5,393.85,307.19
2016,5,4,9,30,239.0,361.0,2.3,15.0,545.0,422.37,329.68
2016,5,4,9,45,164.5,375.5,2.2,15.5,504.5,411.44,320.74
2016,5,4,10,0,90.0,390.0,2.1,16.0,464.0,392.32,304.87
2016,5,4,10,15,119.5,411.0,2.1,16.0,513.0,439.42,340.73
2016,5,4,10,30,149.0,432.0,2.1,16.0,562.0,489.5,378.11
2016,5,4,10,45,171.5,442.5,2.1,16.5,595.0,528.02,405.81
2016,5,4,11,0,194.0,453.0,2.1,17.0,628.0,568.18,434.4
2016,5,4,11,15,281.0,435.5,2.2,17.0,692.5,643.34,490.72
2016,5,4,11,30,368.0,418.0,2.3,17.0,757.0,718.65,546.26
2016,5,4,11,45,381.5,412.5,2.4,17.5,766.0,743.47,563.18
2016,5,4,12,0,395.0,407.0,2.5,18.0,775.0,767.34,579.75
2016,5,4,12,15,384.0,412.0,2.65,18.0,768.5,777.19,587.21
2016,5,4,12,30,373.0,417.0,2.8,18.0,762.0,784.94,593.33
2016,5,4,12,45,414.5,394.5,2.95,18.5,774.0,825.63,622.7
2016,5,4,13,0,456.0,372.0,3.1,19.0,786.0,855.52,644.45
2016,5,4,13,15,447.0,365.5,3.2,19.0,764.5,848.53,640.45
2016,5,4,13,30,438.0,359.0,3.3,19.0,743.0,839.0,635.01
2016,5,4,13,45,444.5,344.5,3.45,19.5,725.0,834.61,632.76
2016,5,4,14,0,451.0,330.0,3.6,20.0,707.0,827.69,628.75
2016,5,4,14,15,465.5,310.0,3.7,20.0,686.0,820.5,625.87
2016,5,4,14,30,480.0,290.0,3.8,20.0,665.0,810.44,621.02
2016,5,4,14,45,500.0,266.5,3.9,20.0,640.5,799.02,615.44
2016,5,4,15,0,520.0,243.0,4.0,20.0,616.0,784.25,607.49
2016,5,4,15,15,485.0,239.5,4.1,19.5,571.0,736.78,575.43
2016,5,4,15,30,450.0,236.0,4.2,19.0,526.0,688.95,542.62
2016,5,4,15,45,474.5,208.5,4.3,19.0,494.0,666.91,529.13
2016,5,4,16,0,499.0,181.0,4.4,19.0,462.0,641.0,512.48
2016,5,4,16,15,480.0,167.0,4.4,18.5,417.0,591.61,477.11
2016,5,4,16,30,461.0,153.0,4.4,18.0,372.0,541.99,440.78
2016,5,4,16,45,449.5,135.0,4.45,17.5,328.0,493.21,404.45
2016,5,4,17,0,438.0,117.0,4.5,17.0,284.0,444.0,366.58
2016,5,4,17,15,367.0,113.5,4.35,16.5,239.0,374.6,309.85
2016,5,4,17,30,296.0,110.0,4.2,16.0,194.0,301.22,248.79
2016,5,4,17,45,244.0,91.5,4.05,15.5,151.5,238.52,195.43
2016,5,4,18,0,192.0,73.0,3.9,15.0,109.0,181.05,145.47
2016,5,4,18,15,128.5,52.5,3.7,14.5,73.5,121.72,93.7
2016,5,4,18,30,65.0,32.0,3.5,14.0,38.0,62.55,40.62
2016,5,4,18,45,32.5,16.0,3.35,13.5,19.0,27.47,0.0
2016,5,4,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.5,1.85,11.5,0.5,0.45,0.0
2016,5,5,5,30,0.0,1.0,2.1,12.0,1.0,0.87,0.0
2016,5,5,5,45,0.0,2.5,2.35,12.5,2.5,2.19,0.0
2016,5,5,6,0,0.0,4.0,2.6,13.0,4.0,3.51,0.0
2016,5,5,6,15,0.0,6.5,2.75,13.0,6.5,5.7,0.0
2016,5,5,6,30,0.0,9.0,2.9,13.0,9.0,7.9,1.48
2016,5,5,6,45,0.0,11.5,3.05,13.5,11.5,10.11,3.46
2016,5,5,7,0,0.0,14.0,3.2,14.0,14.0,12.31,5.42
2016,5,5,7,15,145.0,95.0,3.2,14.0,161.0,70.32,57.1
2016,5,5,7,30,290.0,176.0,3.2,14.0,308.0,126.65,106.23
2016,5,5,7,45,326.5,192.0,3.2,14.5,356.5,163.5,119.18
2016,5,5,8,0,363.0,208.0,3.2,15.0,405.0,205.06,148.37
2016,5,5,8,15,250.0,246.5,3.15,15.0,388.0,236.59,178.99
2016,5,5,8,30,137.0,285.0,3.1,15.0,371.0,259.99,202.68
2016,5,5,8,45,68.5,204.5,3.1,15.5,247.5,194.61,152.5
2016,5,5,9,0,0.0,124.0,3.1,16.0,124.0,109.35,84.64
2016,5,5,9,15,15.5,214.0,3.1,16.0,226.0,192.99,151.98
2016,5,5,9,30,31.0,304.0,3.1,16.0,328.0,275.04,216.44
2016,5,5,9,45,38.0,329.5,3.1,16.5,360.0,304.77,238.78
2016,5,5,10,0,45.0,355.0,3.1,17.0,392.0,335.75,261.98
2016,5,5,10,15,28.5,303.0,3.15,17.0,327.0,285.95,223.2
2016,5,5,10,30,12.0,251.0,3.2,17.0,262.0,230.68,179.85
2016,5,5,10,45,138.0,346.5,3.25,17.5,471.5,418.21,326.74
2016,5,5,11,0,264.0,442.0,3.3,18.0,681.0,617.66,474.86
2016,5,5,11,15,270.0,443.5,3.35,18.0,690.5,641.14,491.1
2016,5,5,11,30,276.0,445.0,3.4,18.0,700.0,664.09,507.91
2016,5,5,11,45,304.0,443.0,3.5,18.5,725.5,702.7,535.59
2016,5,5,12,0,332.0,441.0,3.6,19.0,751.0,741.62,563.16
2016,5,5,12,15,224.5,452.5,3.6,19.0,662.0,654.49,498.36
2016,5,5,12,30,117.0,464.0,3.6,19.0,573.0,571.57,435.74
2016,5,5,12,45,169.5,459.5,3.65,19.5,615.0,625.39,476.36
2016,5,5,13,0,222.0,455.0,3.7,20.0,657.0,679.71,516.15
2016,5,5,13,15,111.0,283.0,3.65,20.0,384.0,397.17,307.86
2016,5,5,13,30,0.0,111.0,3.6,20.0,111.0,99.27,74.21
2016,5,5,13,45,0.0,99.0,3.6,20.0,99.0,88.32,65.81
2016,5,5,14,0,0.0,87.0,3.6,20.0,87.0,77.38,57.12
2016,5,5,14,15,1.5,125.0,3.55,19.5,126.0,113.5,86.45
2016,5,5,14,30,3.0,163.0,3.5,19.0,165.0,150.36,116.3
2016,5,5,14,45,1.5,112.5,3.5,19.0,113.5,101.92,77.53
2016,5,5,15,0,0.0,62.0,3.5,19.0,62.0,54.96,39.51
2016,5,5,15,15,0.0,68.5,3.4,18.5,68.5,60.7,44.44
2016,5,5,15,30,0.0,75.0,3.3,18.0,75.0,66.45,49.39
2016,5,5,15,45,0.0,83.5,3.25,18.0,83.5,73.98,55.74
2016,5,5,16,0,0.0,92.0,3.2,18.0,92.0,81.59,62.19
2016,5,5,16,15,0.0,118.0,3.1,17.5,118.0,106.49,83.08
2016,5,5,16,30,0.0,144.0,3.0,17.0,144.0,133.14,105.48
2016,5,5,16,45,83.5,149.0,2.95,17.0,181.0,209.07,170.5
2016,5,5,17,0,167.0,154.0,2.9,17.0,218.0,281.2,230.72
2016,5,5,17,15,143.5,135.0,2.6,16.5,184.0,238.88,195.84
2016,5,5,17,30,120.0,116.0,2.3,16.0,150.0,198.6,162.3
2016,5,5,17,45,98.0,93.5,2.05,15.5,118.0,156.8,126.86
2016,5,5,18,0,76.0,71.0,1.8,15.0,86.0,116.88,92.43
2016,5,5,18,15,47.0,50.5,1.65,14.5,58.5,78.68,59.21
2016,5,5,18,30,18.0,30.0,1.5,14.0,31.0,37.43,22.84
2016,5,5,18,45,9.0,15.0,1.35,13.5,15.5,16.82,0.0
2016,5,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.75,10.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,1.9,10.0,11.0,9.66,0.62
2016,5,6,5,45,0.0,25.0,2.1,10.5,25.0,22.03,13.5
2016,5,6,6,0,0.0,39.0,2.3,11.0,39.0,34.41,25.06
2016,5,6,6,15,0.0,56.0,2.25,11.0,56.0,48.71,38.28
2016,5,6,6,30,0.0,73.0,2.2,11.0,73.0,62.86,51.22
2016,5,6,6,45,0.0,91.5,2.2,11.5,91.5,78.01,64.72
2016,5,6,7,0,0.0,110.0,2.2,12.0,110.0,93.01,77.82
2016,5,6,7,15,100.5,149.5,2.2,12.0,195.0,112.33,94.65
2016,5,6,7,30,201.0,189.0,2.2,12.0,280.0,140.48,111.94
2016,5,6,7,45,100.5,138.5,2.2,12.5,184.0,116.82,89.51
2016,5,6,8,0,0.0,88.0,2.2,13.0,88.0,77.95,60.41
2016,5,6,8,15,0.0,92.5,2.25,13.0,92.5,81.95,63.6
2016,5,6,8,30,0.0,97.0,2.3,13.0,97.0,85.9,66.69
2016,5,6,8,45,3.0,146.5,2.35,13.5,148.5,129.12,101.96
2016,5,6,9,0,6.0,196.0,2.4,14.0,200.0,172.48,136.66
2016,5,6,9,15,3.0,144.5,2.4,14.0,146.5,128.52,100.71
2016,5,6,9,30,0.0,93.0,2.4,14.0,93.0,82.61,63.01
2016,5,6,9,45,7.0,177.0,2.45,14.5,183.0,159.8,125.65
2016,5,6,10,0,14.0,261.0,2.5,15.0,273.0,237.55,187.0
2016,5,6,10,15,16.5,283.5,2.5,15.0,298.0,260.45,204.57
2016,5,6,10,30,19.0,306.0,2.5,15.0,323.0,283.83,222.57
2016,5,6,10,45,13.0,243.5,2.5,15.5,255.0,226.07,176.82
2016,5,6,11,0,7.0,181.0,2.5,16.0,187.0,166.8,129.64
2016,5,6,11,15,3.5,148.0,2.45,16.0,151.0,134.94,104.18
2016,5,6,11,30,0.0,115.0,2.4,16.0,115.0,102.63,78.1
2016,5,6,11,45,0.0,116.0,2.4,16.0,116.0,103.61,78.91
2016,5,6,12,0,0.0,117.0,2.4,16.0,117.0,104.6,79.69
2016,5,6,12,15,0.0,122.0,2.4,16.0,122.0,109.18,83.39
2016,5,6,12,30,0.0,127.0,2.4,16.0,127.0,113.77,87.09
2016,5,6,12,45,0.5,135.0,2.4,16.0,136.0,121.59,93.43
2016,5,6,13,0,1.0,143.0,2.4,16.0,145.0,129.44,99.79
2016,5,6,13,15,2.5,154.5,2.35,16.0,158.0,141.56,109.63
2016,5,6,13,30,4.0,166.0,2.3,16.0,171.0,153.77,119.53
2016,5,6,13,45,2.0,149.0,2.3,16.0,151.5,136.11,105.41
2016,5,6,14,0,0.0,132.0,2.3,16.0,132.0,118.45,91.26
2016,5,6,14,15,2.0,152.0,2.25,16.0,154.0,138.98,108.07
2016,5,6,14,30,4.0,172.0,2.2,16.0,176.0,159.8,125.01
2016,5,6,14,45,6.0,190.5,2.15,16.5,195.5,179.55,140.81
2016,5,6,15,0,8.0,209.0,2.1,17.0,215.0,199.73,156.89
2016,5,6,15,15,14.5,222.5,2.0,16.5,232.5,219.7,173.57
2016,5,6,15,30,21.0,236.0,1.9,16.0,250.0,240.0,190.55
2016,5,6,15,45,10.5,186.5,1.8,16.0,193.5,181.5,143.89
2016,5,6,16,0,0.0,137.0,1.7,16.0,137.0,124.35,97.64
2016,5,6,16,15,52.5,169.5,1.55,16.0,195.0,209.7,169.31
2016,5,6,16,30,105.0,202.0,1.4,16.0,253.0,286.79,232.25
2016,5,6,16,45,62.0,170.5,1.25,16.0,199.5,218.22,176.33
2016,5,6,17,0,19.0,139.0,1.1,16.0,146.0,144.29,115.58
2016,5,6,17,15,11.5,119.0,1.0,15.5,123.0,119.76,95.69
2016,5,6,17,30,4.0,99.0,0.9,15.0,100.0,95.88,75.83
2016,5,6,17,45,2.0,78.5,0.8,15.0,79.0,74.92,58.05
2016,5,6,18,0,0.0,58.0,0.7,15.0,58.0,53.98,40.03
2016,5,6,18,15,0.0,39.5,0.75,14.5,39.5,36.01,24.43
2016,5,6,18,30,0.0,21.0,0.8,14.0,21.0,18.5,8.79
2016,5,6,18,45,0.0,10.5,0.85,13.5,10.5,9.23,0.0
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.55,10.5,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,4.5,2.1,11.5,4.5,3.94,0.0
2016,5,7,6,0,0.0,7.0,2.4,12.0,7.0,6.14,0.0
2016,5,7,6,15,0.0,10.0,2.45,12.0,10.0,8.78,2.27
2016,5,7,6,30,0.0,13.0,2.5,12.0,13.0,11.42,4.7
2016,5,7,6,45,0.0,16.0,2.55,12.5,16.0,14.07,7.09
2016,5,7,7,0,0.0,19.0,2.6,13.0,19.0,16.72,9.44
2016,5,7,7,15,7.5,90.5,2.65,13.5,94.0,79.05,64.92
2016,5,7,7,30,15.0,162.0,2.7,14.0,169.0,133.84,107.26
2016,5,7,7,45,46.5,197.5,2.75,14.5,222.5,158.32,125.15
2016,5,7,8,0,78.0,233.0,2.8,15.0,276.0,193.98,151.78
2016,5,7,8,15,47.0,226.0,2.8,15.0,252.5,192.29,151.4
2016,5,7,8,30,16.0,219.0,2.8,15.0,229.0,190.31,150.76
2016,5,7,8,45,12.5,216.5,2.85,15.5,225.0,189.86,149.97
2016,5,7,9,0,9.0,214.0,2.9,16.0,221.0,188.54,148.44
2016,5,7,9,15,4.5,180.0,2.85,16.0,184.0,159.48,124.92
2016,5,7,9,30,0.0,146.0,2.8,16.0,147.0,128.77,99.99
2016,5,7,9,45,3.5,171.5,2.8,16.5,175.0,153.1,119.25
2016,5,7,10,0,7.0,197.0,2.8,17.0,203.0,177.97,138.66
2016,5,7,10,15,29.0,292.5,2.8,17.0,318.0,277.03,216.52
2016,5,7,10,30,51.0,388.0,2.8,17.0,433.0,379.68,294.96
2016,5,7,10,45,38.0,366.5,2.8,17.5,400.5,356.81,276.29
2016,5,7,11,0,25.0,345.0,2.8,18.0,368.0,331.88,256.52
2016,5,7,11,15,15.5,259.0,2.75,18.0,273.5,244.43,189.27
2016,5,7,11,30,6.0,173.0,2.7,18.0,179.0,159.88,123.06
2016,5,7,11,45,3.0,137.0,2.65,18.5,140.0,125.18,95.38
2016,5,7,12,0,0.0,101.0,2.6,19.0,101.0,90.2,67.24
2016,5,7,12,15,3.5,142.0,2.55,19.0,145.5,130.59,99.6
2016,5,7,12,30,7.0,183.0,2.5,19.0,190.0,171.54,131.98
2016,5,7,12,45,3.5,157.0,2.5,19.0,160.5,144.6,110.6
2016,5,7,13,0,0.0,131.0,2.5,19.0,131.0,117.5,89.07
2016,5,7,13,15,1.5,143.5,2.5,19.0,145.0,130.46,99.54
2016,5,7,13,30,3.0,156.0,2.5,19.0,159.0,143.52,110.04
2016,5,7,13,45,7.0,199.5,2.55,19.0,206.0,188.15,145.51
2016,5,7,14,0,11.0,243.0,2.6,19.0,253.0,233.74,181.37
2016,5,7,14,15,6.0,197.5,2.6,19.0,203.0,185.69,143.75
2016,5,7,14,30,1.0,152.0,2.6,19.0,153.0,138.05,106.13
2016,5,7,14,45,2.0,163.5,2.65,19.0,165.5,149.94,115.96
2016,5,7,15,0,3.0,175.0,2.7,19.0,178.0,162.05,125.89
2016,5,7,15,15,2.5,173.5,2.65,18.5,175.5,160.47,125.12
2016,5,7,15,30,2.0,172.0,2.6,18.0,173.0,159.01,124.49
2016,5,7,15,45,9.0,186.0,2.6,18.0,191.5,179.6,141.68
2016,5,7,16,0,16.0,200.0,2.6,18.0,210.0,200.6,159.16
2016,5,7,16,15,51.0,200.5,2.55,17.5,226.0,242.73,194.86
2016,5,7,16,30,86.0,201.0,2.5,17.0,242.0,270.85,219.14
2016,5,7,16,45,43.0,130.5,2.5,17.0,151.0,159.06,128.08
2016,5,7,17,0,0.0,60.0,2.5,17.0,60.0,53.0,39.2
2016,5,7,17,15,0.0,50.5,2.4,16.5,50.5,44.57,32.3
2016,5,7,17,30,0.0,41.0,2.3,16.0,41.0,36.14,25.23
2016,5,7,17,45,0.0,32.5,2.2,15.5,32.5,28.62,18.81
2016,5,7,18,0,0.0,24.0,2.1,15.0,24.0,21.11,12.3
2016,5,7,18,15,0.0,16.5,2.0,14.5,16.5,14.5,6.49
2016,5,7,18,30,0.0,9.0,1.9,14.0,9.0,7.9,0.56
2016,5,7,18,45,0.0,4.5,1.8,14.0,4.5,3.94,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.0,1.1,11.5,9.0,8.19,0.0
2016,5,8,5,30,0.0,18.0,1.3,12.0,18.0,15.85,5.73
2016,5,8,5,45,0.0,37.0,1.55,12.5,37.5,32.01,22.13
2016,5,8,6,0,0.0,56.0,1.8,13.0,57.0,47.64,36.59
2016,5,8,6,15,11.0,76.5,1.85,13.0,80.0,64.27,51.82
2016,5,8,6,30,22.0,97.0,1.9,13.0,103.0,78.3,64.54
2016,5,8,6,45,30.0,118.0,1.95,13.5,128.0,93.92,78.26
2016,5,8,7,0,38.0,139.0,2.0,14.0,153.0,109.22,91.4
2016,5,8,7,15,37.5,158.0,1.95,14.5,174.0,122.92,102.87
2016,5,8,7,30,37.0,177.0,1.9,15.0,195.0,137.44,109.36
2016,5,8,7,45,50.0,203.5,1.85,15.5,230.0,162.62,127.8
2016,5,8,8,0,63.0,230.0,1.8,16.0,265.0,190.0,148.27
2016,5,8,8,15,146.5,256.0,1.8,16.0,346.5,228.13,175.04
2016,5,8,8,30,230.0,282.0,1.8,16.0,428.0,283.02,216.11
2016,5,8,8,45,171.5,305.5,1.8,16.5,419.0,300.18,231.66
2016,5,8,9,0,113.0,329.0,1.8,17.0,410.0,314.52,243.93
2016,5,8,9,15,61.0,275.0,1.85,17.0,319.5,260.09,202.68
2016,5,8,9,30,9.0,221.0,1.9,17.0,229.0,197.45,153.87
2016,5,8,9,45,22.0,280.5,2.0,17.5,299.0,256.63,199.89
2016,5,8,10,0,35.0,340.0,2.1,18.0,369.0,316.8,245.47
2016,5,8,10,15,68.0,382.5,2.2,18.0,441.5,379.71,293.29
2016,5,8,10,30,101.0,425.0,2.3,18.0,514.0,446.76,343.6
2016,5,8,10,45,58.5,357.5,2.4,18.5,409.5,363.96,280.4
2016,5,8,11,0,16.0,290.0,2.5,19.0,305.0,271.11,208.8
2016,5,8,11,15,44.0,366.0,2.6,19.0,407.0,370.41,285.14
2016,5,8,11,30,72.0,442.0,2.7,19.0,509.0,469.94,359.26
2016,5,8,11,45,44.5,373.5,2.8,19.5,415.0,386.68,296.15
2016,5,8,12,0,17.0,305.0,2.9,20.0,321.0,291.57,223.66
2016,5,8,12,15,78.5,388.0,2.95,20.0,461.5,440.79,338.04
2016,5,8,12,30,140.0,471.0,3.0,20.0,602.0,599.47,454.31
2016,5,8,12,45,88.0,427.5,3.1,20.0,510.0,498.1,379.35
2016,5,8,13,0,36.0,384.0,3.2,20.0,418.0,406.47,310.89
2016,5,8,13,15,37.0,375.5,3.25,20.0,410.0,401.59,307.99
2016,5,8,13,30,38.0,367.0,3.3,20.0,402.0,396.35,304.52
2016,5,8,13,45,51.5,376.0,3.35,20.0,421.0,421.66,324.37
2016,5,8,14,0,65.0,385.0,3.4,20.0,440.0,447.08,344.17
2016,5,8,14,15,37.0,303.5,3.45,19.5,335.0,334.81,259.86
2016,5,8,14,30,9.0,222.0,3.5,19.0,230.0,212.32,165.11
2016,5,8,14,45,33.5,269.0,3.55,19.0,294.0,297.33,233.11
2016,5,8,15,0,58.0,316.0,3.6,19.0,358.0,372.61,292.17
2016,5,8,15,15,84.5,306.0,3.6,18.5,363.5,387.48,305.58
2016,5,8,15,30,111.0,296.0,3.6,18.0,369.0,400.84,318.09
2016,5,8,15,45,97.5,271.0,3.65,18.0,332.0,360.56,287.36
2016,5,8,16,0,84.0,246.0,3.7,18.0,295.0,320.67,256.71
2016,5,8,16,15,374.5,180.0,3.7,17.5,365.0,520.09,421.51
2016,5,8,16,30,665.0,114.0,3.7,17.0,435.0,657.72,532.94
2016,5,8,16,45,636.0,106.0,3.75,17.0,385.0,598.51,487.34
2016,5,8,17,0,607.0,98.0,3.8,17.0,335.0,539.93,442.08
2016,5,8,17,15,560.5,90.0,3.7,16.5,284.0,471.5,387.93
2016,5,8,17,30,514.0,82.0,3.6,16.0,233.0,406.15,334.46
2016,5,8,17,45,461.5,70.5,3.55,16.0,186.0,337.58,276.13
2016,5,8,18,0,409.0,59.0,3.5,16.0,139.0,273.75,220.1
2016,5,8,18,15,314.5,46.5,3.3,15.5,97.0,195.29,151.84
2016,5,8,18,30,220.0,34.0,3.1,15.0,55.0,130.77,92.94
2016,5,8,18,45,110.0,17.0,2.95,14.5,27.5,58.68,0.0
2016,5,8,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,15.0,2.1,10.0,19.5,13.64,0.0
2016,5,9,5,30,123.0,30.0,2.3,10.0,39.0,24.17,12.43
2016,5,9,5,45,223.5,46.0,2.55,10.5,78.5,35.49,25.41
2016,5,9,6,0,324.0,62.0,2.8,11.0,118.0,47.18,36.5
2016,5,9,6,15,396.5,73.5,2.8,11.5,165.5,55.01,43.88
2016,5,9,6,30,469.0,85.0,2.8,12.0,213.0,62.59,50.78
2016,5,9,6,45,516.0,95.5,2.85,12.5,263.5,70.44,57.72
2016,5,9,7,0,563.0,106.0,2.9,13.0,314.0,75.96,62.41
2016,5,9,7,15,387.5,148.5,2.9,13.0,301.5,101.17,84.5
2016,5,9,7,30,212.0,191.0,2.9,13.0,289.0,142.96,113.04
2016,5,9,7,45,456.0,161.5,2.9,13.5,404.0,148.39,101.7
2016,5,9,8,0,700.0,132.0,2.9,14.0,519.0,193.97,124.82
2016,5,9,8,15,722.0,137.0,2.9,14.5,567.0,248.93,170.25
2016,5,9,8,30,744.0,142.0,2.9,15.0,615.0,306.24,219.98
2016,5,9,8,45,768.0,142.5,2.9,15.5,660.0,362.76,269.39
2016,5,9,9,0,792.0,143.0,2.9,16.0,705.0,425.11,322.58
2016,5,9,9,15,805.0,145.5,2.9,16.5,744.0,481.3,369.87
2016,5,9,9,30,818.0,148.0,2.9,17.0,783.0,537.71,415.83
2016,5,9,9,45,851.0,136.5,2.95,17.5,821.5,593.13,459.93
2016,5,9,10,0,884.0,125.0,3.0,18.0,860.0,649.7,503.7
2016,5,9,10,15,890.0,126.5,3.05,18.0,887.0,700.25,542.59
2016,5,9,10,30,896.0,128.0,3.1,18.0,914.0,749.11,579.37
2016,5,9,10,45,899.5,130.0,3.15,18.5,933.5,794.65,611.02
2016,5,9,11,0,903.0,132.0,3.2,19.0,953.0,837.91,639.65
2016,5,9,11,15,905.5,132.5,3.25,19.0,965.5,876.56,666.05
2016,5,9,11,30,908.0,133.0,3.3,19.0,978.0,912.49,690.49
2016,5,9,11,45,907.5,134.0,3.35,19.5,982.5,943.35,710.05
2016,5,9,12,0,907.0,135.0,3.4,20.0,987.0,971.06,727.43
2016,5,9,12,15,906.5,135.0,3.45,20.0,984.0,994.57,743.39
2016,5,9,12,30,906.0,135.0,3.5,20.0,981.0,1014.7,757.18
2016,5,9,12,45,903.0,134.5,3.6,20.5,970.0,1028.39,765.7
2016,5,9,13,0,900.0,134.0,3.7,21.0,959.0,1038.43,771.93
2016,5,9,13,15,896.0,133.0,3.75,21.0,940.5,1043.28,775.96
2016,5,9,13,30,892.0,132.0,3.8,21.0,922.0,1044.38,777.69
2016,5,9,13,45,884.0,132.0,3.9,21.0,896.5,1038.76,775.45
2016,5,9,14,0,876.0,132.0,4.0,21.0,871.0,1029.51,770.93
2016,5,9,14,15,868.0,130.0,4.0,20.5,839.0,1014.63,763.54
2016,5,9,14,30,860.0,128.0,4.0,20.0,807.0,1007.11,761.26
2016,5,9,14,45,849.0,125.5,4.05,20.0,769.5,981.65,745.63
2016,5,9,15,0,838.0,123.0,4.1,20.0,732.0,953.06,727.94
2016,5,9,15,15,824.0,120.0,4.05,19.5,689.0,918.2,706.61
2016,5,9,15,30,810.0,117.0,4.0,19.0,646.0,880.76,683.29
2016,5,9,15,45,792.5,113.0,3.95,19.0,599.0,836.83,653.81
2016,5,9,16,0,775.0,109.0,3.9,19.0,552.0,791.06,622.71
2016,5,9,16,15,750.5,104.5,3.8,18.5,502.0,741.31,589.2
2016,5,9,16,30,726.0,100.0,3.7,18.0,452.0,687.2,551.78
2016,5,9,16,45,693.0,94.5,3.65,18.0,400.0,625.55,506.47
2016,5,9,17,0,660.0,89.0,3.6,18.0,348.0,564.74,459.62
2016,5,9,17,15,615.0,82.5,3.45,17.5,296.5,496.58,406.09
2016,5,9,17,30,570.0,76.0,3.3,17.0,245.0,431.24,352.98
2016,5,9,17,45,501.5,67.5,3.2,16.5,195.0,354.85,289.2
2016,5,9,18,0,433.0,59.0,3.1,16.0,145.0,284.71,228.69
2016,5,9,18,15,334.5,47.0,3.0,15.0,102.0,203.7,158.81
2016,5,9,18,30,236.0,35.0,2.9,14.0,59.0,137.24,98.75
2016,5,9,18,45,118.0,17.5,2.8,13.5,29.5,61.86,3.55
2016,5,9,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.5,2.35,10.5,21.0,13.19,0.0
2016,5,10,5,30,156.0,29.0,2.6,11.0,42.0,22.66,11.71
2016,5,10,5,45,264.0,43.0,2.85,11.5,82.5,33.2,23.37
2016,5,10,6,0,372.0,57.0,3.1,12.0,123.0,43.46,33.08
2016,5,10,6,15,443.5,67.0,3.05,12.5,171.0,51.65,40.72
2016,5,10,6,30,515.0,77.0,3.0,13.0,219.0,57.77,46.29
2016,5,10,6,45,564.5,85.0,3.0,13.5,270.0,61.87,49.87
2016,5,10,7,0,614.0,93.0,3.0,14.0,321.0,65.78,53.14
2016,5,10,7,15,650.0,99.0,2.85,14.5,373.0,67.87,54.72
2016,5,10,7,30,686.0,105.0,2.7,15.0,425.0,80.67,54.82
2016,5,10,7,45,713.5,110.0,2.6,16.0,475.5,132.43,77.74
2016,5,10,8,0,741.0,115.0,2.5,17.0,526.0,187.6,116.36
2016,5,10,8,15,761.5,119.0,2.35,17.5,574.0,243.76,162.46
2016,5,10,8,30,782.0,123.0,2.2,18.0,622.0,306.8,216.24
2016,5,10,8,45,800.5,125.5,2.1,19.0,666.5,364.41,265.43
2016,5,10,9,0,819.0,128.0,2.0,20.0,711.0,423.34,314.44
2016,5,10,9,15,831.0,130.5,2.0,20.5,750.0,480.43,361.41
2016,5,10,9,30,843.0,133.0,2.0,21.0,789.0,537.56,406.78
2016,5,10,9,45,846.5,139.0,2.0,21.5,821.0,592.78,449.09
2016,5,10,10,0,850.0,145.0,2.0,22.0,853.0,646.71,488.96
2016,5,10,10,15,857.0,146.5,2.0,22.5,880.5,697.48,525.38
2016,5,10,10,30,864.0,148.0,2.0,23.0,908.0,746.79,559.67
2016,5,10,10,45,873.5,146.5,2.05,23.5,929.0,789.14,588.67
2016,5,10,11,0,883.0,145.0,2.1,24.0,950.0,833.14,616.74
2016,5,10,11,15,886.0,146.0,2.15,24.0,963.0,871.96,642.26
2016,5,10,11,30,889.0,147.0,2.2,24.0,976.0,908.2,665.99
2016,5,10,11,45,893.5,145.0,2.3,24.5,981.5,940.34,686.12
2016,5,10,12,0,898.0,143.0,2.4,25.0,987.0,969.6,704.33
2016,5,10,12,15,898.0,142.5,2.45,25.0,984.5,992.98,719.65
2016,5,10,12,30,898.0,142.0,2.5,25.0,982.0,1013.01,732.94
2016,5,10,12,45,901.5,138.0,2.55,25.5,973.0,1029.66,742.72
2016,5,10,13,0,905.0,134.0,2.6,26.0,964.0,1042.73,750.32
2016,5,10,13,15,901.5,133.0,2.65,26.0,946.5,1048.11,754.63
2016,5,10,13,30,898.0,132.0,2.7,26.0,929.0,1049.73,756.77
2016,5,10,13,45,896.5,128.0,2.75,26.0,905.0,1046.55,756.0
2016,5,10,14,0,895.0,124.0,2.8,26.0,881.0,1039.55,752.96
2016,5,10,14,15,887.5,122.5,2.85,26.0,849.5,1025.45,745.48
2016,5,10,14,30,880.0,121.0,2.9,26.0,818.0,1007.83,735.85
2016,5,10,14,45,874.0,116.5,2.95,26.0,781.0,985.02,722.87
2016,5,10,15,0,868.0,112.0,3.0,26.0,744.0,958.83,707.68
2016,5,10,15,15,855.0,109.0,3.05,25.5,701.0,933.75,694.56
2016,5,10,15,30,842.0,106.0,3.1,25.0,658.0,896.42,672.98
2016,5,10,15,45,827.5,101.5,3.2,25.0,611.5,853.58,646.38
2016,5,10,16,0,813.0,97.0,3.3,25.0,565.0,808.64,617.86
2016,5,10,16,15,790.0,93.0,3.35,24.5,514.0,755.64,583.98
2016,5,10,16,30,767.0,89.0,3.4,24.0,463.0,701.76,548.61
2016,5,10,16,45,738.5,84.0,3.5,23.5,411.0,642.24,508.23
2016,5,10,17,0,710.0,79.0,3.6,23.0,359.0,585.89,467.41
2016,5,10,17,15,666.5,73.0,3.65,22.0,306.0,517.02,415.73
2016,5,10,17,30,623.0,67.0,3.7,21.0,253.0,450.78,363.85
2016,5,10,17,45,560.5,60.0,3.8,20.0,202.5,376.67,303.45
2016,5,10,18,0,498.0,53.0,3.9,19.0,152.0,308.13,245.19
2016,5,10,18,15,401.0,42.5,4.0,18.0,108.0,227.94,176.23
2016,5,10,18,30,304.0,32.0,4.1,17.0,64.0,158.6,113.78
2016,5,10,18,45,152.0,16.0,4.2,16.5,32.0,72.21,12.45
2016,5,10,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,14.0,2.6,10.5,23.5,12.73,0.0
2016,5,11,5,30,234.0,28.0,2.8,11.0,47.0,22.86,12.24
2016,5,11,5,45,337.5,39.5,3.0,11.5,88.5,31.58,22.01
2016,5,11,6,0,441.0,51.0,3.2,12.0,130.0,39.96,30.0
2016,5,11,6,15,510.5,59.5,3.15,12.5,179.5,45.33,35.09
2016,5,11,6,30,580.0,68.0,3.1,13.0,229.0,50.5,39.8
2016,5,11,6,45,626.0,74.5,3.1,14.0,281.0,53.77,42.55
2016,5,11,7,0,672.0,81.0,3.1,15.0,333.0,56.89,45.06
2016,5,11,7,15,706.0,86.0,3.05,15.5,385.5,58.67,46.41
2016,5,11,7,30,740.0,91.0,3.0,16.0,438.0,78.62,51.82
2016,5,11,7,45,765.0,95.5,2.95,16.5,489.0,132.43,75.52
2016,5,11,8,0,790.0,100.0,2.9,17.0,540.0,189.31,115.68
2016,5,11,8,15,809.0,104.0,2.9,17.5,588.5,247.4,163.76
2016,5,11,8,30,828.0,108.0,2.9,18.0,637.0,307.34,215.85
2016,5,11,8,45,841.0,111.5,2.9,18.5,681.0,366.52,267.74
2016,5,11,9,0,854.0,115.0,2.9,19.0,725.0,426.32,319.14
2016,5,11,9,15,865.0,117.5,2.9,19.5,764.5,487.6,370.14
2016,5,11,9,30,876.0,120.0,2.9,20.0,804.0,544.98,416.56
2016,5,11,9,45,878.5,126.0,2.95,20.5,836.0,600.04,459.81
2016,5,11,10,0,881.0,132.0,3.0,21.0,868.0,653.57,500.48
2016,5,11,10,15,887.5,133.5,3.0,21.0,895.0,704.22,538.75
2016,5,11,10,30,894.0,135.0,3.0,21.0,922.0,753.25,574.91
2016,5,11,10,45,894.0,139.5,3.0,21.5,941.0,798.16,605.58
2016,5,11,11,0,894.0,144.0,3.0,22.0,960.0,840.56,632.87
2016,5,11,11,15,896.5,144.5,3.05,22.0,972.5,878.88,658.65
2016,5,11,11,30,899.0,145.0,3.1,22.0,985.0,914.53,682.53
2016,5,11,11,45,898.5,146.0,3.2,22.5,989.0,945.15,701.97
2016,5,11,12,0,898.0,147.0,3.3,23.0,993.0,972.67,719.31
2016,5,11,12,15,897.5,147.0,3.35,23.0,990.0,996.06,734.98
2016,5,11,12,30,897.0,147.0,3.4,23.0,987.0,1016.11,748.54
2016,5,11,12,45,904.5,139.5,3.5,23.5,978.5,1033.38,759.28
2016,5,11,13,0,912.0,132.0,3.6,24.0,970.0,1047.03,767.74
2016,5,11,13,15,908.0,131.0,3.65,24.0,951.5,1051.93,771.73
2016,5,11,13,30,904.0,130.0,3.7,24.0,933.0,1053.05,773.46
2016,5,11,13,45,901.5,126.0,3.8,24.0,908.5,1048.82,772.21
2016,5,11,14,0,899.0,122.0,3.9,24.0,884.0,1040.77,768.58
2016,5,11,14,15,891.0,120.5,3.95,24.0,852.0,1026.14,760.37
2016,5,11,14,30,883.0,119.0,4.0,24.0,820.0,1007.98,749.92
2016,5,11,14,45,873.0,116.5,4.05,24.0,781.5,983.42,735.22
2016,5,11,15,0,863.0,114.0,4.1,24.0,743.0,955.68,718.39
2016,5,11,15,15,849.5,111.0,4.05,23.5,700.0,930.37,704.0
2016,5,11,15,30,836.0,108.0,4.0,23.0,657.0,892.78,681.0
2016,5,11,15,45,817.0,105.0,4.0,23.0,609.5,848.0,651.72
2016,5,11,16,0,798.0,102.0,4.0,23.0,562.0,801.42,620.82
2016,5,11,16,15,775.0,98.0,3.95,22.5,511.5,749.01,586.2
2016,5,11,16,30,752.0,94.0,3.9,22.0,461.0,695.72,550.21
2016,5,11,16,45,720.5,88.5,3.85,21.5,409.0,637.31,509.4
2016,5,11,17,0,689.0,83.0,3.8,21.0,357.0,576.42,464.01
2016,5,11,17,15,646.0,77.0,3.6,20.0,304.5,508.88,412.3
2016,5,11,17,30,603.0,71.0,3.4,19.0,252.0,443.94,360.66
2016,5,11,17,45,542.0,63.0,3.2,18.5,202.5,370.47,299.61
2016,5,11,18,0,481.0,55.0,3.0,18.0,153.0,302.44,241.12
2016,5,11,18,15,386.0,44.5,2.75,17.0,108.5,223.98,173.6
2016,5,11,18,30,291.0,34.0,2.5,16.0,64.0,156.07,112.84
2016,5,11,18,45,145.5,17.0,2.3,15.5,32.0,71.98,18.78
2016,5,11,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.5,2.4,10.5,22.5,12.22,0.0
2016,5,12,5,30,167.0,31.0,2.7,11.0,45.0,24.2,13.62
2016,5,12,5,45,259.0,46.0,3.0,11.5,85.0,35.44,25.43
2016,5,12,6,0,351.0,61.0,3.3,12.0,125.0,46.34,35.69
2016,5,12,6,15,420.5,72.0,3.35,12.5,172.5,53.82,42.68
2016,5,12,6,30,490.0,83.0,3.4,13.0,220.0,62.47,50.49
2016,5,12,6,45,536.5,92.5,3.45,13.5,270.5,67.56,54.92
2016,5,12,7,0,583.0,102.0,3.5,14.0,321.0,72.38,58.98
2016,5,12,7,15,619.5,108.5,3.5,14.5,372.5,74.53,60.58
2016,5,12,7,30,656.0,115.0,3.5,15.0,424.0,88.35,60.75
2016,5,12,7,45,682.0,121.5,3.55,15.5,474.0,139.21,84.49
2016,5,12,8,0,708.0,128.0,3.6,16.0,524.0,193.35,123.1
2016,5,12,8,15,729.5,132.5,3.55,16.5,571.5,248.1,168.32
2016,5,12,8,30,751.0,137.0,3.5,17.0,619.0,305.11,217.69
2016,5,12,8,45,769.0,140.0,3.45,17.5,663.0,361.79,267.2
2016,5,12,9,0,787.0,143.0,3.4,18.0,707.0,423.66,319.85
2016,5,12,9,15,799.5,146.0,3.35,18.5,745.5,479.54,366.63
2016,5,12,9,30,812.0,149.0,3.3,19.0,784.0,535.6,412.03
2016,5,12,9,45,828.5,147.0,3.3,19.5,818.5,589.52,454.56
2016,5,12,10,0,845.0,145.0,3.3,20.0,853.0,643.4,495.74
2016,5,12,10,15,851.5,147.0,3.3,20.5,879.5,693.89,533.14
2016,5,12,10,30,858.0,149.0,3.3,21.0,906.0,742.91,568.4
2016,5,12,10,45,862.0,150.5,3.35,21.5,925.0,783.28,597.0
2016,5,12,11,0,866.0,152.0,3.4,22.0,944.0,824.97,624.41
2016,5,12,11,15,868.5,153.0,3.4,22.0,956.5,862.7,649.77
2016,5,12,11,30,871.0,154.0,3.4,22.0,969.0,897.87,673.25
2016,5,12,11,45,870.5,155.0,3.4,22.5,973.0,927.67,691.66
2016,5,12,12,0,870.0,156.0,3.4,23.0,977.0,954.48,707.98
2016,5,12,12,15,869.0,156.0,3.45,23.0,974.0,976.81,723.03
2016,5,12,12,30,868.0,156.0,3.5,23.0,971.0,995.91,736.03
2016,5,12,12,45,849.0,166.0,3.55,23.5,956.0,1016.12,748.42
2016,5,12,13,0,830.0,176.0,3.6,24.0,941.0,1020.89,750.68
2016,5,12,13,15,825.5,175.0,3.65,24.0,923.0,1025.32,754.43
2016,5,12,13,30,821.0,174.0,3.7,24.0,905.0,1026.14,755.94
2016,5,12,13,45,815.0,171.5,3.8,24.0,880.0,1020.34,753.57
2016,5,12,14,0,809.0,169.0,3.9,24.0,855.0,1010.98,748.99
2016,5,12,14,15,799.5,166.5,3.95,23.5,823.5,994.67,740.99
2016,5,12,14,30,790.0,164.0,4.0,23.0,792.0,975.05,730.82
2016,5,12,14,45,780.5,159.0,4.05,23.0,755.5,949.68,715.33
2016,5,12,15,0,771.0,154.0,4.1,23.0,719.0,927.54,702.07
2016,5,12,15,15,755.5,150.0,4.1,22.5,676.5,891.79,680.38
2016,5,12,15,30,740.0,146.0,4.1,22.0,634.0,853.76,656.92
2016,5,12,15,45,725.0,139.0,4.15,22.0,588.5,810.74,628.57
2016,5,12,16,0,710.0,132.0,4.2,22.0,543.0,765.93,598.58
2016,5,12,16,15,683.5,126.5,4.2,21.5,493.5,712.14,562.42
2016,5,12,16,30,657.0,121.0,4.2,21.0,444.0,657.99,524.82
2016,5,12,16,45,629.0,112.5,4.2,20.5,394.0,599.45,482.19
2016,5,12,17,0,601.0,104.0,4.2,20.0,344.0,541.46,438.61
2016,5,12,17,15,554.5,96.0,4.15,19.0,293.0,473.43,386.19
2016,5,12,17,30,508.0,88.0,4.1,18.0,242.0,408.44,334.24
2016,5,12,17,45,449.0,76.5,4.1,17.5,194.0,333.41,271.82
2016,5,12,18,0,390.0,65.0,4.1,17.0,146.0,268.46,215.8
2016,5,12,18,15,299.5,51.5,4.0,16.0,103.5,194.52,151.97
2016,5,12,18,30,209.0,38.0,3.9,15.0,61.0,130.87,95.59
2016,5,12,18,45,104.5,19.0,3.85,14.5,30.5,60.74,19.66
2016,5,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,16.0,2.9,10.5,24.0,12.61,0.0
2016,5,13,5,30,185.0,32.0,3.2,11.0,48.0,24.99,14.52
2016,5,13,5,45,288.0,45.5,3.5,11.5,89.5,35.08,25.16
2016,5,13,6,0,391.0,59.0,3.8,12.0,131.0,44.9,34.44
2016,5,13,6,15,460.0,69.0,3.9,12.0,180.0,53.05,42.09
2016,5,13,6,30,529.0,79.0,4.0,12.0,229.0,59.12,47.69
2016,5,13,6,45,581.0,86.0,4.1,12.5,281.0,62.38,50.51
2016,5,13,7,0,633.0,93.0,4.2,13.0,333.0,65.52,53.11
2016,5,13,7,15,667.5,99.0,4.15,13.5,385.0,67.62,54.71
2016,5,13,7,30,702.0,105.0,4.1,14.0,437.0,82.64,55.2
2016,5,13,7,45,727.5,110.5,4.1,14.5,487.5,135.43,79.84
2016,5,13,8,0,753.0,116.0,4.1,15.0,538.0,191.38,120.04
2016,5,13,8,15,772.5,120.0,4.05,15.5,586.0,253.33,171.64
