Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,792.0,124.0,4.0,16.0,634.0,311.17,222.3
2016,5,13,8,45,807.5,127.5,4.0,16.5,678.0,369.0,273.42
2016,5,13,9,0,823.0,131.0,4.0,17.0,722.0,427.81,324.47
2016,5,13,9,15,834.5,133.5,4.0,17.5,760.5,484.71,372.76
2016,5,13,9,30,846.0,136.0,4.0,18.0,799.0,541.6,419.51
2016,5,13,9,45,863.5,133.0,4.05,18.5,834.0,596.81,463.71
2016,5,13,10,0,881.0,130.0,4.1,19.0,869.0,651.64,506.33
2016,5,13,10,15,886.5,131.5,4.2,19.0,895.5,701.47,545.17
2016,5,13,10,30,892.0,133.0,4.3,19.0,922.0,749.59,581.91
2016,5,13,10,45,896.0,134.5,4.45,19.5,941.0,794.67,614.41
2016,5,13,11,0,900.0,136.0,4.6,20.0,960.0,837.52,643.84
2016,5,13,11,15,902.0,136.5,4.75,20.0,972.0,875.45,670.93
2016,5,13,11,30,904.0,137.0,4.9,20.0,984.0,910.66,696.12
2016,5,13,11,45,908.0,135.0,5.05,20.0,989.0,942.53,719.01
2016,5,13,12,0,912.0,133.0,5.2,20.0,994.0,971.46,739.92
2016,5,13,12,15,911.0,132.5,5.35,20.0,991.0,993.99,756.47
2016,5,13,12,30,910.0,132.0,5.5,20.0,988.0,1013.1,770.81
2016,5,13,12,45,907.0,132.0,5.65,20.0,976.5,1027.22,781.82
2016,5,13,13,0,904.0,132.0,5.8,20.0,965.0,1037.71,790.48
2016,5,13,13,15,900.5,131.0,5.85,19.5,947.5,1043.03,796.56
2016,5,13,13,30,897.0,130.0,5.9,19.0,930.0,1044.62,800.24
2016,5,13,13,45,893.5,127.5,6.0,19.0,905.5,1040.94,799.17
2016,5,13,14,0,890.0,125.0,6.1,19.0,881.0,1033.54,795.64
2016,5,13,14,15,882.5,123.0,6.1,18.5,849.5,1019.0,788.09
2016,5,13,14,30,875.0,121.0,6.1,18.0,818.0,1000.97,778.15
2016,5,13,14,45,867.5,117.5,6.1,18.0,781.5,977.94,763.19
2016,5,13,15,0,860.0,114.0,6.1,18.0,745.0,951.66,745.93
2016,5,13,15,15,847.0,111.0,6.0,17.5,702.5,926.91,730.67
2016,5,13,15,30,834.0,108.0,5.9,17.0,660.0,889.91,706.38
2016,5,13,15,45,821.5,103.0,5.85,17.0,614.0,848.62,677.68
2016,5,13,16,0,809.0,98.0,5.8,17.0,568.0,805.11,647.1
2016,5,13,16,15,787.0,94.0,5.65,16.5,518.0,753.22,610.61
2016,5,13,16,30,765.0,90.0,5.5,16.0,468.0,700.37,572.8
2016,5,13,16,45,742.5,84.0,5.35,15.5,417.0,644.26,531.71
2016,5,13,17,0,720.0,78.0,5.2,15.0,366.0,587.91,488.08
2016,5,13,17,15,679.0,72.5,5.0,14.5,314.0,523.48,435.98
2016,5,13,17,30,638.0,67.0,4.8,14.0,262.0,458.8,382.07
2016,5,13,17,45,586.5,59.0,4.65,13.5,212.0,388.53,321.89
2016,5,13,18,0,535.0,51.0,4.5,13.0,162.0,322.66,263.43
2016,5,13,18,15,442.5,42.0,4.25,12.5,117.0,243.97,193.33
2016,5,13,18,30,350.0,33.0,4.0,12.0,72.0,175.42,130.29
2016,5,13,18,45,175.0,16.5,3.75,11.5,36.0,80.6,32.45
2016,5,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,5,15,100.0,15.5,2.0,11.5,24.5,12.2,0.0
2016,5,14,5,30,200.0,31.0,2.3,12.0,49.0,24.19,14.05
2016,5,14,5,45,290.5,43.5,2.6,12.5,88.0,33.5,23.73
2016,5,14,6,0,381.0,56.0,2.9,13.0,127.0,43.84,33.38
2016,5,14,6,15,438.0,67.0,2.95,13.5,173.0,51.08,40.1
2016,5,14,6,30,495.0,78.0,3.0,14.0,219.0,57.97,46.29
2016,5,14,6,45,545.0,82.0,3.05,14.5,266.0,58.85,46.97
2016,5,14,7,0,595.0,86.0,3.1,15.0,313.0,59.8,47.62
2016,5,14,7,15,662.5,90.5,3.1,15.0,377.0,61.27,48.77
2016,5,14,7,30,730.0,95.0,3.1,15.0,441.0,76.72,49.23
2016,5,14,7,45,748.5,102.0,3.1,15.5,491.0,131.52,75.3
2016,5,14,8,0,767.0,109.0,3.1,16.0,541.0,194.28,121.16
2016,5,14,8,15,590.5,177.5,3.05,16.5,527.5,254.41,178.66
2016,5,14,8,30,414.0,246.0,3.0,17.0,514.0,297.37,221.68
2016,5,14,8,45,630.0,182.0,2.95,17.5,620.5,349.46,260.19
2016,5,14,9,0,846.0,118.0,2.9,18.0,727.0,426.07,320.33
2016,5,14,9,15,857.0,120.5,2.9,18.5,765.5,483.86,368.76
2016,5,14,9,30,868.0,123.0,2.9,19.0,804.0,543.4,416.9
2016,5,14,9,45,883.5,120.5,2.95,19.5,838.5,598.07,460.12
2016,5,14,10,0,899.0,118.0,3.0,20.0,873.0,652.37,501.73
2016,5,14,10,15,904.5,119.5,3.1,20.0,899.5,702.88,540.53
2016,5,14,10,30,910.0,121.0,3.2,20.0,926.0,751.63,577.21
2016,5,14,10,45,914.5,121.5,3.3,20.5,945.5,796.81,608.42
2016,5,14,11,0,919.0,122.0,3.4,21.0,965.0,839.74,636.9
2016,5,14,11,15,921.0,123.0,3.5,21.0,977.5,878.61,663.6
2016,5,14,11,30,923.0,124.0,3.6,21.0,990.0,914.72,688.34
2016,5,14,11,45,922.0,125.5,3.7,21.5,994.0,945.72,708.21
2016,5,14,12,0,921.0,127.0,3.8,22.0,998.0,973.52,725.89
2016,5,14,12,15,920.0,126.5,3.9,22.0,995.0,996.15,741.53
2016,5,14,12,30,919.0,126.0,4.0,22.0,992.0,1015.33,754.97
2016,5,14,12,45,769.5,219.5,4.1,22.0,939.0,997.67,743.88
2016,5,14,13,0,620.0,313.0,4.2,22.0,886.0,953.83,712.7
2016,5,14,13,15,752.5,225.5,4.3,22.0,907.0,1010.37,754.99
2016,5,14,13,30,885.0,138.0,4.4,22.0,928.0,1039.92,775.65
2016,5,14,13,45,878.0,137.0,4.55,22.0,902.5,1034.38,773.65
2016,5,14,14,0,871.0,136.0,4.7,22.0,877.0,1025.22,769.83
2016,5,14,14,15,862.5,134.0,4.8,21.5,845.5,1010.0,763.02
2016,5,14,14,30,854.0,132.0,4.9,21.0,814.0,1002.31,761.41
2016,5,14,14,45,840.0,131.0,5.0,21.0,775.5,975.85,745.32
2016,5,14,15,0,826.0,130.0,5.1,21.0,737.0,946.43,727.16
2016,5,14,15,15,811.5,126.5,5.1,20.5,694.5,911.01,705.36
2016,5,14,15,30,797.0,123.0,5.1,20.0,652.0,873.1,681.54
2016,5,14,15,45,775.0,121.0,5.15,20.0,604.5,828.08,651.24
2016,5,14,16,0,753.0,119.0,5.2,20.0,557.0,785.88,622.64
2016,5,14,16,15,728.0,114.0,5.1,19.5,507.5,732.45,585.7
2016,5,14,16,30,703.0,109.0,5.0,19.0,458.0,678.47,547.71
2016,5,14,16,45,667.5,104.0,4.9,18.5,406.0,616.78,501.93
2016,5,14,17,0,632.0,99.0,4.8,18.0,354.0,556.15,455.32
2016,5,14,17,15,587.0,92.0,4.55,17.5,302.5,488.87,401.67
2016,5,14,17,30,542.0,85.0,4.3,17.0,251.0,424.41,348.74
2016,5,14,17,45,481.5,75.0,4.1,16.5,202.5,352.05,287.96
2016,5,14,18,0,421.0,65.0,3.9,16.0,154.0,285.1,230.08
2016,5,14,18,15,329.0,52.5,3.6,15.5,110.5,207.25,162.51
2016,5,14,18,30,237.0,40.0,3.3,15.0,67.0,142.55,105.11
2016,5,14,18,45,118.5,20.0,3.0,14.5,33.5,66.63,29.1
2016,5,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,97.5,16.5,1.55,10.5,25.5,12.98,0.0
2016,5,15,5,30,195.0,33.0,1.8,11.0,51.0,25.73,15.59
2016,5,15,5,45,297.5,45.5,2.05,12.0,92.5,35.03,25.17
2016,5,15,6,0,400.0,58.0,2.3,13.0,134.0,45.57,34.95
2016,5,15,6,15,468.5,67.0,2.15,13.5,182.5,51.09,40.13
2016,5,15,6,30,537.0,76.0,2.0,14.0,231.0,56.4,44.91
2016,5,15,6,45,588.0,82.5,1.9,14.5,282.5,59.4,47.46
2016,5,15,7,0,639.0,89.0,1.8,15.0,334.0,62.27,49.81
2016,5,15,7,15,673.5,94.5,1.75,15.5,385.5,64.15,51.2
2016,5,15,7,30,708.0,100.0,1.7,16.0,437.0,80.11,51.8
2016,5,15,7,45,736.0,103.5,1.65,17.0,488.0,131.88,75.41
2016,5,15,8,0,764.0,107.0,1.6,18.0,539.0,192.55,118.55
2016,5,15,8,15,783.5,111.0,1.65,18.5,586.5,248.93,164.71
2016,5,15,8,30,803.0,115.0,1.7,19.0,634.0,307.25,214.66
2016,5,15,8,45,819.0,117.5,1.8,19.5,678.0,364.88,264.45
2016,5,15,9,0,835.0,120.0,1.9,20.0,722.0,423.5,314.13
2016,5,15,9,15,846.5,122.5,1.95,20.5,760.5,480.83,361.41
2016,5,15,9,30,858.0,125.0,2.0,21.0,799.0,539.92,408.37
2016,5,15,9,45,882.5,117.5,2.1,21.5,836.0,594.9,451.21
2016,5,15,10,0,907.0,110.0,2.2,22.0,873.0,650.24,493.12
2016,5,15,10,15,913.0,111.5,2.3,22.0,900.0,701.32,531.64
2016,5,15,10,30,919.0,113.0,2.4,22.0,927.0,750.67,568.11
2016,5,15,10,45,922.5,114.0,2.55,22.5,947.0,795.79,598.79
2016,5,15,11,0,926.0,115.0,2.7,23.0,967.0,838.55,627.0
2016,5,15,11,15,929.0,116.0,2.9,23.0,979.5,878.39,654.62
2016,5,15,11,30,932.0,117.0,3.1,23.0,992.0,915.5,680.36
2016,5,15,11,45,931.5,118.0,3.3,23.5,996.5,946.64,700.74
2016,5,15,12,0,931.0,119.0,3.5,24.0,1001.0,974.57,718.97
2016,5,15,12,15,931.0,118.5,3.65,24.0,998.0,998.23,735.48
2016,5,15,12,30,931.0,118.0,3.8,24.0,995.0,1018.46,749.82
2016,5,15,12,45,933.0,115.0,3.95,24.0,985.5,1034.62,761.6
2016,5,15,13,0,935.0,112.0,4.1,24.0,976.0,1047.11,771.1
2016,5,15,13,15,931.5,111.0,4.2,24.0,958.5,1052.38,775.65
2016,5,15,13,30,928.0,110.0,4.3,24.0,941.0,1053.82,777.86
2016,5,15,13,45,922.5,109.0,4.4,24.0,915.5,1049.43,776.36
2016,5,15,14,0,917.0,108.0,4.5,24.0,890.0,1041.27,772.5
2016,5,15,14,15,910.0,106.5,4.55,23.5,858.5,1027.37,766.26
2016,5,15,14,30,903.0,105.0,4.6,23.0,827.0,1009.9,757.78
2016,5,15,14,45,893.5,103.0,4.7,23.0,789.5,985.99,743.87
2016,5,15,15,0,884.0,101.0,4.8,23.0,752.0,958.86,727.69
2016,5,15,15,15,871.0,98.5,4.9,22.5,709.0,924.89,708.04
2016,5,15,15,30,858.0,96.0,5.0,22.0,666.0,888.25,686.2
2016,5,15,15,45,841.5,93.5,5.1,22.0,619.0,853.93,664.33
2016,5,15,16,0,825.0,91.0,5.2,22.0,572.0,809.43,634.76
2016,5,15,16,15,803.0,87.5,5.2,21.0,522.0,757.67,601.28
2016,5,15,16,30,781.0,84.0,5.2,20.0,472.0,704.93,566.19
2016,5,15,16,45,748.5,80.5,5.25,19.5,419.5,644.03,522.97
2016,5,15,17,0,716.0,77.0,5.3,19.0,367.0,583.74,477.61
2016,5,15,17,15,675.5,72.0,5.15,18.5,315.0,520.35,427.22
2016,5,15,17,30,635.0,67.0,5.0,18.0,263.0,456.83,375.13
2016,5,15,17,45,570.5,60.5,4.9,17.5,212.5,381.88,312.14
2016,5,15,18,0,506.0,54.0,4.8,17.0,162.0,312.66,252.02
2016,5,15,18,15,415.5,44.5,4.55,16.0,117.5,235.81,185.01
2016,5,15,18,30,325.0,35.0,4.3,15.0,73.0,168.84,125.02
2016,5,15,18,45,186.0,22.0,4.1,14.5,41.5,91.19,44.93
2016,5,15,19,0,47.0,9.0,3.9,14.0,10.0,18.98,0.0
2016,5,15,19,15,23.5,4.5,3.8,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,112.0,16.0,1.7,11.5,26.5,12.58,0.0
2016,5,16,5,30,224.0,32.0,1.9,12.0,53.0,24.97,15.05
2016,5,16,5,45,315.0,44.0,2.1,12.5,94.0,33.89,24.15
2016,5,16,6,0,406.0,56.0,2.3,13.0,135.0,43.69,33.3
2016,5,16,6,15,472.5,65.0,2.2,13.5,182.5,49.29,38.53
2016,5,16,6,30,539.0,74.0,2.1,14.0,230.0,54.66,43.36
2016,5,16,6,45,584.5,81.5,2.05,15.0,281.0,58.48,46.55
2016,5,16,7,0,630.0,89.0,2.0,16.0,332.0,62.11,49.45
2016,5,16,7,15,664.0,94.5,2.15,16.5,383.0,63.98,50.84
2016,5,16,7,30,698.0,100.0,2.3,17.0,434.0,80.24,51.56
2016,5,16,7,45,726.0,104.0,2.45,18.0,484.5,131.7,75.33
2016,5,16,8,0,754.0,108.0,2.6,19.0,535.0,192.13,118.47
2016,5,16,8,15,773.5,111.5,2.65,19.5,582.0,247.44,163.88
2016,5,16,8,30,793.0,115.0,2.7,20.0,629.0,304.68,213.15
2016,5,16,8,45,810.5,117.0,2.8,20.5,673.0,361.74,262.65
2016,5,16,9,0,828.0,119.0,2.9,21.0,717.0,419.96,312.27
2016,5,16,9,15,839.5,121.5,2.95,21.5,755.5,476.81,359.55
2016,5,16,9,30,851.0,124.0,3.0,22.0,794.0,535.5,406.64
2016,5,16,9,45,869.5,120.0,3.05,22.5,829.5,589.58,449.0
2016,5,16,10,0,888.0,116.0,3.1,23.0,865.0,643.57,490.04
2016,5,16,10,15,894.5,117.5,3.15,23.5,892.0,694.04,527.23
2016,5,16,10,30,901.0,119.0,3.2,24.0,919.0,742.88,562.24
2016,5,16,10,45,906.0,120.0,3.25,24.5,939.0,788.34,592.97
2016,5,16,11,0,911.0,121.0,3.3,25.0,959.0,831.62,621.01
2016,5,16,11,15,913.5,121.5,3.35,25.0,971.5,870.04,646.72
2016,5,16,11,30,916.0,122.0,3.4,25.0,984.0,905.75,670.51
2016,5,16,11,45,918.5,121.5,3.5,25.5,989.0,937.7,690.69
2016,5,16,12,0,921.0,121.0,3.6,26.0,994.0,966.63,708.81
2016,5,16,12,15,920.5,121.0,3.7,26.0,991.5,990.07,724.71
2016,5,16,12,30,920.0,121.0,3.8,26.0,989.0,1010.1,738.49
2016,5,16,12,45,918.5,120.0,3.9,26.0,979.0,1024.68,748.82
2016,5,16,13,0,917.0,119.0,4.0,26.0,969.0,1035.61,756.91
2016,5,16,13,15,913.5,118.0,4.05,26.0,951.0,1040.84,761.09
2016,5,16,13,30,910.0,117.0,4.1,26.0,933.0,1042.31,762.98
2016,5,16,13,45,907.0,114.5,4.15,26.5,908.5,1038.96,760.37
2016,5,16,14,0,904.0,112.0,4.2,27.0,884.0,1031.86,755.45
2016,5,16,14,15,896.5,110.5,4.2,26.5,853.0,1017.64,748.66
2016,5,16,14,30,889.0,109.0,4.2,26.0,822.0,999.91,739.64
2016,5,16,14,45,877.5,107.5,4.25,26.0,784.0,974.92,724.65
2016,5,16,15,0,866.0,106.0,4.3,26.0,746.0,946.84,707.58
2016,5,16,15,15,853.5,103.5,4.25,25.5,703.5,913.84,687.94
2016,5,16,15,30,841.0,101.0,4.2,25.0,661.0,886.58,672.13
2016,5,16,15,45,823.0,98.5,4.2,25.0,614.5,843.34,643.94
2016,5,16,16,0,805.0,96.0,4.2,25.0,568.0,798.25,614.2
2016,5,16,16,15,783.0,92.5,4.15,24.5,518.5,747.26,580.76
2016,5,16,16,30,761.0,89.0,4.1,24.0,469.0,695.33,545.96
2016,5,16,16,45,732.0,84.0,4.05,24.0,417.5,636.07,503.9
2016,5,16,17,0,703.0,79.0,4.0,24.0,366.0,579.73,461.58
2016,5,16,17,15,662.5,73.5,3.95,23.0,314.5,513.97,412.17
2016,5,16,17,30,622.0,68.0,3.9,22.0,263.0,450.54,362.57
2016,5,16,17,45,562.5,61.5,3.9,21.0,213.0,378.87,304.44
2016,5,16,18,0,503.0,55.0,3.9,20.0,163.0,312.38,248.33
2016,5,16,18,15,414.0,45.5,3.9,19.0,118.5,236.3,183.19
2016,5,16,18,30,325.0,36.0,3.9,18.0,74.0,169.88,124.7
2016,5,16,18,45,188.0,23.0,3.95,17.0,42.5,93.36,48.64
2016,5,16,19,0,51.0,10.0,4.0,16.0,11.0,20.82,0.0
2016,5,16,19,15,25.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,15.5,2.7,12.5,29.0,12.34,0.0
2016,5,17,5,30,282.0,31.0,3.0,13.0,58.0,25.12,15.22
2016,5,17,5,45,386.5,41.0,3.3,14.0,102.0,32.44,22.74
2016,5,17,6,0,491.0,51.0,3.6,15.0,146.0,39.52,29.35
2016,5,17,6,15,555.5,58.0,3.55,15.5,196.0,43.71,33.27
2016,5,17,6,30,620.0,65.0,3.5,16.0,246.0,47.77,36.89
2016,5,17,6,45,668.5,70.0,3.5,17.0,299.0,50.07,38.75
2016,5,17,7,0,717.0,75.0,3.5,18.0,352.0,57.42,44.94
2016,5,17,7,15,748.0,79.5,3.6,19.0,405.0,59.3,46.25
2016,5,17,7,30,779.0,84.0,3.7,20.0,458.0,77.14,46.97
2016,5,17,7,45,805.0,87.0,3.85,21.0,509.5,131.91,71.59
2016,5,17,8,0,831.0,90.0,4.0,22.0,561.0,189.8,112.15
2016,5,17,8,15,848.5,93.0,4.0,22.5,609.5,248.77,160.64
2016,5,17,8,30,866.0,96.0,4.0,23.0,658.0,315.06,217.26
2016,5,17,8,45,880.0,98.0,4.05,23.5,702.5,374.36,268.79
2016,5,17,9,0,894.0,100.0,4.1,24.0,747.0,434.22,319.88
2016,5,17,9,15,904.0,102.0,4.1,24.5,786.5,492.61,368.46
2016,5,17,9,30,914.0,104.0,4.1,25.0,826.0,550.59,415.13
2016,5,17,9,45,921.0,106.5,4.1,25.5,859.0,606.69,458.84
2016,5,17,10,0,928.0,109.0,4.1,26.0,892.0,661.6,500.22
2016,5,17,10,15,933.5,110.0,4.0,26.0,919.0,712.8,538.44
2016,5,17,10,30,939.0,111.0,3.9,26.0,946.0,762.18,574.33
2016,5,17,10,45,942.5,112.0,3.85,26.5,965.5,808.03,604.44
2016,5,17,11,0,946.0,113.0,3.8,27.0,985.0,851.49,631.96
2016,5,17,11,15,948.0,113.5,3.7,27.0,997.0,890.68,657.25
2016,5,17,11,30,950.0,114.0,3.6,27.0,1009.0,927.01,680.4
2016,5,17,11,45,950.0,114.5,3.5,27.5,1013.0,958.58,698.81
2016,5,17,12,0,950.0,115.0,3.4,28.0,1017.0,986.9,714.9
2016,5,17,12,15,949.0,114.5,3.3,28.0,1013.5,1009.98,728.9
2016,5,17,12,30,948.0,114.0,3.2,28.0,1010.0,1029.51,740.62
2016,5,17,12,45,947.5,112.5,3.15,28.5,999.5,1044.91,748.64
2016,5,17,13,0,947.0,111.0,3.1,29.0,989.0,1056.57,754.35
2016,5,17,13,15,943.0,110.0,3.05,29.0,970.5,1061.43,757.39
2016,5,17,13,30,939.0,109.0,3.0,29.0,952.0,1062.42,758.15
2016,5,17,13,45,932.5,108.5,3.0,29.5,926.0,1057.57,754.33
2016,5,17,14,0,926.0,108.0,3.0,30.0,900.0,1048.94,748.31
2016,5,17,14,15,918.0,106.0,3.0,30.0,867.5,1033.49,739.62
2016,5,17,14,30,910.0,104.0,3.0,30.0,835.0,1014.44,728.78
2016,5,17,14,45,900.0,102.0,3.0,30.0,797.0,990.01,714.55
2016,5,17,15,0,890.0,100.0,3.0,30.0,759.0,962.34,698.26
2016,5,17,15,15,877.5,98.0,2.95,29.5,716.0,929.33,679.43
2016,5,17,15,30,865.0,96.0,2.9,29.0,673.0,893.61,658.67
2016,5,17,15,45,849.5,92.5,2.85,29.0,626.0,851.11,631.85
2016,5,17,16,0,834.0,89.0,2.8,29.0,579.0,813.8,608.34
2016,5,17,16,15,812.5,85.5,2.75,28.5,529.0,762.22,575.82
2016,5,17,16,30,791.0,82.0,2.7,28.0,479.0,709.59,541.97
2016,5,17,16,45,762.5,78.0,2.65,28.0,426.5,650.68,501.76
2016,5,17,17,0,734.0,74.0,2.6,28.0,374.0,592.01,459.65
2016,5,17,17,15,694.5,69.0,2.4,27.0,322.0,525.99,411.27
2016,5,17,17,30,655.0,64.0,2.2,26.0,270.0,464.39,364.29
2016,5,17,17,45,596.0,58.0,2.05,25.0,219.5,391.95,307.23
2016,5,17,18,0,537.0,52.0,1.9,24.0,169.0,324.62,252.0
2016,5,17,18,15,450.5,43.5,1.95,23.0,123.5,248.86,188.93
2016,5,17,18,30,364.0,35.0,2.0,22.0,78.0,182.4,131.66
2016,5,17,18,45,225.5,23.0,2.05,21.0,45.5,104.74,56.59
2016,5,17,19,0,87.0,11.0,2.1,20.0,13.0,30.04,0.0
2016,5,17,19,15,43.5,5.5,2.05,19.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,16.5,1.5,14.5,29.0,12.96,0.0
2016,5,18,5,30,253.0,33.0,1.8,15.0,58.0,25.75,15.73
2016,5,18,5,45,349.5,44.0,2.15,16.0,100.5,34.95,24.75
2016,5,18,6,0,446.0,55.0,2.5,17.0,143.0,42.75,31.95
2016,5,18,6,15,510.5,63.5,2.55,17.5,191.5,47.99,36.77
2016,5,18,6,30,575.0,72.0,2.6,18.0,240.0,53.04,41.22
2016,5,18,6,45,618.5,78.5,2.65,18.5,291.5,56.17,43.86
2016,5,18,7,0,662.0,85.0,2.7,19.0,343.0,59.16,46.26
2016,5,18,7,15,694.5,90.5,2.65,19.5,394.5,61.17,47.77
2016,5,18,7,30,727.0,96.0,2.6,20.0,446.0,78.89,48.91
2016,5,18,7,45,751.0,100.5,2.6,21.0,496.0,137.85,78.32
2016,5,18,8,0,775.0,105.0,2.6,22.0,546.0,193.33,117.09
2016,5,18,8,15,793.5,108.5,2.6,22.5,593.0,249.56,162.85
2016,5,18,8,30,812.0,112.0,2.6,23.0,640.0,307.59,212.25
2016,5,18,8,45,826.0,114.5,2.6,24.0,683.5,364.86,260.87
2016,5,18,9,0,840.0,117.0,2.6,25.0,727.0,422.87,308.92
2016,5,18,9,15,851.0,119.5,2.6,25.5,765.0,482.96,357.58
2016,5,18,9,30,862.0,122.0,2.6,26.0,803.0,539.08,401.76
2016,5,18,9,45,875.0,120.5,2.65,26.5,836.5,592.58,442.81
2016,5,18,10,0,888.0,119.0,2.7,27.0,870.0,645.51,482.16
2016,5,18,10,15,893.5,120.5,2.8,27.5,896.0,695.23,518.23
2016,5,18,10,30,899.0,122.0,2.9,28.0,922.0,743.24,552.15
2016,5,18,10,45,900.5,124.5,3.0,28.5,940.5,787.23,581.61
2016,5,18,11,0,902.0,127.0,3.1,29.0,959.0,828.79,608.23
2016,5,18,11,15,904.0,127.5,3.2,29.0,971.0,866.44,633.27
2016,5,18,11,30,906.0,128.0,3.3,29.0,983.0,901.39,656.46
2016,5,18,11,45,903.5,130.5,3.4,29.5,986.5,931.33,674.98
2016,5,18,12,0,901.0,133.0,3.5,30.0,990.0,958.11,691.41
2016,5,18,12,15,900.0,133.0,3.55,30.0,986.5,980.72,706.22
2016,5,18,12,30,899.0,133.0,3.6,30.0,983.0,1000.01,718.98
2016,5,18,12,45,895.0,133.5,3.7,30.0,972.0,1013.43,728.4
2016,5,18,13,0,891.0,134.0,3.8,30.0,961.0,1023.27,735.68
2016,5,18,13,15,887.0,133.0,3.9,30.0,943.0,1028.02,739.82
2016,5,18,13,30,883.0,132.0,4.0,30.0,925.0,1029.11,741.75
2016,5,18,13,45,880.0,128.5,4.1,30.0,901.0,1025.01,740.47
2016,5,18,14,0,877.0,125.0,4.2,30.0,877.0,1017.21,736.93
2016,5,18,14,15,869.5,123.0,4.3,29.5,846.0,1002.89,730.69
2016,5,18,14,30,862.0,121.0,4.4,29.0,815.0,985.14,722.24
2016,5,18,14,45,850.5,119.5,4.5,29.0,777.5,960.77,707.94
2016,5,18,15,0,839.0,118.0,4.6,29.0,740.0,943.06,698.12
2016,5,18,15,15,825.5,115.5,4.65,28.5,698.0,909.54,678.79
2016,5,18,15,30,812.0,113.0,4.7,28.0,656.0,873.47,657.6
2016,5,18,15,45,793.0,110.0,4.8,27.5,609.5,829.74,631.02
2016,5,18,16,0,774.0,107.0,4.9,27.0,563.0,784.31,602.68
2016,5,18,16,15,751.5,102.5,4.85,26.0,514.0,732.98,569.86
2016,5,18,16,30,729.0,98.0,4.8,25.0,465.0,683.99,537.98
2016,5,18,16,45,705.5,91.5,4.8,24.0,415.0,628.29,500.04
2016,5,18,17,0,682.0,85.0,4.8,23.0,365.0,572.59,459.67
2016,5,18,17,15,641.5,79.0,4.7,22.0,314.0,507.28,409.87
2016,5,18,17,30,601.0,73.0,4.6,21.0,263.0,444.32,360.07
2016,5,18,17,45,550.0,64.5,4.5,20.5,214.5,375.83,303.36
2016,5,18,18,0,499.0,56.0,4.4,20.0,166.0,311.68,248.38
2016,5,18,18,15,412.5,46.5,4.35,19.0,121.5,236.84,184.16
2016,5,18,18,30,326.0,37.0,4.3,18.0,77.0,171.34,126.58
2016,5,18,18,45,199.0,24.0,4.3,17.5,45.0,98.73,56.45
2016,5,18,19,0,72.0,11.0,4.3,17.0,13.0,26.62,0.0
2016,5,18,19,15,36.0,5.5,4.35,16.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,5,15,111.5,18.5,4.6,11.0,30.0,14.52,0.0
2016,5,19,5,30,223.0,37.0,4.7,11.0,60.0,28.82,18.7
2016,5,19,5,45,328.0,48.5,4.8,11.5,103.0,37.3,27.31
2016,5,19,6,0,433.0,60.0,4.9,12.0,146.0,47.03,36.44
2016,5,19,6,15,498.5,68.5,5.0,12.5,195.0,52.09,41.19
2016,5,19,6,30,564.0,77.0,5.1,13.0,244.0,56.96,45.58
2016,5,19,6,45,615.0,75.0,5.2,13.5,288.5,53.38,42.26
2016,5,19,7,0,666.0,73.0,5.3,14.0,333.0,50.37,39.4
2016,5,19,7,15,728.5,70.5,5.05,14.5,392.0,52.14,40.76
2016,5,19,7,30,791.0,68.0,4.8,15.0,451.0,66.32,38.17
2016,5,19,7,45,622.0,133.0,4.6,15.5,454.0,144.45,90.65
2016,5,19,8,0,453.0,198.0,4.4,16.0,457.0,208.23,146.4
2016,5,19,8,15,573.0,173.5,4.3,16.5,529.0,247.84,174.53
2016,5,19,8,30,693.0,149.0,4.2,17.0,601.0,299.4,215.4
2016,5,19,8,45,781.0,131.0,4.15,18.0,672.5,363.35,268.19
2016,5,19,9,0,869.0,113.0,4.1,19.0,744.0,434.71,326.72
2016,5,19,9,15,880.5,115.5,4.05,19.5,784.0,492.78,375.65
2016,5,19,9,30,892.0,118.0,4.0,20.0,824.0,550.65,422.86
2016,5,19,9,45,890.0,126.0,4.0,20.5,855.0,605.1,465.96
2016,5,19,10,0,888.0,134.0,4.0,21.0,886.0,657.56,506.11
2016,5,19,10,15,894.0,135.5,4.05,21.0,913.0,707.71,544.66
2016,5,19,10,30,900.0,137.0,4.1,21.0,940.0,756.2,581.13
2016,5,19,10,45,905.5,137.5,4.2,21.5,960.0,801.59,613.18
2016,5,19,11,0,911.0,138.0,4.3,22.0,980.0,844.85,642.01
2016,5,19,11,15,913.0,138.5,4.35,22.0,992.0,882.92,668.05
2016,5,19,11,30,915.0,139.0,4.4,22.0,1004.0,918.27,692.13
2016,5,19,11,45,916.0,139.0,4.5,22.5,1008.5,949.43,712.28
2016,5,19,12,0,917.0,139.0,4.6,23.0,1013.0,977.55,730.44
2016,5,19,12,15,917.0,139.0,4.6,23.0,1010.0,1001.55,746.47
2016,5,19,12,30,917.0,139.0,4.6,23.0,1007.0,1022.22,760.32
2016,5,19,12,45,663.0,268.0,4.7,23.0,892.5,937.71,703.24
2016,5,19,13,0,409.0,397.0,4.8,23.0,778.0,823.8,618.57
2016,5,19,13,15,445.5,379.0,4.95,23.0,786.0,850.86,640.53
2016,5,19,13,30,482.0,361.0,5.1,23.0,794.0,875.71,660.23
2016,5,19,13,45,499.0,342.0,5.25,23.0,780.0,877.42,663.58
2016,5,19,14,0,516.0,323.0,5.4,23.0,766.0,876.26,665.14
2016,5,19,14,15,523.5,303.5,5.5,22.5,739.5,862.19,658.56
2016,5,19,14,30,531.0,284.0,5.6,22.0,713.0,845.21,649.94
2016,5,19,14,45,700.0,201.5,5.75,21.5,738.5,920.44,710.44
2016,5,19,15,0,869.0,119.0,5.9,21.0,764.0,972.01,750.39
2016,5,19,15,15,855.5,116.0,5.9,20.0,721.5,937.29,729.92
2016,5,19,15,30,842.0,113.0,5.9,19.0,679.0,899.9,707.66
2016,5,19,15,45,805.5,107.0,5.9,18.5,617.5,836.78,664.72
2016,5,19,16,0,769.0,101.0,5.9,18.0,556.0,773.02,620.52
2016,5,19,16,15,689.5,111.5,5.9,17.0,493.0,697.21,567.19
2016,5,19,16,30,610.0,122.0,5.9,16.0,430.0,621.53,511.57
2016,5,19,16,45,625.0,103.5,5.9,15.5,390.0,584.77,484.86
2016,5,19,17,0,640.0,85.0,5.9,15.0,350.0,544.44,454.17
2016,5,19,17,15,566.5,90.0,5.8,14.5,301.0,473.39,395.94
2016,5,19,17,30,493.0,95.0,5.7,14.0,252.0,402.52,336.61
2016,5,19,17,45,442.0,83.5,5.6,13.5,205.5,337.07,280.59
2016,5,19,18,0,391.0,72.0,5.5,13.0,159.0,276.29,227.01
2016,5,19,18,15,316.5,58.0,5.4,12.5,117.0,208.16,166.55
2016,5,19,18,30,242.0,44.0,5.3,12.0,75.0,148.26,112.65
2016,5,19,18,45,121.0,29.0,5.2,12.0,44.5,74.87,44.63
2016,5,19,19,0,0.0,14.0,5.1,12.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,5.1,11.5,7.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,18.5,3.8,9.5,31.0,14.51,0.0
2016,5,20,5,30,245.0,37.0,4.0,10.0,62.0,28.83,18.91
2016,5,20,5,45,354.5,47.0,4.2,10.5,106.0,37.5,27.64
2016,5,20,6,0,464.0,57.0,4.4,11.0,150.0,44.38,34.25
2016,5,20,6,15,529.0,65.0,4.45,11.5,200.0,49.17,38.75
2016,5,20,6,30,594.0,73.0,4.5,12.0,250.0,53.78,42.91
2016,5,20,6,45,647.0,77.0,4.55,12.5,303.0,55.04,43.92
2016,5,20,7,0,700.0,81.0,4.6,13.0,356.0,56.33,44.88
2016,5,20,7,15,731.5,86.0,4.5,13.5,408.5,58.14,46.25
2016,5,20,7,30,763.0,91.0,4.4,14.0,461.0,82.98,52.63
2016,5,20,7,45,790.5,93.5,4.35,14.5,512.5,136.36,77.55
2016,5,20,8,0,818.0,96.0,4.3,15.0,564.0,193.06,118.5
2016,5,20,8,15,835.5,99.0,4.3,15.0,612.0,251.1,167.84
2016,5,20,8,30,853.0,102.0,4.3,15.0,660.0,310.76,221.17
2016,5,20,8,45,866.5,105.0,4.3,15.5,704.0,375.38,278.43
2016,5,20,9,0,880.0,108.0,4.3,16.0,748.0,434.94,330.73
2016,5,20,9,15,890.0,110.0,4.45,16.0,787.0,492.43,381.12
2016,5,20,9,30,900.0,112.0,4.6,16.0,826.0,549.54,429.97
2016,5,20,9,45,705.5,214.5,4.75,16.5,788.5,574.25,450.53
2016,5,20,10,0,511.0,317.0,4.9,17.0,751.0,582.61,456.14
2016,5,20,10,15,720.5,216.5,5.05,17.0,849.0,665.29,523.19
2016,5,20,10,30,930.0,116.0,5.2,17.0,947.0,758.86,598.02
2016,5,20,10,45,932.0,118.5,5.35,17.0,966.0,804.41,631.9
2016,5,20,11,0,934.0,121.0,5.5,17.0,985.0,847.5,663.33
2016,5,20,11,15,665.0,266.5,5.6,17.0,885.5,804.49,629.02
2016,5,20,11,30,396.0,412.0,5.7,17.0,786.0,729.38,567.63
2016,5,20,11,45,417.5,408.5,5.85,17.0,804.5,769.43,598.48
2016,5,20,12,0,439.0,405.0,6.0,17.0,823.0,804.43,625.17
2016,5,20,12,15,357.0,435.0,6.05,17.0,774.5,765.39,594.7
2016,5,20,12,30,275.0,465.0,6.1,17.0,726.0,729.03,566.0
2016,5,20,12,45,597.0,299.0,6.15,17.0,857.0,901.91,703.21
2016,5,20,13,0,919.0,133.0,6.2,17.0,988.0,1048.52,810.5
2016,5,20,13,15,915.0,132.0,6.2,17.0,969.5,1053.52,813.76
2016,5,20,13,30,911.0,131.0,6.2,17.0,951.0,1054.75,815.27
2016,5,20,13,45,905.0,129.5,6.2,17.0,926.0,1049.73,812.54
2016,5,20,14,0,899.0,128.0,6.2,17.0,901.0,1040.99,807.34
2016,5,20,14,15,891.0,126.0,6.15,16.5,869.0,1026.11,799.15
2016,5,20,14,30,883.0,124.0,6.1,16.0,837.0,1007.73,788.56
2016,5,20,14,45,869.5,123.5,6.1,16.0,798.5,982.28,771.74
2016,5,20,15,0,856.0,123.0,6.1,16.0,760.0,963.7,759.95
2016,5,20,15,15,842.5,120.0,6.0,15.5,717.0,929.34,737.51
2016,5,20,15,30,829.0,117.0,5.9,15.0,674.0,892.35,713.06
2016,5,20,15,45,806.5,115.5,5.85,15.0,626.0,846.85,680.99
2016,5,20,16,0,784.0,114.0,5.8,15.0,578.0,799.78,647.46
2016,5,20,16,15,760.0,109.5,5.7,14.5,528.0,750.63,612.94
2016,5,20,16,30,736.0,105.0,5.6,14.0,478.0,697.07,574.42
2016,5,20,16,45,703.5,100.0,5.5,14.0,426.0,636.5,527.93
2016,5,20,17,0,671.0,95.0,5.4,14.0,374.0,576.65,480.16
2016,5,20,17,15,628.0,89.0,5.2,13.5,322.5,510.27,426.47
2016,5,20,17,30,585.0,83.0,5.0,13.0,271.0,446.4,373.27
2016,5,20,17,45,523.5,75.0,4.85,13.0,220.5,373.73,310.71
2016,5,20,18,0,462.0,67.0,4.7,13.0,170.0,306.37,251.16
2016,5,20,18,15,373.0,56.0,4.5,12.5,125.5,228.61,182.71
2016,5,20,18,30,284.0,45.0,4.3,12.0,81.0,163.99,124.82
2016,5,20,18,45,161.0,29.5,4.1,11.5,48.5,93.7,58.55
2016,5,20,19,0,38.0,14.0,3.9,11.0,16.0,21.55,0.0
2016,5,20,19,15,19.0,7.0,3.85,11.0,8.0,6.37,0.0
2016,5,20,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.0,2.4,10.0,10.0,8.78,0.0
2016,5,21,5,30,0.0,20.0,2.5,10.0,20.0,17.6,9.42
2016,5,21,5,45,0.0,34.0,2.65,10.5,34.0,29.99,21.03
2016,5,21,6,0,0.0,48.0,2.8,11.0,48.0,42.16,32.29
2016,5,21,6,15,0.0,64.0,2.85,11.0,64.0,55.61,44.64
2016,5,21,6,30,0.0,80.0,2.9,11.0,80.0,68.93,56.72
2016,5,21,6,45,0.0,97.0,2.95,11.5,97.0,82.91,69.05
2016,5,21,7,0,0.0,114.0,3.0,12.0,114.0,96.77,81.04
2016,5,21,7,15,221.0,137.5,3.1,12.5,245.0,98.66,82.3
2016,5,21,7,30,442.0,161.0,3.2,13.0,376.0,117.7,86.95
2016,5,21,7,45,296.0,207.0,3.3,13.5,358.0,174.05,128.46
2016,5,21,8,0,150.0,253.0,3.4,14.0,340.0,212.65,164.16
2016,5,21,8,15,80.0,230.5,3.45,14.0,277.5,203.05,159.28
2016,5,21,8,30,10.0,208.0,3.5,14.0,215.0,180.32,143.35
2016,5,21,8,45,28.0,257.0,3.55,14.5,277.5,221.7,175.75
2016,5,21,9,0,46.0,306.0,3.6,15.0,340.0,270.91,214.01
2016,5,21,9,15,87.0,343.0,3.65,15.0,411.0,324.16,255.42
2016,5,21,9,30,128.0,380.0,3.7,15.0,482.0,379.67,298.51
2016,5,21,9,45,73.0,336.0,3.8,15.0,394.5,328.02,258.41
2016,5,21,10,0,18.0,292.0,3.9,15.0,307.0,266.12,209.48
2016,5,21,10,15,104.5,368.0,3.9,14.5,461.0,390.03,307.86
2016,5,21,10,30,191.0,444.0,3.9,14.0,615.0,524.46,411.65
2016,5,21,10,45,242.0,444.5,3.95,14.0,665.5,578.92,453.1
2016,5,21,11,0,293.0,445.0,4.0,14.0,716.0,636.14,496.65
2016,5,21,11,15,167.5,427.5,3.95,14.0,583.0,530.9,415.49
2016,5,21,11,30,42.0,410.0,3.9,14.0,450.0,411.56,321.98
2016,5,21,11,45,66.5,438.5,3.85,14.0,502.5,464.72,363.44
2016,5,21,12,0,91.0,467.0,3.8,14.0,555.0,519.83,405.27
2016,5,21,12,15,351.0,399.5,3.75,14.0,733.5,724.94,564.42
2016,5,21,12,30,611.0,332.0,3.7,14.0,912.0,931.48,716.45
2016,5,21,12,45,520.0,361.0,3.7,14.0,851.0,885.98,681.04
2016,5,21,13,0,429.0,390.0,3.7,14.0,790.0,835.6,643.75
2016,5,21,13,15,265.0,415.0,3.7,14.0,660.5,694.23,538.74
2016,5,21,13,30,101.0,440.0,3.7,14.0,531.0,531.25,414.48
2016,5,21,13,45,448.0,310.5,3.7,14.0,698.5,793.25,619.96
2016,5,21,14,0,795.0,181.0,3.7,14.0,866.0,1003.19,772.76
2016,5,21,14,15,786.0,178.5,3.65,14.0,835.0,987.78,760.97
2016,5,21,14,30,777.0,176.0,3.6,14.0,804.0,969.12,748.96
2016,5,21,14,45,656.0,217.0,3.6,14.0,731.0,893.12,696.92
2016,5,21,15,0,535.0,258.0,3.6,14.0,658.0,805.08,632.69
2016,5,21,15,15,547.5,231.5,3.55,14.0,620.0,776.97,614.74
2016,5,21,15,30,560.0,205.0,3.5,14.0,582.0,745.56,593.77
2016,5,21,15,45,629.5,173.5,3.45,14.0,570.0,761.88,608.67
2016,5,21,16,0,699.0,142.0,3.4,14.0,558.0,764.49,612.1
2016,5,21,16,15,674.0,136.5,3.4,14.0,509.0,712.71,575.3
2016,5,21,16,30,649.0,131.0,3.4,14.0,460.0,660.45,537.01
2016,5,21,16,45,632.0,119.0,3.4,14.0,412.0,606.74,496.76
2016,5,21,17,0,615.0,107.0,3.4,14.0,364.0,552.59,455.04
2016,5,21,17,15,572.5,99.0,3.25,13.5,313.0,486.83,402.98
2016,5,21,17,30,530.0,91.0,3.1,13.0,262.0,423.65,351.42
2016,5,21,17,45,483.5,79.5,3.0,13.0,214.5,357.81,295.57
2016,5,21,18,0,437.0,68.0,2.9,13.0,167.0,295.92,241.43
2016,5,21,18,15,354.5,56.5,2.65,12.5,123.5,221.65,176.56
2016,5,21,18,30,272.0,45.0,2.4,12.0,80.0,159.69,121.43
2016,5,21,18,45,165.5,29.5,2.2,11.5,48.0,95.39,60.88
2016,5,21,19,0,59.0,14.0,2.0,11.0,16.0,26.45,0.0
2016,5,21,19,15,29.5,7.0,1.95,10.5,8.0,11.6,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,19.5,1.85,9.5,32.0,15.27,1.65
2016,5,22,5,30,233.0,39.0,2.1,10.0,64.0,30.33,20.39
2016,5,22,5,45,325.0,51.5,2.4,10.5,106.5,39.51,29.5
2016,5,22,6,0,417.0,64.0,2.7,11.0,149.0,48.43,37.91
2016,5,22,6,15,480.5,73.5,2.7,11.5,197.5,56.03,44.94
2016,5,22,6,30,544.0,83.0,2.7,12.0,246.0,61.55,49.89
2016,5,22,6,45,588.5,90.5,2.7,12.5,297.0,65.09,52.91
2016,5,22,7,0,633.0,98.0,2.7,13.0,348.0,68.45,55.66
2016,5,22,7,15,666.0,104.0,2.6,13.5,399.5,70.41,57.1
2016,5,22,7,30,699.0,110.0,2.5,14.0,451.0,88.88,58.26
2016,5,22,7,45,720.5,116.5,2.45,14.5,500.5,141.39,84.24
2016,5,22,8,0,742.0,123.0,2.4,15.0,550.0,196.57,124.28
2016,5,22,8,15,761.0,127.5,2.4,15.0,597.0,252.18,170.84
2016,5,22,8,30,780.0,132.0,2.4,15.0,644.0,314.87,225.29
2016,5,22,8,45,792.5,137.0,2.4,15.5,686.5,371.66,275.01
2016,5,22,9,0,805.0,142.0,2.4,16.0,729.0,429.13,324.31
2016,5,22,9,15,580.0,244.0,2.45,16.0,678.5,456.39,351.27
2016,5,22,9,30,355.0,346.0,2.5,16.0,628.0,463.42,359.11
2016,5,22,9,45,609.0,243.5,2.55,16.5,751.5,543.93,422.04
2016,5,22,10,0,863.0,141.0,2.6,17.0,875.0,646.92,501.32
2016,5,22,10,15,456.5,268.5,2.7,17.0,658.0,536.54,417.3
2016,5,22,10,30,50.0,396.0,2.8,17.0,441.0,383.48,296.36
2016,5,22,10,45,151.0,426.0,2.9,17.5,565.0,493.18,380.7
2016,5,22,11,0,252.0,456.0,3.0,18.0,689.0,613.2,469.27
2016,5,22,11,15,423.5,398.0,3.1,18.0,796.0,722.16,551.29
2016,5,22,11,30,595.0,340.0,3.2,18.0,903.0,838.74,637.11
2016,5,22,11,45,619.0,327.5,3.35,18.0,916.0,870.92,660.39
2016,5,22,12,0,643.0,315.0,3.5,18.0,929.0,904.92,685.44
2016,5,22,12,15,594.0,342.5,3.6,18.0,908.5,907.17,686.14
2016,5,22,12,30,545.0,370.0,3.7,18.0,888.0,903.99,683.33
2016,5,22,12,45,562.0,355.5,3.8,18.0,884.5,920.91,696.6
2016,5,22,13,0,579.0,341.0,3.9,18.0,881.0,935.29,708.03
2016,5,22,13,15,540.5,348.5,4.0,18.0,845.5,913.61,693.16
2016,5,22,13,30,502.0,356.0,4.1,18.0,810.0,888.9,676.34
2016,5,22,13,45,330.0,390.5,4.2,18.0,685.5,742.49,569.85
2016,5,22,14,0,158.0,425.0,4.3,18.0,561.0,593.7,458.27
2016,5,22,14,15,218.0,401.0,4.35,17.5,581.5,629.51,489.27
2016,5,22,14,30,278.0,377.0,4.4,17.0,602.0,679.08,529.23
2016,5,22,14,45,238.0,364.5,4.45,17.0,551.0,609.22,477.74
2016,5,22,15,0,198.0,352.0,4.5,17.0,500.0,555.88,438.08
2016,5,22,15,15,146.0,328.0,4.5,16.5,434.0,479.61,380.66
2016,5,22,15,30,94.0,304.0,4.5,16.0,368.0,389.81,311.51
2016,5,22,15,45,425.0,212.5,4.5,16.0,470.0,620.38,500.17
2016,5,22,16,0,756.0,121.0,4.5,16.0,572.0,787.77,630.63
2016,5,22,16,15,733.0,116.0,4.4,15.5,523.0,736.25,593.61
2016,5,22,16,30,710.0,111.0,4.3,15.0,474.0,684.0,556.75
2016,5,22,16,45,680.5,105.0,4.25,15.0,423.0,625.57,512.6
2016,5,22,17,0,651.0,99.0,4.2,15.0,372.0,567.67,467.41
2016,5,22,17,15,610.0,92.0,4.05,14.5,321.0,502.4,415.67
2016,5,22,17,30,569.0,85.0,3.9,14.0,270.0,439.51,364.28
2016,5,22,17,45,515.0,76.0,3.75,14.0,221.5,370.52,305.68
2016,5,22,18,0,461.0,67.0,3.6,14.0,173.0,306.13,249.36
2016,5,22,18,15,379.5,55.5,3.35,13.5,128.5,233.08,185.43
2016,5,22,18,30,298.0,44.0,3.1,13.0,84.0,167.46,127.19
2016,5,22,18,45,149.0,31.0,2.85,12.5,51.0,92.42,59.94
2016,5,22,19,0,0.0,18.0,2.6,12.0,18.0,16.84,0.0
2016,5,22,19,15,0.0,9.0,2.55,11.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
