Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,117.5,19.0,2.2,10.5,31.5,14.86,2.07
2016,5,23,5,30,235.0,38.0,2.5,11.0,63.0,29.53,19.67
2016,5,23,5,45,323.5,50.0,2.8,11.5,105.0,38.32,28.34
2016,5,23,6,0,412.0,62.0,3.1,12.0,147.0,48.36,37.71
2016,5,23,6,15,292.5,90.5,3.1,12.5,159.0,66.39,54.01
2016,5,23,6,30,173.0,119.0,3.1,13.0,171.0,91.23,76.09
2016,5,23,6,45,196.0,137.0,3.15,13.5,207.0,99.33,83.01
2016,5,23,7,0,219.0,155.0,3.2,14.0,243.0,110.5,92.46
2016,5,23,7,15,134.5,174.5,3.2,14.5,231.0,128.33,107.52
2016,5,23,7,30,50.0,194.0,3.2,15.0,219.0,150.05,119.26
2016,5,23,7,45,119.5,223.5,3.2,15.5,290.5,176.07,135.96
2016,5,23,8,0,189.0,253.0,3.2,16.0,362.0,218.57,165.89
2016,5,23,8,15,432.5,204.5,3.2,16.5,481.5,240.64,173.83
2016,5,23,8,30,676.0,156.0,3.2,17.0,601.0,299.8,215.64
2016,5,23,8,45,621.5,193.0,3.25,17.5,623.0,354.39,264.26
2016,5,23,9,0,567.0,230.0,3.3,18.0,645.0,402.55,306.01
2016,5,23,9,15,694.0,186.5,3.3,18.0,721.0,460.46,353.05
2016,5,23,9,30,821.0,143.0,3.3,18.0,797.0,532.7,411.13
2016,5,23,9,45,839.0,140.0,3.35,18.5,831.5,586.34,453.72
2016,5,23,10,0,857.0,137.0,3.4,19.0,866.0,639.62,494.89
2016,5,23,10,15,863.0,138.5,3.5,19.0,892.0,688.09,532.5
2016,5,23,10,30,869.0,140.0,3.6,19.0,918.0,734.97,568.17
2016,5,23,10,45,873.0,141.0,3.7,19.5,937.0,778.17,599.2
2016,5,23,11,0,877.0,142.0,3.8,20.0,956.0,819.23,626.78
2016,5,23,11,15,879.5,142.5,3.95,20.0,968.0,856.34,652.84
2016,5,23,11,30,882.0,143.0,4.1,20.0,980.0,890.88,677.08
2016,5,23,11,45,883.0,143.0,4.25,20.0,984.0,920.97,698.23
2016,5,23,12,0,884.0,143.0,4.4,20.0,988.0,948.16,717.43
2016,5,23,12,15,883.0,143.0,4.5,20.0,985.5,970.46,733.39
2016,5,23,12,30,882.0,143.0,4.6,20.0,983.0,989.53,747.26
2016,5,23,12,45,853.0,161.5,4.7,20.0,966.0,1007.55,760.55
2016,5,23,13,0,824.0,180.0,4.8,20.0,949.0,1010.98,764.0
2016,5,23,13,15,819.5,178.5,4.85,19.5,931.5,1014.98,769.16
2016,5,23,13,30,815.0,177.0,4.9,19.0,914.0,1015.44,772.02
2016,5,23,13,45,807.0,175.5,5.0,19.0,889.0,1008.88,769.08
2016,5,23,14,0,799.0,174.0,5.1,19.0,864.0,998.85,763.87
2016,5,23,14,15,790.0,171.5,5.1,19.0,833.0,983.45,754.24
2016,5,23,14,30,781.0,169.0,5.1,19.0,802.0,964.81,742.45
2016,5,23,14,45,774.0,163.0,5.1,19.0,766.5,941.39,727.36
2016,5,23,15,0,767.0,157.0,5.1,19.0,731.0,914.93,710.14
2016,5,23,15,15,751.5,153.0,5.0,18.5,689.5,885.82,691.74
2016,5,23,15,30,736.0,149.0,4.9,18.0,648.0,848.39,667.22
2016,5,23,15,45,723.0,142.0,4.8,18.0,603.5,807.77,638.93
2016,5,23,16,0,710.0,135.0,4.7,18.0,559.0,765.25,609.06
2016,5,23,16,15,685.0,129.5,4.6,17.5,510.5,713.23,572.9
2016,5,23,16,30,660.0,124.0,4.5,17.0,462.0,660.74,535.28
2016,5,23,16,45,635.0,115.5,4.4,17.0,413.0,604.81,492.66
2016,5,23,17,0,610.0,107.0,4.3,17.0,364.0,549.12,449.28
2016,5,23,17,15,568.0,99.0,4.15,16.5,313.5,484.01,397.84
2016,5,23,17,30,526.0,91.0,4.0,16.0,263.0,421.45,347.06
2016,5,23,17,45,476.0,80.5,3.85,16.0,216.0,355.12,291.08
2016,5,23,18,0,426.0,70.0,3.7,16.0,169.0,289.97,234.73
2016,5,23,18,15,346.0,58.0,3.55,15.5,125.5,219.91,173.89
2016,5,23,18,30,266.0,46.0,3.4,15.0,82.0,158.62,119.92
2016,5,23,18,45,165.5,30.5,3.25,14.5,50.0,96.36,62.95
2016,5,23,19,0,65.0,15.0,3.1,14.0,18.0,33.72,0.0
2016,5,23,19,15,32.5,7.5,3.1,13.5,9.0,12.61,0.0
2016,5,23,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,5,15,107.0,20.0,3.25,11.0,32.0,15.63,3.02
2016,5,24,5,30,214.0,40.0,3.4,11.0,64.0,31.03,21.0
2016,5,24,5,45,307.0,52.5,3.6,11.5,106.0,40.17,29.98
2016,5,24,6,0,400.0,65.0,3.8,12.0,148.0,49.06,38.33
2016,5,24,6,15,463.0,74.5,3.85,12.5,196.0,56.64,45.31
2016,5,24,6,30,526.0,84.0,3.9,13.0,244.0,62.12,50.2
2016,5,24,6,45,569.5,92.0,3.95,13.5,294.0,66.01,53.51
2016,5,24,7,0,613.0,100.0,4.0,14.0,344.0,69.69,56.53
2016,5,24,7,15,646.5,106.0,4.0,14.5,395.0,71.58,57.9
2016,5,24,7,30,680.0,112.0,4.0,15.0,446.0,89.93,59.06
2016,5,24,7,45,707.5,116.5,4.0,15.5,495.5,140.27,83.56
2016,5,24,8,0,735.0,121.0,4.0,16.0,545.0,193.97,122.31
2016,5,24,8,15,754.5,125.0,4.0,16.0,592.0,248.75,168.31
2016,5,24,8,30,774.0,129.0,4.0,16.0,639.0,310.52,222.28
2016,5,24,8,45,793.5,130.5,4.05,16.5,683.0,366.31,271.47
2016,5,24,9,0,813.0,132.0,4.1,17.0,727.0,423.52,321.11
2016,5,24,9,15,824.5,134.5,4.1,17.0,765.5,479.15,369.04
2016,5,24,9,30,836.0,137.0,4.1,17.0,804.0,534.78,415.7
2016,5,24,9,45,844.0,140.0,4.2,17.5,836.5,588.66,459.1
2016,5,24,10,0,852.0,143.0,4.3,18.0,869.0,641.69,500.64
2016,5,24,10,15,859.0,144.5,4.35,18.0,895.5,689.86,538.41
2016,5,24,10,30,866.0,146.0,4.4,18.0,922.0,737.28,574.81
2016,5,24,10,45,869.5,148.0,4.5,18.5,941.5,780.84,606.79
2016,5,24,11,0,873.0,150.0,4.6,19.0,961.0,822.25,635.18
2016,5,24,11,15,876.0,150.5,4.6,19.0,973.5,859.67,661.13
2016,5,24,11,30,879.0,151.0,4.6,19.0,986.0,894.59,685.2
2016,5,24,11,45,880.5,151.5,4.7,19.5,991.0,925.55,705.77
2016,5,24,12,0,882.0,152.0,4.8,20.0,996.0,953.67,724.34
2016,5,24,12,15,881.5,151.5,4.8,19.5,993.0,976.06,741.07
2016,5,24,12,30,881.0,151.0,4.8,19.0,990.0,995.24,755.74
2016,5,24,12,45,873.0,154.5,4.85,19.0,978.5,1007.53,764.74
2016,5,24,13,0,865.0,158.0,4.9,19.0,967.0,1016.32,771.49
2016,5,24,13,15,861.0,157.0,4.95,19.0,949.5,1033.8,784.36
2016,5,24,13,30,857.0,156.0,5.0,19.0,932.0,1035.27,786.32
2016,5,24,13,45,850.0,154.5,5.05,19.0,907.0,1029.58,783.59
2016,5,24,14,0,843.0,153.0,5.1,19.0,882.0,1020.3,778.55
2016,5,24,14,15,834.5,151.0,5.1,18.5,851.0,1005.51,770.92
2016,5,24,14,30,826.0,149.0,5.1,18.0,820.0,987.35,761.01
2016,5,24,14,45,817.5,144.5,5.1,18.0,783.5,963.29,745.51
2016,5,24,15,0,809.0,140.0,5.1,18.0,747.0,936.13,727.84
2016,5,24,15,15,794.5,137.0,5.05,18.0,705.0,902.13,704.93
2016,5,24,15,30,780.0,134.0,5.0,18.0,663.0,865.68,680.2
2016,5,24,15,45,763.5,129.0,4.95,18.0,617.5,827.66,654.19
2016,5,24,16,0,747.0,124.0,4.9,18.0,572.0,783.23,623.24
2016,5,24,16,15,723.5,119.0,4.85,17.5,523.0,731.73,587.82
2016,5,24,16,30,700.0,114.0,4.8,17.0,474.0,679.57,551.25
2016,5,24,16,45,671.5,107.5,4.75,16.5,423.5,621.8,508.41
2016,5,24,17,0,643.0,101.0,4.7,16.0,373.0,564.48,464.53
2016,5,24,17,15,601.0,94.5,4.6,15.5,322.5,499.59,413.05
2016,5,24,17,30,559.0,88.0,4.5,15.0,272.0,437.14,361.98
2016,5,24,17,45,505.5,78.5,4.4,14.5,223.0,368.42,304.21
2016,5,24,18,0,452.0,69.0,4.3,14.0,174.0,304.26,248.55
2016,5,24,18,15,370.0,58.0,4.1,13.5,130.0,229.69,183.31
2016,5,24,18,30,288.0,47.0,3.9,13.0,86.0,167.49,127.95
2016,5,24,18,45,176.5,32.0,3.75,13.0,52.5,101.33,67.66
2016,5,24,19,0,65.0,17.0,3.6,13.0,19.0,36.34,0.0
2016,5,24,19,15,32.5,8.5,3.5,12.5,9.5,13.54,0.0
2016,5,24,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,12.5,4.5,3.0,11.0,4.5,0.0,0.0
2016,5,25,5,0,25.0,9.0,3.1,11.0,9.0,8.19,0.0
2016,5,25,5,15,133.5,24.0,3.2,11.5,37.5,18.83,5.36
2016,5,25,5,30,242.0,39.0,3.3,12.0,66.0,30.28,20.32
2016,5,25,5,45,331.5,50.5,3.45,12.5,108.0,38.68,28.57
2016,5,25,6,0,421.0,62.0,3.6,13.0,150.0,48.23,37.45
2016,5,25,6,15,482.5,71.0,3.6,13.5,198.0,53.65,42.46
2016,5,25,6,30,544.0,80.0,3.6,14.0,246.0,58.84,47.07
2016,5,25,6,45,584.5,88.0,3.65,14.5,295.5,62.86,50.5
2016,5,25,7,0,625.0,96.0,3.7,15.0,345.0,66.64,53.62
2016,5,25,7,15,657.5,101.5,3.7,15.0,395.5,68.3,54.9
2016,5,25,7,30,690.0,107.0,3.7,15.0,446.0,86.68,56.11
2016,5,25,7,45,712.5,113.0,3.75,15.5,495.0,138.16,81.59
2016,5,25,8,0,735.0,119.0,3.8,16.0,544.0,192.41,121.0
2016,5,25,8,15,754.5,123.0,3.85,16.0,590.5,247.11,166.93
2016,5,25,8,30,774.0,127.0,3.9,16.0,637.0,308.72,220.78
2016,5,25,8,45,788.0,130.5,3.95,16.5,679.5,364.24,269.87
2016,5,25,9,0,802.0,134.0,4.0,17.0,722.0,420.58,318.85
2016,5,25,9,15,813.5,136.5,4.05,17.5,760.0,475.55,365.58
2016,5,25,9,30,825.0,139.0,4.1,18.0,798.0,530.55,410.93
2016,5,25,9,45,852.0,130.0,4.15,18.5,834.5,585.05,454.71
2016,5,25,10,0,879.0,121.0,4.2,19.0,871.0,638.83,496.81
2016,5,25,10,15,885.0,122.5,4.25,19.0,897.0,688.11,535.24
2016,5,25,10,30,891.0,124.0,4.3,19.0,923.0,735.76,571.61
2016,5,25,10,45,894.5,125.5,4.35,19.0,942.5,779.73,603.99
2016,5,25,11,0,898.0,127.0,4.4,19.0,962.0,821.47,633.38
2016,5,25,11,15,900.5,128.0,4.45,19.0,974.0,859.58,660.04
2016,5,25,11,30,903.0,129.0,4.5,19.0,986.0,895.07,684.79
2016,5,25,11,45,905.5,128.0,4.6,19.5,991.0,926.03,705.33
2016,5,25,12,0,908.0,127.0,4.7,20.0,996.0,954.06,723.8
2016,5,25,12,15,907.5,126.5,4.75,20.0,993.5,976.7,739.63
2016,5,25,12,30,907.0,126.0,4.8,20.0,991.0,996.04,753.29
2016,5,25,12,45,901.0,128.5,4.9,20.0,980.0,1009.5,763.46
2016,5,25,13,0,895.0,131.0,5.0,20.0,969.0,1019.4,771.35
2016,5,25,13,15,891.5,130.0,5.05,20.0,951.5,1024.74,775.86
2016,5,25,13,30,888.0,129.0,5.1,20.0,934.0,1026.45,778.04
2016,5,25,13,45,883.0,127.0,5.2,20.0,910.0,1022.01,776.54
2016,5,25,14,0,878.0,125.0,5.3,20.0,886.0,1013.95,772.68
2016,5,25,14,15,870.5,123.0,5.3,20.0,855.0,999.86,763.99
2016,5,25,14,30,863.0,121.0,5.3,20.0,824.0,982.36,753.04
2016,5,25,14,45,855.5,117.5,5.35,20.0,788.0,959.96,739.09
2016,5,25,15,0,848.0,114.0,5.4,20.0,752.0,934.39,722.9
2016,5,25,15,15,835.5,111.5,5.4,19.5,710.5,911.24,709.49
2016,5,25,15,30,823.0,109.0,5.4,19.0,669.0,876.15,687.38
2016,5,25,15,45,809.0,104.5,5.4,19.0,623.5,835.09,659.41
2016,5,25,16,0,795.0,100.0,5.4,19.0,578.0,791.98,629.67
2016,5,25,16,15,774.0,96.5,5.35,18.5,529.5,742.64,595.85
2016,5,25,16,30,753.0,93.0,5.3,18.0,481.0,692.31,560.68
2016,5,25,16,45,726.0,88.0,5.25,17.5,430.5,635.31,519.62
2016,5,25,17,0,699.0,83.0,5.2,17.0,380.0,581.0,477.98
2016,5,25,17,15,660.5,78.0,5.1,16.5,329.5,517.66,427.68
2016,5,25,17,30,622.0,73.0,5.0,16.0,279.0,456.39,377.47
2016,5,25,17,45,565.5,66.5,4.9,15.5,229.5,386.5,318.61
2016,5,25,18,0,509.0,60.0,4.8,15.0,180.0,321.37,261.97
2016,5,25,18,15,429.0,51.0,4.6,14.5,135.0,249.11,198.35
2016,5,25,18,30,349.0,42.0,4.4,14.0,90.0,185.22,141.14
2016,5,25,18,45,174.5,31.5,4.2,13.5,55.5,99.92,67.25
2016,5,25,19,0,0.0,21.0,4.0,13.0,21.0,20.03,0.0
2016,5,25,19,15,0.0,10.5,3.95,12.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.5,2.75,11.0,4.5,0.0,0.0
2016,5,26,5,0,19.0,9.0,2.8,11.0,9.0,8.19,0.0
2016,5,26,5,15,119.5,25.0,2.9,11.5,37.5,19.59,6.32
2016,5,26,5,30,220.0,41.0,3.0,12.0,66.0,31.78,21.66
2016,5,26,5,45,310.5,53.5,3.15,12.5,108.0,40.9,30.54
2016,5,26,6,0,401.0,66.0,3.3,13.0,150.0,49.76,38.82
2016,5,26,6,15,463.5,75.0,3.25,13.5,197.5,56.92,45.39
2016,5,26,6,30,526.0,84.0,3.2,14.0,245.0,61.97,49.86
2016,5,26,6,45,573.5,91.0,3.15,14.5,296.0,65.1,52.48
2016,5,26,7,0,621.0,98.0,3.1,15.0,347.0,68.08,54.87
2016,5,26,7,15,654.0,103.5,3.05,15.5,397.5,69.67,55.98
2016,5,26,7,30,687.0,109.0,3.0,16.0,448.0,88.01,56.99
2016,5,26,7,45,713.5,113.5,2.95,16.5,497.5,138.55,81.49
2016,5,26,8,0,740.0,118.0,2.9,17.0,547.0,192.32,120.07
2016,5,26,8,15,759.5,122.0,2.85,17.5,594.0,252.79,169.93
2016,5,26,8,30,779.0,126.0,2.8,18.0,641.0,309.04,218.48
2016,5,26,8,45,795.0,129.0,2.8,18.5,684.5,365.05,267.2
2016,5,26,9,0,811.0,132.0,2.8,19.0,728.0,422.09,315.88
2016,5,26,9,15,823.0,135.0,2.8,19.5,766.5,478.13,362.53
2016,5,26,9,30,835.0,138.0,2.8,20.0,805.0,534.25,407.73
2016,5,26,9,45,834.0,146.5,2.8,20.5,835.5,587.67,449.36
2016,5,26,10,0,833.0,155.0,2.8,21.0,866.0,639.44,488.34
2016,5,26,10,15,840.0,156.5,2.8,21.5,892.5,688.57,524.35
2016,5,26,10,30,847.0,158.0,2.8,22.0,919.0,736.34,558.34
2016,5,26,10,45,852.0,159.5,2.85,22.5,938.5,781.04,589.56
2016,5,26,11,0,857.0,161.0,2.9,23.0,958.0,823.79,617.97
2016,5,26,11,15,860.5,161.5,2.9,23.0,970.5,862.26,643.48
2016,5,26,11,30,864.0,162.0,2.9,23.0,983.0,898.29,667.19
2016,5,26,11,45,866.0,161.5,2.95,23.5,988.5,920.0,680.28
2016,5,26,12,0,868.0,161.0,3.0,24.0,994.0,947.41,697.25
2016,5,26,12,15,867.5,161.0,3.05,24.0,991.0,970.03,712.34
2016,5,26,12,30,867.0,161.0,3.1,24.0,988.0,989.53,725.49
2016,5,26,12,45,877.0,152.0,3.2,24.5,981.5,1007.68,736.81
2016,5,26,13,0,887.0,143.0,3.3,25.0,975.0,1022.4,745.95
2016,5,26,13,15,883.5,142.0,3.45,25.0,957.5,1027.89,751.04
2016,5,26,13,30,880.0,141.0,3.6,25.0,940.0,1029.76,753.95
2016,5,26,13,45,874.5,139.5,3.75,25.5,915.5,1025.53,751.5
2016,5,26,14,0,869.0,138.0,3.9,26.0,891.0,1017.72,746.8
2016,5,26,14,15,861.0,136.0,4.05,25.5,860.0,1003.41,740.82
2016,5,26,14,30,853.0,134.0,4.2,25.0,829.0,996.53,739.84
2016,5,26,14,45,840.5,132.5,4.35,25.0,791.5,971.48,725.16
2016,5,26,15,0,828.0,131.0,4.5,25.0,754.0,943.44,708.46
2016,5,26,15,15,814.5,128.0,4.6,24.5,712.5,910.03,689.32
2016,5,26,15,30,801.0,125.0,4.7,24.0,671.0,874.09,668.18
2016,5,26,15,45,782.0,122.0,4.85,23.5,624.5,831.09,641.92
2016,5,26,16,0,763.0,119.0,5.0,23.0,578.0,786.38,613.82
2016,5,26,16,15,740.0,114.5,5.0,22.5,529.5,739.32,582.61
2016,5,26,16,30,717.0,110.0,5.0,22.0,481.0,687.6,547.31
2016,5,26,16,45,686.0,104.5,5.05,21.5,430.0,628.6,504.93
2016,5,26,17,0,655.0,99.0,5.1,21.0,379.0,570.23,461.26
2016,5,26,17,15,614.5,92.5,5.0,20.0,328.0,505.83,411.84
2016,5,26,17,30,574.0,86.0,4.9,19.0,277.0,443.72,362.51
2016,5,26,17,45,516.5,78.0,4.85,18.5,228.0,373.85,304.62
2016,5,26,18,0,459.0,70.0,4.8,18.0,179.0,308.84,249.05
2016,5,26,18,15,378.0,59.0,4.6,17.0,134.5,234.19,184.95
2016,5,26,18,30,297.0,48.0,4.4,16.0,90.0,171.8,130.3
2016,5,26,18,45,186.0,33.0,4.25,15.5,55.5,105.08,71.03
2016,5,26,19,0,75.0,18.0,4.1,15.0,21.0,40.12,0.0
2016,5,26,19,15,37.5,9.0,4.05,14.5,10.5,14.92,0.0
2016,5,26,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,12.0,4.5,1.45,9.5,5.0,0.0,0.0
2016,5,27,5,0,24.0,9.0,1.5,10.0,10.0,8.19,0.0
2016,5,27,5,15,129.5,25.0,1.65,10.5,39.0,19.59,6.82
2016,5,27,5,30,235.0,41.0,1.8,11.0,68.0,31.79,21.84
2016,5,27,5,45,328.0,52.5,2.0,12.0,110.5,40.16,29.99
2016,5,27,6,0,421.0,64.0,2.2,13.0,153.0,49.87,38.95
2016,5,27,6,15,483.0,73.0,2.15,13.5,201.5,55.23,43.89
2016,5,27,6,30,545.0,82.0,2.1,14.0,250.0,60.36,48.43
2016,5,27,6,45,592.0,88.5,2.1,15.0,301.0,63.18,50.68
2016,5,27,7,0,639.0,95.0,2.1,16.0,352.0,65.87,52.71
2016,5,27,7,15,671.5,100.5,2.1,16.5,403.0,67.57,53.91
2016,5,27,7,30,704.0,106.0,2.1,17.0,454.0,86.34,55.07
2016,5,27,7,45,730.0,110.0,2.1,18.0,503.5,137.43,79.37
2016,5,27,8,0,756.0,114.0,2.1,19.0,553.0,197.58,122.47
2016,5,27,8,15,774.5,118.0,2.1,19.5,599.5,252.57,167.44
2016,5,27,8,30,793.0,122.0,2.1,20.0,646.0,309.37,215.99
2016,5,27,8,45,809.0,124.5,2.15,21.0,689.5,365.71,263.97
2016,5,27,9,0,825.0,127.0,2.2,22.0,733.0,423.06,311.69
2016,5,27,9,15,836.5,129.0,2.15,22.5,771.0,478.74,357.18
2016,5,27,9,30,848.0,131.0,2.1,23.0,809.0,534.41,401.04
2016,5,27,9,45,862.0,129.5,2.1,24.0,842.5,589.2,442.07
2016,5,27,10,0,876.0,128.0,2.1,25.0,876.0,641.73,479.98
2016,5,27,10,15,882.0,129.5,2.1,25.5,902.5,690.86,515.07
2016,5,27,10,30,888.0,131.0,2.1,26.0,929.0,738.37,547.98
2016,5,27,10,45,894.0,131.0,2.1,26.5,949.0,782.79,577.44
2016,5,27,11,0,900.0,131.0,2.1,27.0,969.0,825.17,603.74
2016,5,27,11,15,902.5,131.5,2.15,27.0,981.0,862.91,628.31
2016,5,27,11,30,905.0,132.0,2.2,27.0,993.0,898.04,651.08
2016,5,27,11,45,908.5,130.5,2.25,27.5,999.0,929.5,670.1
2016,5,27,12,0,912.0,129.0,2.3,28.0,1005.0,958.1,687.2
2016,5,27,12,15,911.5,129.0,2.4,28.0,1002.5,981.33,702.74
2016,5,27,12,30,911.0,129.0,2.5,28.0,1000.0,1001.27,716.31
2016,5,27,12,45,908.0,129.5,2.6,28.5,989.5,1015.87,725.14
2016,5,27,13,0,905.0,130.0,2.7,29.0,979.0,1026.91,731.85
2016,5,27,13,15,901.5,129.0,2.8,29.0,961.5,1032.38,736.61
2016,5,27,13,30,898.0,128.0,2.9,29.0,944.0,1034.18,739.21
2016,5,27,13,45,892.5,127.0,3.0,29.0,920.0,1030.32,738.35
2016,5,27,14,0,887.0,126.0,3.1,29.0,896.0,1022.83,735.3
2016,5,27,14,15,880.0,124.0,3.15,29.0,865.0,1009.27,728.05
2016,5,27,14,30,873.0,122.0,3.2,29.0,834.0,992.25,718.67
2016,5,27,14,45,862.5,120.0,3.3,29.0,797.5,968.53,705.34
2016,5,27,15,0,852.0,118.0,3.4,29.0,761.0,941.75,689.95
2016,5,27,15,15,839.5,115.5,3.4,28.5,719.5,918.79,677.75
2016,5,27,15,30,827.0,113.0,3.4,28.0,678.0,883.7,657.28
2016,5,27,15,45,809.5,110.5,3.45,28.0,632.0,841.89,631.03
2016,5,27,16,0,792.0,108.0,3.5,28.0,586.0,798.21,603.17
2016,5,27,16,15,770.5,104.0,3.45,27.5,537.5,748.1,571.05
2016,5,27,16,30,749.0,100.0,3.4,27.0,489.0,697.0,537.61
2016,5,27,16,45,715.0,97.0,3.4,26.5,437.5,640.58,499.24
2016,5,27,17,0,681.0,94.0,3.4,26.0,386.0,581.92,456.95
2016,5,27,17,15,641.5,88.0,3.3,25.0,335.0,517.6,409.56
2016,5,27,17,30,602.0,82.0,3.2,24.0,284.0,455.42,362.02
2016,5,27,17,45,542.0,75.0,3.15,23.5,233.5,384.02,304.88
2016,5,27,18,0,482.0,68.0,3.1,23.0,183.0,317.68,249.97
2016,5,27,18,15,402.0,57.5,3.2,22.0,138.0,245.09,189.37
2016,5,27,18,30,322.0,47.0,3.3,21.0,93.0,179.41,133.37
2016,5,27,18,45,208.0,33.0,3.4,20.0,58.0,111.44,74.57
2016,5,27,19,0,94.0,19.0,3.5,19.0,23.0,49.7,0.0
2016,5,27,19,15,47.0,9.5,3.55,18.5,11.5,17.11,0.0
2016,5,27,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,13.0,10.0,9.1,0.0
2016,5,28,5,15,139.5,24.0,1.7,13.5,40.0,18.79,6.53
2016,5,28,5,30,279.0,38.0,2.0,14.0,70.0,29.52,19.64
2016,5,28,5,45,366.0,49.0,2.35,15.0,113.0,38.76,28.39
2016,5,28,6,0,453.0,60.0,2.7,16.0,156.0,46.4,35.41
2016,5,28,6,15,512.5,68.5,2.8,16.5,204.5,51.49,40.06
2016,5,28,6,30,572.0,77.0,2.9,17.0,253.0,56.37,44.34
2016,5,28,6,45,615.0,83.5,3.05,18.0,304.0,59.37,46.72
2016,5,28,7,0,658.0,90.0,3.2,19.0,355.0,62.21,48.88
2016,5,28,7,15,690.0,95.5,3.2,19.5,406.0,64.08,50.24
2016,5,28,7,30,722.0,101.0,3.2,20.0,457.0,83.29,51.63
2016,5,28,7,45,646.5,131.0,3.2,20.5,475.0,145.06,88.1
2016,5,28,8,0,571.0,161.0,3.2,21.0,493.0,198.77,130.65
2016,5,28,8,15,689.0,139.0,3.15,21.5,572.0,244.66,163.73
2016,5,28,8,30,807.0,117.0,3.1,22.0,651.0,308.87,214.32
2016,5,28,8,45,821.5,120.0,3.05,23.0,694.5,365.85,262.83
2016,5,28,9,0,836.0,123.0,3.0,24.0,738.0,423.65,310.89
2016,5,28,9,15,775.0,160.5,2.9,24.5,753.5,476.97,354.97
2016,5,28,9,30,714.0,198.0,2.8,25.0,769.0,519.73,389.0
2016,5,28,9,45,701.0,217.0,2.75,26.0,797.0,570.1,426.09
2016,5,28,10,0,688.0,236.0,2.7,27.0,825.0,618.11,459.87
2016,5,28,10,15,787.0,186.5,2.6,27.0,879.5,678.5,504.55
2016,5,28,10,30,886.0,137.0,2.5,27.0,934.0,741.36,550.18
2016,5,28,10,45,890.5,138.0,2.45,27.5,953.5,785.46,579.31
2016,5,28,11,0,895.0,139.0,2.4,28.0,973.0,827.45,605.1
2016,5,28,11,15,898.0,140.0,2.4,28.0,985.5,865.91,629.79
2016,5,28,11,30,901.0,141.0,2.4,28.0,998.0,901.82,652.66
2016,5,28,11,45,902.0,141.0,2.4,28.5,1003.0,932.41,670.63
2016,5,28,12,0,903.0,141.0,2.4,29.0,1008.0,960.06,686.62
2016,5,28,12,15,902.5,141.5,2.45,29.0,1005.5,983.71,701.89
2016,5,28,12,30,902.0,142.0,2.5,29.0,1003.0,1004.13,715.21
2016,5,28,12,45,887.0,150.0,2.55,29.5,990.0,1014.14,720.62
2016,5,28,13,0,872.0,158.0,2.6,30.0,977.0,1020.48,723.9
2016,5,28,13,15,868.0,157.0,2.65,30.0,959.5,1025.61,728.02
2016,5,28,13,30,864.0,156.0,2.7,30.0,942.0,1039.68,737.88
2016,5,28,13,45,858.0,154.0,2.8,30.0,917.5,1034.61,736.23
2016,5,28,14,0,852.0,152.0,2.9,30.0,893.0,1025.92,732.53
2016,5,28,14,15,844.0,150.0,3.0,30.0,862.0,1011.72,725.4
2016,5,28,14,30,836.0,148.0,3.1,30.0,831.0,994.11,716.15
2016,5,28,14,45,824.5,145.0,3.25,30.0,794.0,968.81,702.28
2016,5,28,15,0,813.0,142.0,3.4,30.0,757.0,940.5,686.32
2016,5,28,15,15,657.5,186.0,3.45,29.5,665.5,833.57,618.05
2016,5,28,15,30,502.0,230.0,3.5,29.0,574.0,718.56,539.39
2016,5,28,15,45,541.0,199.0,3.6,28.5,546.5,704.3,533.96
2016,5,28,16,0,580.0,168.0,3.7,28.0,519.0,691.95,528.88
2016,5,28,16,15,641.5,142.5,3.75,27.5,501.0,692.2,532.65
2016,5,28,16,30,703.0,117.0,3.8,27.0,483.0,684.88,530.56
2016,5,28,16,45,673.5,111.0,3.85,26.5,432.5,627.02,489.9
2016,5,28,17,0,644.0,105.0,3.9,26.0,382.0,569.65,448.5
2016,5,28,17,15,603.0,98.0,3.75,25.0,331.0,504.9,400.42
2016,5,28,17,30,562.0,91.0,3.6,24.0,280.0,442.47,352.44
2016,5,28,17,45,507.0,82.0,3.45,23.5,231.0,373.4,296.91
2016,5,28,18,0,452.0,73.0,3.3,23.0,182.0,308.95,243.43
2016,5,28,18,15,372.5,61.5,3.15,22.0,137.0,235.0,181.74
2016,5,28,18,30,293.0,50.0,3.0,21.0,92.0,172.77,128.7
2016,5,28,18,45,188.5,34.5,2.95,20.0,57.5,107.48,72.52
2016,5,28,19,0,84.0,19.0,2.9,19.0,23.0,47.55,0.0
2016,5,28,19,15,42.0,9.5,2.95,18.5,11.5,16.24,0.0
2016,5,28,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,11.5,5.5,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,12.0,11.0,9.1,0.0
2016,5,29,5,15,150.5,25.0,3.15,12.5,41.0,19.59,7.39
2016,5,29,5,30,265.0,40.0,3.1,13.0,71.0,31.04,21.05
2016,5,29,5,45,355.0,51.0,3.1,13.5,114.0,40.48,30.09
2016,5,29,6,0,445.0,62.0,3.1,14.0,157.0,48.07,37.19
2016,5,29,6,15,506.5,70.5,3.0,14.5,206.0,53.1,41.82
2016,5,29,6,30,568.0,79.0,2.9,15.0,255.0,57.92,46.08
2016,5,29,6,45,612.0,86.0,2.85,16.0,306.0,61.24,48.76
2016,5,29,7,0,656.0,93.0,2.8,17.0,357.0,64.39,51.2
2016,5,29,7,15,688.0,98.0,2.75,17.5,408.5,65.81,52.16
2016,5,29,7,30,720.0,103.0,2.7,18.0,460.0,84.53,53.14
2016,5,29,7,45,744.5,107.5,2.65,18.5,510.0,136.67,78.1
2016,5,29,8,0,769.0,112.0,2.6,19.0,560.0,197.57,122.01
2016,5,29,8,15,787.5,115.5,2.6,19.5,607.0,252.82,167.35
2016,5,29,8,30,806.0,119.0,2.6,20.0,654.0,309.87,216.34
2016,5,29,8,45,821.0,122.0,2.6,21.0,697.5,366.92,265.12
2016,5,29,9,0,836.0,125.0,2.6,22.0,741.0,424.85,313.5
2016,5,29,9,15,847.0,127.5,2.65,22.5,779.0,481.23,360.02
2016,5,29,9,30,858.0,130.0,2.7,23.0,817.0,537.53,404.99
2016,5,29,9,45,867.0,131.5,2.75,24.0,850.0,592.5,446.68
2016,5,29,10,0,876.0,133.0,2.8,25.0,883.0,644.67,484.88
2016,5,29,10,15,882.0,135.0,2.9,25.0,909.5,694.19,522.14
2016,5,29,10,30,888.0,137.0,3.0,25.0,936.0,742.11,557.46
2016,5,29,10,45,891.0,138.5,3.1,25.5,955.0,785.59,587.67
2016,5,29,11,0,894.0,140.0,3.2,26.0,974.0,826.83,614.45
2016,5,29,11,15,896.5,141.0,3.3,26.0,986.5,864.84,640.06
2016,5,29,11,30,899.0,142.0,3.4,26.0,999.0,900.28,663.88
2016,5,29,11,45,897.5,143.5,3.5,26.5,1003.0,929.93,682.47
2016,5,29,12,0,896.0,145.0,3.6,27.0,1007.0,956.56,699.03
2016,5,29,12,15,895.5,145.5,3.7,27.0,1004.5,980.1,714.96
2016,5,29,12,30,895.0,146.0,3.8,27.0,1002.0,1000.44,728.89
2016,5,29,12,45,884.5,151.0,3.9,27.5,990.0,1011.96,735.7
2016,5,29,13,0,874.0,156.0,4.0,28.0,978.0,1019.91,740.32
2016,5,29,13,15,870.5,155.0,4.05,28.0,960.5,1025.57,744.74
2016,5,29,13,30,867.0,154.0,4.1,28.0,943.0,1027.66,746.97
2016,5,29,13,45,861.5,152.0,4.15,28.0,919.0,1035.44,753.08
2016,5,29,14,0,856.0,150.0,4.2,28.0,895.0,1027.26,748.84
2016,5,29,14,15,848.0,147.5,4.2,27.5,864.0,1012.52,741.7
2016,5,29,14,30,840.0,145.0,4.2,27.0,833.0,994.38,732.39
2016,5,29,14,45,831.0,141.5,4.25,27.0,796.5,970.91,718.4
2016,5,29,15,0,822.0,138.0,4.3,27.0,760.0,944.34,702.34
2016,5,29,15,15,808.5,135.0,4.3,26.5,718.5,911.24,682.9
2016,5,29,15,30,795.0,132.0,4.3,26.0,677.0,875.61,661.54
2016,5,29,15,45,779.0,127.0,4.3,26.0,631.0,833.36,634.04
2016,5,29,16,0,763.0,122.0,4.3,26.0,585.0,793.29,607.82
2016,5,29,16,15,740.0,117.5,4.3,25.5,536.5,742.47,574.68
2016,5,29,16,30,717.0,113.0,4.3,25.0,488.0,690.89,540.33
2016,5,29,16,45,688.5,107.0,4.3,24.5,437.0,633.23,499.71
2016,5,29,17,0,660.0,101.0,4.3,24.0,386.0,575.97,457.8
2016,5,29,17,15,620.0,94.5,4.25,23.0,335.0,511.74,409.81
2016,5,29,17,30,580.0,88.0,4.2,22.0,284.0,449.71,361.76
2016,5,29,17,45,526.0,79.5,4.2,21.5,235.0,380.86,305.92
2016,5,29,18,0,472.0,71.0,4.2,21.0,186.0,316.51,251.96
2016,5,29,18,15,392.0,60.0,4.15,20.0,140.5,241.33,188.55
2016,5,29,18,30,312.0,49.0,4.1,19.0,95.0,178.34,134.23
2016,5,29,18,45,202.0,34.5,4.05,18.0,60.0,111.39,76.31
2016,5,29,19,0,92.0,20.0,4.0,17.0,25.0,50.95,3.56
2016,5,29,19,15,46.0,10.0,4.0,16.5,12.5,17.45,0.0
2016,5,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,10.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,11.0,12.0,10.01,0.0
2016,5,30,5,15,171.5,25.0,1.9,11.5,43.0,19.61,7.74
2016,5,30,5,30,294.0,39.0,2.0,12.0,74.0,31.66,21.72
2016,5,30,5,45,384.5,49.0,2.15,13.0,117.5,38.71,28.62
2016,5,30,6,0,475.0,59.0,2.3,14.0,161.0,45.51,34.95
2016,5,30,6,15,535.0,67.0,2.3,14.5,210.0,50.26,39.3
2016,5,30,6,30,595.0,75.0,2.3,15.0,259.0,54.81,43.32
2016,5,30,6,45,639.5,80.5,2.3,16.0,310.5,57.14,45.14
2016,5,30,7,0,684.0,86.0,2.3,17.0,362.0,59.37,46.8
2016,5,30,7,15,715.0,91.0,2.3,17.5,413.5,61.02,47.99
2016,5,30,7,30,746.0,96.0,2.3,18.0,465.0,86.65,54.55
2016,5,30,7,45,769.5,99.5,2.35,19.0,515.0,138.85,78.76
2016,5,30,8,0,793.0,103.0,2.4,20.0,565.0,193.88,117.5
2016,5,30,8,15,810.5,106.5,2.4,20.5,612.5,250.26,163.69
2016,5,30,8,30,828.0,110.0,2.4,21.0,660.0,308.29,213.42
2016,5,30,8,45,841.5,113.0,2.45,22.0,703.0,366.01,262.74
2016,5,30,9,0,855.0,116.0,2.5,23.0,746.0,424.4,311.5
2016,5,30,9,15,865.5,118.0,2.5,23.5,784.0,484.35,360.41
2016,5,30,9,30,876.0,120.0,2.5,24.0,822.0,539.94,404.55
2016,5,30,9,45,886.5,120.0,2.55,25.0,855.5,593.39,444.99
2016,5,30,10,0,897.0,120.0,2.6,26.0,889.0,646.04,483.38
2016,5,30,10,15,902.5,121.5,2.65,26.5,915.0,695.68,519.3
2016,5,30,10,30,908.0,123.0,2.7,27.0,941.0,743.61,553.02
2016,5,30,10,45,912.0,124.0,2.75,28.0,960.5,788.11,581.71
2016,5,30,11,0,916.0,125.0,2.8,29.0,980.0,830.39,607.24
2016,5,30,11,15,918.0,125.5,2.8,29.5,992.0,868.2,630.35
2016,5,30,11,30,920.0,126.0,2.8,30.0,1004.0,903.33,651.47
2016,5,30,11,45,921.0,126.5,2.85,30.5,1008.5,934.76,670.39
2016,5,30,12,0,922.0,127.0,2.9,31.0,1013.0,963.2,687.3
2016,5,30,12,15,921.5,127.0,2.95,31.0,1010.5,986.67,702.43
2016,5,30,12,30,921.0,127.0,3.0,31.0,1008.0,1006.83,715.55
2016,5,30,12,45,914.5,129.0,3.1,31.5,997.0,1019.66,723.09
2016,5,30,13,0,908.0,131.0,3.2,32.0,986.0,1028.87,728.47
2016,5,30,13,15,904.5,130.0,3.3,32.0,968.5,1034.48,733.18
2016,5,30,13,30,901.0,129.0,3.4,32.0,951.0,1036.41,735.72
2016,5,30,13,45,896.5,127.0,3.55,32.0,926.5,1032.66,735.15
2016,5,30,14,0,892.0,125.0,3.7,32.0,902.0,1025.25,732.36
2016,5,30,14,15,884.5,123.0,3.85,31.5,871.0,1011.28,726.9
2016,5,30,14,30,877.0,121.0,4.0,31.0,840.0,993.85,719.2
2016,5,30,14,45,868.5,118.0,4.15,31.0,803.5,971.06,706.51
2016,5,30,15,0,860.0,115.0,4.3,31.0,767.0,945.11,691.66
2016,5,30,15,15,847.5,112.5,4.45,30.5,725.5,921.92,679.93
2016,5,30,15,30,835.0,110.0,4.6,30.0,684.0,886.79,659.91
2016,5,30,15,45,819.0,106.5,4.75,29.5,638.0,845.08,635.39
2016,5,30,16,0,803.0,103.0,4.9,29.0,592.0,801.4,608.99
2016,5,30,16,15,782.0,99.5,4.95,28.0,543.0,752.04,578.57
2016,5,30,16,30,761.0,96.0,5.0,27.0,494.0,701.64,546.55
2016,5,30,16,45,736.0,84.5,5.05,26.5,437.5,638.66,503.17
2016,5,30,17,0,711.0,73.0,5.1,26.0,381.0,575.54,457.38
2016,5,30,17,15,648.0,78.0,5.0,25.0,331.5,510.36,407.86
2016,5,30,17,30,585.0,83.0,4.9,24.0,282.0,447.27,358.43
2016,5,30,17,45,554.0,73.0,4.8,23.5,236.5,388.63,310.62
2016,5,30,18,0,523.0,63.0,4.7,23.0,191.0,332.13,262.81
2016,5,30,18,15,446.0,54.0,4.5,22.0,145.5,260.24,201.97
2016,5,30,18,30,369.0,45.0,4.3,21.0,100.0,196.27,146.7
2016,5,30,18,45,251.5,32.5,4.15,20.0,64.0,125.35,85.67
2016,5,30,19,0,134.0,20.0,4.0,19.0,28.0,61.24,9.57
2016,5,30,19,15,67.0,10.0,3.95,18.5,14.0,21.31,0.0
2016,5,30,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,11.5,6.5,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,12.0,13.0,10.01,0.0
2016,5,31,5,15,180.0,24.5,2.85,12.5,44.0,19.21,7.63
2016,5,31,5,30,306.0,38.0,2.8,13.0,75.0,30.7,20.82
2016,5,31,5,45,395.5,48.0,2.8,14.0,118.5,37.8,27.7
2016,5,31,6,0,485.0,58.0,2.8,15.0,162.0,44.65,34.03
2016,5,31,6,15,545.0,65.5,2.7,15.5,211.5,49.02,38.04
2016,5,31,6,30,605.0,73.0,2.6,16.0,261.0,53.24,41.75
2016,5,31,6,45,647.0,78.5,2.55,17.0,312.0,55.63,43.63
2016,5,31,7,0,689.0,84.0,2.5,18.0,363.0,57.91,45.33
2016,5,31,7,15,720.0,88.5,2.5,18.5,414.5,59.29,46.28
2016,5,31,7,30,751.0,93.0,2.5,19.0,466.0,84.31,52.39
2016,5,31,7,45,774.5,97.0,2.5,20.0,516.5,137.14,76.92
2016,5,31,8,0,798.0,101.0,2.5,21.0,567.0,192.8,115.98
2016,5,31,8,15,815.5,104.5,2.55,22.0,614.0,249.41,161.92
2016,5,31,8,30,833.0,108.0,2.6,23.0,661.0,307.66,211.25
2016,5,31,8,45,847.0,110.5,2.65,24.0,704.5,365.36,260.29
2016,5,31,9,0,861.0,113.0,2.7,25.0,748.0,428.02,311.92
2016,5,31,9,15,871.5,115.5,2.7,25.5,787.0,484.52,358.07
2016,5,31,9,30,882.0,118.0,2.7,26.0,826.0,540.76,402.5
2016,5,31,9,45,892.0,119.0,2.75,27.0,859.0,595.01,443.28
2016,5,31,10,0,902.0,120.0,2.8,28.0,892.0,648.42,481.97
2016,5,31,10,15,908.0,121.5,2.85,28.5,919.0,698.6,518.07
2016,5,31,10,30,914.0,123.0,2.9,29.0,946.0,747.11,551.99
2016,5,31,10,45,918.5,123.5,2.95,29.5,966.0,791.79,581.78
2016,5,31,11,0,923.0,124.0,3.0,30.0,986.0,834.26,608.53
2016,5,31,11,15,926.0,124.5,3.05,30.5,998.5,873.13,632.62
2016,5,31,11,30,929.0,125.0,3.1,31.0,1011.0,909.37,654.77
2016,5,31,11,45,930.5,125.0,3.15,31.5,1016.5,941.05,673.81
2016,5,31,12,0,932.0,125.0,3.2,32.0,1022.0,969.74,690.85
2016,5,31,12,15,931.5,125.0,3.2,32.0,1019.5,993.43,705.73
2016,5,31,12,30,931.0,125.0,3.2,32.0,1017.0,1013.78,718.55
2016,5,31,12,45,933.0,122.0,3.25,32.5,1008.0,1030.21,727.9
2016,5,31,13,0,935.0,119.0,3.3,33.0,999.0,1043.05,735.07
2016,5,31,13,15,932.0,118.0,3.4,33.0,982.0,1049.23,740.09
2016,5,31,13,30,929.0,117.0,3.5,33.0,965.0,1051.65,742.92
2016,5,31,13,45,924.0,116.0,3.6,33.0,941.0,1048.31,742.26
2016,5,31,14,0,919.0,115.0,3.7,33.0,917.0,1041.24,739.37
2016,5,31,14,15,912.5,113.5,3.8,33.0,886.0,1028.5,732.99
2016,5,31,14,30,906.0,112.0,3.9,33.0,855.0,1012.2,724.42
2016,5,31,14,45,897.0,110.0,4.0,33.0,818.5,989.52,711.75
2016,5,31,15,0,888.0,108.0,4.1,33.0,782.0,963.61,696.98
2016,5,31,15,15,876.5,105.5,4.1,32.5,740.5,931.8,679.11
2016,5,31,15,30,865.0,103.0,4.1,32.0,699.0,897.24,659.25
2016,5,31,15,45,850.0,100.0,4.15,31.5,653.0,864.3,640.5
2016,5,31,16,0,835.0,97.0,4.2,31.0,607.0,821.07,614.38
2016,5,31,16,15,815.0,93.5,4.2,30.0,557.5,771.44,584.32
2016,5,31,16,30,795.0,90.0,4.2,29.0,508.0,720.61,552.64
2016,5,31,16,45,769.0,86.0,4.25,28.5,456.5,664.04,514.99
2016,5,31,17,0,743.0,82.0,4.3,28.0,405.0,607.42,474.94
2016,5,31,17,15,707.0,77.0,4.2,27.0,353.5,546.03,429.98
2016,5,31,17,30,671.0,72.0,4.1,26.0,302.0,484.12,382.92
2016,5,31,17,45,620.0,66.0,4.05,25.0,251.0,415.31,328.65
2016,5,31,18,0,569.0,60.0,4.0,24.0,200.0,350.55,275.48
2016,5,31,18,15,492.0,51.5,3.85,23.0,153.0,276.75,213.57
2016,5,31,18,30,415.0,43.0,3.7,22.0,106.0,210.84,156.87
2016,5,31,18,45,295.0,32.0,3.55,21.0,68.5,137.99,94.34
2016,5,31,19,0,175.0,21.0,3.4,20.0,31.0,73.79,16.9
2016,5,31,19,15,87.5,10.5,3.35,19.5,15.5,25.56,0.0
2016,5,31,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,4,45,37.0,6.0,3.65,12.5,7.0,0.0,0.0
2016,6,1,5,0,74.0,12.0,3.8,13.0,14.0,10.91,0.0
2016,6,1,5,15,211.0,25.0,3.85,13.5,47.0,20.41,8.6
2016,6,1,5,30,348.0,38.0,3.9,14.0,80.0,30.76,20.78
2016,6,1,5,45,436.5,47.5,3.95,14.5,125.0,37.45,27.33
2016,6,1,6,0,525.0,57.0,4.0,15.0,170.0,43.91,33.37
2016,6,1,6,15,584.5,64.0,4.05,15.5,220.5,47.95,37.08
2016,6,1,6,30,644.0,71.0,4.1,16.0,271.0,51.85,40.51
2016,6,1,6,45,683.5,76.5,4.2,17.0,323.5,54.33,42.47
2016,6,1,7,0,723.0,82.0,4.3,18.0,376.0,56.69,44.25
2016,6,1,7,15,753.5,86.5,4.25,18.5,428.5,64.08,50.44
2016,6,1,7,30,784.0,91.0,4.2,19.0,481.0,83.54,51.35
2016,6,1,7,45,806.0,95.5,4.2,20.0,532.0,138.55,77.0
2016,6,1,8,0,828.0,100.0,4.2,21.0,583.0,196.2,117.7
2016,6,1,8,15,845.0,103.0,4.15,21.5,631.0,254.05,165.26
2016,6,1,8,30,862.0,106.0,4.1,22.0,679.0,313.46,216.5
2016,6,1,8,45,875.5,109.0,4.1,23.0,723.0,378.08,271.56
2016,6,1,9,0,889.0,112.0,4.1,24.0,767.0,437.53,321.54
2016,6,1,9,15,899.0,114.0,4.1,24.5,806.0,494.93,369.22
2016,6,1,9,30,909.0,116.0,4.1,25.0,845.0,551.97,415.1
2016,6,1,9,45,919.5,116.5,4.1,26.0,879.0,607.44,457.44
2016,6,1,10,0,930.0,117.0,4.1,27.0,913.0,662.07,497.6
2016,6,1,10,15,935.5,118.0,4.1,27.0,940.0,712.8,535.67
2016,6,1,10,30,941.0,119.0,4.1,27.0,967.0,761.75,571.56
2016,6,1,10,45,944.0,120.5,4.2,27.5,987.0,807.29,602.6
2016,6,1,11,0,947.0,122.0,4.3,28.0,1007.0,850.46,630.6
2016,6,1,11,15,949.5,122.5,4.35,28.0,1019.5,889.79,656.84
2016,6,1,11,30,952.0,123.0,4.4,28.0,1032.0,926.38,681.11
2016,6,1,11,45,952.0,124.0,4.5,28.5,1037.0,958.34,701.09
2016,6,1,12,0,952.0,125.0,4.6,29.0,1042.0,987.16,718.93
2016,6,1,12,15,951.5,125.0,4.65,29.0,1039.5,1011.35,734.93
2016,6,1,12,30,951.0,125.0,4.7,29.0,1037.0,1032.13,748.9
2016,6,1,12,45,937.5,132.5,4.8,29.5,1023.5,1043.95,756.03
2016,6,1,13,0,924.0,140.0,4.9,30.0,1010.0,1051.95,760.82
2016,6,1,13,15,920.0,139.0,4.9,30.0,992.5,1057.41,764.8
2016,6,1,13,30,916.0,138.0,4.9,30.0,975.0,1059.13,766.49
2016,6,1,13,45,909.0,137.5,4.95,30.0,950.0,1054.63,764.71
2016,6,1,14,0,902.0,137.0,5.0,30.0,925.0,1046.45,760.7
2016,6,1,14,15,894.5,135.5,4.95,29.5,893.5,1033.18,754.18
2016,6,1,14,30,887.0,134.0,4.9,29.0,862.0,1016.41,745.46
2016,6,1,14,45,875.5,132.0,4.9,29.0,824.5,1002.3,737.47
2016,6,1,15,0,864.0,130.0,4.9,29.0,787.0,974.31,720.26
2016,6,1,15,15,851.5,127.0,4.85,28.5,745.0,941.35,700.8
2016,6,1,15,30,839.0,124.0,4.8,28.0,703.0,905.69,679.36
2016,6,1,15,45,822.0,120.5,4.75,28.0,656.0,863.1,651.58
2016,6,1,16,0,805.0,117.0,4.7,28.0,609.0,818.55,622.22
2016,6,1,16,15,783.0,112.5,4.6,27.0,559.0,767.25,589.86
2016,6,1,16,30,761.0,108.0,4.5,26.0,509.0,718.47,558.62
2016,6,1,16,45,658.0,110.5,4.45,25.5,432.0,615.6,484.44
2016,6,1,17,0,555.0,113.0,4.4,25.0,355.0,519.18,412.16
2016,6,1,17,15,591.0,99.5,4.25,24.0,328.0,499.62,398.84
2016,6,1,17,30,627.0,86.0,4.1,23.0,301.0,475.05,380.12
2016,6,1,17,45,574.0,78.0,3.95,22.0,250.5,404.96,324.09
2016,6,1,18,0,521.0,70.0,3.8,21.0,200.0,339.15,269.66
2016,6,1,18,15,440.5,60.5,3.65,20.0,153.0,265.13,207.23
2016,6,1,18,30,360.0,51.0,3.5,19.0,106.0,198.04,149.5
2016,6,1,18,45,244.0,37.0,3.35,18.0,68.5,126.92,88.47
2016,6,1,19,0,128.0,23.0,3.2,17.0,31.0,64.09,17.96
2016,6,1,19,15,64.0,11.5,3.3,16.5,15.5,22.22,0.0
2016,6,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
