Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,45,34.0,6.5,2.35,10.5,7.5,0.0,0.0
2016,6,2,5,0,68.0,13.0,2.5,11.0,15.0,11.82,0.0
2016,6,2,5,15,202.0,26.0,2.6,11.5,47.5,20.42,8.9
2016,6,2,5,30,336.0,39.0,2.7,12.0,80.0,31.62,21.75
2016,6,2,5,45,428.0,48.5,2.85,13.0,125.5,38.28,28.26
2016,6,2,6,0,520.0,58.0,3.0,14.0,171.0,44.72,34.25
2016,6,2,6,15,580.0,65.5,2.95,14.5,221.5,49.13,38.3
2016,6,2,6,30,640.0,73.0,2.9,15.0,272.0,53.38,42.04
2016,6,2,6,45,682.0,78.0,2.85,16.0,325.0,55.43,43.62
2016,6,2,7,0,724.0,83.0,2.8,17.0,378.0,57.4,45.06
2016,6,2,7,15,754.5,87.5,2.75,17.5,430.5,64.84,51.31
2016,6,2,7,30,785.0,92.0,2.7,18.0,483.0,84.08,52.1
2016,6,2,7,45,807.5,96.0,2.65,19.0,534.0,138.76,77.37
2016,6,2,8,0,830.0,100.0,2.6,20.0,585.0,196.14,117.72
2016,6,2,8,15,847.0,103.0,2.55,20.5,633.0,254.06,165.19
2016,6,2,8,30,864.0,106.0,2.5,21.0,681.0,313.54,216.23
2016,6,2,8,45,877.0,109.0,2.5,22.0,724.5,378.09,270.87
2016,6,2,9,0,890.0,112.0,2.5,23.0,768.0,437.38,320.3
2016,6,2,9,15,899.5,114.0,2.45,23.5,807.0,494.58,367.2
2016,6,2,9,30,909.0,116.0,2.4,24.0,846.0,551.36,412.1
2016,6,2,9,45,910.0,122.0,2.4,25.0,877.5,606.07,453.1
2016,6,2,10,0,911.0,128.0,2.4,26.0,909.0,659.07,491.22
2016,6,2,10,15,916.5,129.5,2.4,26.5,935.5,709.39,527.13
2016,6,2,10,30,922.0,131.0,2.4,27.0,962.0,757.99,560.75
2016,6,2,10,45,925.5,132.0,2.4,27.5,981.5,802.76,590.4
2016,6,2,11,0,929.0,133.0,2.4,28.0,1001.0,845.23,616.66
2016,6,2,11,15,931.0,133.5,2.35,28.5,1013.0,883.6,639.47
2016,6,2,11,30,933.0,134.0,2.3,29.0,1025.0,919.26,660.2
2016,6,2,11,45,933.5,134.5,2.3,29.5,1029.5,950.75,678.5
2016,6,2,12,0,934.0,135.0,2.3,30.0,1034.0,979.21,694.75
2016,6,2,12,15,933.0,134.5,2.3,30.5,1031.0,1002.2,707.5
2016,6,2,12,30,932.0,134.0,2.3,31.0,1028.0,1021.82,718.17
2016,6,2,12,45,936.0,129.0,2.3,31.5,1019.5,1038.52,727.08
2016,6,2,13,0,940.0,124.0,2.3,32.0,1011.0,1051.61,733.83
2016,6,2,13,15,936.5,123.0,2.35,32.0,993.0,1057.5,738.33
2016,6,2,13,30,933.0,122.0,2.4,32.0,975.0,1059.6,740.7
2016,6,2,13,45,927.5,121.0,2.45,32.5,950.5,1055.93,738.17
2016,6,2,14,0,922.0,120.0,2.5,33.0,926.0,1048.51,733.51
2016,6,2,14,15,914.5,118.5,2.55,33.0,894.5,1034.93,726.65
2016,6,2,14,30,907.0,117.0,2.6,33.0,863.0,1017.8,717.69
2016,6,2,14,45,897.5,114.5,2.65,33.0,826.0,994.26,704.75
2016,6,2,15,0,888.0,112.0,2.7,33.0,789.0,967.49,689.77
2016,6,2,15,15,875.5,109.5,2.75,33.0,746.5,934.91,670.99
2016,6,2,15,30,863.0,107.0,2.8,33.0,704.0,899.63,650.32
2016,6,2,15,45,847.0,104.5,2.9,33.0,657.5,866.73,631.34
2016,6,2,16,0,831.0,102.0,3.0,33.0,611.0,823.44,605.1
2016,6,2,16,15,810.0,98.0,3.05,32.0,561.0,772.68,575.43
2016,6,2,16,30,789.0,94.0,3.1,31.0,511.0,720.81,544.12
2016,6,2,16,45,761.5,90.0,3.15,30.5,459.5,663.48,506.89
2016,6,2,17,0,734.0,86.0,3.2,30.0,408.0,608.72,468.91
2016,6,2,17,15,697.0,81.0,3.2,29.0,355.5,544.95,423.4
2016,6,2,17,30,660.0,76.0,3.2,28.0,303.0,482.96,377.35
2016,6,2,17,45,608.0,69.5,3.25,27.0,252.5,413.59,323.75
2016,6,2,18,0,556.0,63.0,3.3,26.0,202.0,348.37,271.2
2016,6,2,18,15,479.5,54.5,3.3,24.5,155.0,275.39,211.29
2016,6,2,18,30,403.0,46.0,3.3,23.0,108.0,210.17,156.13
2016,6,2,18,45,286.5,34.0,3.35,22.0,70.0,137.82,94.78
2016,6,2,19,0,170.0,22.0,3.4,21.0,32.0,73.29,23.66
2016,6,2,19,15,85.0,11.0,3.45,20.0,16.0,25.69,0.0
2016,6,2,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,6.0,0.95,13.5,7.5,0.0,0.0
2016,6,3,5,0,85.0,12.0,0.9,14.0,15.0,10.91,0.0
2016,6,3,5,15,216.5,24.5,1.05,15.0,47.5,19.89,8.51
2016,6,3,5,30,348.0,37.0,1.2,16.0,80.0,29.77,19.83
2016,6,3,5,45,434.5,46.0,1.35,17.0,124.5,36.06,25.87
2016,6,3,6,0,521.0,55.0,1.5,18.0,169.0,42.14,31.44
2016,6,3,6,15,578.0,62.0,1.45,18.5,218.0,46.24,35.15
2016,6,3,6,30,635.0,69.0,1.4,19.0,267.0,50.19,38.57
2016,6,3,6,45,674.5,74.0,1.35,20.0,318.5,52.36,40.24
2016,6,3,7,0,714.0,79.0,1.3,21.0,370.0,54.43,41.75
2016,6,3,7,15,743.0,83.5,1.3,22.0,421.5,61.62,47.6
2016,6,3,7,30,772.0,88.0,1.3,23.0,473.0,80.37,48.33
2016,6,3,7,45,793.5,92.0,1.3,24.0,522.5,134.11,72.54
2016,6,3,8,0,815.0,96.0,1.3,25.0,572.0,190.42,111.15
2016,6,3,8,15,831.5,99.0,1.35,26.0,619.0,247.26,156.23
2016,6,3,8,30,848.0,102.0,1.4,27.0,666.0,305.59,204.49
2016,6,3,8,45,860.0,105.0,1.5,28.0,709.0,368.95,256.57
2016,6,3,9,0,872.0,108.0,1.6,29.0,752.0,426.79,303.46
2016,6,3,9,15,881.5,109.5,1.65,29.5,789.5,482.5,347.92
2016,6,3,9,30,891.0,111.0,1.7,30.0,827.0,537.81,390.59
2016,6,3,9,45,906.0,108.0,1.8,31.0,861.5,591.8,430.31
2016,6,3,10,0,921.0,105.0,1.9,32.0,896.0,645.34,468.33
2016,6,3,10,15,926.5,106.5,1.85,32.5,922.0,695.89,503.02
2016,6,3,10,30,932.0,108.0,1.8,33.0,948.0,744.7,535.34
2016,6,3,10,45,935.0,109.0,1.8,34.0,967.5,789.29,562.09
2016,6,3,11,0,938.0,110.0,1.8,35.0,987.0,831.53,585.96
2016,6,3,11,15,838.0,181.5,1.85,35.0,972.5,856.13,601.26
2016,6,3,11,30,738.0,253.0,1.9,35.0,958.0,872.99,610.79
2016,6,3,11,45,838.5,183.5,2.0,35.5,989.0,919.76,640.44
2016,6,3,12,0,939.0,114.0,2.1,36.0,1020.0,963.85,666.79
2016,6,3,12,15,938.5,114.0,2.25,36.0,1017.5,987.61,682.47
2016,6,3,12,30,938.0,114.0,2.4,36.0,1015.0,1008.01,696.34
2016,6,3,12,45,922.5,123.0,2.55,36.0,1001.5,1019.12,704.63
2016,6,3,13,0,907.0,132.0,2.7,36.0,988.0,1026.44,710.76
2016,6,3,13,15,903.0,131.0,2.8,36.0,970.5,1031.7,715.28
2016,6,3,13,30,899.0,130.0,2.9,36.0,953.0,1033.3,717.67
2016,6,3,13,45,892.0,129.5,3.0,36.0,928.5,1028.77,716.39
2016,6,3,14,0,885.0,129.0,3.1,36.0,904.0,1020.64,713.02
2016,6,3,14,15,877.5,127.0,3.15,35.5,873.0,1006.97,707.35
2016,6,3,14,30,870.0,125.0,3.2,35.0,842.0,989.86,699.58
2016,6,3,14,45,859.5,123.5,3.25,35.0,805.5,967.11,686.81
2016,6,3,15,0,849.0,122.0,3.3,35.0,769.0,950.91,678.27
2016,6,3,15,15,836.5,119.0,3.25,34.5,727.5,918.37,659.86
2016,6,3,15,30,824.0,116.0,3.2,34.0,686.0,883.2,639.67
2016,6,3,15,45,808.0,112.5,3.2,34.0,640.5,842.03,614.31
2016,6,3,16,0,792.0,109.0,3.2,34.0,595.0,798.92,587.39
2016,6,3,16,15,770.5,105.0,3.15,33.5,546.5,749.19,556.48
2016,6,3,16,30,749.0,101.0,3.1,33.0,498.0,698.47,524.29
2016,6,3,16,45,610.0,117.0,3.05,32.5,419.5,588.73,447.56
2016,6,3,17,0,471.0,133.0,3.0,32.0,341.0,479.09,367.69
2016,6,3,17,15,433.0,124.5,2.8,31.0,297.0,423.49,327.39
2016,6,3,17,30,395.0,116.0,2.6,30.0,253.0,370.44,287.51
2016,6,3,17,45,455.0,91.0,2.45,29.0,224.5,353.11,274.17
2016,6,3,18,0,515.0,66.0,2.3,28.0,196.0,332.69,256.33
2016,6,3,18,15,440.5,57.0,2.25,26.5,150.5,262.16,199.13
2016,6,3,18,30,366.0,48.0,2.2,25.0,105.0,199.18,146.7
2016,6,3,18,45,257.5,35.0,2.2,24.0,68.5,128.53,87.79
2016,6,3,19,0,149.0,22.0,2.2,23.0,32.0,68.5,24.22
2016,6,3,19,15,74.5,11.0,2.2,22.5,16.0,23.81,0.0
2016,6,3,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,6.0,1.75,17.0,6.0,5.46,0.0
2016,6,4,5,0,0.0,12.0,1.7,17.0,12.0,10.91,0.0
2016,6,4,5,15,99.0,27.0,1.8,17.5,39.5,21.88,9.88
2016,6,4,5,30,198.0,42.0,1.9,18.0,67.0,32.38,21.85
2016,6,4,5,45,254.5,57.5,2.0,18.5,104.0,43.64,32.24
2016,6,4,6,0,311.0,73.0,2.1,19.0,141.0,54.48,42.04
2016,6,4,6,15,351.0,88.0,2.1,19.5,183.5,64.46,50.86
2016,6,4,6,30,391.0,103.0,2.1,20.0,226.0,74.0,59.09
2016,6,4,6,45,434.5,110.5,2.1,20.5,269.5,77.87,62.22
2016,6,4,7,0,478.0,118.0,2.1,21.0,313.0,81.56,65.1
2016,6,4,7,15,356.0,161.5,2.1,21.5,317.5,114.82,93.05
2016,6,4,7,30,234.0,205.0,2.1,22.0,322.0,146.4,110.13
2016,6,4,7,45,185.5,232.0,2.1,22.5,330.5,186.66,137.88
2016,6,4,8,0,137.0,259.0,2.1,23.0,339.0,213.68,159.3
2016,6,4,8,15,112.5,277.5,2.1,23.5,347.0,234.91,176.3
2016,6,4,8,30,88.0,296.0,2.1,24.0,355.0,259.57,195.88
2016,6,4,8,45,76.5,310.5,2.15,24.5,364.0,276.13,208.52
2016,6,4,9,0,65.0,325.0,2.2,25.0,373.0,291.29,219.83
2016,6,4,9,15,121.0,356.0,2.3,25.5,451.0,343.0,257.66
2016,6,4,9,30,177.0,387.0,2.4,26.0,529.0,406.33,303.84
2016,6,4,9,45,188.5,403.0,2.5,26.5,560.0,440.17,328.17
2016,6,4,10,0,200.0,419.0,2.6,27.0,591.0,475.1,353.09
2016,6,4,10,15,229.5,428.0,2.65,27.0,631.0,516.96,383.52
2016,6,4,10,30,259.0,437.0,2.7,27.0,671.0,561.02,415.25
2016,6,4,10,45,215.0,453.5,2.8,27.0,650.5,559.79,413.76
2016,6,4,11,0,171.0,470.0,2.9,27.0,630.0,554.57,409.43
2016,6,4,11,15,118.0,458.5,2.95,27.0,570.0,513.74,379.68
2016,6,4,11,30,65.0,447.0,3.0,27.0,510.0,462.41,342.09
2016,6,4,11,45,73.5,457.0,3.1,27.0,528.0,485.11,358.9
2016,6,4,12,0,82.0,467.0,3.2,27.0,546.0,508.2,375.64
2016,6,4,12,15,57.5,431.5,3.25,27.0,487.0,457.3,338.85
2016,6,4,12,30,33.0,396.0,3.3,27.0,428.0,404.09,300.2
2016,6,4,12,45,212.0,403.0,3.35,27.5,603.5,610.35,452.53
2016,6,4,13,0,391.0,410.0,3.4,28.0,779.0,799.84,585.13
2016,6,4,13,15,448.5,386.0,3.35,28.5,802.5,851.89,619.07
2016,6,4,13,30,506.0,362.0,3.3,29.0,826.0,891.93,645.74
2016,6,4,13,45,288.5,384.0,3.25,29.5,647.0,689.05,503.77
2016,6,4,14,0,71.0,406.0,3.2,30.0,468.0,467.97,343.86
2016,6,4,14,15,94.0,401.0,3.15,30.0,480.5,487.42,359.82
2016,6,4,14,30,117.0,396.0,3.1,30.0,493.0,521.96,385.27
2016,6,4,14,45,119.0,377.5,3.05,30.5,472.5,505.03,373.12
2016,6,4,15,0,121.0,359.0,3.0,31.0,452.0,487.27,360.65
2016,6,4,15,15,349.0,283.0,2.95,31.0,529.5,629.58,468.55
2016,6,4,15,30,577.0,207.0,2.9,31.0,607.0,765.25,567.15
2016,6,4,15,45,666.0,163.0,2.9,31.0,595.5,779.47,578.61
2016,6,4,16,0,755.0,119.0,2.9,31.0,584.0,779.19,579.92
2016,6,4,16,15,733.5,114.5,2.9,30.5,536.0,733.85,551.51
2016,6,4,16,30,712.0,110.0,2.9,30.0,488.0,683.97,519.63
2016,6,4,16,45,687.0,104.0,2.95,29.5,439.0,629.32,483.0
2016,6,4,17,0,662.0,98.0,3.0,29.0,390.0,574.77,444.75
2016,6,4,17,15,624.5,91.5,3.0,28.0,340.0,512.27,399.82
2016,6,4,17,30,587.0,85.0,3.0,27.0,290.0,451.73,354.6
2016,6,4,17,45,539.5,76.5,3.0,26.0,241.5,386.12,303.63
2016,6,4,18,0,492.0,68.0,3.0,25.0,193.0,324.32,253.68
2016,6,4,18,15,419.5,58.5,3.0,24.0,148.5,255.28,196.54
2016,6,4,18,30,347.0,49.0,3.0,23.0,104.0,193.62,144.26
2016,6,4,18,45,246.5,35.5,3.0,22.0,68.0,125.89,87.11
2016,6,4,19,0,146.0,22.0,3.0,21.0,32.0,68.06,26.52
2016,6,4,19,15,73.0,11.0,3.1,20.0,16.0,23.59,0.0
2016,6,4,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,2.45,12.5,7.0,5.46,0.0
2016,6,5,5,0,78.0,12.0,2.7,13.0,14.0,10.91,0.0
2016,6,5,5,15,196.5,25.5,2.8,13.5,46.0,20.0,8.85
2016,6,5,5,30,315.0,39.0,2.9,14.0,78.0,31.49,21.48
2016,6,5,5,45,399.0,49.0,3.05,14.5,121.5,38.56,28.34
2016,6,5,6,0,483.0,59.0,3.2,15.0,165.0,45.36,34.68
2016,6,5,6,15,540.5,66.5,3.2,15.5,213.5,49.7,38.65
2016,6,5,6,30,598.0,74.0,3.2,16.0,262.0,53.87,42.3
2016,6,5,6,45,638.5,80.0,3.2,17.0,312.5,56.6,44.48
2016,6,5,7,0,679.0,86.0,3.2,18.0,363.0,59.2,46.44
2016,6,5,7,15,709.5,91.0,3.2,18.5,414.0,60.85,47.63
2016,6,5,7,30,740.0,96.0,3.2,19.0,465.0,84.9,53.77
2016,6,5,7,45,762.5,100.5,3.2,20.0,514.5,137.12,77.69
2016,6,5,8,0,785.0,105.0,3.2,21.0,564.0,192.06,116.06
2016,6,5,8,15,802.5,108.5,3.25,21.5,611.0,247.68,161.46
2016,6,5,8,30,820.0,112.0,3.3,22.0,658.0,304.97,210.56
2016,6,5,8,45,833.5,115.0,3.35,23.0,701.0,361.98,259.39
2016,6,5,9,0,847.0,118.0,3.4,24.0,744.0,419.69,307.79
2016,6,5,9,15,857.5,120.0,3.5,24.5,781.5,479.04,356.7
2016,6,5,9,30,868.0,122.0,3.6,25.0,819.0,534.01,400.98
2016,6,5,9,45,884.0,119.0,3.75,25.5,854.0,587.47,442.99
2016,6,5,10,0,900.0,116.0,3.9,26.0,889.0,640.63,483.62
2016,6,5,10,15,906.0,117.5,4.0,26.5,915.5,690.57,520.6
2016,6,5,10,30,912.0,119.0,4.1,27.0,942.0,738.87,555.44
2016,6,5,10,45,914.5,120.5,4.25,27.5,961.0,782.76,585.92
2016,6,5,11,0,917.0,122.0,4.4,28.0,980.0,824.32,613.24
2016,6,5,11,15,919.5,122.5,4.5,28.0,992.5,862.53,639.11
2016,6,5,11,30,922.0,123.0,4.6,28.0,1005.0,898.1,663.16
2016,6,5,11,45,922.5,123.5,4.7,28.5,1010.0,929.16,682.95
2016,6,5,12,0,923.0,124.0,4.8,29.0,1015.0,957.22,700.7
2016,6,5,12,15,922.5,124.0,4.8,29.0,1013.0,980.77,716.16
2016,6,5,12,30,922.0,124.0,4.8,29.0,1011.0,1001.05,729.5
2016,6,5,12,45,911.5,129.5,4.8,29.0,999.0,1013.51,737.8
2016,6,5,13,0,901.0,135.0,4.8,29.0,987.0,1022.34,743.85
2016,6,5,13,15,898.0,134.0,4.8,29.0,970.5,1028.67,748.4
2016,6,5,13,30,895.0,133.0,4.8,29.0,954.0,1031.37,750.71
2016,6,5,13,45,891.5,131.0,4.8,29.0,931.0,1028.94,749.81
2016,6,5,14,0,888.0,129.0,4.8,29.0,908.0,1022.87,746.68
2016,6,5,14,15,881.5,127.0,4.75,29.0,878.0,1010.26,738.96
2016,6,5,14,30,875.0,125.0,4.7,29.0,848.0,994.2,729.1
2016,6,5,14,45,867.5,122.0,4.7,29.0,812.5,972.77,716.18
2016,6,5,15,0,860.0,119.0,4.7,29.0,777.0,948.15,701.18
2016,6,5,15,15,848.0,116.5,4.7,28.5,735.5,925.91,689.21
2016,6,5,15,30,836.0,114.0,4.7,28.0,694.0,891.56,668.87
2016,6,5,15,45,822.5,110.0,4.75,28.0,649.5,851.75,643.57
2016,6,5,16,0,809.0,106.0,4.8,28.0,605.0,809.8,616.48
2016,6,5,16,15,788.5,102.0,4.8,27.0,556.0,760.38,585.79
2016,6,5,16,30,768.0,98.0,4.8,26.0,507.0,709.85,553.53
2016,6,5,16,45,743.5,93.0,4.85,25.5,457.0,654.54,515.98
2016,6,5,17,0,719.0,88.0,4.9,25.0,407.0,601.68,477.62
2016,6,5,17,15,683.0,83.0,4.8,24.0,355.5,539.31,431.08
2016,6,5,17,30,647.0,78.0,4.7,23.0,304.0,478.65,384.18
2016,6,5,17,45,598.5,71.0,4.65,22.5,254.0,411.22,329.62
2016,6,5,18,0,550.0,64.0,4.6,22.0,204.0,347.6,276.32
2016,6,5,18,15,477.0,55.5,4.45,21.0,157.5,276.35,215.96
2016,6,5,18,30,404.0,47.0,4.3,20.0,111.0,212.43,160.53
2016,6,5,18,45,294.0,35.0,4.15,19.0,73.0,141.73,99.8
2016,6,5,19,0,184.0,23.0,4.0,18.0,35.0,78.93,33.94
2016,6,5,19,15,92.0,11.5,4.0,17.5,17.5,27.66,0.0
2016,6,5,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,6.0,3.45,12.5,7.5,5.46,0.0
2016,6,6,5,0,79.0,12.0,3.5,13.0,15.0,10.91,0.0
2016,6,6,5,15,194.5,25.0,3.55,13.5,45.5,19.59,8.63
2016,6,6,5,30,310.0,38.0,3.6,14.0,76.0,30.53,20.67
2016,6,6,5,45,390.5,47.5,3.65,15.0,118.0,37.18,27.07
2016,6,6,6,0,471.0,57.0,3.7,16.0,160.0,43.58,32.96
2016,6,6,6,15,526.5,64.5,3.7,16.5,207.0,47.98,36.96
2016,6,6,6,30,582.0,72.0,3.7,17.0,254.0,52.19,40.64
2016,6,6,6,45,619.0,78.0,3.75,17.5,303.0,54.95,42.93
2016,6,6,7,0,656.0,84.0,3.8,18.0,352.0,57.56,45.01
2016,6,6,7,15,685.5,89.0,3.8,18.5,401.5,59.24,46.23
2016,6,6,7,30,715.0,94.0,3.8,19.0,451.0,76.1,47.05
2016,6,6,7,45,737.0,98.0,3.85,20.0,499.0,132.54,75.06
2016,6,6,8,0,759.0,102.0,3.9,21.0,547.0,185.43,112.01
2016,6,6,8,15,776.5,105.5,3.95,21.5,592.5,239.44,156.19
2016,6,6,8,30,794.0,109.0,4.0,22.0,638.0,295.13,204.09
2016,6,6,8,45,807.5,112.0,4.1,22.5,680.0,350.55,252.34
2016,6,6,9,0,821.0,115.0,4.2,23.0,722.0,406.71,300.47
2016,6,6,9,15,832.0,117.0,4.25,23.5,759.5,464.91,348.89
2016,6,6,9,30,843.0,119.0,4.3,24.0,797.0,518.68,392.65
2016,6,6,9,45,851.5,121.0,4.4,24.5,829.5,570.71,433.9
2016,6,6,10,0,860.0,123.0,4.5,25.0,862.0,621.89,473.39
2016,6,6,10,15,866.5,124.5,4.55,25.0,888.0,670.27,510.62
2016,6,6,10,30,873.0,126.0,4.6,25.0,914.0,717.16,545.97
2016,6,6,10,45,878.0,126.5,4.7,25.5,934.0,760.41,576.89
2016,6,6,11,0,883.0,127.0,4.8,26.0,954.0,801.63,604.5
2016,6,6,11,15,886.0,128.0,4.85,26.0,966.5,839.47,630.51
2016,6,6,11,30,889.0,129.0,4.9,26.0,979.0,874.82,654.72
2016,6,6,11,45,891.0,128.5,4.95,26.5,985.0,905.36,674.22
2016,6,6,12,0,893.0,128.0,5.0,27.0,991.0,933.08,691.73
2016,6,6,12,15,893.0,128.0,5.0,27.0,989.0,956.46,707.36
2016,6,6,12,30,893.0,128.0,5.0,27.0,987.0,976.7,720.94
2016,6,6,12,45,886.0,131.0,5.05,27.0,976.0,989.76,730.16
2016,6,6,13,0,879.0,134.0,5.1,27.0,965.0,999.34,737.21
2016,6,6,13,15,875.5,133.0,5.1,27.0,948.5,1005.01,741.39
2016,6,6,13,30,872.0,132.0,5.1,27.0,932.0,1007.13,743.35
2016,6,6,13,45,867.5,130.5,5.15,27.0,909.0,1004.21,742.47
2016,6,6,14,0,863.0,129.0,5.2,27.0,886.0,997.77,739.36
2016,6,6,14,15,855.5,127.0,5.25,26.5,856.0,984.4,733.18
2016,6,6,14,30,848.0,125.0,5.3,26.0,826.0,967.68,724.8
2016,6,6,14,45,838.0,123.0,5.35,26.0,790.5,945.36,711.13
2016,6,6,15,0,828.0,121.0,5.4,26.0,755.0,929.56,702.0
2016,6,6,15,15,815.5,118.5,5.4,25.5,714.5,898.21,683.1
2016,6,6,15,30,803.0,116.0,5.4,25.0,674.0,864.3,662.3
2016,6,6,15,45,786.5,113.0,5.4,25.0,629.5,824.03,635.46
2016,6,6,16,0,770.0,110.0,5.4,25.0,585.0,781.92,607.04
2016,6,6,16,15,749.5,106.0,5.35,24.0,538.0,733.92,576.08
2016,6,6,16,30,729.0,102.0,5.3,23.0,491.0,687.82,545.85
2016,6,6,16,45,700.5,98.0,5.3,22.5,441.5,632.41,506.51
2016,6,6,17,0,672.0,94.0,5.3,22.0,392.0,577.35,465.37
2016,6,6,17,15,636.0,88.0,5.2,21.0,342.5,515.99,418.66
2016,6,6,17,30,600.0,82.0,5.1,20.0,293.0,456.43,371.76
2016,6,6,17,45,550.5,75.0,5.1,19.5,244.5,390.84,317.82
2016,6,6,18,0,501.0,68.0,5.1,19.0,196.0,329.18,265.43
2016,6,6,18,15,430.0,58.5,4.95,18.5,151.5,260.25,205.89
2016,6,6,18,30,359.0,49.0,4.8,18.0,107.0,198.52,151.6
2016,6,6,18,45,259.0,36.5,4.7,17.5,70.5,131.06,93.12
2016,6,6,19,0,159.0,24.0,4.6,17.0,34.0,74.38,33.93
2016,6,6,19,15,79.5,12.0,4.55,16.5,17.0,25.84,0.0
2016,6,6,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,12.5,7.5,5.46,0.0
2016,6,7,5,0,70.0,12.0,2.8,13.0,15.0,10.91,0.0
2016,6,7,5,15,182.5,26.0,2.9,13.5,46.0,20.36,9.26
2016,6,7,5,30,295.0,40.0,3.0,14.0,77.0,31.02,21.1
2016,6,7,5,45,379.0,50.0,3.2,14.5,119.5,39.36,29.04
2016,6,7,6,0,463.0,60.0,3.4,15.0,162.0,46.11,35.34
2016,6,7,6,15,520.5,68.0,3.35,15.5,210.0,50.82,39.64
2016,6,7,6,30,578.0,76.0,3.3,16.0,258.0,55.33,43.59
2016,6,7,6,45,622.0,81.5,3.3,16.5,308.5,57.62,45.46
2016,6,7,7,0,666.0,87.0,3.3,17.0,359.0,59.81,47.17
2016,6,7,7,15,696.5,92.0,3.25,17.5,409.5,61.42,48.32
2016,6,7,7,30,727.0,97.0,3.2,18.0,460.0,78.08,48.93
2016,6,7,7,45,750.5,100.5,3.15,18.5,509.0,135.21,77.22
2016,6,7,8,0,774.0,104.0,3.1,19.0,558.0,188.72,114.75
2016,6,7,8,15,792.0,107.5,3.1,19.5,604.5,243.7,159.84
2016,6,7,8,30,810.0,111.0,3.1,20.0,651.0,300.41,208.72
2016,6,7,8,45,822.5,114.5,3.1,21.0,693.5,356.84,257.36
2016,6,7,9,0,835.0,118.0,3.1,22.0,736.0,413.87,305.47
2016,6,7,9,15,845.5,120.5,3.15,22.5,773.5,472.93,354.34
2016,6,7,9,30,856.0,123.0,3.2,23.0,811.0,527.61,398.51
2016,6,7,9,45,868.0,122.5,3.3,24.0,844.5,580.25,439.13
2016,6,7,10,0,880.0,122.0,3.4,25.0,878.0,632.29,477.93
2016,6,7,10,15,885.5,123.5,3.5,25.0,904.0,680.99,515.04
2016,6,7,10,30,891.0,125.0,3.6,25.0,930.0,728.05,550.18
2016,6,7,10,45,892.5,128.0,3.75,25.5,949.0,771.62,580.94
2016,6,7,11,0,894.0,131.0,3.9,26.0,968.0,812.88,608.24
2016,6,7,11,15,896.5,131.5,4.0,26.0,980.5,850.34,633.75
2016,6,7,11,30,899.0,132.0,4.1,26.0,993.0,885.24,657.45
2016,6,7,11,45,899.5,132.5,4.25,26.0,998.0,915.72,678.37
2016,6,7,12,0,900.0,133.0,4.4,26.0,1003.0,943.3,697.37
2016,6,7,12,15,900.0,133.0,4.5,26.0,1001.0,966.94,713.55
2016,6,7,12,30,900.0,133.0,4.6,26.0,999.0,987.43,727.82
2016,6,7,12,45,905.0,127.5,4.7,26.0,991.0,1004.24,739.94
2016,6,7,13,0,910.0,122.0,4.8,26.0,983.0,1017.58,749.88
2016,6,7,13,15,907.0,121.5,4.85,26.0,967.0,1024.37,755.19
2016,6,7,13,30,904.0,121.0,4.9,26.0,951.0,1027.52,758.25
2016,6,7,13,45,900.5,119.0,4.95,26.0,928.0,1025.01,757.69
2016,6,7,14,0,897.0,117.0,5.0,26.0,905.0,1018.84,754.83
2016,6,7,14,15,891.0,115.5,5.05,25.5,875.5,1007.13,749.89
2016,6,7,14,30,885.0,114.0,5.1,25.0,846.0,991.94,742.67
2016,6,7,14,45,874.5,113.0,5.15,25.0,810.0,969.6,729.12
2016,6,7,15,0,864.0,112.0,5.2,25.0,774.0,944.18,713.48
2016,6,7,15,15,852.5,109.5,5.2,24.5,733.5,913.33,695.09
2016,6,7,15,30,841.0,107.0,5.2,24.0,693.0,888.08,680.52
2016,6,7,15,45,823.0,105.5,5.2,23.5,647.5,847.19,654.65
2016,6,7,16,0,805.0,104.0,5.2,23.0,602.0,804.42,627.13
2016,6,7,16,15,785.0,100.5,5.15,22.5,554.0,756.21,594.93
2016,6,7,16,30,765.0,97.0,5.1,22.0,506.0,706.86,561.33
2016,6,7,16,45,735.5,93.5,5.1,21.5,455.0,649.85,521.44
2016,6,7,17,0,706.0,90.0,5.1,21.0,404.0,595.81,481.12
2016,6,7,17,15,670.0,84.5,5.0,20.0,353.5,533.51,433.74
2016,6,7,17,30,634.0,79.0,4.9,19.0,303.0,472.94,386.06
2016,6,7,17,45,580.5,73.0,4.8,18.5,253.0,404.69,329.81
2016,6,7,18,0,527.0,67.0,4.7,18.0,203.0,340.71,275.37
2016,6,7,18,15,454.5,58.0,4.5,17.5,157.5,270.27,214.42
2016,6,7,18,30,382.0,49.0,4.3,17.0,112.0,207.13,158.75
2016,6,7,18,45,271.0,37.0,4.15,16.5,74.0,135.42,96.82
2016,6,7,19,0,160.0,25.0,4.0,16.0,36.0,76.2,36.67
2016,6,7,19,15,80.0,12.5,3.95,15.5,18.0,26.46,0.0
2016,6,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,11.5,8.5,7.73,0.0
2016,6,8,5,0,0.0,17.0,3.3,12.0,17.0,15.46,0.0
2016,6,8,5,15,183.0,27.5,3.45,12.5,50.0,21.55,10.23
2016,6,8,5,30,366.0,38.0,3.6,13.0,83.0,30.64,20.86
2016,6,8,5,45,453.0,46.0,3.8,13.5,127.5,36.04,26.24
2016,6,8,6,0,540.0,54.0,4.0,14.0,172.0,41.3,31.22
2016,6,8,6,15,594.5,60.0,4.05,14.5,221.5,44.65,34.3
2016,6,8,6,30,649.0,66.0,4.1,15.0,271.0,47.89,37.16
2016,6,8,6,45,687.5,71.0,4.15,15.5,322.0,50.17,39.05
2016,6,8,7,0,726.0,76.0,4.2,16.0,373.0,57.49,45.32
2016,6,8,7,15,753.5,80.0,4.25,16.0,423.5,58.97,46.47
2016,6,8,7,30,781.0,84.0,4.3,16.0,474.0,75.73,46.85
2016,6,8,7,45,801.0,88.0,4.4,16.5,523.5,129.61,71.43
2016,6,8,8,0,821.0,92.0,4.5,17.0,573.0,185.89,111.52
2016,6,8,8,15,837.0,94.5,4.55,17.5,619.5,242.34,158.64
2016,6,8,8,30,853.0,97.0,4.6,18.0,666.0,306.35,214.42
2016,6,8,8,45,863.5,100.5,4.65,18.5,708.5,363.76,265.52
2016,6,8,9,0,874.0,104.0,4.7,19.0,751.0,421.41,316.08
2016,6,8,9,15,884.0,106.0,4.75,19.5,789.0,477.66,364.31
2016,6,8,9,30,894.0,108.0,4.8,20.0,827.0,533.6,410.86
2016,6,8,9,45,889.0,117.0,4.85,20.5,856.5,586.54,453.63
2016,6,8,10,0,884.0,126.0,4.9,21.0,886.0,637.25,493.32
2016,6,8,10,15,890.0,127.5,4.95,21.0,912.5,686.49,531.95
2016,6,8,10,30,896.0,129.0,5.0,21.0,939.0,734.14,568.56
2016,6,8,10,45,898.5,131.5,5.05,21.5,958.0,778.28,600.54
2016,6,8,11,0,901.0,134.0,5.1,22.0,977.0,820.16,628.83
2016,6,8,11,15,903.5,134.5,5.2,22.0,989.5,857.92,655.51
2016,6,8,11,30,906.0,135.0,5.3,22.0,1002.0,893.12,680.35
2016,6,8,11,45,904.5,137.0,5.4,22.5,1006.5,923.44,700.38
2016,6,8,12,0,903.0,139.0,5.5,23.0,1011.0,950.76,718.29
2016,6,8,12,15,902.5,138.5,5.55,22.5,1009.0,973.68,735.75
2016,6,8,12,30,902.0,138.0,5.6,22.0,1007.0,993.39,751.16
2016,6,8,12,45,791.5,211.0,5.7,22.0,967.5,985.34,746.38
2016,6,8,13,0,681.0,284.0,5.8,22.0,928.0,970.84,736.28
2016,6,8,13,15,643.5,299.0,5.8,21.5,899.5,958.32,728.62
2016,6,8,13,30,606.0,314.0,5.8,21.0,871.0,942.16,718.39
2016,6,8,13,45,614.0,298.5,5.8,21.0,850.5,939.65,717.89
2016,6,8,14,0,622.0,283.0,5.8,21.0,830.0,933.91,715.15
2016,6,8,14,15,649.0,255.5,5.7,20.5,809.0,931.87,716.6
2016,6,8,14,30,676.0,228.0,5.6,20.0,788.0,925.59,714.81
2016,6,8,14,45,654.0,224.0,5.55,20.0,747.0,892.16,691.84
2016,6,8,15,0,632.0,220.0,5.5,20.0,706.0,856.55,667.03
2016,6,8,15,15,627.0,206.0,5.45,19.5,666.0,824.48,646.44
2016,6,8,15,30,622.0,192.0,5.4,19.0,626.0,789.93,623.77
2016,6,8,15,45,674.5,157.0,5.35,19.0,599.5,780.33,618.5
2016,6,8,16,0,727.0,122.0,5.3,19.0,573.0,763.33,607.39
2016,6,8,16,15,694.0,118.5,5.2,18.5,521.5,707.46,568.04
2016,6,8,16,30,661.0,115.0,5.1,18.0,470.0,651.67,528.17
2016,6,8,16,45,592.5,119.5,5.05,17.5,414.0,579.78,473.3
2016,6,8,17,0,524.0,124.0,5.0,17.0,358.0,505.26,415.21
2016,6,8,17,15,472.5,121.0,4.9,16.5,313.0,445.0,367.16
2016,6,8,17,30,421.0,118.0,4.8,16.0,268.0,388.38,320.83
2016,6,8,17,45,393.5,102.0,4.75,16.0,224.5,334.16,275.18
2016,6,8,18,0,366.0,86.0,4.7,16.0,181.0,282.02,230.03
2016,6,8,18,15,312.0,71.5,4.55,15.5,140.5,222.84,178.53
2016,6,8,18,30,258.0,57.0,4.4,15.0,100.0,169.29,131.17
2016,6,8,18,45,185.0,41.5,4.3,14.5,67.0,114.77,83.27
2016,6,8,19,0,112.0,26.0,4.2,14.0,34.0,65.89,33.12
2016,6,8,19,15,56.0,13.0,4.15,14.0,17.0,22.44,0.0
2016,6,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,7.0,3.65,11.5,8.0,6.37,0.0
2016,6,9,5,0,80.0,14.0,3.8,12.0,16.0,12.73,0.0
2016,6,9,5,15,201.0,26.5,3.95,12.5,48.0,20.78,9.7
2016,6,9,5,30,322.0,39.0,4.1,13.0,80.0,31.45,21.56
2016,6,9,5,45,404.0,49.0,4.3,13.5,123.0,38.52,28.43
2016,6,9,6,0,486.0,59.0,4.5,14.0,166.0,45.33,34.79
2016,6,9,6,15,543.5,66.5,4.5,14.5,214.5,49.68,38.78
2016,6,9,6,30,601.0,74.0,4.5,15.0,263.0,53.86,42.46
2016,6,9,6,45,638.5,80.5,4.55,15.5,313.5,56.96,45.06
2016,6,9,7,0,676.0,87.0,4.6,16.0,364.0,59.88,47.42
2016,6,9,7,15,706.5,92.0,4.6,16.5,414.5,61.5,48.59
2016,6,9,7,30,737.0,97.0,4.6,17.0,465.0,77.47,49.0
2016,6,9,7,45,758.5,102.0,4.6,17.5,514.5,136.11,78.23
2016,6,9,8,0,780.0,107.0,4.6,18.0,564.0,190.89,116.94
2016,6,9,8,15,798.0,110.0,4.55,18.5,610.5,245.79,162.24
2016,6,9,8,30,816.0,113.0,4.5,19.0,657.0,302.41,211.51
2016,6,9,8,45,830.0,116.0,4.45,19.5,700.0,359.23,261.46
2016,6,9,9,0,844.0,119.0,4.4,20.0,743.0,416.82,311.26
2016,6,9,9,15,854.5,121.5,4.4,20.0,781.5,476.35,362.01
2016,6,9,9,30,865.0,124.0,4.4,20.0,820.0,531.49,408.16
2016,6,9,9,45,875.0,125.0,4.4,20.5,853.0,584.7,450.77
2016,6,9,10,0,885.0,126.0,4.4,21.0,886.0,637.15,491.47
2016,6,9,10,15,891.0,127.5,4.4,21.0,912.5,686.44,529.64
2016,6,9,10,30,897.0,129.0,4.4,21.0,939.0,734.13,565.75
2016,6,9,10,45,902.0,129.5,4.45,21.5,959.0,778.46,597.59
2016,6,9,11,0,907.0,130.0,4.5,22.0,979.0,820.7,625.85
2016,6,9,11,15,909.5,130.5,4.55,22.0,991.5,858.66,652.12
2016,6,9,11,30,912.0,131.0,4.6,22.0,1004.0,894.03,676.51
2016,6,9,11,45,915.0,129.5,4.7,22.5,1010.0,925.35,697.04
2016,6,9,12,0,918.0,128.0,4.8,23.0,1016.0,953.81,715.56
2016,6,9,12,15,917.5,128.0,4.85,23.0,1013.5,977.42,731.85
2016,6,9,12,30,917.0,128.0,4.9,23.0,1011.0,997.78,746.02
2016,6,9,12,45,921.0,123.5,5.0,23.0,1003.0,1014.84,758.47
2016,6,9,13,0,925.0,119.0,5.1,23.0,995.0,1028.38,768.67
2016,6,9,13,15,921.5,118.0,5.15,23.0,978.0,1034.36,773.5
2016,6,9,13,30,918.0,117.0,5.2,23.0,961.0,1036.63,775.99
2016,6,9,13,45,915.5,114.5,5.3,23.0,938.0,1034.66,776.16
2016,6,9,14,0,913.0,112.0,5.4,23.0,915.0,1028.96,773.92
2016,6,9,14,15,906.0,110.5,5.45,23.0,884.5,1016.2,766.58
2016,6,9,14,30,899.0,109.0,5.5,23.0,854.0,999.92,756.95
2016,6,9,14,45,891.0,106.5,5.55,23.0,818.5,978.22,743.61
2016,6,9,15,0,883.0,104.0,5.6,23.0,783.0,953.27,728.04
2016,6,9,15,15,871.5,102.0,5.6,22.5,741.5,922.58,709.51
2016,6,9,15,30,860.0,100.0,5.6,22.0,700.0,889.16,688.89
2016,6,9,15,45,845.0,97.0,5.6,21.5,655.0,849.1,663.26
2016,6,9,16,0,830.0,94.0,5.6,21.0,610.0,814.07,640.99
2016,6,9,16,15,811.0,91.0,5.55,20.5,561.5,766.47,608.84
2016,6,9,16,30,792.0,88.0,5.5,20.0,513.0,717.6,575.25
2016,6,9,16,45,765.5,84.5,5.45,19.5,462.5,661.81,535.71
2016,6,9,17,0,739.0,81.0,5.4,19.0,412.0,605.99,494.07
2016,6,9,17,15,705.5,76.5,5.3,18.5,361.5,544.97,446.38
2016,6,9,17,30,672.0,72.0,5.2,18.0,311.0,487.44,399.92
2016,6,9,17,45,623.5,66.5,5.15,17.5,261.0,420.61,344.54
2016,6,9,18,0,575.0,61.0,5.1,17.0,211.0,357.5,290.45
2016,6,9,18,15,506.0,53.0,4.95,16.5,164.5,287.11,229.0
2016,6,9,18,30,437.0,45.0,4.8,16.0,118.0,223.6,172.31
2016,6,9,18,45,329.5,35.0,4.65,15.5,79.5,153.55,110.79
2016,6,9,19,0,222.0,25.0,4.5,15.0,41.0,93.52,48.89
2016,6,9,19,15,111.0,12.5,4.45,14.5,20.5,32.5,0.0
2016,6,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,4,45,67.0,6.5,3.95,11.5,8.5,5.91,0.0
2016,6,10,5,0,134.0,13.0,4.1,12.0,17.0,11.82,0.0
2016,6,10,5,15,261.0,24.0,4.25,12.5,50.0,19.4,8.7
2016,6,10,5,30,388.0,35.0,4.4,13.0,83.0,27.95,18.54
2016,6,10,5,45,469.0,42.5,4.55,13.5,127.0,33.05,23.6
2016,6,10,6,0,550.0,50.0,4.7,14.0,171.0,38.01,28.28
2016,6,10,6,15,602.0,56.0,4.7,14.5,219.5,41.5,31.5
2016,6,10,6,30,654.0,62.0,4.7,15.0,268.0,44.87,34.46
2016,6,10,6,45,688.5,67.5,4.75,16.0,318.0,52.17,40.73
2016,6,10,7,0,723.0,73.0,4.8,17.0,368.0,55.09,43.02
2016,6,10,7,15,749.5,77.0,4.8,17.5,418.0,56.66,44.16
2016,6,10,7,30,776.0,81.0,4.8,18.0,468.0,72.41,44.41
2016,6,10,7,45,794.0,85.0,4.8,19.0,516.5,125.72,68.03
2016,6,10,8,0,812.0,89.0,4.8,20.0,565.0,181.17,106.87
2016,6,10,8,15,827.5,92.0,4.8,20.5,611.0,237.28,153.14
2016,6,10,8,30,843.0,95.0,4.8,21.0,657.0,300.96,208.04
2016,6,10,8,45,853.5,98.5,4.85,21.5,699.0,357.71,258.08
2016,6,10,9,0,864.0,102.0,4.9,22.0,741.0,414.73,307.63
2016,6,10,9,15,874.0,104.0,4.95,22.0,779.0,470.36,355.62
2016,6,10,9,30,884.0,106.0,5.0,22.0,817.0,525.7,402.18
2016,6,10,9,45,891.5,108.0,5.05,22.5,849.5,579.16,445.24
2016,6,10,10,0,899.0,110.0,5.1,23.0,882.0,631.59,486.23
2016,6,10,10,15,905.0,111.0,5.15,23.0,909.0,680.98,524.87
2016,6,10,10,30,911.0,112.0,5.2,23.0,936.0,728.73,561.47
2016,6,10,10,45,915.0,113.0,5.3,23.5,956.0,773.19,593.34
2016,6,10,11,0,919.0,114.0,5.4,24.0,976.0,815.46,622.04
2016,6,10,11,15,922.5,115.0,5.45,24.0,989.5,854.97,649.6
2016,6,10,11,30,926.0,116.0,5.5,24.0,1003.0,891.93,675.27
2016,6,10,11,45,928.0,116.0,5.6,24.0,1009.0,923.98,697.75
2016,6,10,12,0,930.0,116.0,5.7,24.0,1015.0,953.11,718.25
2016,6,10,12,15,930.5,116.0,5.7,24.0,1013.5,977.79,735.12
2016,6,10,12,30,931.0,116.0,5.7,24.0,1012.0,999.23,749.8
2016,6,10,12,45,908.5,130.0,5.7,24.0,998.0,1008.49,756.24
2016,6,10,13,0,886.0,144.0,5.7,24.0,984.0,1013.83,760.18
2016,6,10,13,15,883.0,143.0,5.7,24.0,968.0,1020.38,765.09
2016,6,10,13,30,880.0,142.0,5.7,24.0,952.0,1023.37,767.68
2016,6,10,13,45,879.0,138.5,5.7,24.0,929.5,1022.3,767.65
2016,6,10,14,0,878.0,135.0,5.7,24.0,907.0,1017.6,765.28
2016,6,10,14,15,871.0,133.0,5.65,23.5,877.5,1004.91,758.76
2016,6,10,14,30,864.0,131.0,5.6,23.0,848.0,988.8,749.99
2016,6,10,14,45,857.0,127.5,5.55,23.0,813.0,967.84,736.43
2016,6,10,15,0,850.0,124.0,5.5,23.0,778.0,953.33,727.47
2016,6,10,15,15,838.0,121.5,5.45,22.5,737.5,922.17,708.28
2016,6,10,15,30,826.0,119.0,5.4,22.0,697.0,888.35,687.14
2016,6,10,15,45,812.0,115.0,5.35,22.0,652.5,848.68,660.31
2016,6,10,16,0,798.0,111.0,5.3,22.0,608.0,806.91,631.77
2016,6,10,16,15,777.5,107.5,5.2,21.5,559.5,758.66,599.15
2016,6,10,16,30,757.0,104.0,5.1,21.0,511.0,709.28,565.2
2016,6,10,16,45,731.0,99.0,5.0,20.5,461.0,656.47,527.76
2016,6,10,17,0,705.0,94.0,4.9,20.0,411.0,600.71,485.93
2016,6,10,17,15,669.0,88.5,4.75,19.5,360.0,538.48,437.68
2016,6,10,17,30,633.0,83.0,4.6,19.0,309.0,477.95,389.33
2016,6,10,17,45,583.0,76.0,4.5,18.5,259.0,410.41,333.97
2016,6,10,18,0,533.0,69.0,4.4,18.0,209.0,346.78,280.09
2016,6,10,18,15,460.0,60.5,4.2,17.0,163.0,276.2,219.65
2016,6,10,18,30,387.0,52.0,4.0,16.0,117.0,212.85,164.17
2016,6,10,18,45,279.0,39.5,3.85,15.5,78.5,141.32,102.28
2016,6,10,19,0,171.0,27.0,3.7,15.0,40.0,82.38,44.16
2016,6,10,19,15,85.5,13.5,3.75,14.5,20.0,28.63,0.0
2016,6,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,7.0,0.9,10.5,8.0,6.37,0.0
2016,6,11,5,0,63.0,14.0,0.9,11.0,16.0,12.73,0.0
2016,6,11,5,15,179.5,28.0,1.05,12.0,47.5,21.94,10.65
2016,6,11,5,30,296.0,42.0,1.2,13.0,79.0,32.58,22.59
2016,6,11,5,45,387.5,52.0,1.35,14.0,123.0,41.16,30.74
2016,6,11,6,0,479.0,62.0,1.5,15.0,167.0,47.9,36.95
2016,6,11,6,15,537.5,69.5,1.6,15.5,216.0,52.14,40.83
2016,6,11,6,30,596.0,77.0,1.7,16.0,265.0,56.22,44.39
2016,6,11,6,45,640.5,82.5,1.8,17.0,316.5,58.5,46.15
2016,6,11,7,0,685.0,88.0,1.9,18.0,368.0,60.69,47.74
2016,6,11,7,15,715.0,92.5,2.0,19.0,419.0,61.93,48.47
2016,6,11,7,30,745.0,97.0,2.1,20.0,470.0,76.68,48.27
2016,6,11,7,45,769.0,101.0,2.25,21.0,519.5,135.18,76.05
2016,6,11,8,0,793.0,105.0,2.4,22.0,569.0,190.09,113.53
2016,6,11,8,15,810.0,108.5,2.45,22.5,616.0,245.87,158.47
2016,6,11,8,30,827.0,112.0,2.5,23.0,663.0,303.26,207.19
2016,6,11,8,45,840.5,114.5,2.6,24.0,705.5,360.1,255.53
2016,6,11,9,0,854.0,117.0,2.7,25.0,748.0,417.64,303.49
2016,6,11,9,15,864.0,119.5,2.65,25.5,786.0,477.57,352.13
2016,6,11,9,30,874.0,122.0,2.6,26.0,824.0,532.94,395.86
2016,6,11,9,45,877.5,126.0,2.6,26.5,855.5,585.47,436.17
2016,6,11,10,0,881.0,130.0,2.6,27.0,887.0,636.63,474.1
2016,6,11,10,15,886.5,131.5,2.45,27.5,913.0,685.45,508.48
2016,6,11,10,30,892.0,133.0,2.3,28.0,939.0,732.64,540.44
2016,6,11,10,45,895.0,134.5,2.2,28.5,958.5,776.19,569.07
2016,6,11,11,0,898.0,136.0,2.1,29.0,978.0,817.53,593.84
2016,6,11,11,15,900.5,137.0,2.0,29.0,990.5,855.68,617.23
2016,6,11,11,30,903.0,138.0,1.9,29.0,1003.0,891.28,638.63
2016,6,11,11,45,902.0,139.0,1.85,29.5,1007.5,921.17,655.32
2016,6,11,12,0,901.0,140.0,1.8,30.0,1012.0,948.09,670.0
2016,6,11,12,15,901.0,140.0,1.9,30.0,1010.0,971.98,685.82
2016,6,11,12,30,901.0,140.0,2.0,30.0,1008.0,992.73,699.77
2016,6,11,12,45,908.5,133.0,2.15,30.0,1001.0,1010.86,712.77
2016,6,11,13,0,916.0,126.0,2.3,30.0,994.0,1025.54,723.71
2016,6,11,13,15,912.5,125.0,2.4,30.0,977.5,1031.64,728.88
2016,6,11,13,30,909.0,124.0,2.5,30.0,961.0,1034.07,731.94
2016,6,11,13,45,903.5,123.5,2.7,30.0,937.5,1031.35,732.88
2016,6,11,14,0,898.0,123.0,2.9,30.0,914.0,1025.01,731.54
2016,6,11,14,15,597.5,252.5,2.95,30.0,771.5,877.67,636.35
2016,6,11,14,30,297.0,382.0,3.0,30.0,629.0,696.67,508.82
2016,6,11,14,45,336.5,353.5,3.05,30.0,622.0,702.56,516.43
2016,6,11,15,0,376.0,325.0,3.1,30.0,615.0,705.31,520.73
2016,6,11,15,15,375.5,306.5,3.05,29.5,583.0,678.58,504.34
2016,6,11,15,30,375.0,288.0,3.0,29.0,551.0,650.19,486.78
2016,6,11,15,45,371.0,269.5,3.0,29.0,515.5,617.18,464.9
2016,6,11,16,0,367.0,251.0,3.0,29.0,480.0,582.92,441.86
2016,6,11,16,15,567.5,175.5,2.95,28.5,497.0,662.82,505.2
2016,6,11,16,30,768.0,100.0,2.9,28.0,514.0,713.52,544.93
2016,6,11,16,45,742.0,95.5,2.9,27.5,464.0,657.91,507.61
2016,6,11,17,0,716.0,91.0,2.9,27.0,414.0,604.97,470.36
2016,6,11,17,15,639.0,87.5,2.95,26.0,349.5,518.85,407.79
2016,6,11,17,30,562.0,84.0,3.0,25.0,285.0,438.32,347.16
2016,6,11,17,45,556.0,75.5,3.15,24.5,248.5,395.97,313.6
2016,6,11,18,0,550.0,67.0,3.3,24.0,212.0,353.08,277.7
2016,6,11,18,15,481.0,58.0,3.45,23.0,165.5,282.77,219.36
2016,6,11,18,30,412.0,49.0,3.6,22.0,119.0,219.34,165.2
2016,6,11,18,45,310.0,37.5,3.75,21.0,80.5,150.62,106.84
2016,6,11,19,0,208.0,26.0,3.9,20.0,42.0,90.68,48.63
2016,6,11,19,15,104.0,13.0,3.95,19.0,21.0,31.79,0.0
2016,6,11,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
