Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,7.0,4.2,12.5,8.0,6.37,0.0
2016,6,12,5,0,65.0,14.0,4.4,13.0,16.0,12.73,0.0
2016,6,12,5,15,181.0,28.0,4.5,13.5,47.5,21.94,10.51
2016,6,12,5,30,297.0,42.0,4.6,14.0,79.0,32.58,22.43
2016,6,12,5,45,386.0,52.0,4.75,14.5,122.5,41.17,30.62
2016,6,12,6,0,475.0,62.0,4.9,15.0,166.0,47.89,36.9
2016,6,12,6,15,533.0,69.5,4.9,15.5,214.5,52.12,40.78
2016,6,12,6,30,591.0,77.0,4.9,16.0,263.0,56.2,44.36
2016,6,12,6,45,637.0,82.0,4.9,16.5,314.5,58.11,45.89
2016,6,12,7,0,683.0,87.0,4.9,17.0,366.0,59.95,47.29
2016,6,12,7,15,712.5,91.5,4.75,17.5,416.5,61.22,48.15
2016,6,12,7,30,742.0,96.0,4.6,18.0,467.0,81.81,53.37
2016,6,12,7,45,767.0,99.0,4.5,19.0,517.0,132.91,75.15
2016,6,12,8,0,792.0,102.0,4.4,20.0,567.0,187.03,112.38
2016,6,12,8,15,809.0,105.5,4.3,20.5,613.5,242.7,157.86
2016,6,12,8,30,826.0,109.0,4.2,21.0,660.0,299.98,207.23
2016,6,12,8,45,840.5,111.0,4.1,21.5,702.5,356.64,256.65
2016,6,12,9,0,855.0,113.0,4.0,22.0,745.0,418.55,309.28
2016,6,12,9,15,865.0,115.5,4.0,22.5,783.0,474.19,356.02
2016,6,12,9,30,875.0,118.0,4.0,23.0,821.0,529.56,401.11
2016,6,12,9,45,888.0,116.5,4.0,23.5,855.0,582.8,443.24
2016,6,12,10,0,901.0,115.0,4.0,24.0,889.0,635.52,483.65
2016,6,12,10,15,906.5,116.0,4.05,24.5,915.5,684.74,520.43
2016,6,12,10,30,912.0,117.0,4.1,25.0,942.0,732.29,554.99
2016,6,12,10,45,916.5,117.5,4.2,25.5,961.5,776.8,586.23
2016,6,12,11,0,921.0,118.0,4.3,26.0,981.0,819.16,614.15
2016,6,12,11,15,923.0,118.5,4.4,26.5,993.5,857.17,638.83
2016,6,12,11,30,925.0,119.0,4.5,27.0,1006.0,892.52,661.52
2016,6,12,11,45,925.0,120.0,4.6,27.5,1011.0,923.79,681.38
2016,6,12,12,0,925.0,121.0,4.7,28.0,1016.0,952.06,699.34
2016,6,12,12,15,924.0,121.0,4.8,28.0,1013.5,975.37,715.46
2016,6,12,12,30,923.0,121.0,4.9,28.0,1011.0,995.41,729.5
2016,6,12,12,45,912.5,126.5,5.0,28.0,999.0,1008.14,738.82
2016,6,12,13,0,902.0,132.0,5.1,28.0,987.0,1017.26,745.9
2016,6,12,13,15,898.0,131.0,5.1,28.0,970.0,1022.88,750.02
2016,6,12,13,30,894.0,130.0,5.1,28.0,953.0,1024.88,751.88
2016,6,12,13,45,888.5,129.0,5.2,28.0,929.5,1021.77,751.28
2016,6,12,14,0,883.0,128.0,5.3,28.0,906.0,1015.08,748.42
2016,6,12,14,15,875.5,126.0,5.3,27.5,876.0,1001.88,742.07
2016,6,12,14,30,868.0,124.0,5.3,27.0,846.0,985.26,733.51
2016,6,12,14,45,858.5,122.0,5.35,27.0,810.0,963.44,720.32
2016,6,12,15,0,849.0,120.0,5.4,27.0,774.0,938.54,705.03
2016,6,12,15,15,836.5,117.5,5.35,26.5,733.5,916.47,692.47
2016,6,12,15,30,824.0,115.0,5.3,26.0,693.0,882.33,671.43
2016,6,12,15,45,809.0,111.5,5.25,25.5,648.0,842.51,646.22
2016,6,12,16,0,794.0,108.0,5.2,25.0,603.0,800.66,619.26
2016,6,12,16,15,774.0,104.0,5.15,24.5,555.0,752.49,587.32
2016,6,12,16,30,754.0,100.0,5.1,24.0,507.0,703.19,554.01
2016,6,12,16,45,727.5,95.5,5.05,23.5,457.5,650.48,517.37
2016,6,12,17,0,701.0,91.0,5.0,23.0,408.0,595.21,476.48
2016,6,12,17,15,665.5,85.5,4.85,22.5,357.0,533.56,429.17
2016,6,12,17,30,630.0,80.0,4.7,22.0,306.0,473.57,381.77
2016,6,12,17,45,578.5,74.0,4.6,21.5,256.5,406.58,327.4
2016,6,12,18,0,527.0,68.0,4.5,21.0,207.0,343.62,274.65
2016,6,12,18,15,458.0,59.0,4.35,20.0,161.5,274.52,216.13
2016,6,12,18,30,389.0,50.0,4.2,19.0,116.0,212.29,162.15
2016,6,12,18,45,286.5,38.0,4.05,18.5,78.0,144.14,103.52
2016,6,12,19,0,184.0,26.0,3.9,18.0,40.0,85.0,46.8
2016,6,12,19,15,92.0,13.0,3.9,17.5,20.0,29.57,0.0
2016,6,12,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.5,3.7,12.0,8.0,5.91,0.0
2016,6,13,5,0,78.0,13.0,3.8,12.0,16.0,11.82,0.0
2016,6,13,5,15,190.5,26.5,3.9,12.5,47.0,20.77,9.69
2016,6,13,5,30,303.0,40.0,4.0,13.0,78.0,32.34,22.33
2016,6,13,5,45,390.0,49.5,4.15,13.5,121.0,38.94,28.79
2016,6,13,6,0,477.0,59.0,4.3,14.0,164.0,45.31,34.77
2016,6,13,6,15,533.0,66.5,4.3,14.5,211.5,49.65,38.75
2016,6,13,6,30,589.0,74.0,4.3,15.0,259.0,53.81,42.42
2016,6,13,6,45,634.5,78.5,4.3,15.5,310.0,55.44,43.72
2016,6,13,7,0,680.0,83.0,4.3,16.0,361.0,57.03,44.91
2016,6,13,7,15,710.0,88.0,4.3,16.5,411.5,58.77,46.2
2016,6,13,7,30,740.0,93.0,4.3,17.0,462.0,78.92,51.57
2016,6,13,7,45,766.5,95.0,4.3,17.5,512.0,129.23,72.71
2016,6,13,8,0,793.0,97.0,4.3,18.0,562.0,182.72,109.72
2016,6,13,8,15,810.5,100.5,4.4,18.5,608.5,238.48,155.66
2016,6,13,8,30,828.0,104.0,4.5,19.0,655.0,295.91,205.71
2016,6,13,8,45,844.0,105.5,4.6,19.5,699.0,358.06,260.05
2016,6,13,9,0,860.0,107.0,4.7,20.0,743.0,415.09,309.8
2016,6,13,9,15,871.0,109.0,4.8,20.5,781.5,470.97,357.63
2016,6,13,9,30,882.0,111.0,4.9,21.0,820.0,526.67,403.97
2016,6,13,9,45,895.5,109.5,5.0,21.5,855.0,580.45,447.58
2016,6,13,10,0,909.0,108.0,5.1,22.0,890.0,633.74,489.6
2016,6,13,10,15,915.5,109.5,5.2,22.0,917.5,684.34,529.48
2016,6,13,10,30,922.0,111.0,5.3,22.0,945.0,733.36,567.38
2016,6,13,10,45,927.0,112.0,5.4,22.0,966.0,779.06,601.5
2016,6,13,11,0,932.0,113.0,5.5,22.0,987.0,822.63,632.55
2016,6,13,11,15,935.0,113.5,5.65,22.0,1000.5,861.83,660.61
2016,6,13,11,30,938.0,114.0,5.8,22.0,1014.0,898.4,686.79
2016,6,13,11,45,938.0,115.5,5.95,22.0,1019.5,930.51,709.82
2016,6,13,12,0,938.0,117.0,6.1,22.0,1025.0,959.57,730.77
2016,6,13,12,15,938.0,117.0,6.15,22.0,1023.0,984.11,748.06
2016,6,13,12,30,938.0,117.0,6.2,22.0,1021.0,1005.36,763.14
2016,6,13,12,45,933.0,119.0,6.3,22.0,1011.0,1020.31,774.25
2016,6,13,13,0,928.0,121.0,6.4,22.0,1001.0,1031.66,783.01
2016,6,13,13,15,924.5,120.0,6.35,22.0,984.5,1037.9,787.44
2016,6,13,13,30,921.0,119.0,6.3,22.0,968.0,1040.42,789.44
2016,6,13,13,45,914.0,119.5,6.3,22.0,944.0,1037.28,787.98
2016,6,13,14,0,907.0,120.0,6.3,22.0,920.0,1030.51,784.15
2016,6,13,14,15,900.0,118.5,6.3,21.5,890.0,1018.11,778.07
2016,6,13,14,30,893.0,117.0,6.3,21.0,860.0,1002.21,769.64
2016,6,13,14,45,880.0,117.0,6.3,21.0,823.0,978.78,754.42
2016,6,13,15,0,867.0,117.0,6.3,21.0,786.0,952.34,737.12
2016,6,13,15,15,855.0,114.5,6.2,20.5,745.0,921.33,717.42
2016,6,13,15,30,843.0,112.0,6.1,20.0,704.0,896.11,701.85
2016,6,13,15,45,828.5,108.5,6.1,19.5,659.0,856.22,675.92
2016,6,13,16,0,814.0,105.0,6.1,19.0,614.0,814.21,648.14
2016,6,13,16,15,794.0,101.5,6.05,18.5,565.5,765.95,615.03
2016,6,13,16,30,774.0,98.0,6.0,18.0,517.0,716.5,580.5
2016,6,13,16,45,756.0,91.5,6.0,17.5,468.0,664.27,543.3
2016,6,13,17,0,738.0,85.0,6.0,17.0,419.0,611.32,503.42
2016,6,13,17,15,704.0,80.0,5.9,16.5,367.5,551.74,456.29
2016,6,13,17,30,670.0,75.0,5.8,16.0,316.0,491.42,407.19
2016,6,13,17,45,623.5,69.0,5.75,16.0,266.0,425.13,351.07
2016,6,13,18,0,577.0,63.0,5.7,16.0,216.0,362.34,296.29
2016,6,13,18,15,509.0,55.5,5.55,15.5,169.5,292.67,235.12
2016,6,13,18,30,441.0,48.0,5.4,15.0,123.0,229.65,178.55
2016,6,13,18,45,328.0,37.5,5.3,14.5,83.5,156.76,114.66
2016,6,13,19,0,215.0,27.0,5.2,14.0,44.0,94.41,54.04
2016,6,13,19,15,107.5,13.5,5.15,13.5,22.0,33.11,0.0
2016,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,7.0,3.7,10.5,8.0,6.37,0.0
2016,6,14,5,0,71.0,14.0,3.8,11.0,16.0,12.73,0.0
2016,6,14,5,15,190.5,27.5,3.85,11.5,48.0,21.56,10.29
2016,6,14,5,30,310.0,41.0,3.9,12.0,80.0,33.3,23.26
2016,6,14,5,45,411.5,48.5,3.95,12.5,124.5,38.12,28.19
2016,6,14,6,0,513.0,56.0,4.0,13.0,169.0,42.9,32.77
2016,6,14,6,15,568.5,63.0,3.95,13.5,217.5,46.97,36.52
2016,6,14,6,30,624.0,70.0,3.9,14.0,266.0,50.88,39.98
2016,6,14,6,45,672.0,73.0,3.85,14.5,317.5,51.58,40.47
2016,6,14,7,0,720.0,76.0,3.8,15.0,369.0,57.48,45.5
2016,6,14,7,15,747.5,80.0,3.75,15.5,419.5,58.96,46.56
2016,6,14,7,30,775.0,84.0,3.7,16.0,470.0,72.39,46.29
2016,6,14,7,45,799.0,86.0,3.7,17.0,520.0,124.53,67.87
2016,6,14,8,0,823.0,88.0,3.7,18.0,570.0,179.51,105.75
2016,6,14,8,15,839.0,90.5,3.7,18.5,616.0,242.72,157.64
2016,6,14,8,30,855.0,93.0,3.7,19.0,662.0,299.95,207.48
2016,6,14,8,45,867.5,95.0,3.7,19.5,704.5,356.78,257.65
2016,6,14,9,0,880.0,97.0,3.7,20.0,747.0,414.06,307.45
2016,6,14,9,15,889.0,99.0,3.75,20.5,785.5,470.06,355.09
2016,6,14,9,30,898.0,101.0,3.8,21.0,824.0,525.65,400.94
2016,6,14,9,45,898.5,107.0,3.85,21.5,854.5,579.31,443.82
2016,6,14,10,0,899.0,113.0,3.9,22.0,885.0,631.29,484.03
2016,6,14,10,15,904.5,114.5,4.05,22.0,911.5,680.83,522.64
2016,6,14,10,30,910.0,116.0,4.2,22.0,938.0,728.72,559.23
2016,6,14,10,45,913.5,117.0,4.35,22.5,958.0,772.88,590.88
2016,6,14,11,0,917.0,118.0,4.5,23.0,978.0,814.82,619.27
2016,6,14,11,15,919.5,118.5,4.6,23.0,990.5,853.13,646.03
2016,6,14,11,30,922.0,119.0,4.7,23.0,1003.0,888.83,670.93
2016,6,14,11,45,923.0,119.0,4.85,23.5,1008.5,920.04,691.69
2016,6,14,12,0,924.0,119.0,5.0,24.0,1014.0,948.29,710.4
2016,6,14,12,15,923.5,119.0,5.1,23.5,1011.5,972.1,728.63
2016,6,14,12,30,923.0,119.0,5.2,23.0,1009.0,992.65,744.81
2016,6,14,12,45,922.5,117.5,5.3,22.5,1000.0,1008.39,757.88
2016,6,14,13,0,922.0,116.0,5.4,22.0,991.0,1020.61,768.74
2016,6,14,13,15,918.5,115.5,5.5,21.5,974.5,1027.26,775.95
2016,6,14,13,30,915.0,115.0,5.6,21.0,958.0,1030.23,780.82
2016,6,14,13,45,907.5,115.5,5.75,21.0,934.0,1026.59,780.07
2016,6,14,14,0,900.0,116.0,5.9,21.0,910.0,1019.34,776.94
2016,6,14,14,15,893.5,114.5,5.85,20.5,880.5,1007.48,770.89
2016,6,14,14,30,887.0,113.0,5.8,20.0,851.0,992.14,762.49
2016,6,14,14,45,879.0,110.5,5.8,19.5,815.5,970.93,750.34
2016,6,14,15,0,871.0,108.0,5.8,19.0,780.0,946.51,735.91
2016,6,14,15,15,860.0,105.5,5.7,18.5,740.0,916.29,716.67
2016,6,14,15,30,849.0,103.0,5.6,18.0,700.0,883.34,695.38
2016,6,14,15,45,811.5,105.0,5.6,18.0,645.5,837.75,663.86
2016,6,14,16,0,774.0,107.0,5.6,18.0,591.0,783.36,625.51
2016,6,14,16,15,783.0,97.5,5.6,17.5,554.5,752.94,605.91
2016,6,14,16,30,792.0,88.0,5.6,17.0,518.0,719.2,583.39
2016,6,14,16,45,769.0,84.0,5.6,17.0,468.0,665.52,544.04
2016,6,14,17,0,746.0,80.0,5.6,17.0,418.0,611.51,502.75
2016,6,14,17,15,714.0,75.5,5.5,16.5,367.5,551.25,455.29
2016,6,14,17,30,682.0,71.0,5.4,16.0,317.0,494.11,408.83
2016,6,14,17,45,637.5,65.5,5.35,15.5,267.5,428.91,354.4
2016,6,14,18,0,593.0,60.0,5.3,15.0,218.0,366.99,300.9
2016,6,14,18,15,526.5,53.0,5.1,14.5,171.5,297.7,239.83
2016,6,14,18,30,460.0,46.0,4.9,14.0,125.0,234.89,183.17
2016,6,14,18,45,351.0,36.5,4.7,13.5,85.5,163.18,119.83
2016,6,14,19,0,242.0,27.0,4.5,13.0,46.0,102.82,60.11
2016,6,14,19,15,121.0,13.5,4.5,12.5,23.0,35.83,0.0
2016,6,14,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,4.0,9.5,7.0,6.37,0.0
2016,6,15,5,0,0.0,14.0,4.1,10.0,14.0,12.73,0.0
2016,6,15,5,15,90.0,29.0,4.2,10.5,40.0,23.38,11.64
2016,6,15,5,30,180.0,44.0,4.3,11.0,66.0,33.88,23.85
2016,6,15,5,45,239.0,59.0,4.45,11.5,102.5,44.72,34.16
2016,6,15,6,0,298.0,74.0,4.6,12.0,139.0,55.17,43.87
2016,6,15,6,15,330.5,89.5,4.7,12.5,179.5,65.46,53.22
2016,6,15,6,30,363.0,105.0,4.8,13.0,220.0,75.28,61.94
2016,6,15,6,45,402.0,115.0,4.9,14.0,262.5,80.82,66.52
2016,6,15,7,0,441.0,125.0,5.0,15.0,305.0,86.08,70.72
2016,6,15,7,15,606.5,105.0,5.1,15.5,387.5,70.06,56.3
2016,6,15,7,30,772.0,85.0,5.2,16.0,470.0,72.45,46.81
2016,6,15,7,45,764.0,92.5,5.3,16.5,506.5,125.91,70.68
2016,6,15,8,0,756.0,100.0,5.4,17.0,543.0,178.49,108.51
2016,6,15,8,15,660.0,148.5,5.5,17.0,557.5,237.74,162.26
2016,6,15,8,30,564.0,197.0,5.6,17.0,572.0,292.74,213.75
2016,6,15,8,45,564.5,213.0,5.7,17.5,609.0,341.94,256.57
2016,6,15,9,0,565.0,229.0,5.8,18.0,646.0,391.01,298.72
2016,6,15,9,15,563.0,245.0,5.85,18.0,679.0,438.73,339.49
2016,6,15,9,30,561.0,261.0,5.9,18.0,712.0,485.77,378.8
2016,6,15,9,45,555.0,277.5,6.0,18.5,739.0,530.27,414.54
2016,6,15,10,0,549.0,294.0,6.1,19.0,766.0,573.49,448.34
2016,6,15,10,15,488.0,326.0,6.15,19.0,755.0,592.95,463.58
2016,6,15,10,30,427.0,358.0,6.2,19.0,744.0,606.18,473.42
2016,6,15,10,45,428.5,365.0,6.3,19.5,760.0,638.2,497.19
2016,6,15,11,0,430.0,372.0,6.4,20.0,776.0,669.36,519.9
2016,6,15,11,15,415.5,392.0,6.45,20.0,786.5,697.83,540.73
2016,6,15,11,30,401.0,412.0,6.5,20.0,797.0,721.0,557.52
2016,6,15,11,45,666.0,264.0,6.55,20.0,907.0,840.98,652.92
2016,6,15,12,0,931.0,116.0,6.6,20.0,1017.0,951.36,733.78
2016,6,15,12,15,931.0,116.0,6.6,20.0,1015.5,975.79,750.63
2016,6,15,12,30,931.0,116.0,6.6,20.0,1014.0,996.97,765.61
2016,6,15,12,45,919.0,123.0,6.6,20.0,1002.5,1009.93,774.87
2016,6,15,13,0,907.0,130.0,6.6,20.0,991.0,1019.22,781.69
2016,6,15,13,15,904.0,129.0,6.55,20.0,975.0,1025.99,786.59
2016,6,15,13,30,901.0,128.0,6.5,20.0,959.0,1029.14,789.06
2016,6,15,13,45,899.0,125.0,6.5,20.0,936.5,1027.63,788.71
2016,6,15,14,0,897.0,122.0,6.5,20.0,914.0,1022.44,785.92
2016,6,15,14,15,890.0,120.0,6.45,19.5,884.0,1009.72,779.19
2016,6,15,14,30,883.0,118.0,6.4,19.0,854.0,993.52,770.1
2016,6,15,14,45,878.5,114.0,6.35,19.0,819.5,974.24,757.39
2016,6,15,15,0,874.0,110.0,6.3,19.0,785.0,951.61,742.36
2016,6,15,15,15,862.5,107.5,6.2,18.5,744.5,920.93,722.7
2016,6,15,15,30,851.0,105.0,6.1,18.0,704.0,887.54,701.0
2016,6,15,15,45,842.5,99.5,6.1,18.0,660.5,850.93,675.92
2016,6,15,16,0,834.0,94.0,6.1,18.0,617.0,818.88,654.08
2016,6,15,16,15,815.5,91.0,5.95,17.5,569.0,771.8,621.35
2016,6,15,16,30,797.0,88.0,5.8,17.0,521.0,723.38,587.2
2016,6,15,16,45,777.5,82.5,5.7,17.0,471.5,670.32,548.02
2016,6,15,17,0,758.0,77.0,5.6,17.0,422.0,616.62,506.9
2016,6,15,17,15,725.5,73.0,5.4,16.5,371.0,556.11,459.04
2016,6,15,17,30,693.0,69.0,5.2,16.0,320.0,496.79,410.74
2016,6,15,17,45,651.0,63.0,5.05,15.5,270.5,433.57,357.83
2016,6,15,18,0,609.0,57.0,4.9,15.0,221.0,371.59,304.28
2016,6,15,18,15,543.5,50.5,4.5,14.5,174.0,302.47,243.26
2016,6,15,18,30,478.0,44.0,4.1,14.0,127.0,239.72,186.59
2016,6,15,18,45,379.5,34.5,3.75,13.5,87.0,170.25,124.85
2016,6,15,19,0,281.0,25.0,3.4,13.0,47.0,111.21,65.6
2016,6,15,19,15,140.5,12.5,3.15,12.5,23.5,38.84,0.0
2016,6,15,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,10.5,8.0,7.28,0.0
2016,6,16,5,0,0.0,16.0,0.7,11.0,16.0,14.55,0.0
2016,6,16,5,15,172.5,26.5,0.7,11.5,48.0,20.75,9.64
2016,6,16,5,30,345.0,37.0,0.7,12.0,80.0,29.71,20.21
2016,6,16,5,45,427.0,45.5,0.75,13.0,123.0,35.56,25.94
2016,6,16,6,0,509.0,54.0,0.8,14.0,166.0,41.23,31.21
2016,6,16,6,15,564.0,60.5,0.7,14.5,213.5,44.95,34.64
2016,6,16,6,30,619.0,67.0,0.6,15.0,261.0,48.55,37.81
2016,6,16,6,45,651.5,74.0,0.5,15.5,310.5,52.22,40.93
2016,6,16,7,0,684.0,81.0,0.4,16.0,360.0,55.66,43.76
2016,6,16,7,15,713.0,85.5,0.4,16.5,410.0,57.12,44.79
2016,6,16,7,30,742.0,90.0,0.4,17.0,460.0,74.93,49.39
2016,6,16,7,45,760.0,95.5,0.4,17.5,508.0,127.22,71.32
2016,6,16,8,0,778.0,101.0,0.4,18.0,556.0,181.72,108.38
2016,6,16,8,15,795.5,104.0,0.45,18.5,602.0,236.17,151.84
2016,6,16,8,30,813.0,107.0,0.5,19.0,648.0,292.3,199.1
2016,6,16,8,45,827.0,109.5,0.55,19.5,690.5,348.36,246.73
2016,6,16,9,0,841.0,112.0,0.6,20.0,733.0,409.74,297.4
2016,6,16,9,15,851.5,114.5,0.7,20.5,771.0,464.78,342.39
2016,6,16,9,30,862.0,117.0,0.8,21.0,809.0,519.65,385.89
2016,6,16,9,45,571.5,259.5,0.95,21.5,726.5,523.31,390.48
2016,6,16,10,0,281.0,402.0,1.1,22.0,644.0,503.47,375.24
2016,6,16,10,15,436.5,356.5,1.25,22.0,745.0,584.4,435.97
2016,6,16,10,30,592.0,311.0,1.4,22.0,846.0,679.5,505.24
2016,6,16,10,45,611.0,301.0,1.55,22.5,864.0,714.3,529.68
2016,6,16,11,0,630.0,291.0,1.7,23.0,882.0,750.96,555.54
2016,6,16,11,15,774.0,203.5,1.9,23.0,939.0,815.43,604.51
2016,6,16,11,30,918.0,116.0,2.1,23.0,996.0,881.71,649.88
2016,6,16,11,45,920.5,115.0,2.3,23.5,1002.0,913.23,670.41
2016,6,16,12,0,923.0,114.0,2.5,24.0,1008.0,941.87,689.29
2016,6,16,12,15,922.5,114.0,2.7,24.0,1006.0,965.66,706.34
2016,6,16,12,30,922.0,114.0,2.9,24.0,1004.0,986.21,721.36
2016,6,16,12,45,921.5,112.5,3.1,24.5,995.0,1001.94,731.89
2016,6,16,13,0,921.0,111.0,3.3,25.0,986.0,1014.16,740.19
2016,6,16,13,15,918.0,110.0,3.45,25.0,969.5,1020.81,746.01
2016,6,16,13,30,915.0,109.0,3.6,25.0,953.0,1023.79,749.57
2016,6,16,13,45,911.5,107.5,3.8,25.0,930.5,1022.09,750.52
2016,6,16,14,0,908.0,106.0,4.0,25.0,908.0,1016.71,749.12
2016,6,16,14,15,901.5,104.5,4.1,25.0,878.0,1004.77,742.8
2016,6,16,14,30,895.0,103.0,4.2,25.0,848.0,989.32,734.25
2016,6,16,14,45,888.0,100.0,4.35,25.0,813.5,968.39,722.31
2016,6,16,15,0,881.0,97.0,4.5,25.0,779.0,944.17,708.11
2016,6,16,15,15,870.0,95.0,4.55,24.5,738.5,914.27,690.94
2016,6,16,15,30,859.0,93.0,4.6,24.0,698.0,881.62,671.76
2016,6,16,15,45,847.5,89.5,4.7,24.0,654.0,844.31,648.05
2016,6,16,16,0,836.0,86.0,4.8,24.0,610.0,804.69,622.38
2016,6,16,16,15,818.0,83.0,4.8,23.5,562.5,758.38,592.14
2016,6,16,16,30,800.0,80.0,4.8,23.0,515.0,716.69,564.77
2016,6,16,16,45,779.5,76.0,4.8,22.5,466.0,664.57,529.01
2016,6,16,17,0,759.0,72.0,4.8,22.0,417.0,611.91,491.43
2016,6,16,17,15,728.0,68.0,4.65,21.5,367.0,552.38,445.7
2016,6,16,17,30,697.0,64.0,4.5,21.0,317.0,493.92,399.41
2016,6,16,17,45,656.5,58.5,4.4,20.5,268.0,430.11,347.46
2016,6,16,18,0,616.0,53.0,4.3,20.0,219.0,369.09,295.97
2016,6,16,18,15,553.5,47.0,3.95,19.0,172.5,303.03,239.24
2016,6,16,18,30,491.0,41.0,3.6,18.0,126.0,241.5,184.97
2016,6,16,18,45,395.0,32.5,3.25,17.5,87.0,173.17,124.99
2016,6,16,19,0,299.0,24.0,2.9,17.0,48.0,115.17,67.44
2016,6,16,19,15,149.5,12.0,2.65,16.5,24.0,40.26,0.0
2016,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,1.05,13.5,8.5,7.73,0.0
2016,6,17,5,0,0.0,17.0,1.1,14.0,17.0,15.46,0.0
2016,6,17,5,15,196.5,24.5,1.3,14.5,49.0,19.82,8.69
2016,6,17,5,30,393.0,32.0,1.5,15.0,81.0,25.36,16.15
2016,6,17,5,45,470.5,39.5,1.7,15.5,124.0,30.57,21.23
2016,6,17,6,0,548.0,47.0,1.9,16.0,167.0,35.62,25.95
2016,6,17,6,15,599.0,52.5,1.95,16.5,214.0,38.81,28.88
2016,6,17,6,30,650.0,58.0,2.0,17.0,261.0,45.79,35.02
2016,6,17,6,45,684.0,62.5,2.05,17.5,310.0,48.17,36.99
2016,6,17,7,0,718.0,67.0,2.1,18.0,359.0,50.46,38.81
2016,6,17,7,15,623.5,104.0,2.1,18.5,381.5,69.52,55.18
2016,6,17,7,30,529.0,141.0,2.1,19.0,404.0,100.9,72.87
2016,6,17,7,45,478.0,174.5,2.15,19.5,431.0,155.13,104.03
2016,6,17,8,0,427.0,208.0,2.2,20.0,458.0,204.26,141.39
2016,6,17,8,15,632.0,147.5,2.3,20.5,551.0,230.21,154.06
2016,6,17,8,30,837.0,87.0,2.4,21.0,644.0,288.56,196.65
2016,6,17,8,45,848.5,89.5,2.5,21.5,685.5,344.31,245.3
2016,6,17,9,0,860.0,92.0,2.6,22.0,727.0,400.44,293.59
2016,6,17,9,15,869.5,94.0,2.7,22.5,764.5,455.48,339.87
2016,6,17,9,30,879.0,96.0,2.8,23.0,802.0,510.2,384.49
2016,6,17,9,45,886.0,97.5,2.95,23.5,834.0,562.63,426.18
2016,6,17,10,0,893.0,99.0,3.1,24.0,866.0,614.01,465.85
2016,6,17,10,15,483.5,260.5,3.25,24.0,678.0,535.18,406.58
2016,6,17,10,30,74.0,422.0,3.4,24.0,490.0,418.21,315.06
2016,6,17,10,45,45.0,359.5,3.6,24.5,401.0,350.45,264.69
2016,6,17,11,0,16.0,297.0,3.8,25.0,312.0,275.69,207.96
2016,6,17,11,15,13.5,260.0,3.95,25.0,273.0,242.39,182.96
2016,6,17,11,30,11.0,223.0,4.1,25.0,234.0,208.36,157.1
2016,6,17,11,45,7.5,188.5,4.3,25.5,196.0,175.14,131.36
2016,6,17,12,0,4.0,154.0,4.5,26.0,158.0,141.44,105.14
2016,6,17,12,15,22.5,284.5,4.6,26.0,306.0,284.44,214.71
2016,6,17,12,30,41.0,415.0,4.7,26.0,454.0,428.61,321.63
2016,6,17,12,45,76.0,442.5,4.85,26.0,515.0,492.64,369.31
2016,6,17,13,0,111.0,470.0,5.0,26.0,576.0,558.11,417.84
2016,6,17,13,15,81.5,440.5,5.1,25.5,517.5,503.77,378.83
2016,6,17,13,30,52.0,411.0,5.2,25.0,459.0,448.0,338.46
2016,6,17,13,45,95.5,422.5,5.3,25.0,508.0,505.41,382.83
2016,6,17,14,0,139.0,434.0,5.4,25.0,557.0,577.96,437.4
2016,6,17,14,15,247.0,401.5,5.45,24.5,611.0,667.62,507.14
2016,6,17,14,30,355.0,369.0,5.5,24.0,665.0,738.93,563.28
2016,6,17,14,45,308.5,362.5,5.55,24.0,612.0,684.93,524.03
2016,6,17,15,0,262.0,356.0,5.6,24.0,559.0,630.96,484.82
2016,6,17,15,15,266.0,332.5,5.55,23.5,529.5,605.81,468.67
2016,6,17,15,30,270.0,309.0,5.5,23.0,500.0,579.09,451.08
2016,6,17,15,45,524.0,206.5,5.45,23.0,546.5,697.48,546.93
2016,6,17,16,0,778.0,104.0,5.4,23.0,593.0,784.21,613.75
2016,6,17,16,15,759.0,100.5,5.3,22.5,546.5,738.16,581.98
2016,6,17,16,30,740.0,97.0,5.2,22.0,500.0,690.95,549.52
2016,6,17,16,45,494.0,138.5,5.15,21.5,397.0,525.18,422.65
2016,6,17,17,0,248.0,180.0,5.1,21.0,294.0,370.21,298.69
2016,6,17,17,15,129.0,152.0,4.95,20.5,211.0,242.39,195.74
2016,6,17,17,30,10.0,124.0,4.8,20.0,128.0,121.2,95.4
2016,6,17,17,45,5.0,106.0,4.65,19.5,108.0,101.2,79.15
2016,6,17,18,0,0.0,88.0,4.5,19.0,88.0,81.67,62.94
2016,6,17,18,15,0.0,69.0,4.25,18.0,69.0,63.67,47.88
2016,6,17,18,30,0.0,50.0,4.0,17.0,50.0,45.55,32.46
2016,6,17,18,45,0.0,34.5,3.8,16.5,34.5,30.97,19.76
2016,6,17,19,0,0.0,19.0,3.6,16.0,19.0,16.73,6.39
2016,6,17,19,15,0.0,9.5,3.45,15.5,9.5,8.64,0.0
2016,6,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.5,1.55,12.5,8.5,5.91,0.0
2016,6,18,5,0,129.0,13.0,1.7,13.0,17.0,11.82,0.0
2016,6,18,5,15,256.0,23.0,1.8,13.5,49.0,18.54,7.73
2016,6,18,5,30,383.0,33.0,1.9,14.0,81.0,26.23,16.97
2016,6,18,5,45,465.0,40.5,2.05,14.5,124.0,31.41,22.06
2016,6,18,6,0,547.0,48.0,2.2,15.0,167.0,36.44,26.79
2016,6,18,6,15,601.0,53.5,2.25,15.5,215.5,39.62,29.71
2016,6,18,6,30,655.0,59.0,2.3,16.0,264.0,46.67,35.94
2016,6,18,6,45,693.0,63.5,2.35,17.0,315.0,49.05,37.84
2016,6,18,7,0,731.0,68.0,2.4,18.0,366.0,51.35,39.59
2016,6,18,7,15,759.5,72.0,2.35,18.5,416.5,53.09,40.89
2016,6,18,7,30,788.0,76.0,2.3,19.0,467.0,64.22,40.61
2016,6,18,7,45,808.5,79.0,2.3,19.5,517.0,117.43,61.61
2016,6,18,8,0,829.0,82.0,2.3,20.0,567.0,180.52,105.33
2016,6,18,8,15,846.0,85.0,2.25,20.5,614.0,237.18,151.01
2016,6,18,8,30,863.0,88.0,2.2,21.0,661.0,295.32,200.73
2016,6,18,8,45,876.0,90.0,2.15,21.5,704.5,352.67,250.41
2016,6,18,9,0,889.0,92.0,2.1,22.0,748.0,410.55,299.65
2016,6,18,9,15,899.5,94.0,2.05,22.5,787.0,467.64,346.88
2016,6,18,9,30,910.0,96.0,2.0,23.0,826.0,524.49,392.24
2016,6,18,9,45,914.0,100.0,1.95,23.5,859.0,579.03,434.21
2016,6,18,10,0,918.0,104.0,1.9,24.0,892.0,632.22,473.58
2016,6,18,10,15,924.0,105.5,1.85,24.0,919.5,682.98,510.85
2016,6,18,10,30,930.0,107.0,1.8,24.0,947.0,732.11,545.85
2016,6,18,10,45,935.5,107.0,1.8,24.5,968.0,777.73,576.13
2016,6,18,11,0,941.0,107.0,1.8,25.0,989.0,821.24,603.18
2016,6,18,11,15,944.0,107.5,1.8,25.5,1002.5,860.87,627.3
2016,6,18,11,30,947.0,108.0,1.8,26.0,1016.0,897.86,649.41
2016,6,18,11,45,949.5,108.0,1.8,26.5,1022.5,931.17,668.93
2016,6,18,12,0,952.0,108.0,1.8,27.0,1029.0,961.53,686.42
2016,6,18,12,15,952.0,107.5,1.85,27.0,1028.0,986.03,702.13
2016,6,18,12,30,952.0,107.0,1.9,27.0,1027.0,1007.18,715.85
2016,6,18,12,45,953.5,105.0,2.0,27.5,1019.0,1024.84,726.68
2016,6,18,13,0,955.0,103.0,2.1,28.0,1011.0,1038.91,735.34
2016,6,18,13,15,952.5,102.5,2.15,28.0,995.0,1046.86,741.18
2016,6,18,13,30,950.0,102.0,2.2,28.0,979.0,1051.03,744.84
2016,6,18,13,45,946.0,101.0,2.25,28.0,956.0,1049.41,745.06
2016,6,18,14,0,942.0,100.0,2.3,28.0,933.0,1044.0,743.08
2016,6,18,14,15,936.5,98.5,2.3,28.0,904.0,1032.86,737.06
2016,6,18,14,30,931.0,97.0,2.3,28.0,875.0,1018.06,728.9
2016,6,18,14,45,923.0,96.0,2.3,28.0,839.5,997.87,717.42
2016,6,18,15,0,915.0,95.0,2.3,28.0,804.0,974.36,703.88
2016,6,18,15,15,905.5,93.0,2.3,27.5,763.5,945.18,688.07
2016,6,18,15,30,896.0,91.0,2.3,27.0,723.0,913.07,670.23
2016,6,18,15,45,881.0,89.5,2.35,27.0,677.5,874.01,646.71
2016,6,18,16,0,866.0,88.0,2.4,27.0,632.0,832.77,621.44
2016,6,18,16,15,848.5,85.0,2.4,26.5,583.5,785.9,592.73
2016,6,18,16,30,831.0,82.0,2.4,26.0,535.0,743.56,566.62
2016,6,18,16,45,806.5,79.0,2.4,26.0,484.0,688.51,529.8
2016,6,18,17,0,782.0,76.0,2.4,26.0,433.0,633.14,491.41
2016,6,18,17,15,750.5,72.0,2.2,25.0,381.5,572.21,447.49
2016,6,18,17,30,719.0,68.0,2.0,24.0,330.0,512.3,402.74
2016,6,18,17,45,674.5,63.0,1.85,23.5,279.0,445.73,350.61
2016,6,18,18,0,630.0,58.0,1.7,23.0,228.0,384.24,300.54
2016,6,18,18,15,565.0,51.0,1.65,22.0,180.0,313.5,242.4
2016,6,18,18,30,500.0,44.0,1.6,21.0,132.0,249.05,187.54
2016,6,18,18,45,400.5,35.0,1.55,20.0,91.5,178.34,127.4
2016,6,18,19,0,301.0,26.0,1.5,19.0,51.0,118.65,70.21
2016,6,18,19,15,150.5,13.0,1.5,18.5,25.5,41.61,0.0
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,45,76.5,6.5,1.3,13.5,8.5,5.91,0.0
2016,6,19,5,0,153.0,13.0,1.3,14.0,17.0,11.82,0.0
2016,6,19,5,15,285.0,23.0,1.55,15.0,51.0,18.61,7.59
2016,6,19,5,30,417.0,33.0,1.8,16.0,85.0,26.33,16.87
2016,6,19,5,45,497.0,40.5,2.1,17.0,129.5,31.53,21.91
2016,6,19,6,0,577.0,48.0,2.4,18.0,174.0,36.58,26.55
2016,6,19,6,15,629.0,53.5,2.45,18.5,223.0,43.44,32.67
2016,6,19,6,30,681.0,59.0,2.5,19.0,272.0,46.84,35.63
2016,6,19,6,45,716.5,63.5,2.6,20.0,323.0,49.23,37.51
2016,6,19,7,0,752.0,68.0,2.7,21.0,374.0,51.52,39.24
2016,6,19,7,15,778.5,72.0,2.75,21.5,424.5,53.27,40.52
2016,6,19,7,30,805.0,76.0,2.8,22.0,475.0,63.84,40.12
2016,6,19,7,45,829.0,75.5,2.85,23.0,523.5,123.67,65.26
2016,6,19,8,0,853.0,75.0,2.9,24.0,572.0,177.94,100.72
2016,6,19,8,15,862.5,81.0,2.8,24.5,619.5,236.69,147.79
2016,6,19,8,30,872.0,87.0,2.7,25.0,667.0,296.12,198.22
2016,6,19,8,45,882.0,90.5,2.65,25.5,709.5,354.21,248.03
2016,6,19,9,0,892.0,94.0,2.6,26.0,752.0,412.51,297.16
2016,6,19,9,15,901.5,95.5,2.45,26.5,790.0,468.97,343.32
2016,6,19,9,30,911.0,97.0,2.3,27.0,828.0,525.07,387.44
2016,6,19,9,45,925.5,94.0,2.2,27.5,862.5,579.49,428.83
2016,6,19,10,0,940.0,91.0,2.1,28.0,897.0,633.45,468.29
2016,6,19,10,15,945.0,92.0,1.95,28.5,924.0,684.11,503.59
2016,6,19,10,30,950.0,93.0,1.8,29.0,951.0,733.0,536.19
2016,6,19,10,45,953.0,94.5,1.7,29.5,971.0,778.88,564.79
2016,6,19,11,0,956.0,96.0,1.6,30.0,991.0,822.42,590.24
2016,6,19,11,15,958.5,96.5,1.6,30.0,1004.5,862.14,614.96
2016,6,19,11,30,961.0,97.0,1.6,30.0,1018.0,899.14,637.77
2016,6,19,11,45,959.5,99.0,1.65,30.5,1023.5,931.17,656.61
2016,6,19,12,0,958.0,101.0,1.7,31.0,1029.0,960.01,673.39
2016,6,19,12,15,957.5,101.5,1.85,31.0,1027.5,985.09,690.44
2016,6,19,12,30,957.0,102.0,2.0,31.0,1026.0,1006.8,705.48
2016,6,19,12,45,940.5,112.5,2.15,31.5,1013.5,1019.37,713.52
2016,6,19,13,0,924.0,123.0,2.3,32.0,1001.0,1028.09,719.29
2016,6,19,13,15,920.5,122.0,2.4,32.0,984.5,1034.63,724.74
2016,6,19,13,30,917.0,121.0,2.5,32.0,968.0,1037.47,728.02
2016,6,19,13,45,917.5,116.5,2.7,32.0,946.5,1037.04,730.37
2016,6,19,14,0,918.0,112.0,2.9,32.0,925.0,1032.8,730.35
2016,6,19,14,15,911.5,110.5,3.0,31.5,895.0,1021.04,726.24
2016,6,19,14,30,905.0,109.0,3.1,31.0,865.0,1005.73,719.93
2016,6,19,14,45,900.5,105.0,3.25,31.0,830.5,986.22,709.86
2016,6,19,15,0,896.0,101.0,3.4,31.0,796.0,963.27,697.5
2016,6,19,15,15,885.5,99.0,3.5,30.5,756.0,933.69,681.73
2016,6,19,15,30,875.0,97.0,3.6,30.0,716.0,901.27,663.89
2016,6,19,15,45,863.5,93.5,3.7,30.0,671.5,863.68,640.97
2016,6,19,16,0,852.0,90.0,3.8,30.0,627.0,823.72,616.13
2016,6,19,16,15,834.5,87.0,3.8,29.5,579.0,783.91,591.8
2016,6,19,16,30,817.0,84.0,3.8,29.0,531.0,735.67,561.08
2016,6,19,16,45,793.0,81.0,3.85,28.5,480.5,681.56,525.65
2016,6,19,17,0,769.0,78.0,3.9,28.0,430.0,627.12,488.36
2016,6,19,17,15,528.5,104.5,3.75,27.0,333.5,471.06,370.77
2016,6,19,17,30,288.0,131.0,3.6,26.0,237.0,316.97,250.88
2016,6,19,17,45,263.0,115.0,3.45,25.5,200.0,271.85,215.2
2016,6,19,18,0,238.0,99.0,3.3,25.0,163.0,228.82,179.94
2016,6,19,18,15,361.5,72.5,3.15,24.0,147.5,247.44,192.25
2016,6,19,18,30,485.0,46.0,3.0,23.0,132.0,246.11,185.28
2016,6,19,18,45,387.5,36.5,2.9,22.0,91.5,176.2,125.63
2016,6,19,19,0,290.0,27.0,2.8,21.0,51.0,117.24,69.55
2016,6,19,19,15,145.0,13.5,2.8,20.5,25.5,41.09,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.0,6.5,2.4,11.5,9.0,0.0,0.0
2016,6,20,5,0,156.0,13.0,2.6,12.0,18.0,11.82,0.0
2016,6,20,5,15,295.0,23.5,2.6,12.5,52.5,19.1,7.93
2016,6,20,5,30,434.0,34.0,2.6,13.0,87.0,27.29,17.91
2016,6,20,5,45,520.0,40.5,2.65,14.0,133.0,31.62,22.28
2016,6,20,6,0,606.0,47.0,2.7,15.0,179.0,39.18,29.2
2016,6,20,6,15,658.5,52.5,2.6,15.5,229.5,42.73,32.47
2016,6,20,6,30,711.0,58.0,2.5,16.0,280.0,46.19,35.52
2016,6,20,6,45,750.0,61.5,2.45,17.0,332.5,47.86,36.79
2016,6,20,7,0,789.0,65.0,2.4,18.0,385.0,49.5,37.97
2016,6,20,7,15,815.0,68.5,2.4,19.0,437.5,50.99,38.98
2016,6,20,7,30,841.0,72.0,2.4,20.0,490.0,69.1,45.05
2016,6,20,7,45,862.0,74.5,2.45,21.5,540.5,124.78,65.54
2016,6,20,8,0,883.0,77.0,2.5,23.0,591.0,182.8,103.64
2016,6,20,8,15,897.5,79.5,2.55,23.5,639.0,241.69,150.7
2016,6,20,8,30,912.0,82.0,2.6,24.0,687.0,301.74,201.81
2016,6,20,8,45,924.5,83.5,2.65,25.0,731.0,361.3,252.7
2016,6,20,9,0,937.0,85.0,2.7,26.0,775.0,421.28,302.95
2016,6,20,9,15,945.5,86.5,2.7,26.5,814.0,479.72,351.15
2016,6,20,9,30,954.0,88.0,2.7,27.0,853.0,537.64,397.31
2016,6,20,9,45,949.0,96.5,2.75,28.0,884.0,593.43,439.5
2016,6,20,10,0,944.0,105.0,2.8,29.0,915.0,646.92,478.32
2016,6,20,10,15,949.0,106.0,2.75,29.5,941.5,697.95,514.71
2016,6,20,10,30,954.0,107.0,2.7,30.0,968.0,747.19,548.65
2016,6,20,10,45,957.0,108.0,2.7,30.5,988.0,792.98,578.81
2016,6,20,11,0,960.0,109.0,2.7,31.0,1008.0,836.41,605.61
2016,6,20,11,15,962.0,109.5,2.8,31.0,1021.0,876.06,631.54
2016,6,20,11,30,964.0,110.0,2.9,31.0,1034.0,912.94,655.59
2016,6,20,11,45,964.5,110.0,3.0,31.5,1039.5,945.16,675.22
2016,6,20,12,0,965.0,110.0,3.1,32.0,1045.0,974.27,692.8
2016,6,20,12,15,964.0,110.0,3.25,32.0,1042.5,998.75,709.24
2016,6,20,12,30,963.0,110.0,3.4,32.0,1040.0,1019.83,723.61
2016,6,20,12,45,965.0,107.0,3.55,32.0,1031.5,1037.35,735.83
2016,6,20,13,0,967.0,104.0,3.7,32.0,1023.0,1051.21,745.86
2016,6,20,13,15,964.0,103.0,3.85,32.0,1006.5,1058.41,751.8
2016,6,20,13,30,961.0,102.0,4.0,32.0,990.0,1061.76,755.45
2016,6,20,13,45,957.0,101.0,4.15,32.0,966.5,1060.26,756.15
2016,6,20,14,0,953.0,100.0,4.3,32.0,943.0,1054.95,754.53
2016,6,20,14,15,947.0,98.5,4.4,31.5,913.5,1043.35,750.19
2016,6,20,14,30,941.0,97.0,4.5,31.0,884.0,1028.07,743.54
2016,6,20,14,45,932.0,96.5,4.65,31.0,848.0,1007.44,732.18
2016,6,20,15,0,923.0,96.0,4.8,31.0,812.0,983.48,718.96
2016,6,20,15,15,913.0,94.0,4.8,30.5,771.0,953.78,702.28
2016,6,20,15,30,903.0,92.0,4.8,30.0,730.0,921.13,683.48
2016,6,20,15,45,887.5,90.5,4.85,29.5,684.5,881.52,660.05
2016,6,20,16,0,872.0,89.0,4.9,29.0,639.0,839.73,634.74
2016,6,20,16,15,687.0,128.5,4.85,28.0,541.0,716.45,551.43
2016,6,20,16,30,502.0,168.0,4.8,27.0,443.0,585.15,456.3
2016,6,20,16,45,251.0,146.0,4.8,26.5,283.5,344.59,272.55
2016,6,20,17,0,0.0,124.0,4.8,26.0,124.0,112.8,85.6
2016,6,20,17,15,1.5,122.0,4.65,25.0,123.0,112.74,86.4
2016,6,20,17,30,3.0,120.0,4.5,24.0,122.0,112.91,87.13
2016,6,20,17,45,1.5,102.5,4.4,23.0,103.5,95.61,73.42
2016,6,20,18,0,0.0,85.0,4.3,22.0,85.0,78.43,59.52
2016,6,20,18,15,0.0,67.0,4.15,21.0,67.0,61.48,45.49
2016,6,20,18,30,0.0,49.0,4.0,20.0,49.0,44.42,31.13
2016,6,20,18,45,0.0,34.0,3.9,19.5,34.0,30.37,19.03
2016,6,20,19,0,0.0,19.0,3.8,19.0,19.0,16.73,6.45
2016,6,20,19,15,0.0,9.5,3.8,18.5,9.5,8.64,0.0
2016,6,20,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,63.5,6.5,2.5,12.5,8.5,0.0,0.0
2016,6,21,5,0,127.0,13.0,2.7,13.0,17.0,11.82,0.0
2016,6,21,5,15,259.5,24.0,2.7,13.5,50.0,19.54,8.04
2016,6,21,5,30,392.0,35.0,2.7,14.0,83.0,28.12,18.52
2016,6,21,5,45,483.0,41.5,2.75,15.0,128.0,32.39,22.84
2016,6,21,6,0,574.0,48.0,2.8,16.0,173.0,36.62,26.8
2016,6,21,6,15,627.5,53.5,2.75,16.5,222.0,43.48,32.99
2016,6,21,6,30,681.0,59.0,2.7,17.0,271.0,46.89,35.97
2016,6,21,6,45,723.5,62.5,2.65,18.0,323.5,48.51,37.2
2016,6,21,7,0,766.0,66.0,2.6,19.0,376.0,50.12,38.36
2016,6,21,7,15,792.5,69.0,2.6,20.0,427.0,51.2,39.0
2016,6,21,7,30,819.0,72.0,2.6,21.0,478.0,59.74,46.03
2016,6,21,7,45,841.5,74.0,2.6,22.5,528.5,122.05,64.02
2016,6,21,8,0,864.0,76.0,2.6,24.0,579.0,178.66,100.81
2016,6,21,8,15,879.0,78.5,2.6,24.5,626.0,236.5,146.79
2016,6,21,8,30,894.0,81.0,2.6,25.0,673.0,295.57,196.83
2016,6,21,8,45,906.5,82.5,2.6,26.0,717.0,354.07,246.62
2016,6,21,9,0,919.0,84.0,2.6,27.0,761.0,413.02,295.79
2016,6,21,9,15,927.5,85.5,2.55,27.5,799.5,470.46,342.91
2016,6,21,9,30,936.0,87.0,2.5,28.0,838.0,527.4,388.0
2016,6,21,9,45,939.0,91.0,2.5,29.0,870.0,582.78,429.57
2016,6,21,10,0,942.0,95.0,2.5,30.0,902.0,636.66,468.37
2016,6,21,10,15,947.0,96.0,2.45,30.5,929.0,687.52,504.41
2016,6,21,10,30,952.0,97.0,2.4,31.0,956.0,736.6,538.0
2016,6,21,10,45,955.0,98.0,2.4,32.0,976.0,782.25,566.47
2016,6,21,11,0,958.0,99.0,2.4,33.0,996.0,825.54,591.72
2016,6,21,11,15,960.0,99.5,2.4,33.5,1009.0,865.05,615.31
2016,6,21,11,30,962.0,100.0,2.4,34.0,1022.0,901.79,636.87
2016,6,21,11,45,962.0,101.0,2.45,34.5,1027.5,934.36,656.0
2016,6,21,12,0,962.0,102.0,2.5,35.0,1033.0,963.81,673.08
2016,6,21,12,15,961.5,102.0,2.6,35.0,1031.5,988.62,689.11
2016,6,21,12,30,961.0,102.0,2.7,35.0,1030.0,1010.05,703.13
2016,6,21,12,45,953.0,106.0,2.85,35.5,1019.0,1024.66,712.02
2016,6,21,13,0,945.0,110.0,3.0,36.0,1008.0,1035.56,718.72
2016,6,21,13,15,941.5,109.0,3.15,36.0,991.5,1042.2,724.39
2016,6,21,13,30,938.0,108.0,3.3,36.0,975.0,1045.08,727.85
2016,6,21,13,45,933.0,107.0,3.45,36.0,951.5,1042.69,728.15
2016,6,21,14,0,928.0,106.0,3.6,36.0,928.0,1036.57,726.23
2016,6,21,14,15,921.5,104.5,3.75,35.5,898.0,1024.77,722.31
2016,6,21,14,30,915.0,103.0,3.9,35.0,868.0,1009.39,716.14
2016,6,21,14,45,906.0,101.5,4.1,35.0,832.0,988.13,705.01
2016,6,21,15,0,897.0,100.0,4.3,35.0,796.0,963.63,691.69
2016,6,21,15,15,886.0,98.0,4.45,34.0,755.5,933.64,677.18
2016,6,21,15,30,875.0,96.0,4.6,33.0,715.0,900.84,660.48
2016,6,21,15,45,861.5,93.5,4.75,32.5,670.0,862.7,638.62
2016,6,21,16,0,848.0,91.0,4.9,32.0,625.0,822.33,615.04
