Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,830.0,88.0,5.0,31.0,577.5,782.37,592.15
2016,6,21,16,30,812.0,85.0,5.1,30.0,530.0,733.97,562.57
2016,6,21,16,45,789.5,81.0,5.2,29.5,480.0,680.02,526.98
2016,6,21,17,0,767.0,77.0,5.3,29.0,430.0,625.63,489.48
2016,6,21,17,15,736.0,73.0,5.3,27.5,379.0,565.72,446.9
2016,6,21,17,30,705.0,69.0,5.3,26.0,328.0,506.8,403.2
2016,6,21,17,45,663.0,63.5,5.3,25.0,278.0,443.47,353.29
2016,6,21,18,0,621.0,58.0,5.3,24.0,228.0,381.38,302.4
2016,6,21,18,15,558.0,51.5,5.15,23.0,180.5,312.45,244.22
2016,6,21,18,30,495.0,45.0,5.0,22.0,133.0,249.57,189.53
2016,6,21,18,45,397.5,36.0,4.85,21.0,92.5,179.52,129.13
2016,6,21,19,0,300.0,27.0,4.7,20.0,52.0,120.59,72.79
2016,6,21,19,15,150.0,13.5,4.65,19.0,26.0,42.33,0.0
2016,6,21,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,76.5,6.5,4.2,12.0,8.5,0.0,0.0
2016,6,22,5,0,153.0,13.0,4.3,12.0,17.0,11.82,0.0
2016,6,22,5,15,292.5,23.0,4.3,12.5,51.5,18.69,7.32
2016,6,22,5,30,432.0,33.0,4.3,13.0,86.0,26.44,17.13
2016,6,22,5,45,514.5,40.0,4.3,14.0,131.0,31.23,21.9
2016,6,22,6,0,597.0,47.0,4.3,15.0,176.0,39.2,29.19
2016,6,22,6,15,650.0,52.5,4.3,15.5,226.0,42.74,32.45
2016,6,22,6,30,703.0,58.0,4.3,16.0,276.0,46.2,35.5
2016,6,22,6,45,739.0,62.5,4.3,16.5,328.0,48.64,37.54
2016,6,22,7,0,775.0,67.0,4.3,17.0,380.0,50.98,39.43
2016,6,22,7,15,801.0,70.5,4.3,17.5,431.5,52.4,40.46
2016,6,22,7,30,827.0,74.0,4.3,18.0,483.0,60.53,47.3
2016,6,22,7,45,846.0,77.0,4.35,19.0,533.0,123.77,66.46
2016,6,22,8,0,865.0,80.0,4.4,20.0,583.0,180.96,104.52
2016,6,22,8,15,880.0,82.5,4.4,20.5,630.0,238.93,151.49
2016,6,22,8,30,895.0,85.0,4.4,21.0,677.0,298.14,202.78
2016,6,22,8,45,906.0,87.0,4.45,22.0,720.5,356.69,253.97
2016,6,22,9,0,917.0,89.0,4.5,23.0,764.0,415.53,304.56
2016,6,22,9,15,925.5,90.5,4.55,23.5,802.5,472.95,353.35
2016,6,22,9,30,934.0,92.0,4.6,24.0,841.0,529.86,400.27
2016,6,22,9,45,941.0,93.5,4.65,24.5,874.0,585.25,444.55
2016,6,22,10,0,948.0,95.0,4.7,25.0,907.0,639.5,486.58
2016,6,22,10,15,953.0,96.0,4.75,25.0,934.0,690.69,526.19
2016,6,22,10,30,958.0,97.0,4.8,25.0,961.0,740.08,563.59
2016,6,22,10,45,961.5,97.5,4.9,25.5,981.0,785.95,595.8
2016,6,22,11,0,965.0,98.0,5.0,26.0,1001.0,829.48,624.87
2016,6,22,11,15,967.0,98.5,5.05,26.0,1014.0,869.29,652.13
2016,6,22,11,30,969.0,99.0,5.1,26.0,1027.0,906.32,677.38
2016,6,22,11,45,969.5,99.5,5.2,26.5,1033.0,939.12,698.6
2016,6,22,12,0,970.0,100.0,5.3,27.0,1039.0,968.79,717.63
2016,6,22,12,15,970.0,99.5,5.35,27.0,1037.5,993.81,734.65
2016,6,22,12,30,970.0,99.0,5.4,27.0,1036.0,1015.42,749.45
2016,6,22,12,45,962.5,103.0,5.5,27.0,1026.0,1030.69,760.49
2016,6,22,13,0,955.0,107.0,5.6,27.0,1016.0,1042.23,769.17
2016,6,22,13,15,952.5,106.5,5.6,26.5,1000.0,1050.46,776.63
2016,6,22,13,30,950.0,106.0,5.6,26.0,984.0,1054.91,781.72
2016,6,22,13,45,944.5,105.5,5.7,26.0,960.5,1052.59,781.58
2016,6,22,14,0,939.0,105.0,5.8,26.0,937.0,1046.51,779.04
2016,6,22,14,15,933.5,103.5,5.8,25.5,907.5,1035.67,774.27
2016,6,22,14,30,928.0,102.0,5.8,25.0,878.0,1021.18,767.1
2016,6,22,14,45,919.5,101.0,5.85,25.0,842.5,1000.81,754.77
2016,6,22,15,0,911.0,100.0,5.9,25.0,807.0,977.13,740.19
2016,6,22,15,15,901.0,97.5,5.9,24.5,766.5,947.26,722.44
2016,6,22,15,30,891.0,95.0,5.9,24.0,726.0,914.46,702.5
2016,6,22,15,45,878.0,92.5,5.9,23.5,681.0,876.33,678.56
2016,6,22,16,0,865.0,90.0,5.9,23.0,636.0,835.89,652.65
2016,6,22,16,15,847.5,87.0,5.85,22.5,587.5,789.19,621.55
2016,6,22,16,30,830.0,84.0,5.8,22.0,539.0,747.08,593.4
2016,6,22,16,45,808.0,80.5,5.75,21.5,488.5,693.36,555.96
2016,6,22,17,0,786.0,77.0,5.7,21.0,438.0,639.1,516.81
2016,6,22,17,15,754.5,72.5,5.65,20.0,386.0,577.43,470.31
2016,6,22,17,30,723.0,68.0,5.6,19.0,334.0,516.78,422.89
2016,6,22,17,45,679.5,63.0,5.55,18.5,283.0,450.49,368.36
2016,6,22,18,0,636.0,58.0,5.5,18.0,232.0,389.14,315.95
2016,6,22,18,15,571.5,51.5,5.4,17.0,184.0,318.72,255.14
2016,6,22,18,30,507.0,45.0,5.3,16.0,136.0,254.48,197.98
2016,6,22,18,45,404.0,36.0,5.2,15.5,94.5,181.93,133.87
2016,6,22,19,0,301.0,27.0,5.1,15.0,53.0,121.13,74.96
2016,6,22,19,15,150.5,13.5,5.05,14.5,26.5,50.29,0.0
2016,6,22,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,6.0,3.45,10.5,8.0,0.0,0.0
2016,6,23,5,0,143.0,12.0,3.6,11.0,16.0,10.91,0.0
2016,6,23,5,15,282.0,22.5,3.6,11.5,50.0,18.24,6.88
2016,6,23,5,30,421.0,33.0,3.6,12.0,84.0,26.45,17.2
2016,6,23,5,45,510.0,40.0,3.65,13.0,129.5,31.24,22.01
2016,6,23,6,0,599.0,47.0,3.7,14.0,175.0,39.24,29.35
2016,6,23,6,15,651.5,52.5,3.7,14.5,225.5,42.78,32.63
2016,6,23,6,30,704.0,58.0,3.7,15.0,276.0,46.23,35.69
2016,6,23,6,45,743.5,61.5,3.75,16.0,328.0,47.89,36.96
2016,6,23,7,0,783.0,65.0,3.8,17.0,380.0,49.53,38.15
2016,6,23,7,15,809.0,68.0,3.8,18.0,432.0,50.64,38.84
2016,6,23,7,30,835.0,71.0,3.8,19.0,484.0,65.95,51.8
2016,6,23,7,45,856.0,73.5,3.8,20.0,534.5,121.21,63.94
2016,6,23,8,0,877.0,76.0,3.8,21.0,585.0,178.82,101.83
2016,6,23,8,15,892.0,78.5,3.8,21.5,633.0,237.44,149.01
2016,6,23,8,30,907.0,81.0,3.8,22.0,681.0,297.29,200.54
2016,6,23,8,45,919.0,82.5,3.8,23.0,725.0,356.41,251.86
2016,6,23,9,0,931.0,84.0,3.8,24.0,769.0,415.91,302.59
2016,6,23,9,15,939.5,86.0,3.8,24.5,807.5,474.48,351.81
2016,6,23,9,30,948.0,88.0,3.8,25.0,846.0,532.54,399.05
2016,6,23,9,45,950.0,92.0,3.85,25.5,878.5,588.09,442.93
2016,6,23,10,0,952.0,96.0,3.9,26.0,911.0,642.02,484.15
2016,6,23,10,15,956.0,97.0,3.95,26.5,937.5,692.82,521.89
2016,6,23,10,30,960.0,98.0,4.0,27.0,964.0,741.72,557.19
2016,6,23,10,45,961.0,99.5,4.1,28.0,983.0,786.8,587.02
2016,6,23,11,0,962.0,101.0,4.2,29.0,1002.0,829.35,613.44
2016,6,23,11,15,963.0,101.5,4.3,29.0,1014.0,868.33,639.62
2016,6,23,11,30,964.0,102.0,4.4,29.0,1026.0,904.46,663.81
2016,6,23,11,45,963.0,102.5,4.55,29.5,1030.5,935.89,683.68
2016,6,23,12,0,962.0,103.0,4.7,30.0,1035.0,964.12,701.51
2016,6,23,12,15,960.5,103.0,4.85,30.0,1032.0,988.13,718.29
2016,6,23,12,30,959.0,103.0,5.0,30.0,1029.0,1008.71,732.92
2016,6,23,12,45,956.5,102.5,5.2,30.0,1019.0,1024.31,744.79
2016,6,23,13,0,954.0,102.0,5.4,30.0,1009.0,1036.23,754.38
2016,6,23,13,15,950.5,101.5,5.55,29.5,992.5,1043.44,762.18
2016,6,23,13,30,947.0,101.0,5.7,29.0,976.0,1046.87,767.63
2016,6,23,13,45,942.0,100.5,5.85,29.0,953.0,1045.02,768.13
2016,6,23,14,0,937.0,100.0,6.0,29.0,930.0,1039.42,766.22
2016,6,23,14,15,931.5,98.5,6.05,28.5,900.5,1028.56,761.79
2016,6,23,14,30,926.0,97.0,6.1,28.0,871.0,1014.08,754.99
2016,6,23,14,45,920.5,94.0,6.2,28.0,837.0,994.42,743.47
2016,6,23,15,0,915.0,91.0,6.3,28.0,803.0,971.3,729.59
2016,6,23,15,15,905.0,89.5,6.3,27.5,762.5,942.4,712.58
2016,6,23,15,30,895.0,88.0,6.3,27.0,722.0,910.59,693.43
2016,6,23,15,45,885.5,84.0,6.3,26.5,678.0,873.64,670.46
2016,6,23,16,0,876.0,80.0,6.3,26.0,634.0,834.12,645.36
2016,6,23,16,15,858.5,77.5,6.2,25.0,585.5,787.55,615.61
2016,6,23,16,30,841.0,75.0,6.1,24.0,537.0,739.49,584.19
2016,6,23,16,45,821.0,71.0,6.05,23.5,486.5,686.66,547.53
2016,6,23,17,0,801.0,67.0,6.0,23.0,436.0,638.06,513.3
2016,6,23,17,15,771.0,63.5,5.85,22.0,384.5,577.91,467.91
2016,6,23,17,30,741.0,60.0,5.7,21.0,333.0,518.63,421.6
2016,6,23,17,45,699.0,56.0,5.6,20.5,282.5,453.53,368.25
2016,6,23,18,0,657.0,52.0,5.5,20.0,232.0,391.24,315.35
2016,6,23,18,15,595.5,46.5,5.3,19.0,184.0,322.03,255.76
2016,6,23,18,30,534.0,41.0,5.1,18.0,136.0,260.45,200.92
2016,6,23,18,45,431.5,33.0,4.9,17.5,94.5,187.68,136.87
2016,6,23,19,0,329.0,25.0,4.7,17.0,53.0,126.6,77.76
2016,6,23,19,15,164.5,12.5,4.65,16.5,26.5,52.16,0.0
2016,6,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,6.0,3.35,11.5,8.0,0.0,0.0
2016,6,24,5,0,138.0,12.0,3.5,12.0,16.0,10.91,0.0
2016,6,24,5,15,278.0,22.5,3.5,12.5,49.5,18.27,6.64
2016,6,24,5,30,418.0,33.0,3.5,13.0,83.0,26.48,17.12
2016,6,24,5,45,500.5,40.5,3.5,13.5,127.5,31.67,22.33
2016,6,24,6,0,583.0,48.0,3.5,14.0,172.0,36.73,27.12
2016,6,24,6,15,637.5,53.5,3.4,14.5,222.0,43.62,33.38
2016,6,24,6,30,692.0,59.0,3.3,15.0,272.0,47.04,36.41
2016,6,24,6,45,727.5,64.0,3.25,16.0,324.0,49.83,38.69
2016,6,24,7,0,763.0,69.0,3.2,17.0,376.0,52.51,40.78
2016,6,24,7,15,790.5,72.5,3.05,17.5,427.5,53.87,41.75
2016,6,24,7,30,818.0,76.0,2.9,18.0,479.0,60.24,47.06
2016,6,24,7,45,837.5,79.5,2.8,19.0,529.5,115.45,60.31
2016,6,24,8,0,857.0,83.0,2.7,20.0,580.0,180.47,104.3
2016,6,24,8,15,872.5,85.5,2.65,20.5,627.5,238.13,150.49
2016,6,24,8,30,888.0,88.0,2.6,21.0,675.0,297.08,200.99
2016,6,24,8,45,899.0,90.5,2.6,22.0,718.5,355.7,251.57
2016,6,24,9,0,910.0,93.0,2.6,23.0,762.0,414.62,301.44
2016,6,24,9,15,919.5,95.0,2.6,23.5,800.5,472.56,349.72
2016,6,24,9,30,929.0,97.0,2.6,24.0,839.0,530.15,396.1
2016,6,24,9,45,937.5,97.5,2.6,25.0,873.0,585.35,438.3
2016,6,24,10,0,946.0,98.0,2.6,26.0,907.0,639.56,478.11
2016,6,24,10,15,951.0,99.0,2.65,26.5,934.0,690.76,515.52
2016,6,24,10,30,956.0,100.0,2.7,27.0,961.0,740.17,550.58
2016,6,24,10,45,959.5,100.5,2.75,28.0,981.5,786.07,580.33
2016,6,24,11,0,963.0,101.0,2.8,29.0,1002.0,829.64,606.71
2016,6,24,11,15,965.0,101.5,2.85,29.5,1015.0,869.5,631.46
2016,6,24,11,30,967.0,102.0,2.9,30.0,1028.0,906.59,654.18
2016,6,24,11,45,968.0,102.0,3.0,30.5,1034.0,939.44,674.34
2016,6,24,12,0,969.0,102.0,3.1,31.0,1040.0,969.19,692.43
2016,6,24,12,15,968.5,102.0,3.2,31.0,1039.0,994.33,708.98
2016,6,24,12,30,968.0,102.0,3.3,31.0,1038.0,1016.06,723.44
2016,6,24,12,45,958.5,107.5,3.45,31.5,1026.5,1030.97,732.58
2016,6,24,13,0,949.0,113.0,3.6,32.0,1015.0,1042.14,739.44
2016,6,24,13,15,946.0,112.5,3.7,32.0,999.0,1050.02,745.49
2016,6,24,13,30,943.0,112.0,3.8,32.0,983.0,1054.13,749.29
2016,6,24,13,45,939.0,110.5,3.9,32.0,960.0,1052.46,749.56
2016,6,24,14,0,935.0,109.0,4.0,32.0,937.0,1047.0,747.56
2016,6,24,14,15,929.0,107.5,4.05,32.0,907.5,1035.85,741.71
2016,6,24,14,30,923.0,106.0,4.1,32.0,878.0,1021.06,733.66
2016,6,24,14,45,915.0,104.5,4.15,32.0,843.0,1000.84,722.15
2016,6,24,15,0,907.0,103.0,4.2,32.0,808.0,977.29,708.52
2016,6,24,15,15,896.5,100.5,4.25,31.5,767.5,947.16,691.95
2016,6,24,15,30,886.0,98.0,4.3,31.0,727.0,914.13,673.29
2016,6,24,15,45,872.5,95.5,4.35,31.0,682.0,875.8,649.5
2016,6,24,16,0,859.0,93.0,4.4,31.0,637.0,835.19,623.91
2016,6,24,16,15,841.5,90.0,4.4,30.5,588.5,795.42,599.62
2016,6,24,16,30,824.0,87.0,4.4,30.0,540.0,747.03,568.8
2016,6,24,16,45,800.5,83.5,4.45,29.5,489.0,692.48,533.06
2016,6,24,17,0,777.0,80.0,4.5,29.0,438.0,637.51,495.51
2016,6,24,17,15,745.5,76.0,4.5,28.0,386.5,576.78,452.05
2016,6,24,17,30,714.0,72.0,4.5,27.0,335.0,517.04,407.61
2016,6,24,17,45,669.5,66.5,4.55,26.0,283.5,452.07,357.32
2016,6,24,18,0,625.0,61.0,4.6,25.0,232.0,388.3,305.87
2016,6,24,18,15,559.5,54.0,4.6,23.5,184.0,317.33,247.32
2016,6,24,18,30,494.0,47.0,4.6,22.0,136.0,252.64,192.0
2016,6,24,18,45,392.0,37.5,4.65,20.5,94.5,180.39,130.4
2016,6,24,19,0,290.0,28.0,4.7,19.0,53.0,119.77,73.48
2016,6,24,19,15,145.0,14.0,4.7,18.5,26.5,50.04,0.0
2016,6,24,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,6.0,1.2,13.5,7.5,0.0,0.0
2016,6,25,5,0,119.0,12.0,1.2,14.0,15.0,10.91,0.0
2016,6,25,5,15,257.5,23.0,1.45,14.5,48.0,18.74,6.63
2016,6,25,5,30,396.0,34.0,1.7,15.0,81.0,27.37,17.72
2016,6,25,5,45,483.5,41.5,2.0,16.0,126.0,32.52,22.82
2016,6,25,6,0,571.0,49.0,2.3,17.0,171.0,37.55,27.49
2016,6,25,6,15,626.0,55.0,2.3,18.0,220.5,41.1,30.67
2016,6,25,6,30,681.0,61.0,2.3,19.0,270.0,48.71,37.27
2016,6,25,6,45,720.5,65.0,2.3,20.0,322.5,50.63,38.74
2016,6,25,7,0,760.0,69.0,2.3,21.0,375.0,52.52,40.11
2016,6,25,7,15,788.0,73.0,2.35,22.0,427.0,54.25,41.3
2016,6,25,7,30,816.0,77.0,2.4,23.0,479.0,60.12,45.98
2016,6,25,7,45,838.0,79.5,2.5,24.0,529.5,114.66,58.64
2016,6,25,8,0,860.0,82.0,2.6,25.0,580.0,179.32,101.22
2016,6,25,8,15,876.0,85.0,2.65,25.5,628.0,237.62,146.96
2016,6,25,8,30,892.0,88.0,2.7,26.0,676.0,297.29,197.08
2016,6,25,8,45,905.0,89.5,2.8,27.0,720.5,355.99,246.87
2016,6,25,9,0,918.0,91.0,2.9,28.0,765.0,415.2,296.23
2016,6,25,9,15,927.5,93.0,2.95,28.5,804.5,473.6,344.2
2016,6,25,9,30,937.0,95.0,3.0,29.0,844.0,531.63,390.34
2016,6,25,9,45,939.0,99.5,3.05,30.0,876.5,587.14,432.24
2016,6,25,10,0,941.0,104.0,3.1,31.0,909.0,641.06,471.37
2016,6,25,10,15,946.5,105.5,3.15,31.5,936.5,692.86,508.66
2016,6,25,10,30,952.0,107.0,3.2,32.0,964.0,742.94,543.66
2016,6,25,10,45,956.5,107.5,3.25,33.0,985.0,789.5,573.63
2016,6,25,11,0,961.0,108.0,3.3,34.0,1006.0,833.83,600.08
2016,6,25,11,15,963.5,108.5,3.4,34.0,1020.0,874.14,626.32
2016,6,25,11,30,966.0,109.0,3.5,34.0,1034.0,911.72,650.69
2016,6,25,11,45,966.5,109.5,3.6,34.5,1040.0,944.7,670.66
2016,6,25,12,0,967.0,110.0,3.7,35.0,1046.0,974.57,688.57
2016,6,25,12,15,967.0,110.0,3.8,35.0,1044.5,1000.28,705.27
2016,6,25,12,30,967.0,110.0,3.9,35.0,1043.0,1022.63,719.91
2016,6,25,12,45,966.5,108.5,4.05,35.0,1034.5,1039.54,731.55
2016,6,25,13,0,966.0,107.0,4.2,35.0,1026.0,1052.77,741.01
2016,6,25,13,15,963.0,106.5,4.3,34.5,1009.5,1060.78,748.54
2016,6,25,13,30,960.0,106.0,4.4,34.0,993.0,1064.96,753.83
2016,6,25,13,45,955.0,105.5,4.55,34.0,969.5,1063.32,754.33
2016,6,25,14,0,950.0,105.0,4.7,34.0,946.0,1057.87,752.53
2016,6,25,14,15,943.5,103.5,4.75,33.5,916.5,1046.13,747.73
2016,6,25,14,30,937.0,102.0,4.8,33.0,887.0,1030.71,740.94
2016,6,25,14,45,928.5,100.5,4.9,33.0,851.0,1009.82,729.49
2016,6,25,15,0,920.0,99.0,5.0,33.0,815.0,985.56,715.81
2016,6,25,15,15,910.0,97.0,5.0,32.5,774.0,956.16,699.42
2016,6,25,15,30,900.0,95.0,5.0,32.0,733.0,923.81,680.93
2016,6,25,15,45,886.0,92.5,5.05,32.0,687.5,884.65,656.56
2016,6,25,16,0,872.0,90.0,5.1,32.0,642.0,843.2,630.37
2016,6,25,16,15,854.5,87.0,5.1,31.0,593.0,796.33,602.28
2016,6,25,16,30,837.0,84.0,5.1,30.0,544.0,754.05,576.8
2016,6,25,16,45,814.5,80.5,5.1,29.5,493.0,699.72,540.8
2016,6,25,17,0,792.0,77.0,5.1,29.0,442.0,644.86,503.17
2016,6,25,17,15,761.0,73.0,4.95,28.0,390.0,583.8,458.79
2016,6,25,17,30,730.0,69.0,4.8,27.0,338.0,523.66,413.5
2016,6,25,17,45,687.5,63.5,4.7,26.0,287.0,456.94,361.48
2016,6,25,18,0,645.0,58.0,4.6,25.0,236.0,395.03,311.15
2016,6,25,18,15,581.0,51.5,4.4,24.0,187.0,324.21,251.97
2016,6,25,18,30,517.0,45.0,4.2,23.0,138.0,259.5,196.2
2016,6,25,18,45,416.5,36.0,4.05,22.0,96.0,186.96,134.18
2016,6,25,19,0,316.0,27.0,3.9,21.0,54.0,125.85,76.6
2016,6,25,19,15,158.0,13.5,3.9,20.0,27.0,52.29,0.0
2016,6,25,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.0,5.5,2.7,12.5,7.0,0.0,0.0
2016,6,26,5,0,122.0,11.0,2.9,13.0,14.0,10.01,0.0
2016,6,26,5,15,257.0,22.0,2.9,13.5,46.5,17.85,5.8
2016,6,26,5,30,392.0,33.0,2.9,14.0,79.0,26.5,17.01
2016,6,26,5,45,476.5,41.0,2.9,15.0,123.5,32.1,22.54
2016,6,26,6,0,561.0,49.0,2.9,16.0,168.0,37.55,27.59
2016,6,26,6,15,615.5,54.5,2.8,16.5,217.0,40.68,30.5
2016,6,26,6,30,670.0,60.0,2.7,17.0,266.0,47.83,36.81
2016,6,26,6,45,708.0,64.5,2.65,18.0,317.0,50.18,38.68
2016,6,26,7,0,746.0,69.0,2.6,19.0,368.0,52.45,40.4
2016,6,26,7,15,773.0,73.0,2.5,20.0,419.0,54.16,41.58
2016,6,26,7,30,800.0,77.0,2.4,21.0,470.0,59.1,45.5
2016,6,26,7,45,820.5,80.0,2.35,22.5,520.0,112.94,58.44
2016,6,26,8,0,841.0,83.0,2.3,24.0,570.0,176.71,100.36
2016,6,26,8,15,856.5,86.0,2.3,24.5,617.0,233.81,145.18
2016,6,26,8,30,872.0,89.0,2.3,25.0,664.0,292.23,194.31
2016,6,26,8,45,884.5,91.0,2.3,26.0,707.0,350.04,243.27
2016,6,26,9,0,897.0,93.0,2.3,27.0,750.0,408.34,291.72
2016,6,26,9,15,906.0,95.0,2.3,27.5,789.0,465.4,338.46
2016,6,26,9,30,915.0,97.0,2.3,28.0,828.0,522.07,383.32
2016,6,26,9,45,925.0,96.5,2.35,29.0,861.5,576.57,424.41
2016,6,26,10,0,935.0,96.0,2.4,30.0,895.0,630.23,463.35
2016,6,26,10,15,940.0,97.0,2.4,30.5,922.0,680.95,499.56
2016,6,26,10,30,945.0,98.0,2.4,31.0,949.0,729.93,533.42
2016,6,26,10,45,948.0,99.0,2.45,32.0,969.0,775.49,562.41
2016,6,26,11,0,951.0,100.0,2.5,33.0,989.0,818.73,588.07
2016,6,26,11,15,952.5,101.0,2.55,33.5,1002.0,858.28,612.15
2016,6,26,11,30,954.0,102.0,2.6,34.0,1015.0,895.06,634.24
2016,6,26,11,45,954.0,102.5,2.65,35.0,1020.5,927.2,651.86
2016,6,26,12,0,954.0,103.0,2.7,36.0,1026.0,956.23,667.36
2016,6,26,12,15,953.0,103.0,2.8,36.0,1024.5,980.66,683.12
2016,6,26,12,30,952.0,103.0,2.9,36.0,1023.0,1001.71,696.87
2016,6,26,12,45,937.5,111.5,3.05,36.0,1010.5,1014.56,706.06
2016,6,26,13,0,923.0,120.0,3.2,36.0,998.0,1023.62,713.05
2016,6,26,13,15,919.5,119.0,3.35,36.0,981.5,1030.47,718.78
2016,6,26,13,30,916.0,118.0,3.5,36.0,965.0,1033.63,722.33
2016,6,26,13,45,911.0,117.0,3.7,36.0,942.0,1031.61,723.09
2016,6,26,14,0,906.0,116.0,3.9,36.0,919.0,1025.92,721.63
2016,6,26,14,15,899.0,114.5,4.05,35.5,889.5,1014.14,717.53
2016,6,26,14,30,892.0,113.0,4.2,35.0,860.0,998.84,711.23
2016,6,26,14,45,883.0,111.0,4.4,35.0,824.5,977.71,699.95
2016,6,26,15,0,874.0,109.0,4.6,35.0,789.0,953.37,686.51
2016,6,26,15,15,863.0,107.0,4.7,34.5,749.0,924.15,670.67
2016,6,26,15,30,852.0,105.0,4.8,34.0,709.0,892.17,652.98
2016,6,26,15,45,836.5,102.5,4.9,34.0,664.0,860.98,634.37
2016,6,26,16,0,821.0,100.0,5.0,34.0,619.0,819.47,608.46
2016,6,26,16,15,802.5,96.5,5.05,33.0,571.5,772.56,580.61
2016,6,26,16,30,784.0,93.0,5.1,32.0,524.0,724.3,551.06
2016,6,26,16,45,758.5,89.5,5.15,31.5,474.0,669.89,515.15
2016,6,26,17,0,733.0,86.0,5.2,31.0,424.0,615.31,477.27
2016,6,26,17,15,700.5,81.0,5.15,30.0,373.5,556.98,435.23
2016,6,26,17,30,668.0,76.0,5.1,29.0,323.0,497.7,390.96
2016,6,26,17,45,623.5,70.0,5.05,28.0,273.0,432.41,340.3
2016,6,26,18,0,579.0,64.0,5.0,27.0,223.0,370.36,290.26
2016,6,26,18,15,514.0,56.5,4.9,25.5,176.5,301.36,233.58
2016,6,26,18,30,449.0,49.0,4.8,24.0,130.0,238.65,180.35
2016,6,26,18,45,353.5,38.5,4.75,23.0,90.5,169.78,121.79
2016,6,26,19,0,258.0,28.0,4.7,22.0,51.0,111.89,68.06
2016,6,26,19,15,129.0,14.0,4.7,21.5,25.5,47.05,0.0
2016,6,26,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,53.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,6,27,5,0,106.0,11.0,2.2,14.0,13.0,10.01,0.0
2016,6,27,5,15,237.5,22.0,2.2,14.5,44.5,17.86,5.45
2016,6,27,5,30,369.0,33.0,2.2,15.0,76.0,26.49,16.9
2016,6,27,5,45,453.5,41.5,2.2,16.0,119.5,32.51,22.78
2016,6,27,6,0,538.0,50.0,2.2,17.0,163.0,38.33,28.16
2016,6,27,6,15,593.0,56.0,2.2,17.5,211.5,41.81,31.36
2016,6,27,6,30,648.0,62.0,2.2,18.0,260.0,45.18,34.33
2016,6,27,6,45,687.0,67.0,2.2,19.0,311.0,52.13,40.23
2016,6,27,7,0,726.0,72.0,2.2,20.0,362.0,54.71,42.19
2016,6,27,7,15,754.0,76.0,2.15,21.0,412.5,56.32,43.27
2016,6,27,7,30,782.0,80.0,2.1,22.0,463.0,60.27,46.31
2016,6,27,7,45,803.0,83.0,2.05,23.5,512.5,113.09,59.13
2016,6,27,8,0,824.0,86.0,2.0,25.0,562.0,168.44,94.12
2016,6,27,8,15,840.0,89.0,2.05,26.0,609.0,232.1,143.5
2016,6,27,8,30,856.0,92.0,2.1,27.0,656.0,289.74,191.16
2016,6,27,8,45,869.0,94.0,2.15,28.0,699.0,346.84,239.07
2016,6,27,9,0,882.0,96.0,2.2,29.0,742.0,404.49,286.6
2016,6,27,9,15,891.5,98.0,2.3,30.0,781.0,460.99,332.02
2016,6,27,9,30,901.0,100.0,2.4,31.0,820.0,517.18,375.6
2016,6,27,9,45,899.5,107.0,2.5,32.0,851.0,571.1,415.92
2016,6,27,10,0,898.0,114.0,2.6,33.0,882.0,623.18,453.38
2016,6,27,10,15,904.0,115.5,2.65,34.0,909.0,673.38,488.1
2016,6,27,10,30,910.0,117.0,2.7,35.0,936.0,722.01,520.55
2016,6,27,10,45,914.5,118.0,2.8,36.0,957.0,767.36,549.96
2016,6,27,11,0,919.0,119.0,2.9,37.0,978.0,810.6,575.67
2016,6,27,11,15,922.0,119.5,2.95,37.0,991.5,849.93,600.67
2016,6,27,11,30,925.0,120.0,3.0,37.0,1005.0,886.69,623.91
2016,6,27,11,45,926.5,120.0,3.05,37.5,1011.5,919.01,642.92
2016,6,27,12,0,928.0,120.0,3.1,38.0,1018.0,948.42,659.99
2016,6,27,12,15,928.0,120.0,3.2,38.0,1017.0,973.41,676.03
2016,6,27,12,30,928.0,120.0,3.3,38.0,1016.0,995.17,690.14
2016,6,27,12,45,930.0,117.5,3.45,38.0,1008.5,1013.11,702.33
2016,6,27,13,0,932.0,115.0,3.6,38.0,1001.0,1027.55,712.47
2016,6,27,13,15,929.5,114.0,3.7,38.0,985.5,1035.45,718.34
2016,6,27,13,30,927.0,113.0,3.8,38.0,970.0,1039.63,722.07
2016,6,27,13,45,923.0,112.0,3.95,38.0,947.5,1038.6,723.03
2016,6,27,14,0,919.0,111.0,4.1,38.0,925.0,1033.86,721.79
2016,6,27,14,15,912.5,109.5,4.2,37.5,896.0,1022.47,717.67
2016,6,27,14,30,906.0,108.0,4.3,37.0,867.0,1007.52,711.37
2016,6,27,14,45,898.5,106.0,4.4,37.0,832.0,987.62,700.46
2016,6,27,15,0,891.0,104.0,4.5,37.0,797.0,964.41,687.44
2016,6,27,15,15,880.0,102.0,4.55,36.5,756.5,934.82,671.39
2016,6,27,15,30,869.0,100.0,4.6,36.0,716.0,902.41,653.36
2016,6,27,15,45,856.0,97.0,4.65,35.5,671.5,864.53,631.44
2016,6,27,16,0,843.0,94.0,4.7,35.0,627.0,824.38,607.67
2016,6,27,16,15,825.0,91.0,4.7,34.5,579.5,784.88,583.75
2016,6,27,16,30,807.0,88.0,4.7,34.0,532.0,736.77,553.47
2016,6,27,16,45,784.5,84.0,4.75,33.5,482.0,683.08,518.81
2016,6,27,17,0,762.0,80.0,4.8,33.0,432.0,628.92,482.33
2016,6,27,17,15,731.0,75.5,4.75,32.0,381.0,568.62,439.59
2016,6,27,17,30,700.0,71.0,4.7,31.0,330.0,509.3,395.93
2016,6,27,17,45,658.5,65.5,4.7,30.0,279.5,446.53,347.89
2016,6,27,18,0,617.0,60.0,4.7,29.0,229.0,384.75,298.66
2016,6,27,18,15,553.5,53.0,4.6,27.5,181.5,314.96,241.85
2016,6,27,18,30,490.0,46.0,4.5,26.0,134.0,251.27,188.14
2016,6,27,18,45,394.5,36.5,4.45,25.0,93.5,181.14,128.76
2016,6,27,19,0,299.0,27.0,4.4,24.0,53.0,121.93,73.53
2016,6,27,19,15,149.5,13.5,4.4,23.0,26.5,50.83,0.0
2016,6,27,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,5.0,3.15,14.0,6.0,0.0,0.0
2016,6,28,5,0,76.0,10.0,3.2,14.0,12.0,9.1,0.0
2016,6,28,5,15,199.0,22.5,3.2,14.5,42.5,18.32,5.36
2016,6,28,5,30,322.0,35.0,3.2,15.0,73.0,28.27,18.35
2016,6,28,5,45,408.0,44.5,3.2,15.5,115.5,35.05,25.03
2016,6,28,6,0,494.0,54.0,3.2,16.0,158.0,41.59,31.14
2016,6,28,6,15,551.0,61.0,3.15,17.0,205.5,45.7,34.85
2016,6,28,6,30,608.0,68.0,3.1,18.0,253.0,49.67,38.26
2016,6,28,6,45,651.0,73.0,3.05,19.0,303.5,51.86,39.99
2016,6,28,7,0,694.0,78.0,3.0,20.0,354.0,53.98,41.56
2016,6,28,7,15,723.5,82.5,2.95,21.0,405.0,61.13,47.42
2016,6,28,7,30,753.0,87.0,2.9,22.0,456.0,64.35,49.81
2016,6,28,7,45,777.5,90.0,2.85,23.0,505.5,115.72,62.51
2016,6,28,8,0,802.0,93.0,2.8,24.0,555.0,170.07,96.9
2016,6,28,8,15,819.0,96.0,2.8,25.0,602.0,225.74,140.23
2016,6,28,8,30,836.0,99.0,2.8,26.0,649.0,283.05,187.93
2016,6,28,8,45,850.5,101.0,2.8,27.0,692.5,345.81,240.35
2016,6,28,9,0,865.0,103.0,2.8,28.0,736.0,403.08,287.82
2016,6,28,9,15,875.5,105.0,2.8,28.5,775.0,459.16,333.77
2016,6,28,9,30,886.0,107.0,2.8,29.0,814.0,515.07,378.11
2016,6,28,9,45,897.5,107.0,2.8,30.0,848.0,569.44,419.02
2016,6,28,10,0,909.0,107.0,2.8,31.0,882.0,623.21,457.93
2016,6,28,10,15,914.5,108.0,2.9,31.5,909.5,673.18,494.15
2016,6,28,10,30,920.0,109.0,3.0,32.0,937.0,721.51,528.22
2016,6,28,10,45,924.5,110.0,3.1,32.5,957.5,767.27,559.37
2016,6,28,11,0,929.0,111.0,3.2,33.0,978.0,810.9,587.04
2016,6,28,11,15,931.5,111.5,3.3,33.0,991.5,850.17,612.81
2016,6,28,11,30,934.0,112.0,3.4,33.0,1005.0,886.82,636.78
2016,6,28,11,45,934.5,112.5,3.5,33.5,1011.5,918.98,656.44
2016,6,28,12,0,935.0,113.0,3.6,34.0,1018.0,948.13,674.1
2016,6,28,12,15,935.0,113.0,3.7,34.0,1017.0,973.25,690.55
2016,6,28,12,30,935.0,113.0,3.8,34.0,1016.0,995.11,705.01
2016,6,28,12,45,925.5,118.5,3.95,34.5,1005.5,1009.76,713.81
2016,6,28,13,0,916.0,124.0,4.1,35.0,995.0,1020.77,720.41
2016,6,28,13,15,913.5,123.0,4.2,34.5,979.5,1028.69,727.87
2016,6,28,13,30,911.0,122.0,4.3,34.0,964.0,1032.97,733.15
2016,6,28,13,45,906.0,121.0,4.4,34.0,941.5,1031.09,733.16
2016,6,28,14,0,901.0,120.0,4.5,34.0,919.0,1025.56,730.97
2016,6,28,14,15,895.0,118.5,4.55,33.5,890.5,1014.93,726.84
2016,6,28,14,30,889.0,117.0,4.6,33.0,862.0,1000.79,720.53
2016,6,28,14,45,881.0,115.0,4.65,33.0,827.0,980.78,708.98
2016,6,28,15,0,873.0,113.0,4.7,33.0,792.0,957.54,695.35
2016,6,28,15,15,862.0,110.5,4.7,32.5,752.0,927.9,678.62
2016,6,28,15,30,851.0,108.0,4.7,32.0,712.0,895.49,659.99
2016,6,28,15,45,838.5,104.5,4.75,32.0,668.0,866.02,642.16
2016,6,28,16,0,826.0,101.0,4.8,32.0,624.0,825.86,616.81
2016,6,28,16,15,807.5,97.5,4.75,31.0,576.0,778.8,588.28
2016,6,28,16,30,789.0,94.0,4.7,30.0,528.0,730.37,558.14
2016,6,28,16,45,767.0,89.5,4.7,29.5,478.5,677.18,522.93
2016,6,28,17,0,745.0,85.0,4.7,29.0,429.0,623.5,485.73
2016,6,28,17,15,713.0,80.5,4.65,27.5,378.0,565.46,444.78
2016,6,28,17,30,681.0,76.0,4.6,26.0,327.0,506.44,401.36
2016,6,28,17,45,639.0,69.5,4.6,25.0,277.0,441.21,350.56
2016,6,28,18,0,597.0,63.0,4.6,24.0,227.0,378.95,300.05
2016,6,28,18,15,532.5,55.5,4.6,23.0,180.0,309.13,241.77
2016,6,28,18,30,468.0,48.0,4.6,22.0,133.0,245.52,186.98
2016,6,28,18,45,371.0,38.0,4.6,21.0,92.5,175.5,126.95
2016,6,28,19,0,274.0,28.0,4.6,20.0,52.0,116.59,71.61
2016,6,28,19,15,137.0,14.0,4.55,19.0,26.0,48.94,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,4,45,46.0,5.5,3.8,12.0,6.5,0.0,0.0
2016,6,29,5,0,92.0,11.0,3.9,12.0,13.0,10.01,0.0
2016,6,29,5,15,232.5,22.5,3.9,12.5,45.0,18.41,5.06
2016,6,29,5,30,373.0,34.0,3.9,13.0,77.0,27.51,17.83
2016,6,29,5,45,464.5,42.0,3.95,14.0,121.5,33.07,23.43
2016,6,29,6,0,556.0,50.0,4.0,15.0,166.0,38.49,28.51
2016,6,29,6,15,612.5,56.0,4.0,15.5,215.5,41.98,31.76
2016,6,29,6,30,669.0,62.0,4.0,16.0,265.0,45.38,34.78
2016,6,29,6,45,710.0,66.0,4.05,17.0,317.0,51.54,40.04
2016,6,29,7,0,751.0,70.0,4.1,18.0,369.0,53.39,41.39
2016,6,29,7,15,779.0,74.0,4.1,18.5,420.5,55.08,42.65
2016,6,29,7,30,807.0,78.0,4.1,19.0,472.0,57.43,44.44
2016,6,29,7,45,829.0,81.0,4.15,19.5,523.0,111.8,58.75
2016,6,29,8,0,851.0,84.0,4.2,20.0,574.0,176.28,101.6
2016,6,29,8,15,867.5,86.5,4.2,20.5,621.5,233.86,147.51
2016,6,29,8,30,884.0,89.0,4.2,21.0,669.0,292.87,198.24
2016,6,29,8,45,896.5,91.0,4.25,22.0,713.5,351.45,249.27
2016,6,29,9,0,909.0,93.0,4.3,23.0,758.0,410.52,299.96
2016,6,29,9,15,919.0,95.0,4.35,23.5,797.5,468.78,349.35
2016,6,29,9,30,929.0,97.0,4.4,24.0,837.0,526.75,397.02
2016,6,29,9,45,933.0,100.5,4.45,24.5,870.0,582.25,441.34
2016,6,29,10,0,937.0,104.0,4.5,25.0,903.0,636.38,483.21
2016,6,29,10,15,942.5,105.0,4.55,25.5,931.0,687.74,521.84
2016,6,29,10,30,948.0,106.0,4.6,26.0,959.0,737.4,558.16
2016,6,29,10,45,951.5,107.5,4.7,26.5,980.0,784.12,591.23
2016,6,29,11,0,955.0,109.0,4.8,27.0,1001.0,828.57,620.73
2016,6,29,11,15,957.5,109.5,4.85,27.0,1014.5,868.88,648.12
2016,6,29,11,30,960.0,110.0,4.9,27.0,1028.0,906.48,673.56
2016,6,29,11,45,960.0,111.0,5.0,27.0,1034.5,939.52,696.19
2016,6,29,12,0,960.0,112.0,5.1,27.0,1041.0,969.46,716.75
2016,6,29,12,15,960.0,112.0,5.15,27.0,1039.5,995.25,734.21
2016,6,29,12,30,960.0,112.0,5.2,27.0,1038.0,1017.68,749.51
2016,6,29,12,45,955.5,113.5,5.3,27.0,1029.0,1033.78,761.06
2016,6,29,13,0,951.0,115.0,5.4,27.0,1020.0,1046.2,770.32
2016,6,29,13,15,948.5,114.5,5.45,26.5,1004.0,1054.88,778.43
2016,6,29,13,30,946.0,114.0,5.5,26.0,988.0,1059.8,784.21
2016,6,29,13,45,941.5,113.0,5.6,26.0,965.0,1058.43,784.72
2016,6,29,14,0,937.0,112.0,5.7,26.0,942.0,1053.28,782.84
2016,6,29,14,15,931.0,110.5,5.7,25.5,912.5,1042.39,778.05
2016,6,29,14,30,925.0,109.0,5.7,25.0,883.0,1027.85,770.89
2016,6,29,14,45,917.0,107.0,5.7,24.5,847.5,1007.3,759.68
2016,6,29,15,0,909.0,105.0,5.7,24.0,812.0,983.39,746.16
2016,6,29,15,15,898.5,103.0,5.7,23.5,771.5,953.96,728.74
2016,6,29,15,30,888.0,101.0,5.7,23.0,731.0,921.62,709.16
2016,6,29,15,45,874.0,98.5,5.7,22.5,686.0,882.96,684.87
2016,6,29,16,0,860.0,96.0,5.7,22.0,641.0,842.02,658.64
2016,6,29,16,15,842.5,93.0,5.65,21.5,592.0,802.46,632.81
2016,6,29,16,30,825.0,90.0,5.6,21.0,543.0,754.08,600.04
2016,6,29,16,45,801.5,86.0,5.55,20.5,492.0,698.92,561.57
2016,6,29,17,0,778.0,82.0,5.5,20.0,441.0,643.32,521.38
2016,6,29,17,15,746.0,77.5,5.4,19.0,389.0,581.6,474.76
2016,6,29,17,30,714.0,73.0,5.3,18.0,337.0,520.89,427.26
2016,6,29,17,45,669.0,68.0,5.25,17.5,285.5,456.22,374.05
2016,6,29,18,0,624.0,63.0,5.2,17.0,234.0,392.63,319.97
2016,6,29,18,15,558.0,56.0,5.05,16.5,185.5,321.21,257.88
2016,6,29,18,30,492.0,49.0,4.9,16.0,137.0,256.07,199.73
2016,6,29,18,45,387.0,39.0,4.8,15.5,95.5,182.0,134.63
2016,6,29,19,0,282.0,29.0,4.7,15.0,54.0,119.89,75.23
2016,6,29,19,15,141.0,14.5,4.65,14.5,27.0,50.42,0.0
2016,6,29,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,4,45,27.5,5.0,3.1,11.5,5.5,0.0,0.0
2016,6,30,5,0,55.0,10.0,3.2,12.0,11.0,9.1,0.0
2016,6,30,5,15,185.0,23.5,3.15,12.5,41.5,18.51,4.62
2016,6,30,5,30,315.0,37.0,3.1,13.0,72.0,30.24,20.11
2016,6,30,5,45,404.0,47.0,3.1,13.5,115.5,37.4,27.28
2016,6,30,6,0,493.0,57.0,3.1,14.0,159.0,44.3,33.79
2016,6,30,6,15,553.0,64.0,3.05,14.5,208.0,48.3,37.52
2016,6,30,6,30,613.0,71.0,3.0,15.0,257.0,52.18,40.97
2016,6,30,6,45,654.0,77.0,2.95,16.0,308.0,55.02,43.29
2016,6,30,7,0,695.0,83.0,2.9,17.0,359.0,57.72,45.38
2016,6,30,7,15,726.0,88.0,2.85,17.5,410.5,59.48,46.68
2016,6,30,7,30,757.0,93.0,2.8,18.0,462.0,67.51,53.39
2016,6,30,7,45,778.5,98.0,2.75,19.0,512.0,120.32,67.75
2016,6,30,8,0,800.0,103.0,2.7,20.0,562.0,175.92,103.32
2016,6,30,8,15,818.0,106.5,2.65,21.0,610.0,232.16,147.38
2016,6,30,8,30,836.0,110.0,2.6,22.0,658.0,290.18,196.07
2016,6,30,8,45,847.5,114.0,2.55,23.0,701.5,348.16,245.51
2016,6,30,9,0,859.0,118.0,2.5,24.0,745.0,406.69,294.49
2016,6,30,9,15,870.0,120.5,2.5,24.5,784.5,467.71,344.48
2016,6,30,9,30,881.0,123.0,2.5,25.0,824.0,524.2,389.62
2016,6,30,9,45,899.5,119.0,2.55,26.0,860.5,579.09,431.47
2016,6,30,10,0,918.0,115.0,2.6,27.0,897.0,633.96,471.82
2016,6,30,10,15,923.5,116.5,2.7,27.5,925.0,684.98,509.18
2016,6,30,10,30,929.0,118.0,2.8,28.0,953.0,734.34,544.35
2016,6,30,10,45,933.0,119.0,2.95,29.0,973.5,780.33,575.37
2016,6,30,11,0,937.0,120.0,3.1,30.0,994.0,824.13,602.47
2016,6,30,11,15,939.5,120.5,3.25,30.0,1008.0,863.92,629.08
2016,6,30,11,30,942.0,121.0,3.4,30.0,1022.0,901.06,653.87
2016,6,30,11,45,943.0,121.5,3.6,30.5,1028.0,934.12,674.9
2016,6,30,12,0,944.0,122.0,3.8,31.0,1034.0,964.19,693.92
2016,6,30,12,15,944.0,122.0,3.95,31.0,1033.0,989.77,711.15
2016,6,30,12,30,944.0,122.0,4.1,31.0,1032.0,1012.06,726.34
2016,6,30,12,45,933.5,127.0,4.35,31.0,1021.0,1025.62,736.59
2016,6,30,13,0,923.0,132.0,4.6,31.0,1010.0,1035.46,744.57
2016,6,30,13,15,919.5,131.0,4.7,31.0,993.5,1042.7,750.15
2016,6,30,13,30,916.0,130.0,4.8,31.0,977.0,1046.25,753.82
2016,6,30,13,45,911.0,129.0,4.95,31.0,954.0,1044.59,754.68
2016,6,30,14,0,906.0,128.0,5.1,31.0,931.0,1039.26,753.25
2016,6,30,14,15,899.0,126.0,5.1,30.5,901.0,1027.29,747.92
2016,6,30,14,30,892.0,124.0,5.1,30.0,871.0,1011.79,740.36
2016,6,30,14,45,883.0,122.0,5.2,30.0,835.5,990.93,728.52
2016,6,30,15,0,874.0,120.0,5.3,30.0,800.0,966.85,714.5
2016,6,30,15,15,862.0,117.5,5.25,29.5,759.0,936.4,696.57
2016,6,30,15,30,850.0,115.0,5.2,29.0,718.0,911.91,682.65
2016,6,30,15,45,835.0,112.0,5.2,29.0,673.0,872.52,657.26
2016,6,30,16,0,820.0,109.0,5.2,29.0,628.0,830.96,630.19
2016,6,30,16,15,800.0,105.0,5.15,28.5,579.5,782.33,598.79
2016,6,30,16,30,780.0,101.0,5.1,28.0,531.0,732.43,565.95
2016,6,30,16,45,755.5,96.5,5.1,27.5,480.5,677.72,529.12
2016,6,30,17,0,731.0,92.0,5.1,27.0,430.0,625.45,492.09
2016,6,30,17,15,697.0,86.5,5.0,26.0,378.5,563.36,446.63
2016,6,30,17,30,663.0,81.0,4.9,25.0,327.0,502.65,400.6
2016,6,30,17,45,618.0,74.5,4.8,24.5,276.5,436.58,347.96
2016,6,30,18,0,573.0,68.0,4.7,24.0,226.0,373.76,296.18
2016,6,30,18,15,505.5,60.0,4.6,23.0,178.5,303.15,237.28
2016,6,30,18,30,438.0,52.0,4.5,22.0,131.0,239.06,182.26
2016,6,30,18,45,338.0,41.0,4.45,21.0,90.5,168.46,122.1
2016,6,30,19,0,238.0,30.0,4.4,20.0,50.0,109.34,67.23
2016,6,30,19,15,119.0,15.0,4.45,19.0,25.0,45.24,0.0
2016,6,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,20.5,4.5,3.9,12.5,5.0,0.0,0.0
2016,7,1,5,0,41.0,9.0,4.0,13.0,10.0,8.19,0.0
2016,7,1,5,15,162.5,23.0,4.05,13.5,39.5,18.09,3.78
2016,7,1,5,30,284.0,37.0,4.1,14.0,69.0,30.25,19.96
2016,7,1,5,45,375.5,47.0,4.2,14.5,111.5,37.38,27.12
2016,7,1,6,0,467.0,57.0,4.3,15.0,154.0,44.27,33.6
2016,7,1,6,15,527.5,65.0,4.3,15.5,202.0,49.08,38.04
2016,7,1,6,30,588.0,73.0,4.3,16.0,250.0,53.71,42.15
2016,7,1,6,45,632.0,78.5,4.3,17.0,300.5,56.09,44.05
2016,7,1,7,0,676.0,84.0,4.3,18.0,351.0,58.38,45.77
2016,7,1,7,15,707.5,89.0,4.2,18.5,402.5,60.1,47.03
2016,7,1,7,30,739.0,94.0,4.1,19.0,454.0,61.69,48.15
2016,7,1,7,45,763.5,98.0,4.1,20.0,504.0,118.52,66.81
2016,7,1,8,0,788.0,102.0,4.1,21.0,554.0,172.84,101.19
2016,7,1,8,15,806.0,105.5,4.1,21.5,601.0,228.37,144.98
2016,7,1,8,30,824.0,109.0,4.1,22.0,648.0,285.7,193.72
2016,7,1,8,45,839.0,111.5,4.1,22.5,692.0,342.87,243.39
2016,7,1,9,0,854.0,114.0,4.1,23.0,736.0,400.98,293.32
2016,7,1,9,15,865.0,116.0,4.1,23.5,775.5,461.48,343.9
2016,7,1,9,30,876.0,118.0,4.1,24.0,815.0,517.29,389.53
2016,7,1,9,45,885.0,119.5,4.2,25.0,849.0,571.3,431.75
2016,7,1,10,0,894.0,121.0,4.3,26.0,883.0,624.49,471.89
2016,7,1,10,15,900.5,123.0,4.35,26.5,911.0,675.48,509.96
2016,7,1,10,30,907.0,125.0,4.4,27.0,939.0,724.98,545.88
2016,7,1,10,45,912.0,125.5,4.5,27.5,960.5,770.42,578.23
2016,7,1,11,0,917.0,126.0,4.6,28.0,982.0,813.8,607.02
2016,7,1,11,15,920.0,126.5,4.7,28.0,996.0,853.34,634.09
