Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,923.0,127.0,4.8,28.0,1010.0,890.33,659.36
2016,7,1,11,45,925.0,127.0,4.9,28.5,1016.5,923.33,680.5
2016,7,1,12,0,927.0,127.0,5.0,29.0,1023.0,953.45,699.65
2016,7,1,12,15,927.0,127.0,5.05,29.0,1022.5,978.72,716.65
2016,7,1,12,30,927.0,127.0,5.1,29.0,1022.0,1000.77,731.58
2016,7,1,12,45,921.0,130.0,5.2,29.5,1012.5,1016.55,741.31
2016,7,1,13,0,915.0,133.0,5.3,30.0,1003.0,1028.78,748.8
2016,7,1,13,15,912.0,132.0,5.35,29.5,987.0,1036.49,756.17
2016,7,1,13,30,909.0,131.0,5.4,29.0,971.0,1040.54,761.29
2016,7,1,13,45,905.0,129.0,5.45,29.0,948.5,1038.93,761.24
2016,7,1,14,0,901.0,127.0,5.5,29.0,926.0,1033.62,758.89
2016,7,1,14,15,894.5,125.5,5.5,28.5,896.5,1022.71,754.13
2016,7,1,14,30,888.0,124.0,5.5,28.0,867.0,1008.29,747.11
2016,7,1,14,45,879.5,121.5,5.5,28.0,832.0,987.48,734.32
2016,7,1,15,0,871.0,119.0,5.5,28.0,797.0,963.42,719.4
2016,7,1,15,15,859.5,116.5,5.45,27.5,756.5,933.51,701.59
2016,7,1,15,30,848.0,114.0,5.4,27.0,716.0,909.51,687.82
2016,7,1,15,45,833.0,111.0,5.4,26.5,671.0,870.2,663.47
2016,7,1,16,0,818.0,108.0,5.4,26.0,626.0,828.72,637.34
2016,7,1,16,15,798.5,104.0,5.35,25.0,577.5,780.57,606.95
2016,7,1,16,30,779.0,100.0,5.3,24.0,529.0,731.12,574.96
2016,7,1,16,45,753.0,96.0,5.25,23.5,478.5,675.91,536.81
2016,7,1,17,0,727.0,92.0,5.2,23.0,428.0,623.27,498.63
2016,7,1,17,15,692.5,87.0,5.15,22.0,376.5,561.61,452.76
2016,7,1,17,30,658.0,82.0,5.1,21.0,325.0,501.36,406.33
2016,7,1,17,45,610.0,75.5,5.05,20.5,274.5,433.86,351.69
2016,7,1,18,0,562.0,69.0,5.0,20.0,224.0,369.93,298.17
2016,7,1,18,15,494.5,60.5,4.85,19.0,176.5,299.3,238.19
2016,7,1,18,30,427.0,52.0,4.7,18.0,129.0,235.23,182.3
2016,7,1,18,45,325.0,41.0,4.55,17.5,89.0,164.54,120.96
2016,7,1,19,0,223.0,30.0,4.4,17.0,49.0,104.77,65.01
2016,7,1,19,15,111.5,15.0,4.3,16.5,24.5,43.76,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,22.0,4.5,3.55,12.5,4.5,0.0,0.0
2016,7,2,5,0,44.0,9.0,3.7,13.0,9.0,8.19,0.0
2016,7,2,5,15,165.0,22.5,3.85,13.5,38.0,17.71,2.95
2016,7,2,5,30,286.0,36.0,4.0,14.0,67.0,29.38,19.17
2016,7,2,5,45,376.0,46.0,4.15,14.5,109.5,36.55,26.37
2016,7,2,6,0,466.0,56.0,4.3,15.0,152.0,43.46,32.87
2016,7,2,6,15,526.0,64.0,4.3,15.5,199.5,48.3,37.35
2016,7,2,6,30,586.0,72.0,4.3,16.0,247.0,52.95,41.48
2016,7,2,6,45,628.0,78.0,4.35,17.0,297.5,55.74,43.74
2016,7,2,7,0,670.0,84.0,4.4,18.0,348.0,58.4,45.79
2016,7,2,7,15,701.0,89.0,4.4,18.5,398.5,60.11,47.04
2016,7,2,7,30,732.0,94.0,4.4,19.0,449.0,61.69,48.15
2016,7,2,7,45,754.0,98.5,4.4,20.0,498.0,117.5,66.56
2016,7,2,8,0,776.0,103.0,4.4,21.0,547.0,171.34,100.59
2016,7,2,8,15,794.0,106.5,4.35,21.5,594.0,226.17,143.76
2016,7,2,8,30,812.0,110.0,4.3,22.0,641.0,282.81,191.9
2016,7,2,8,45,824.0,114.0,4.3,23.0,684.0,339.6,240.85
2016,7,2,9,0,836.0,118.0,4.3,24.0,727.0,397.03,289.61
2016,7,2,9,15,847.0,120.5,4.3,24.5,766.0,453.23,336.82
2016,7,2,9,30,858.0,123.0,4.3,25.0,805.0,512.15,384.58
2016,7,2,9,45,864.5,126.5,4.35,25.5,838.0,565.58,426.96
2016,7,2,10,0,871.0,130.0,4.4,26.0,871.0,618.02,467.28
2016,7,2,10,15,878.0,131.5,4.45,26.5,898.5,667.93,504.62
2016,7,2,10,30,885.0,133.0,4.5,27.0,926.0,716.43,539.91
2016,7,2,10,45,888.0,135.0,4.6,27.5,947.0,760.86,571.71
2016,7,2,11,0,891.0,137.0,4.7,28.0,968.0,803.15,600.3
2016,7,2,11,15,894.0,137.5,4.75,28.0,982.0,841.86,626.61
2016,7,2,11,30,897.0,138.0,4.8,28.0,996.0,878.11,651.13
2016,7,2,11,45,897.5,139.5,4.9,28.5,1002.0,910.48,671.93
2016,7,2,12,0,898.0,141.0,5.0,29.0,1008.0,940.0,690.74
2016,7,2,12,15,898.0,141.0,5.1,29.0,1007.5,964.79,707.81
2016,7,2,12,30,898.0,141.0,5.2,29.0,1007.0,986.46,722.9
2016,7,2,12,45,901.0,137.5,5.3,29.0,1000.0,1004.52,735.7
2016,7,2,13,0,904.0,134.0,5.4,29.0,993.0,1019.2,746.36
2016,7,2,13,15,901.0,133.0,5.45,29.0,977.5,1026.86,752.15
2016,7,2,13,30,898.0,132.0,5.5,29.0,962.0,1030.9,755.7
2016,7,2,13,45,892.0,131.5,5.55,29.0,939.5,1028.83,755.32
2016,7,2,14,0,886.0,131.0,5.6,29.0,917.0,1023.15,752.7
2016,7,2,14,15,879.5,129.5,5.6,28.5,888.0,1012.41,748.0
2016,7,2,14,30,873.0,128.0,5.6,28.0,859.0,998.21,741.06
2016,7,2,14,45,863.0,126.0,5.65,28.0,823.5,976.75,728.09
2016,7,2,15,0,853.0,124.0,5.7,28.0,788.0,961.91,719.7
2016,7,2,15,15,841.5,121.5,5.65,27.5,748.0,932.04,701.8
2016,7,2,15,30,830.0,119.0,5.6,27.0,708.0,899.41,681.94
2016,7,2,15,45,814.0,116.0,5.6,26.5,663.5,859.73,657.21
2016,7,2,16,0,798.0,113.0,5.6,26.0,619.0,817.99,630.69
2016,7,2,16,15,778.5,109.5,5.55,25.0,571.0,771.07,600.98
2016,7,2,16,30,759.0,106.0,5.5,24.0,523.0,722.88,569.7
2016,7,2,16,45,732.5,101.5,5.5,23.5,473.0,670.6,533.71
2016,7,2,17,0,706.0,97.0,5.5,23.0,423.0,615.2,493.11
2016,7,2,17,15,672.0,91.0,5.4,22.0,372.0,553.6,447.0
2016,7,2,17,30,638.0,85.0,5.3,21.0,321.0,493.4,400.4
2016,7,2,17,45,590.0,78.5,5.2,20.5,271.0,426.82,346.29
2016,7,2,18,0,542.0,72.0,5.1,20.0,221.0,363.8,293.42
2016,7,2,18,15,476.0,63.0,4.95,19.0,174.0,294.24,234.33
2016,7,2,18,30,410.0,54.0,4.8,18.0,127.0,231.08,179.23
2016,7,2,18,45,314.0,41.5,4.65,17.5,87.5,161.71,118.94
2016,7,2,19,0,218.0,29.0,4.5,17.0,48.0,102.39,63.26
2016,7,2,19,15,109.0,14.5,4.4,16.5,24.0,35.84,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.5,3.25,12.5,33.5,13.91,0.55
2016,7,3,5,30,298.0,35.0,3.4,13.0,67.0,28.54,18.48
2016,7,3,5,45,388.5,45.0,3.55,13.5,109.5,35.75,25.77
2016,7,3,6,0,479.0,55.0,3.7,14.0,152.0,42.71,32.34
2016,7,3,6,15,538.5,62.5,3.7,14.5,200.0,47.17,36.5
2016,7,3,6,30,598.0,70.0,3.7,15.0,248.0,51.48,40.35
2016,7,3,6,45,641.0,75.5,3.75,16.0,299.0,53.96,42.36
2016,7,3,7,0,684.0,81.0,3.8,17.0,350.0,56.35,44.18
2016,7,3,7,15,714.5,86.0,3.8,17.5,401.0,58.15,45.53
2016,7,3,7,30,745.0,91.0,3.8,18.0,452.0,66.06,52.15
2016,7,3,7,45,768.0,95.0,3.85,19.0,501.5,114.97,64.53
2016,7,3,8,0,791.0,99.0,3.9,20.0,551.0,169.38,98.77
2016,7,3,8,15,809.0,102.5,3.9,20.5,598.5,225.11,142.71
2016,7,3,8,30,827.0,106.0,3.9,21.0,646.0,282.64,191.75
2016,7,3,8,45,840.0,109.0,3.95,22.0,689.0,339.81,241.24
2016,7,3,9,0,853.0,112.0,4.0,23.0,732.0,402.34,294.11
2016,7,3,9,15,863.5,114.5,4.05,23.5,771.0,458.45,341.49
2016,7,3,9,30,874.0,117.0,4.1,24.0,810.0,514.42,387.36
2016,7,3,9,45,896.0,110.5,4.15,25.0,847.5,568.75,429.87
2016,7,3,10,0,918.0,104.0,4.2,26.0,885.0,623.35,471.15
2016,7,3,10,15,923.5,105.5,4.25,26.5,912.5,674.42,509.36
2016,7,3,10,30,929.0,107.0,4.3,27.0,940.0,723.84,545.29
2016,7,3,10,45,933.0,108.0,4.4,27.5,960.5,769.89,577.77
2016,7,3,11,0,937.0,109.0,4.5,28.0,981.0,813.75,606.58
2016,7,3,11,15,939.5,109.5,4.6,28.0,995.0,853.6,633.68
2016,7,3,11,30,942.0,110.0,4.7,28.0,1009.0,890.8,659.05
2016,7,3,11,45,943.0,110.5,4.8,28.5,1015.5,923.91,680.24
2016,7,3,12,0,944.0,111.0,4.9,29.0,1022.0,954.01,699.34
2016,7,3,12,15,944.0,111.0,4.95,29.0,1021.0,979.61,716.52
2016,7,3,12,30,944.0,111.0,5.0,29.0,1020.0,1001.9,731.59
2016,7,3,12,45,930.0,119.0,5.1,29.0,1008.5,1015.03,741.08
2016,7,3,13,0,916.0,127.0,5.2,29.0,997.0,1024.39,748.26
2016,7,3,13,15,913.0,126.0,5.25,29.0,981.0,1032.12,754.11
2016,7,3,13,30,910.0,125.0,5.3,29.0,965.0,1036.17,757.68
2016,7,3,13,45,904.0,124.0,5.35,29.0,942.5,1033.57,756.98
2016,7,3,14,0,898.0,123.0,5.4,29.0,920.0,1027.31,754.01
2016,7,3,14,15,891.5,121.5,5.4,28.5,890.5,1016.44,749.26
2016,7,3,14,30,885.0,120.0,5.4,28.0,861.0,1002.06,742.26
2016,7,3,14,45,875.5,118.5,5.45,28.0,826.0,981.39,729.91
2016,7,3,15,0,866.0,117.0,5.5,28.0,791.0,957.54,715.43
2016,7,3,15,15,854.5,114.5,5.45,27.5,750.5,927.75,697.67
2016,7,3,15,30,843.0,112.0,5.4,27.0,710.0,903.85,683.92
2016,7,3,15,45,827.5,109.5,5.4,26.5,665.5,864.82,659.73
2016,7,3,16,0,812.0,107.0,5.4,26.0,621.0,823.67,633.77
2016,7,3,16,15,793.0,103.0,5.3,25.0,573.0,776.14,603.55
2016,7,3,16,30,774.0,99.0,5.2,24.0,525.0,727.28,571.75
2016,7,3,16,45,748.5,95.0,5.15,23.5,475.0,672.63,534.03
2016,7,3,17,0,723.0,91.0,5.1,23.0,425.0,620.46,496.28
2016,7,3,17,15,689.5,85.5,5.0,22.0,374.0,559.01,450.49
2016,7,3,17,30,656.0,80.0,4.9,21.0,323.0,498.9,404.13
2016,7,3,17,45,610.5,73.5,4.8,20.5,273.0,432.82,350.61
2016,7,3,18,0,565.0,67.0,4.7,20.0,223.0,370.08,298.05
2016,7,3,18,15,499.0,59.0,4.55,19.0,176.0,300.43,238.93
2016,7,3,18,30,433.0,51.0,4.4,18.0,129.0,237.16,183.68
2016,7,3,18,45,336.5,39.5,4.3,17.5,89.0,167.32,122.88
2016,7,3,19,0,240.0,28.0,4.2,17.0,49.0,108.67,66.98
2016,7,3,19,15,120.0,14.0,4.2,16.5,24.5,37.73,0.0
2016,7,3,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,5,15,159.0,16.5,3.55,12.5,33.5,13.07,0.0
2016,7,4,5,30,318.0,33.0,3.7,13.0,67.0,26.78,16.93
2016,7,4,5,45,410.0,42.0,3.85,13.5,109.5,33.19,23.51
2016,7,4,6,0,502.0,51.0,4.0,14.0,152.0,39.4,29.4
2016,7,4,6,15,560.5,58.0,4.0,14.5,200.0,43.62,33.33
2016,7,4,6,30,619.0,65.0,4.0,15.0,248.0,47.68,36.97
2016,7,4,6,45,662.5,69.5,4.0,16.0,299.0,49.61,38.5
2016,7,4,7,0,706.0,74.0,4.0,17.0,350.0,56.51,44.32
2016,7,4,7,15,736.0,78.5,3.95,17.5,401.0,58.43,45.77
2016,7,4,7,30,766.0,83.0,3.9,18.0,452.0,60.25,47.1
2016,7,4,7,45,790.0,86.0,3.85,19.0,502.5,108.81,59.03
2016,7,4,8,0,814.0,89.0,3.8,20.0,553.0,163.86,93.37
2016,7,4,8,15,831.0,92.0,3.8,20.5,600.5,220.33,137.95
2016,7,4,8,30,848.0,95.0,3.8,21.0,648.0,284.77,192.59
2016,7,4,8,45,863.0,96.5,3.85,22.0,692.0,341.89,242.1
2016,7,4,9,0,878.0,98.0,3.9,23.0,736.0,399.8,291.65
2016,7,4,9,15,888.0,100.0,3.95,23.5,775.0,456.59,339.77
2016,7,4,9,30,898.0,102.0,4.0,24.0,814.0,513.14,386.27
2016,7,4,9,45,899.0,108.0,4.1,24.5,846.5,567.78,429.91
2016,7,4,10,0,900.0,114.0,4.2,25.0,879.0,620.83,470.97
2016,7,4,10,15,906.5,115.5,4.3,25.5,907.0,671.8,509.37
2016,7,4,10,30,913.0,117.0,4.4,26.0,935.0,721.25,545.62
2016,7,4,10,45,917.5,118.0,4.5,26.5,956.0,767.11,578.44
2016,7,4,11,0,922.0,119.0,4.6,27.0,977.0,810.87,607.53
2016,7,4,11,15,925.0,120.0,4.7,27.0,991.5,851.14,635.22
2016,7,4,11,30,928.0,121.0,4.8,27.0,1006.0,888.86,661.1
2016,7,4,11,45,928.5,121.5,4.9,27.5,1012.5,921.27,681.95
2016,7,4,12,0,929.0,122.0,5.0,28.0,1019.0,950.7,700.73
2016,7,4,12,15,929.0,122.0,5.05,28.0,1018.5,976.12,717.91
2016,7,4,12,30,929.0,122.0,5.1,28.0,1018.0,998.3,732.99
2016,7,4,12,45,930.5,120.0,5.2,28.0,1010.5,1016.65,746.01
2016,7,4,13,0,932.0,118.0,5.3,28.0,1003.0,1031.5,756.82
2016,7,4,13,15,929.0,117.0,5.35,28.0,987.0,1039.3,762.72
2016,7,4,13,30,926.0,116.0,5.4,28.0,971.0,1043.36,766.3
2016,7,4,13,45,922.0,114.5,5.45,28.0,948.5,1042.19,766.55
2016,7,4,14,0,918.0,113.0,5.5,28.0,926.0,1037.28,764.46
2016,7,4,14,15,911.5,111.5,5.5,27.5,897.0,1026.2,759.57
2016,7,4,14,30,905.0,110.0,5.5,27.0,868.0,1011.55,752.37
2016,7,4,14,45,897.0,108.0,5.5,27.0,832.5,991.44,740.02
2016,7,4,15,0,889.0,106.0,5.5,27.0,797.0,968.02,725.48
2016,7,4,15,15,878.0,103.5,5.45,26.5,756.5,938.12,707.63
2016,7,4,15,30,867.0,101.0,5.4,26.0,716.0,905.38,687.71
2016,7,4,15,45,852.5,98.5,5.4,25.5,671.5,866.94,663.89
2016,7,4,16,0,838.0,96.0,5.4,25.0,627.0,833.64,643.46
2016,7,4,16,15,819.5,93.0,5.35,24.5,578.5,786.78,612.67
2016,7,4,16,30,801.0,90.0,5.3,24.0,530.0,738.5,580.4
2016,7,4,16,45,776.0,86.0,5.3,23.5,479.5,683.18,542.43
2016,7,4,17,0,751.0,82.0,5.3,23.0,429.0,627.6,502.86
2016,7,4,17,15,718.5,77.5,5.2,22.0,377.5,566.69,457.4
2016,7,4,17,30,686.0,73.0,5.1,21.0,326.0,509.05,412.81
2016,7,4,17,45,640.0,67.5,5.0,20.5,275.5,442.41,358.71
2016,7,4,18,0,594.0,62.0,4.9,20.0,225.0,379.12,305.55
2016,7,4,18,15,529.0,54.5,4.75,19.0,178.0,308.97,245.82
2016,7,4,18,30,464.0,47.0,4.6,18.0,131.0,245.11,189.8
2016,7,4,18,45,363.0,37.0,4.45,17.5,90.5,173.63,127.38
2016,7,4,19,0,262.0,27.0,4.3,17.0,50.0,113.7,69.72
2016,7,4,19,15,131.0,13.5,4.2,16.5,25.0,39.63,0.0
2016,7,4,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,159.5,16.0,3.8,12.5,33.0,12.66,0.0
2016,7,5,5,30,319.0,32.0,3.9,13.0,66.0,25.93,16.13
2016,7,5,5,45,410.5,41.0,4.05,13.5,108.5,32.37,22.77
2016,7,5,6,0,502.0,50.0,4.2,14.0,151.0,38.61,28.68
2016,7,5,6,15,561.0,57.0,4.2,14.5,199.0,42.86,32.65
2016,7,5,6,30,620.0,64.0,4.2,15.0,247.0,46.96,36.33
2016,7,5,6,45,661.0,69.0,4.2,16.0,297.5,49.28,38.21
2016,7,5,7,0,702.0,74.0,4.2,17.0,348.0,56.54,44.35
2016,7,5,7,15,732.0,78.0,4.15,17.5,398.5,58.07,45.46
2016,7,5,7,30,762.0,82.0,4.1,18.0,449.0,59.52,46.48
2016,7,5,7,45,785.5,85.5,4.05,18.5,499.0,107.35,58.38
2016,7,5,8,0,809.0,89.0,4.0,19.0,549.0,162.46,92.91
2016,7,5,8,15,826.5,92.0,4.0,19.5,596.5,218.75,137.43
2016,7,5,8,30,844.0,95.0,4.0,20.0,644.0,283.08,192.16
2016,7,5,8,45,859.0,96.5,4.0,21.0,688.0,340.0,241.71
2016,7,5,9,0,874.0,98.0,4.0,22.0,732.0,397.73,291.31
2016,7,5,9,15,884.5,100.0,4.05,22.5,771.5,454.55,339.67
2016,7,5,9,30,895.0,102.0,4.1,23.0,811.0,511.19,386.47
2016,7,5,9,45,905.5,102.5,4.2,23.5,845.5,566.18,430.66
2016,7,5,10,0,916.0,103.0,4.3,24.0,880.0,620.48,472.99
2016,7,5,10,15,922.0,104.0,4.4,24.0,908.0,671.44,512.63
2016,7,5,10,30,928.0,105.0,4.5,24.0,936.0,720.8,550.36
2016,7,5,10,45,933.0,106.0,4.65,24.5,957.5,767.62,584.28
2016,7,5,11,0,938.0,107.0,4.8,25.0,979.0,812.34,614.6
2016,7,5,11,15,940.5,107.5,4.95,25.0,993.0,852.33,642.68
2016,7,5,11,30,943.0,108.0,5.1,25.0,1007.0,889.67,668.89
2016,7,5,11,45,944.0,108.5,5.25,25.5,1014.0,922.91,690.89
2016,7,5,12,0,945.0,109.0,5.4,26.0,1021.0,953.13,710.78
2016,7,5,12,15,945.5,109.0,5.45,25.5,1020.5,979.29,730.18
2016,7,5,12,30,946.0,109.0,5.5,25.0,1020.0,1002.17,747.48
2016,7,5,12,45,937.5,113.5,5.6,25.0,1010.0,1017.34,758.53
2016,7,5,13,0,929.0,118.0,5.7,25.0,1000.0,1028.84,767.25
2016,7,5,13,15,926.5,117.5,5.7,25.0,985.0,1037.64,773.57
2016,7,5,13,30,924.0,117.0,5.7,25.0,970.0,1042.73,777.53
2016,7,5,13,45,920.5,115.5,5.75,25.0,948.0,1042.11,778.12
2016,7,5,14,0,917.0,114.0,5.8,25.0,926.0,1037.74,776.33
2016,7,5,14,15,911.0,112.5,5.8,24.5,897.0,1027.22,771.69
2016,7,5,14,30,905.0,111.0,5.8,24.0,868.0,1013.1,764.69
2016,7,5,14,45,897.5,109.0,5.8,24.0,833.5,993.51,752.47
2016,7,5,15,0,890.0,107.0,5.8,24.0,799.0,970.6,738.02
2016,7,5,15,15,880.0,104.5,5.75,23.5,759.0,941.64,720.5
2016,7,5,15,30,870.0,102.0,5.7,23.0,719.0,909.77,700.86
2016,7,5,15,45,857.0,99.0,5.7,22.5,674.5,872.02,677.12
2016,7,5,16,0,844.0,96.0,5.7,22.0,630.0,839.32,656.77
2016,7,5,16,15,826.0,93.0,5.65,21.5,582.0,792.65,625.65
2016,7,5,16,30,808.0,90.0,5.6,21.0,534.0,744.51,592.98
2016,7,5,16,45,785.5,86.0,5.6,20.5,484.0,690.73,555.61
2016,7,5,17,0,763.0,82.0,5.6,20.0,434.0,636.44,516.55
2016,7,5,17,15,731.5,77.5,5.5,19.0,382.5,575.6,470.53
2016,7,5,17,30,700.0,73.0,5.4,18.0,331.0,517.91,425.29
2016,7,5,17,45,655.5,67.5,5.35,17.5,280.0,451.34,370.59
2016,7,5,18,0,611.0,62.0,5.3,17.0,229.0,387.94,316.62
2016,7,5,18,15,545.5,54.5,5.15,16.0,181.0,316.59,255.04
2016,7,5,18,30,480.0,47.0,5.0,15.0,133.0,251.57,197.21
2016,7,5,18,45,373.5,37.5,4.9,14.5,92.0,177.84,132.09
2016,7,5,19,0,267.0,28.0,4.8,14.0,51.0,116.05,71.79
2016,7,5,19,15,133.5,14.0,4.75,13.5,25.5,40.68,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,17.0,3.95,13.0,31.5,13.36,0.0
2016,7,6,5,30,277.0,34.0,3.9,13.0,63.0,27.79,17.6
2016,7,6,5,45,372.5,43.5,3.9,13.5,104.5,34.57,24.67
2016,7,6,6,0,468.0,53.0,3.9,14.0,146.0,41.14,30.91
2016,7,6,6,15,528.5,60.5,3.8,14.5,193.5,45.66,35.14
2016,7,6,6,30,589.0,68.0,3.7,15.0,241.0,50.03,39.05
2016,7,6,6,45,632.0,73.5,3.65,15.5,291.0,52.57,41.21
2016,7,6,7,0,675.0,79.0,3.6,16.0,341.0,55.0,43.18
2016,7,6,7,15,706.0,84.0,3.55,16.5,391.5,56.86,44.59
2016,7,6,7,30,737.0,89.0,3.5,17.0,442.0,64.65,51.15
2016,7,6,7,45,761.5,92.5,3.5,17.5,492.0,110.36,62.12
2016,7,6,8,0,786.0,96.0,3.5,18.0,542.0,164.22,95.7
2016,7,6,8,15,804.0,99.0,3.5,18.5,589.0,219.31,139.19
2016,7,6,8,30,822.0,102.0,3.5,19.0,636.0,276.21,187.97
2016,7,6,8,45,838.0,103.5,3.55,20.0,680.0,332.87,237.31
2016,7,6,9,0,854.0,105.0,3.6,21.0,724.0,395.42,290.58
2016,7,6,9,15,865.0,107.5,3.65,21.5,763.0,451.85,338.56
2016,7,6,9,30,876.0,110.0,3.7,22.0,802.0,508.2,385.08
2016,7,6,9,45,887.0,110.0,3.8,22.5,836.5,562.19,428.52
2016,7,6,10,0,898.0,110.0,3.9,23.0,871.0,615.55,470.18
2016,7,6,10,15,904.5,111.5,4.0,23.0,899.0,666.5,509.81
2016,7,6,10,30,911.0,113.0,4.1,23.0,927.0,715.93,547.45
2016,7,6,10,45,916.0,113.0,4.25,23.5,948.5,761.28,580.4
2016,7,6,11,0,921.0,113.0,4.4,24.0,970.0,804.55,609.5
2016,7,6,11,15,924.0,114.0,4.55,24.0,984.0,844.85,637.7
2016,7,6,11,30,927.0,115.0,4.7,24.0,998.0,882.59,664.22
2016,7,6,11,45,929.0,115.0,4.85,24.5,1005.0,915.87,686.29
2016,7,6,12,0,931.0,115.0,5.0,25.0,1012.0,946.23,706.32
2016,7,6,12,15,930.5,114.5,5.15,25.0,1011.0,970.78,723.86
2016,7,6,12,30,930.0,114.0,5.3,25.0,1010.0,992.05,739.28
2016,7,6,12,45,924.0,116.5,5.45,25.0,1000.0,1007.51,750.89
2016,7,6,13,0,918.0,119.0,5.6,25.0,990.0,1019.38,760.21
2016,7,6,13,15,914.5,118.0,5.7,25.0,974.0,1026.64,766.19
2016,7,6,13,30,911.0,117.0,5.8,25.0,958.0,1030.21,769.82
2016,7,6,13,45,905.0,116.5,5.9,25.0,935.0,1028.12,769.73
2016,7,6,14,0,899.0,116.0,6.0,25.0,912.0,1022.38,767.28
2016,7,6,14,15,892.0,114.5,6.0,24.5,882.5,1011.01,761.99
2016,7,6,14,30,885.0,113.0,6.0,24.0,853.0,996.14,754.38
2016,7,6,14,45,876.0,111.0,6.0,24.0,818.0,975.41,741.25
2016,7,6,15,0,867.0,109.0,6.0,24.0,783.0,951.48,725.95
2016,7,6,15,15,855.5,106.5,5.95,23.5,743.0,921.63,707.64
2016,7,6,15,30,844.0,104.0,5.9,23.0,703.0,889.03,687.27
2016,7,6,15,45,831.0,100.5,5.85,22.5,658.5,859.34,668.86
2016,7,6,16,0,818.0,97.0,5.8,22.0,614.0,819.07,642.56
2016,7,6,16,15,799.5,93.5,5.7,21.0,567.0,772.31,612.14
2016,7,6,16,30,781.0,90.0,5.6,20.0,520.0,724.19,580.12
2016,7,6,16,45,759.0,85.5,5.5,19.5,470.5,671.28,542.67
2016,7,6,17,0,737.0,81.0,5.4,19.0,421.0,617.9,503.63
2016,7,6,17,15,705.0,76.5,5.3,18.5,370.5,557.92,457.1
2016,7,6,17,30,673.0,72.0,5.2,18.0,320.0,501.13,411.64
2016,7,6,17,45,630.5,66.0,5.1,17.5,270.5,436.41,358.34
2016,7,6,18,0,588.0,60.0,5.0,17.0,221.0,374.71,305.77
2016,7,6,18,15,524.0,53.0,4.85,16.0,174.5,305.84,246.28
2016,7,6,18,30,460.0,46.0,4.7,15.0,128.0,243.15,190.51
2016,7,6,18,45,361.5,36.5,4.6,14.5,88.5,173.14,128.46
2016,7,6,19,0,263.0,27.0,4.5,14.0,49.0,114.04,69.99
2016,7,6,19,15,131.5,13.5,4.45,13.5,24.5,39.86,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,15.0,3.85,13.5,31.5,11.86,0.0
2016,7,7,5,30,324.0,30.0,3.9,14.0,63.0,24.23,14.47
2016,7,7,5,45,415.5,38.5,4.0,14.5,105.0,30.31,20.82
2016,7,7,6,0,507.0,47.0,4.1,15.0,147.0,36.21,26.42
2016,7,7,6,15,565.5,53.5,4.05,15.5,194.5,40.16,30.11
2016,7,7,6,30,624.0,60.0,4.0,16.0,242.0,43.97,33.53
2016,7,7,6,45,661.0,65.5,3.95,16.5,291.5,46.77,35.92
2016,7,7,7,0,698.0,71.0,3.9,17.0,341.0,54.21,42.31
2016,7,7,7,15,727.5,75.5,3.95,17.5,391.5,56.21,43.85
2016,7,7,7,30,757.0,80.0,4.0,18.0,442.0,58.1,45.25
2016,7,7,7,45,779.5,83.5,4.05,18.5,491.5,103.93,56.3
2016,7,7,8,0,802.0,87.0,4.1,19.0,541.0,158.58,90.19
2016,7,7,8,15,819.0,90.0,4.2,19.5,588.0,214.4,134.24
2016,7,7,8,30,836.0,93.0,4.3,20.0,635.0,278.24,188.64
2016,7,7,8,45,851.5,94.0,4.45,20.5,678.5,334.5,238.32
2016,7,7,9,0,867.0,95.0,4.6,21.0,722.0,391.63,288.47
2016,7,7,9,15,877.0,97.0,4.7,21.0,761.0,447.91,337.65
2016,7,7,9,30,887.0,99.0,4.8,21.0,800.0,503.97,385.5
2016,7,7,9,45,896.5,100.0,4.95,21.5,834.0,558.5,430.26
2016,7,7,10,0,906.0,101.0,5.1,22.0,868.0,612.26,473.17
2016,7,7,10,15,912.0,102.0,5.2,22.0,895.5,662.82,513.41
2016,7,7,10,30,918.0,103.0,5.3,22.0,923.0,711.81,551.62
2016,7,7,10,45,922.5,104.0,5.4,22.5,944.5,757.94,585.49
2016,7,7,11,0,927.0,105.0,5.5,23.0,966.0,801.95,615.68
2016,7,7,11,15,930.0,105.5,5.55,23.0,980.0,842.01,643.83
2016,7,7,11,30,933.0,106.0,5.6,23.0,994.0,879.49,670.04
2016,7,7,11,45,934.0,106.0,5.65,23.0,1001.0,912.04,692.73
2016,7,7,12,0,935.0,106.0,5.7,23.0,1008.0,941.59,713.33
2016,7,7,12,15,935.0,106.0,5.7,23.0,1007.0,967.11,730.85
2016,7,7,12,30,935.0,106.0,5.7,23.0,1006.0,989.34,746.14
2016,7,7,12,45,924.5,112.0,5.7,23.0,995.5,1003.92,756.23
2016,7,7,13,0,914.0,118.0,5.7,23.0,985.0,1014.82,763.94
2016,7,7,13,15,911.0,117.5,5.6,23.0,970.0,1023.05,769.24
2016,7,7,13,30,908.0,117.0,5.5,23.0,955.0,1027.63,772.15
2016,7,7,13,45,903.5,115.5,5.45,23.0,932.5,1026.04,771.35
2016,7,7,14,0,899.0,114.0,5.4,23.0,910.0,1020.77,768.2
2016,7,7,14,15,892.5,112.5,5.35,23.0,881.5,1009.9,761.37
2016,7,7,14,30,886.0,111.0,5.3,23.0,853.0,995.52,752.27
2016,7,7,14,45,878.5,109.0,5.3,23.0,818.5,976.22,740.25
2016,7,7,15,0,871.0,107.0,5.3,23.0,784.0,953.66,726.05
2016,7,7,15,15,860.0,104.5,5.3,22.5,744.0,924.19,708.44
2016,7,7,15,30,849.0,102.0,5.3,22.0,704.0,891.92,688.74
2016,7,7,15,45,835.5,99.0,5.3,22.0,660.0,854.32,663.71
2016,7,7,16,0,822.0,96.0,5.3,22.0,616.0,821.89,642.25
2016,7,7,16,15,804.0,93.0,5.3,21.5,568.5,775.98,611.91
2016,7,7,16,30,786.0,90.0,5.3,21.0,521.0,728.64,580.03
2016,7,7,16,45,762.5,86.0,5.35,20.5,471.5,674.98,542.88
2016,7,7,17,0,739.0,82.0,5.4,20.0,422.0,620.95,504.05
2016,7,7,17,15,707.0,77.0,5.35,19.0,371.5,560.27,458.22
2016,7,7,17,30,675.0,72.0,5.3,18.0,321.0,502.81,413.22
2016,7,7,17,45,630.5,66.5,5.3,17.5,271.0,437.45,359.5
2016,7,7,18,0,586.0,61.0,5.3,17.0,221.0,375.3,306.58
2016,7,7,18,15,520.5,54.0,5.2,16.0,174.5,305.8,246.52
2016,7,7,18,30,455.0,47.0,5.1,15.0,128.0,242.63,190.3
2016,7,7,18,45,354.0,37.0,5.0,14.5,88.0,171.46,127.28
2016,7,7,19,0,253.0,27.0,4.9,14.0,48.0,111.34,67.81
2016,7,7,19,15,126.5,13.5,4.8,13.5,24.0,38.86,0.0
2016,7,7,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,14.5,3.9,12.5,31.0,11.46,0.0
2016,7,8,5,30,327.0,29.0,4.0,13.0,62.0,23.39,13.74
2016,7,8,5,45,418.5,37.0,4.1,14.0,103.0,29.07,19.77
2016,7,8,6,0,510.0,45.0,4.2,15.0,144.0,34.6,24.98
2016,7,8,6,15,567.0,51.0,4.1,15.5,191.0,38.21,28.37
2016,7,8,6,30,624.0,57.0,4.0,16.0,238.0,41.71,31.52
2016,7,8,6,45,659.0,62.5,3.95,16.5,286.5,48.79,37.71
2016,7,8,7,0,694.0,68.0,3.9,17.0,335.0,51.84,40.23
2016,7,8,7,15,723.0,72.0,3.85,17.5,385.0,53.54,41.51
2016,7,8,7,30,752.0,76.0,3.8,18.0,435.0,55.16,42.69
2016,7,8,7,45,774.0,79.0,3.75,18.5,483.5,99.49,53.09
2016,7,8,8,0,796.0,82.0,3.7,19.0,532.0,153.35,86.24
2016,7,8,8,15,812.5,84.5,3.65,19.5,578.0,215.31,135.11
2016,7,8,8,30,829.0,87.0,3.6,20.0,624.0,271.3,183.1
2016,7,8,8,45,844.0,88.0,3.6,21.0,666.5,326.95,231.62
2016,7,8,9,0,859.0,89.0,3.6,22.0,709.0,383.41,280.26
2016,7,8,9,15,868.5,91.0,3.65,22.5,747.5,439.0,327.71
2016,7,8,9,30,878.0,93.0,3.7,23.0,786.0,494.35,373.55
2016,7,8,9,45,886.5,94.0,3.75,23.5,819.0,547.85,416.57
2016,7,8,10,0,895.0,95.0,3.8,24.0,852.0,600.51,457.58
2016,7,8,10,15,900.5,96.0,3.85,24.5,879.0,650.21,495.2
2016,7,8,10,30,906.0,97.0,3.9,25.0,906.0,698.32,530.59
2016,7,8,10,45,909.0,99.0,4.0,25.5,926.5,743.72,562.84
2016,7,8,11,0,912.0,101.0,4.1,26.0,947.0,786.93,591.54
2016,7,8,11,15,915.0,101.5,4.2,26.0,961.0,826.43,618.6
2016,7,8,11,30,918.0,102.0,4.3,26.0,975.0,863.39,643.83
2016,7,8,11,45,918.5,102.5,4.45,26.5,981.5,895.49,664.6
2016,7,8,12,0,919.0,103.0,4.6,27.0,988.0,924.62,683.39
2016,7,8,12,15,919.5,103.0,4.7,27.0,987.5,950.2,701.09
2016,7,8,12,30,920.0,103.0,4.8,27.0,987.0,972.57,716.74
2016,7,8,12,45,916.0,104.5,4.9,27.5,978.5,988.75,726.88
2016,7,8,13,0,912.0,106.0,5.0,28.0,970.0,1001.41,734.77
2016,7,8,13,15,909.5,105.0,5.1,27.5,955.5,1009.47,742.75
2016,7,8,13,30,907.0,104.0,5.2,27.0,941.0,1013.87,748.45
2016,7,8,13,45,903.5,103.0,5.35,27.0,919.5,1013.62,750.04
2016,7,8,14,0,900.0,102.0,5.5,27.0,898.0,1009.71,749.28
2016,7,8,14,15,894.0,100.5,5.55,27.0,870.0,999.19,743.45
2016,7,8,14,30,888.0,99.0,5.6,27.0,842.0,985.14,735.35
2016,7,8,14,45,881.0,97.0,5.65,27.0,808.0,966.17,723.96
2016,7,8,15,0,874.0,95.0,5.7,27.0,774.0,943.91,710.36
2016,7,8,15,15,863.5,93.0,5.7,26.5,735.0,915.26,693.44
2016,7,8,15,30,853.0,91.0,5.7,26.0,696.0,883.81,674.44
2016,7,8,15,45,842.0,88.0,5.75,25.5,653.0,848.18,652.54
2016,7,8,16,0,831.0,85.0,5.8,25.0,610.0,810.17,628.62
2016,7,8,16,15,814.0,82.0,5.7,24.5,563.0,765.13,598.58
2016,7,8,16,30,797.0,79.0,5.6,24.0,516.0,724.8,571.62
2016,7,8,16,45,776.0,75.5,5.6,24.0,467.5,673.14,534.98
2016,7,8,17,0,755.0,72.0,5.6,24.0,419.0,620.91,497.28
2016,7,8,17,15,725.0,68.0,5.4,23.0,369.0,562.01,453.06
2016,7,8,17,30,695.0,64.0,5.2,22.0,319.0,504.03,408.04
2016,7,8,17,45,654.5,59.0,5.05,21.5,270.0,440.4,356.26
2016,7,8,18,0,614.0,54.0,4.9,21.0,221.0,381.22,306.29
2016,7,8,18,15,551.5,47.5,4.7,20.5,174.5,312.2,246.94
2016,7,8,18,30,489.0,41.0,4.5,20.0,128.0,249.22,191.28
2016,7,8,18,45,393.0,32.5,4.35,19.5,88.0,179.52,130.22
2016,7,8,19,0,297.0,24.0,4.2,19.0,48.0,120.05,70.72
2016,7,8,19,15,148.5,12.0,4.2,18.5,24.0,42.17,0.0
2016,7,8,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,185.5,12.5,3.55,14.5,31.0,9.78,0.0
2016,7,9,5,30,371.0,25.0,3.6,15.0,62.0,19.94,10.68
2016,7,9,5,45,458.0,32.0,3.7,16.0,103.5,27.16,17.91
2016,7,9,6,0,545.0,39.0,3.8,17.0,145.0,32.48,22.9
2016,7,9,6,15,600.0,44.0,3.9,17.5,192.0,35.81,26.01
2016,7,9,6,30,655.0,49.0,4.0,18.0,239.0,39.07,28.92
2016,7,9,6,45,691.5,53.0,4.1,19.0,288.0,41.34,30.78
2016,7,9,7,0,728.0,57.0,4.2,20.0,337.0,43.55,32.5
2016,7,9,7,15,755.0,60.5,4.25,20.5,386.5,45.22,33.79
2016,7,9,7,30,782.0,64.0,4.3,21.0,436.0,54.86,41.91
2016,7,9,7,45,801.5,67.0,4.35,21.5,484.5,99.54,51.97
2016,7,9,8,0,821.0,70.0,4.4,22.0,533.0,154.2,84.99
2016,7,9,8,15,836.5,72.5,4.45,22.5,579.0,209.84,128.36
2016,7,9,8,30,852.0,75.0,4.5,23.0,625.0,266.86,177.03
2016,7,9,8,45,863.0,77.5,4.6,23.5,667.5,323.7,227.01
2016,7,9,9,0,874.0,80.0,4.7,24.0,710.0,380.95,276.99
2016,7,9,9,15,884.0,81.5,4.75,24.5,748.5,437.12,325.06
2016,7,9,9,30,894.0,83.0,4.8,25.0,787.0,493.08,371.57
2016,7,9,9,45,895.5,88.5,4.9,25.5,819.5,547.54,415.59
2016,7,9,10,0,897.0,94.0,5.0,26.0,852.0,600.48,457.09
2016,7,9,10,15,903.0,95.0,5.1,26.0,879.5,650.65,496.44
2016,7,9,10,30,909.0,96.0,5.2,26.0,907.0,699.26,533.81
2016,7,9,10,45,913.0,97.5,5.3,26.5,928.0,745.13,566.84
2016,7,9,11,0,917.0,99.0,5.4,27.0,949.0,788.86,596.38
2016,7,9,11,15,920.0,99.5,5.5,27.0,963.0,828.6,624.12
2016,7,9,11,30,923.0,100.0,5.6,27.0,977.0,865.77,650.0
2016,7,9,11,45,925.0,99.5,5.75,27.0,984.5,898.45,672.99
2016,7,9,12,0,927.0,99.0,5.9,27.0,992.0,928.19,694.0
2016,7,9,12,15,927.5,99.0,6.0,27.0,991.5,953.97,712.08
2016,7,9,12,30,928.0,99.0,6.1,27.0,991.0,976.5,728.02
2016,7,9,12,45,926.5,99.0,6.25,27.0,983.0,993.76,740.75
2016,7,9,13,0,925.0,99.0,6.4,27.0,975.0,1007.48,751.19
2016,7,9,13,15,922.0,98.5,6.45,26.5,960.0,1015.61,758.92
2016,7,9,13,30,919.0,98.0,6.5,26.0,945.0,1020.05,764.3
2016,7,9,13,45,916.0,96.5,6.6,26.0,923.5,1019.75,765.31
2016,7,9,14,0,913.0,95.0,6.7,26.0,902.0,1015.73,763.91
2016,7,9,14,15,907.5,93.5,6.7,25.5,873.5,1005.56,759.36
2016,7,9,14,30,902.0,92.0,6.7,25.0,845.0,991.81,752.43
2016,7,9,14,45,895.5,89.5,6.75,25.0,811.5,972.5,740.44
2016,7,9,15,0,889.0,87.0,6.8,25.0,778.0,949.83,726.14
2016,7,9,15,15,880.0,85.5,6.75,24.5,739.0,922.75,709.68
2016,7,9,15,30,871.0,84.0,6.7,24.0,700.0,892.76,691.05
2016,7,9,15,45,860.0,81.0,6.7,23.5,657.5,856.54,668.0
2016,7,9,16,0,849.0,78.0,6.7,23.0,615.0,817.89,642.91
2016,7,9,16,15,835.0,75.5,6.6,22.5,569.0,775.19,614.13
2016,7,9,16,30,821.0,73.0,6.5,22.0,523.0,730.76,583.66
2016,7,9,16,45,802.5,70.0,6.4,21.5,475.0,680.96,548.61
2016,7,9,17,0,784.0,67.0,6.3,21.0,427.0,635.51,516.27
2016,7,9,17,15,758.0,63.5,6.1,20.0,377.5,578.47,473.13
2016,7,9,17,30,732.0,60.0,5.9,19.0,328.0,521.9,428.51
2016,7,9,17,45,693.5,55.5,5.75,18.5,278.5,458.11,375.71
2016,7,9,18,0,655.0,51.0,5.6,18.0,229.0,396.74,323.1
2016,7,9,18,15,596.0,45.5,5.35,17.5,181.5,328.01,262.8
2016,7,9,18,30,537.0,40.0,5.1,17.0,134.0,264.67,205.6
2016,7,9,18,45,434.5,32.0,4.85,16.5,92.5,192.77,141.48
2016,7,9,19,0,332.0,24.0,4.6,16.0,51.0,129.45,76.48
2016,7,9,19,15,166.0,12.0,4.5,15.5,25.5,45.91,0.0
2016,7,9,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.5,2.9,12.5,31.5,10.67,0.0
2016,7,10,5,30,364.0,27.0,3.0,13.0,63.0,21.77,12.19
2016,7,10,5,45,457.5,35.0,3.1,13.5,106.0,27.56,18.45
2016,7,10,6,0,551.0,43.0,3.2,14.0,149.0,33.19,23.83
2016,7,10,6,15,609.0,48.5,3.15,14.5,197.5,39.82,29.93
2016,7,10,6,30,667.0,54.0,3.1,15.0,246.0,43.37,33.14
2016,7,10,6,45,705.5,59.0,3.1,16.0,297.0,46.3,35.59
2016,7,10,7,0,744.0,64.0,3.1,17.0,348.0,49.12,37.86
2016,7,10,7,15,773.0,67.5,3.05,17.5,399.5,50.61,38.96
2016,7,10,7,30,802.0,71.0,3.0,18.0,451.0,52.04,39.99
2016,7,10,7,45,823.5,74.0,2.95,19.0,501.5,105.08,56.67
2016,7,10,8,0,845.0,77.0,2.9,20.0,552.0,161.5,90.47
2016,7,10,8,15,861.5,79.5,2.9,20.5,600.0,218.94,135.16
2016,7,10,8,30,878.0,82.0,2.9,21.0,648.0,277.87,185.31
2016,7,10,8,45,891.5,83.5,2.9,22.0,692.5,336.36,235.98
2016,7,10,9,0,905.0,85.0,2.9,23.0,737.0,395.48,286.49
2016,7,10,9,15,915.0,87.0,2.9,23.5,777.0,453.95,335.76
2016,7,10,9,30,925.0,89.0,2.9,24.0,817.0,512.18,383.24
2016,7,10,9,45,934.0,90.0,2.95,24.5,851.5,568.53,427.86
2016,7,10,10,0,943.0,91.0,3.0,25.0,886.0,624.01,470.35
2016,7,10,10,15,948.5,92.0,3.1,25.5,914.5,676.19,509.31
2016,7,10,10,30,954.0,93.0,3.2,26.0,943.0,726.65,545.95
2016,7,10,10,45,958.5,94.0,3.3,26.5,965.0,774.48,579.07
2016,7,10,11,0,963.0,95.0,3.4,27.0,987.0,820.09,608.79
2016,7,10,11,15,965.5,95.5,3.5,27.0,1001.5,861.24,636.45
2016,7,10,11,30,968.0,96.0,3.6,27.0,1016.0,899.65,662.16
2016,7,10,11,45,969.5,96.5,3.7,27.5,1023.0,934.3,683.95
2016,7,10,12,0,971.0,97.0,3.8,28.0,1030.0,965.86,703.59
2016,7,10,12,15,971.5,97.0,3.9,28.0,1030.0,992.8,721.59
2016,7,10,12,30,972.0,97.0,4.0,28.0,1030.0,1016.33,737.44
2016,7,10,12,45,963.5,101.5,4.1,28.5,1020.5,1032.11,746.86
2016,7,10,13,0,955.0,106.0,4.2,29.0,1011.0,1044.1,753.94
2016,7,10,13,15,952.5,105.5,4.25,29.0,995.5,1053.2,760.47
2016,7,10,13,30,950.0,105.0,4.3,29.0,980.0,1058.49,764.68
2016,7,10,13,45,947.0,103.5,4.35,29.0,958.0,1058.43,765.59
2016,7,10,14,0,944.0,102.0,4.4,29.0,936.0,1054.51,764.16
2016,7,10,14,15,938.5,100.5,4.35,29.0,907.0,1044.32,758.19
2016,7,10,14,30,933.0,99.0,4.3,29.0,878.0,1030.41,749.96
2016,7,10,14,45,926.0,97.5,4.3,29.0,843.0,1011.43,738.82
2016,7,10,15,0,919.0,96.0,4.3,29.0,808.0,989.01,725.5
2016,7,10,15,15,909.0,94.0,4.25,28.5,767.5,959.94,708.92
2016,7,10,15,30,899.0,92.0,4.2,28.0,727.0,927.86,690.25
2016,7,10,15,45,886.0,89.5,4.2,28.0,682.0,889.78,666.25
2016,7,10,16,0,873.0,87.0,4.2,28.0,637.0,849.28,640.4
2016,7,10,16,15,855.5,84.0,4.15,27.5,588.5,802.39,610.8
2016,7,10,16,30,838.0,81.0,4.1,27.0,540.0,760.19,584.05
2016,7,10,16,45,815.5,77.5,4.1,27.0,489.0,705.71,546.97
2016,7,10,17,0,793.0,74.0,4.1,27.0,438.0,650.66,508.78
2016,7,10,17,15,762.0,70.0,4.05,26.0,385.5,589.27,464.84
2016,7,10,17,30,731.0,66.0,4.0,25.0,333.0,528.79,419.69
2016,7,10,17,45,687.5,61.0,3.95,24.5,281.5,461.56,366.67
2016,7,10,18,0,644.0,56.0,3.9,24.0,230.0,397.25,313.95
2016,7,10,18,15,578.5,49.5,3.9,22.5,181.5,327.16,255.94
2016,7,10,18,30,513.0,43.0,3.9,21.0,133.0,261.35,199.44
2016,7,10,18,45,409.0,34.0,3.9,20.0,91.0,186.93,135.16
2016,7,10,19,0,305.0,25.0,3.9,19.0,49.0,123.14,70.92
2016,7,10,19,15,152.5,12.5,3.95,18.5,24.5,43.56,0.0
2016,7,10,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,13.5,1.65,15.0,30.5,10.7,0.0
2016,7,11,5,30,349.0,27.0,2.0,16.0,61.0,21.81,11.91
2016,7,11,5,45,442.5,35.5,2.35,17.0,103.5,28.01,18.52
2016,7,11,6,0,536.0,44.0,2.7,18.0,146.0,34.03,24.12
2016,7,11,6,15,595.0,50.0,2.75,18.5,194.5,37.69,27.54
2016,7,11,6,30,654.0,56.0,2.8,19.0,243.0,45.07,34.06
2016,7,11,6,45,694.5,60.5,2.85,19.5,294.0,47.52,36.13
2016,7,11,7,0,735.0,65.0,2.9,20.0,345.0,49.9,38.06
2016,7,11,7,15,764.0,68.5,2.95,21.0,396.0,51.35,39.03
2016,7,11,7,30,793.0,72.0,3.0,22.0,447.0,52.74,39.92
2016,7,11,7,45,815.0,75.0,3.05,23.0,497.5,96.67,49.45
2016,7,11,8,0,837.0,78.0,3.1,24.0,548.0,160.53,88.7
2016,7,11,8,15,853.0,81.0,3.1,24.5,595.5,217.85,132.56
2016,7,11,8,30,869.0,84.0,3.1,25.0,643.0,276.61,181.81
2016,7,11,8,45,882.0,86.0,3.15,26.0,687.0,334.9,231.6
2016,7,11,9,0,895.0,88.0,3.2,27.0,731.0,393.79,281.25
2016,7,11,9,15,904.5,90.0,3.2,27.5,770.5,451.59,329.36
2016,7,11,9,30,914.0,92.0,3.2,28.0,810.0,509.09,375.7
2016,7,11,9,45,915.5,97.0,3.25,28.5,842.5,564.4,418.96
2016,7,11,10,0,917.0,102.0,3.3,29.0,875.0,618.14,459.6
2016,7,11,10,15,923.0,103.0,3.35,29.5,903.0,669.52,497.32
2016,7,11,10,30,929.0,104.0,3.4,30.0,931.0,719.3,532.81
