Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,933.0,105.0,3.45,30.5,952.5,765.83,564.78
2016,7,11,11,0,937.0,106.0,3.5,31.0,974.0,810.16,593.05
2016,7,11,11,15,939.5,106.5,3.55,31.0,988.0,850.49,619.57
2016,7,11,11,30,942.0,107.0,3.6,31.0,1002.0,888.15,644.18
2016,7,11,11,45,943.0,107.5,3.65,31.0,1009.0,921.7,666.01
2016,7,11,12,0,944.0,108.0,3.7,31.0,1016.0,952.23,685.85
2016,7,11,12,15,944.0,108.0,3.8,31.0,1015.5,978.22,703.05
2016,7,11,12,30,944.0,108.0,3.9,31.0,1015.0,1000.88,718.18
2016,7,11,12,45,945.5,105.5,4.05,31.5,1007.5,1019.1,729.38
2016,7,11,13,0,947.0,103.0,4.2,32.0,1000.0,1033.73,738.35
2016,7,11,13,15,944.5,102.5,4.3,31.5,985.0,1042.73,746.54
2016,7,11,13,30,942.0,102.0,4.4,31.0,970.0,1047.96,752.49
2016,7,11,13,45,937.5,101.5,4.55,31.0,947.5,1047.4,753.64
2016,7,11,14,0,933.0,101.0,4.7,31.0,925.0,1043.05,752.45
2016,7,11,14,15,928.0,99.5,4.8,30.5,896.5,1033.41,749.58
2016,7,11,14,30,923.0,98.0,4.9,30.0,868.0,1020.09,744.36
2016,7,11,14,45,915.0,97.0,5.05,30.0,833.5,1000.83,734.09
2016,7,11,15,0,907.0,96.0,5.2,30.0,799.0,978.19,721.53
2016,7,11,15,15,897.5,94.0,5.25,29.5,759.0,949.84,705.8
2016,7,11,15,30,888.0,92.0,5.3,29.0,719.0,918.49,687.89
2016,7,11,15,45,876.0,89.5,5.35,29.0,675.0,881.58,664.54
2016,7,11,16,0,864.0,87.0,5.4,29.0,631.0,842.24,639.28
2016,7,11,16,15,847.5,84.0,5.35,28.0,583.0,796.46,611.16
2016,7,11,16,30,831.0,81.0,5.3,27.0,535.0,755.33,585.83
2016,7,11,16,45,810.0,77.5,5.25,26.5,485.0,702.21,549.95
2016,7,11,17,0,789.0,74.0,5.2,26.0,435.0,648.41,512.81
2016,7,11,17,15,759.0,70.0,5.05,25.0,383.5,587.82,468.38
2016,7,11,17,30,729.0,66.0,4.9,24.0,332.0,528.04,422.82
2016,7,11,17,45,688.5,60.5,4.8,23.5,281.0,461.95,369.9
2016,7,11,18,0,648.0,55.0,4.7,23.0,230.0,398.49,317.16
2016,7,11,18,15,583.5,48.5,4.45,22.0,181.5,328.52,257.92
2016,7,11,18,30,519.0,42.0,4.2,21.0,133.0,262.8,200.59
2016,7,11,18,45,417.0,33.5,4.0,20.0,91.0,189.23,136.69
2016,7,11,19,0,315.0,25.0,3.8,19.0,49.0,125.72,71.31
2016,7,11,19,15,157.5,12.5,3.9,18.5,24.5,44.65,0.0
2016,7,11,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,182.5,13.0,4.05,13.5,30.0,10.31,0.0
2016,7,12,5,30,365.0,26.0,4.1,14.0,60.0,20.99,11.21
2016,7,12,5,45,457.5,33.5,4.15,14.5,102.5,26.38,17.28
2016,7,12,6,0,550.0,41.0,4.2,15.0,145.0,34.49,24.83
2016,7,12,6,15,608.0,46.5,4.15,15.5,193.5,38.17,28.31
2016,7,12,6,30,666.0,52.0,4.1,16.0,242.0,41.78,31.57
2016,7,12,6,45,704.5,57.0,4.1,16.5,292.5,44.77,34.15
2016,7,12,7,0,743.0,62.0,4.1,17.0,343.0,47.65,36.55
2016,7,12,7,15,771.5,65.5,4.1,17.5,394.5,49.19,37.72
2016,7,12,7,30,800.0,69.0,4.1,18.0,446.0,50.67,38.8
2016,7,12,7,45,820.0,72.5,4.15,19.0,496.0,102.23,55.07
2016,7,12,8,0,840.0,76.0,4.2,20.0,546.0,158.67,88.68
2016,7,12,8,15,857.0,78.5,4.2,20.5,594.5,215.99,133.24
2016,7,12,8,30,874.0,81.0,4.2,21.0,643.0,274.84,183.52
2016,7,12,8,45,886.0,84.0,4.25,21.5,687.5,333.94,235.53
2016,7,12,9,0,898.0,87.0,4.3,22.0,732.0,393.54,287.58
2016,7,12,9,15,909.0,89.0,4.3,22.5,772.0,452.17,337.67
2016,7,12,9,30,920.0,91.0,4.3,23.0,812.0,510.68,386.15
2016,7,12,9,45,929.0,92.0,4.35,23.5,847.0,566.92,431.46
2016,7,12,10,0,938.0,93.0,4.4,24.0,882.0,622.3,474.69
2016,7,12,10,15,944.0,94.0,4.4,24.5,911.0,674.69,514.27
2016,7,12,10,30,950.0,95.0,4.4,25.0,940.0,725.43,551.47
2016,7,12,10,45,953.5,96.5,4.45,25.5,961.5,772.96,584.87
2016,7,12,11,0,957.0,98.0,4.5,26.0,983.0,818.21,614.65
2016,7,12,11,15,960.0,99.0,4.55,26.0,998.0,860.14,643.18
2016,7,12,11,30,963.0,100.0,4.6,26.0,1013.0,899.39,669.75
2016,7,12,11,45,963.5,101.0,4.7,26.0,1020.0,933.65,693.2
2016,7,12,12,0,964.0,102.0,4.8,26.0,1027.0,964.78,714.58
2016,7,12,12,15,964.0,102.0,4.9,26.0,1027.0,991.25,732.88
2016,7,12,12,30,964.0,102.0,5.0,26.0,1027.0,1014.32,749.0
2016,7,12,12,45,956.0,106.5,5.1,26.5,1017.5,1030.58,759.15
2016,7,12,13,0,948.0,111.0,5.2,27.0,1008.0,1043.08,766.91
2016,7,12,13,15,945.5,110.5,5.25,26.5,992.5,1052.25,775.33
2016,7,12,13,30,943.0,110.0,5.3,26.0,977.0,1057.64,781.4
2016,7,12,13,45,939.0,109.0,5.4,26.0,955.0,1057.21,782.56
2016,7,12,14,0,935.0,108.0,5.5,26.0,933.0,1052.97,781.33
2016,7,12,14,15,929.0,106.5,5.5,26.0,903.5,1042.45,775.24
2016,7,12,14,30,923.0,105.0,5.5,26.0,874.0,1028.25,766.81
2016,7,12,14,45,915.5,103.0,5.55,26.0,839.0,1008.48,755.06
2016,7,12,15,0,908.0,101.0,5.6,26.0,804.0,985.29,741.02
2016,7,12,15,15,897.0,99.0,5.55,25.5,763.5,955.57,723.29
2016,7,12,15,30,886.0,97.0,5.5,25.0,723.0,922.92,703.45
2016,7,12,15,45,873.0,94.0,5.45,24.5,677.5,884.66,679.49
2016,7,12,16,0,860.0,91.0,5.4,24.0,632.0,844.02,653.58
2016,7,12,16,15,842.0,88.0,5.3,23.5,583.5,804.03,627.56
2016,7,12,16,30,824.0,85.0,5.2,23.0,535.0,755.19,594.69
2016,7,12,16,45,800.5,81.5,5.1,23.0,484.0,700.47,555.79
2016,7,12,17,0,777.0,78.0,5.0,23.0,433.0,645.28,515.86
2016,7,12,17,15,745.0,73.5,4.85,22.0,381.0,583.28,469.76
2016,7,12,17,30,713.0,69.0,4.7,21.0,329.0,522.3,422.78
2016,7,12,17,45,668.5,63.5,4.6,20.5,277.5,456.8,369.74
2016,7,12,18,0,624.0,58.0,4.5,20.0,226.0,392.5,315.83
2016,7,12,18,15,557.0,51.0,4.3,19.0,177.5,320.08,254.17
2016,7,12,18,30,490.0,44.0,4.1,18.0,129.0,254.17,196.28
2016,7,12,18,45,383.0,34.5,3.95,17.5,88.0,179.39,130.78
2016,7,12,19,0,276.0,25.0,3.8,17.0,47.0,115.04,64.5
2016,7,12,19,15,138.0,12.5,3.75,16.5,23.5,40.57,0.0
2016,7,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.5,3.05,12.5,29.0,10.78,0.0
2016,7,13,5,30,336.0,27.0,3.0,13.0,58.0,21.92,11.85
2016,7,13,5,45,433.5,35.5,3.0,14.0,100.5,28.12,18.81
2016,7,13,6,0,531.0,44.0,3.0,15.0,143.0,34.13,24.51
2016,7,13,6,15,592.0,50.5,2.9,15.5,192.0,38.2,28.34
2016,7,13,6,30,653.0,57.0,2.8,16.0,241.0,46.05,35.37
2016,7,13,6,45,695.0,61.5,2.75,17.0,292.5,48.46,37.36
2016,7,13,7,0,737.0,66.0,2.7,18.0,344.0,50.82,39.2
2016,7,13,7,15,767.0,70.0,2.65,19.0,396.0,52.62,40.48
2016,7,13,7,30,797.0,74.0,2.6,20.0,448.0,54.34,41.66
2016,7,13,7,45,819.5,77.0,2.55,21.0,499.0,96.88,50.5
2016,7,13,8,0,842.0,80.0,2.5,22.0,550.0,161.12,89.75
2016,7,13,8,15,859.0,83.0,2.45,23.0,598.5,219.06,133.8
2016,7,13,8,30,876.0,86.0,2.4,24.0,647.0,278.56,183.24
2016,7,13,8,45,889.0,88.5,2.35,25.0,691.5,337.81,233.62
2016,7,13,9,0,902.0,91.0,2.3,26.0,736.0,397.66,283.73
2016,7,13,9,15,912.0,93.0,2.25,27.0,776.5,456.23,331.39
2016,7,13,9,30,922.0,95.0,2.2,28.0,817.0,514.55,376.99
2016,7,13,9,45,919.5,103.0,2.2,29.0,849.0,570.86,419.36
2016,7,13,10,0,917.0,111.0,2.2,30.0,881.0,625.2,458.51
2016,7,13,10,15,923.0,112.0,2.15,30.5,910.0,676.81,495.05
2016,7,13,10,30,929.0,113.0,2.1,31.0,939.0,726.82,529.21
2016,7,13,10,45,934.5,113.5,2.1,32.0,961.0,774.22,559.65
2016,7,13,11,0,940.0,114.0,2.1,33.0,983.0,819.54,586.07
2016,7,13,11,15,943.0,115.0,2.2,33.5,998.0,861.03,611.59
2016,7,13,11,30,946.0,116.0,2.3,34.0,1013.0,899.91,635.22
2016,7,13,11,45,948.5,116.0,2.45,34.5,1020.5,934.67,656.53
2016,7,13,12,0,951.0,116.0,2.6,35.0,1028.0,966.46,675.9
2016,7,13,12,15,951.0,115.5,2.75,35.0,1027.5,992.38,693.01
2016,7,13,12,30,951.0,115.0,2.9,35.0,1027.0,1014.92,708.12
2016,7,13,12,45,950.5,114.0,3.1,35.5,1019.0,1033.01,719.49
2016,7,13,13,0,950.0,113.0,3.3,36.0,1011.0,1047.47,728.67
2016,7,13,13,15,947.0,112.5,3.45,36.0,995.5,1056.24,735.55
2016,7,13,13,30,944.0,112.0,3.6,36.0,980.0,1061.2,740.2
2016,7,13,13,45,939.5,110.5,3.75,36.0,957.0,1059.82,741.05
2016,7,13,14,0,935.0,109.0,3.9,36.0,934.0,1054.6,739.62
2016,7,13,14,15,929.0,107.5,4.0,35.5,904.5,1044.11,736.17
2016,7,13,14,30,923.0,106.0,4.1,35.0,875.0,1029.94,730.47
2016,7,13,14,45,914.0,104.5,4.25,35.0,839.5,1009.27,719.45
2016,7,13,15,0,905.0,103.0,4.4,35.0,804.0,985.25,706.24
2016,7,13,15,15,894.0,101.0,4.45,34.5,763.0,955.61,690.22
2016,7,13,15,30,883.0,99.0,4.5,34.0,722.0,923.05,672.12
2016,7,13,15,45,869.0,96.0,4.6,33.5,676.5,884.0,649.68
2016,7,13,16,0,855.0,93.0,4.7,33.0,631.0,842.63,625.29
2016,7,13,16,15,836.5,90.0,4.75,32.5,582.0,802.48,601.25
2016,7,13,16,30,818.0,87.0,4.8,32.0,533.0,753.42,570.46
2016,7,13,16,45,794.0,83.0,4.9,31.5,481.5,697.95,534.56
2016,7,13,17,0,770.0,79.0,5.0,31.0,430.0,642.06,497.23
2016,7,13,17,15,737.0,75.0,4.95,30.0,378.0,580.25,453.05
2016,7,13,17,30,704.0,71.0,4.9,29.0,326.0,519.53,407.97
2016,7,13,17,45,659.0,65.0,4.9,28.0,275.0,453.77,357.19
2016,7,13,18,0,614.0,59.0,4.9,27.0,224.0,389.05,305.16
2016,7,13,18,15,546.5,52.0,4.75,26.0,175.5,316.88,245.26
2016,7,13,18,30,479.0,45.0,4.6,25.0,127.0,251.25,189.06
2016,7,13,18,45,373.5,35.0,4.45,24.0,86.0,176.98,125.76
2016,7,13,19,0,268.0,25.0,4.3,23.0,45.0,112.66,60.2
2016,7,13,19,15,134.0,12.5,4.2,22.5,22.5,39.73,0.0
2016,7,13,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,13.5,3.25,14.5,28.0,10.82,0.0
2016,7,14,5,30,325.0,27.0,3.2,15.0,56.0,21.98,11.57
2016,7,14,5,45,428.5,35.5,3.2,16.0,99.0,28.17,18.65
2016,7,14,6,0,532.0,44.0,3.2,17.0,142.0,34.2,24.33
2016,7,14,6,15,593.5,50.5,3.1,17.5,191.0,38.26,28.14
2016,7,14,6,30,655.0,57.0,3.0,18.0,240.0,46.13,35.13
2016,7,14,6,45,697.5,61.5,2.95,19.0,292.0,48.54,37.1
2016,7,14,7,0,740.0,66.0,2.9,20.0,344.0,50.9,38.93
2016,7,14,7,15,770.0,70.0,2.9,21.0,396.0,52.7,40.21
2016,7,14,7,30,800.0,74.0,2.9,22.0,448.0,54.42,41.38
2016,7,14,7,45,822.0,77.0,2.9,23.0,499.0,96.27,49.83
2016,7,14,8,0,844.0,80.0,2.9,24.0,550.0,160.63,88.69
2016,7,14,8,15,861.0,82.5,2.85,25.0,598.0,218.38,132.23
2016,7,14,8,30,878.0,85.0,2.8,26.0,646.0,277.66,181.23
2016,7,14,8,45,891.0,87.5,2.75,27.0,691.0,337.07,231.52
2016,7,14,9,0,904.0,90.0,2.7,28.0,736.0,397.09,281.59
2016,7,14,9,15,914.0,92.0,2.65,29.0,776.0,455.82,329.26
2016,7,14,9,30,924.0,94.0,2.6,30.0,816.0,514.31,374.91
2016,7,14,9,45,931.5,95.5,2.6,31.0,851.0,570.58,417.26
2016,7,14,10,0,939.0,97.0,2.6,32.0,886.0,625.83,457.17
2016,7,14,10,15,945.0,98.5,2.6,32.5,914.5,678.88,494.99
2016,7,14,10,30,951.0,100.0,2.6,33.0,943.0,730.29,530.46
2016,7,14,10,45,955.0,100.5,2.6,34.0,965.0,777.53,560.45
2016,7,14,11,0,959.0,101.0,2.6,35.0,987.0,822.5,586.7
2016,7,14,11,15,962.0,102.0,2.75,35.5,1002.0,864.68,612.92
2016,7,14,11,30,965.0,103.0,2.9,36.0,1017.0,904.16,637.21
2016,7,14,11,45,966.5,103.0,3.05,36.5,1024.5,938.58,658.14
2016,7,14,12,0,968.0,103.0,3.2,37.0,1032.0,969.89,677.06
2016,7,14,12,15,968.5,103.0,3.35,37.0,1031.5,997.05,694.79
2016,7,14,12,30,969.0,103.0,3.5,37.0,1031.0,1020.8,710.48
2016,7,14,12,45,960.5,108.0,3.7,37.0,1021.5,1037.26,722.08
2016,7,14,13,0,952.0,113.0,3.9,37.0,1012.0,1049.92,731.47
2016,7,14,13,15,949.5,112.0,4.0,37.0,996.5,1058.74,737.92
2016,7,14,13,30,947.0,111.0,4.1,37.0,981.0,1063.72,742.15
2016,7,14,13,45,942.5,110.0,4.2,37.0,958.5,1062.87,742.87
2016,7,14,14,0,938.0,109.0,4.3,37.0,936.0,1058.19,741.36
2016,7,14,14,15,932.5,107.5,4.35,36.5,907.0,1048.2,737.87
2016,7,14,14,30,927.0,106.0,4.4,36.0,878.0,1034.49,732.13
2016,7,14,14,45,919.0,104.5,4.5,35.5,842.5,1014.75,722.87
2016,7,14,15,0,911.0,103.0,4.6,35.0,807.0,991.6,711.39
2016,7,14,15,15,900.5,100.5,4.6,34.5,766.0,961.75,694.97
2016,7,14,15,30,890.0,98.0,4.6,34.0,725.0,928.91,676.47
2016,7,14,15,45,876.5,95.5,4.65,33.5,680.0,890.65,654.36
2016,7,14,16,0,863.0,93.0,4.7,33.0,635.0,850.03,630.33
2016,7,14,16,15,845.0,90.0,4.7,32.0,585.5,810.0,607.44
2016,7,14,16,30,827.0,87.0,4.7,31.0,536.0,760.99,577.67
2016,7,14,16,45,803.5,83.0,4.75,30.5,485.0,705.48,541.56
2016,7,14,17,0,780.0,79.0,4.8,30.0,434.0,649.49,504.08
2016,7,14,17,15,747.5,74.5,4.7,28.5,381.5,586.93,460.14
2016,7,14,17,30,715.0,70.0,4.6,27.0,329.0,525.41,415.07
2016,7,14,17,45,669.0,64.5,4.6,26.0,277.0,459.04,363.59
2016,7,14,18,0,623.0,59.0,4.6,25.0,225.0,393.84,310.9
2016,7,14,18,15,554.5,52.0,4.55,24.0,176.5,320.68,249.93
2016,7,14,18,30,486.0,45.0,4.5,23.0,128.0,254.17,192.63
2016,7,14,18,45,375.5,35.0,4.45,22.0,86.5,177.81,127.18
2016,7,14,19,0,265.0,25.0,4.4,21.0,45.0,111.62,58.54
2016,7,14,19,15,132.5,12.5,4.4,20.0,22.5,39.44,0.0
2016,7,14,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,14.0,3.6,13.5,27.0,12.73,0.0
2016,7,15,5,30,303.0,28.0,3.7,14.0,54.0,22.95,12.15
2016,7,15,5,45,407.0,37.0,3.85,14.5,96.5,29.53,19.91
2016,7,15,6,0,511.0,46.0,4.0,15.0,139.0,35.91,26.03
2016,7,15,6,15,574.5,52.5,4.0,15.5,188.0,39.88,29.8
2016,7,15,6,30,638.0,59.0,4.0,16.0,237.0,43.74,33.3
2016,7,15,6,45,683.0,64.0,4.0,17.0,289.0,50.61,39.25
2016,7,15,7,0,728.0,69.0,4.0,18.0,341.0,53.29,41.36
2016,7,15,7,15,758.5,73.0,3.9,18.5,393.0,54.99,42.64
2016,7,15,7,30,789.0,77.0,3.8,19.0,445.0,56.61,43.81
2016,7,15,7,45,813.5,79.5,3.75,20.0,496.5,96.94,51.57
2016,7,15,8,0,838.0,82.0,3.7,21.0,548.0,153.36,84.29
2016,7,15,8,15,855.5,85.0,3.7,21.5,596.5,218.65,134.72
2016,7,15,8,30,873.0,88.0,3.7,22.0,645.0,278.2,185.08
2016,7,15,8,45,887.5,90.0,3.7,23.0,690.0,337.48,236.29
2016,7,15,9,0,902.0,92.0,3.7,24.0,735.0,397.53,287.55
2016,7,15,9,15,912.0,94.0,3.75,25.0,775.5,456.24,336.56
2016,7,15,9,30,922.0,96.0,3.8,26.0,816.0,514.71,383.68
2016,7,15,9,45,929.0,98.0,3.85,27.0,850.5,571.12,427.55
2016,7,15,10,0,936.0,100.0,3.9,28.0,885.0,626.48,468.98
2016,7,15,10,15,942.0,101.5,3.95,28.5,914.0,679.48,508.24
2016,7,15,10,30,948.0,103.0,4.0,29.0,943.0,730.85,545.19
2016,7,15,10,45,953.0,103.5,4.1,29.5,965.0,778.77,578.53
2016,7,15,11,0,958.0,104.0,4.2,30.0,987.0,824.52,608.2
2016,7,15,11,15,961.0,104.5,4.25,30.0,1002.0,866.3,635.94
2016,7,15,11,30,964.0,105.0,4.3,30.0,1017.0,905.38,661.73
2016,7,15,11,45,966.0,105.0,4.4,30.5,1024.5,940.28,683.51
2016,7,15,12,0,968.0,105.0,4.5,31.0,1032.0,972.11,703.17
2016,7,15,12,15,968.0,105.0,4.55,31.0,1031.5,998.89,720.66
2016,7,15,12,30,968.0,105.0,4.6,31.0,1031.0,1022.23,735.98
2016,7,15,12,45,962.0,108.0,4.7,31.5,1022.0,1039.18,745.96
2016,7,15,13,0,956.0,111.0,4.8,32.0,1013.0,1052.37,753.95
2016,7,15,13,15,953.0,110.0,4.8,32.0,997.0,1060.73,759.66
2016,7,15,13,30,950.0,109.0,4.8,32.0,981.0,1065.24,763.04
2016,7,15,13,45,947.0,107.0,4.85,32.0,958.5,1064.85,763.89
2016,7,15,14,0,944.0,105.0,4.9,32.0,936.0,1060.58,762.39
2016,7,15,14,15,938.0,103.5,4.9,32.0,906.5,1050.02,756.53
2016,7,15,14,30,932.0,102.0,4.9,32.0,877.0,1035.73,748.4
2016,7,15,14,45,924.0,100.0,4.95,32.0,841.5,1015.34,736.8
2016,7,15,15,0,916.0,98.0,5.0,32.0,806.0,991.49,722.97
2016,7,15,15,15,905.0,96.0,5.0,31.5,764.5,961.56,706.19
2016,7,15,15,30,894.0,94.0,5.0,31.0,723.0,928.67,687.3
2016,7,15,15,45,878.5,92.0,5.05,30.5,677.5,889.04,663.93
2016,7,15,16,0,863.0,90.0,5.1,30.0,632.0,847.18,638.63
2016,7,15,16,15,845.0,87.0,5.05,29.0,582.5,807.03,614.84
2016,7,15,16,30,827.0,84.0,5.0,28.0,533.0,758.0,584.16
2016,7,15,16,45,799.5,81.5,5.0,27.5,481.0,701.28,546.23
2016,7,15,17,0,772.0,79.0,5.0,27.0,429.0,644.39,507.19
2016,7,15,17,15,738.5,74.5,4.95,26.0,377.0,581.5,461.46
2016,7,15,17,30,705.0,70.0,4.9,25.0,325.0,519.77,414.83
2016,7,15,17,45,655.0,65.0,4.85,24.0,273.0,452.3,361.71
2016,7,15,18,0,605.0,60.0,4.8,23.0,221.0,386.38,307.78
2016,7,15,18,15,535.5,53.0,4.7,22.0,172.5,313.68,246.56
2016,7,15,18,30,466.0,46.0,4.6,21.0,124.0,247.72,189.26
2016,7,15,18,45,352.5,35.5,4.6,20.0,83.5,170.92,123.09
2016,7,15,19,0,239.0,25.0,4.6,19.0,43.0,104.32,53.28
2016,7,15,19,15,119.5,12.5,4.55,18.5,21.5,36.7,0.0
2016,7,15,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,14.5,3.9,13.5,25.5,13.19,0.0
2016,7,16,5,30,253.0,29.0,4.0,14.0,51.0,23.92,12.59
2016,7,16,5,45,363.5,38.5,4.15,15.0,92.5,30.86,20.97
2016,7,16,6,0,474.0,48.0,4.3,16.0,134.0,37.61,27.38
2016,7,16,6,15,539.5,55.0,4.2,16.5,182.0,41.88,31.42
2016,7,16,6,30,605.0,62.0,4.1,17.0,230.0,46.03,35.17
2016,7,16,6,45,650.5,67.5,4.1,18.0,281.0,48.76,37.46
2016,7,16,7,0,696.0,73.0,4.1,19.0,332.0,51.4,39.54
2016,7,16,7,15,728.0,77.5,4.0,19.5,383.5,58.35,45.39
2016,7,16,7,30,760.0,82.0,3.9,20.0,435.0,60.2,46.74
2016,7,16,7,45,785.5,85.0,3.85,20.5,486.0,98.87,54.12
2016,7,16,8,0,811.0,88.0,3.8,21.0,537.0,154.18,86.17
2016,7,16,8,15,829.0,91.0,3.8,21.5,585.0,211.13,129.86
2016,7,16,8,30,847.0,94.0,3.8,22.0,633.0,276.12,184.39
2016,7,16,8,45,863.0,95.5,3.8,23.0,678.0,334.07,234.35
2016,7,16,9,0,879.0,97.0,3.8,24.0,723.0,392.96,284.6
2016,7,16,9,15,889.5,99.0,3.85,24.5,763.0,450.7,333.46
2016,7,16,9,30,900.0,101.0,3.9,25.0,803.0,508.28,380.74
2016,7,16,9,45,909.5,102.0,3.95,25.5,838.0,564.1,425.21
2016,7,16,10,0,919.0,103.0,4.0,26.0,873.0,619.14,467.67
2016,7,16,10,15,925.0,104.5,4.1,26.5,901.5,671.39,506.93
2016,7,16,10,30,931.0,106.0,4.2,27.0,930.0,722.05,543.95
2016,7,16,10,45,936.5,106.5,4.35,27.5,952.0,769.67,577.79
2016,7,16,11,0,942.0,107.0,4.5,28.0,974.0,815.19,607.89
2016,7,16,11,15,945.0,107.5,4.6,28.0,989.0,856.44,635.93
2016,7,16,11,30,948.0,108.0,4.7,28.0,1004.0,895.04,662.21
2016,7,16,11,45,950.0,108.0,4.8,28.5,1011.5,929.51,684.27
2016,7,16,12,0,952.0,108.0,4.9,29.0,1019.0,960.95,704.23
2016,7,16,12,15,952.5,108.0,5.0,29.0,1019.5,987.86,722.62
2016,7,16,12,30,953.0,108.0,5.1,29.0,1020.0,1011.42,738.88
2016,7,16,12,45,949.0,110.0,5.2,29.5,1011.5,1029.11,749.83
2016,7,16,13,0,945.0,112.0,5.3,30.0,1003.0,1043.14,758.47
2016,7,16,13,15,943.0,111.5,5.35,29.5,988.0,1052.91,767.2
2016,7,16,13,30,941.0,111.0,5.4,29.0,973.0,1058.91,773.62
2016,7,16,13,45,938.0,109.0,5.45,29.0,951.5,1058.54,774.41
2016,7,16,14,0,935.0,107.0,5.5,29.0,930.0,1054.33,772.83
2016,7,16,14,15,930.0,105.5,5.5,29.0,901.5,1044.84,767.51
2016,7,16,14,30,925.0,104.0,5.5,29.0,873.0,1031.64,759.87
2016,7,16,14,45,918.5,102.0,5.5,29.0,838.0,1012.82,748.57
2016,7,16,15,0,912.0,100.0,5.5,29.0,803.0,990.52,735.02
2016,7,16,15,15,902.5,97.5,5.45,28.5,763.0,961.53,718.1
2016,7,16,15,30,893.0,95.0,5.4,28.0,723.0,929.5,699.04
2016,7,16,15,45,881.0,92.0,5.35,27.5,678.0,891.85,675.92
2016,7,16,16,0,869.0,89.0,5.3,27.0,633.0,851.71,650.82
2016,7,16,16,15,852.0,86.0,5.2,26.5,584.5,805.25,620.61
2016,7,16,16,30,835.0,83.0,5.1,26.0,536.0,763.59,593.46
2016,7,16,16,45,813.0,79.5,5.1,25.5,485.0,709.4,557.04
2016,7,16,17,0,791.0,76.0,5.1,25.0,434.0,654.57,519.3
2016,7,16,17,15,759.5,71.5,5.0,24.0,381.5,592.1,473.54
2016,7,16,17,30,728.0,67.0,4.9,23.0,329.0,530.56,426.6
2016,7,16,17,45,684.0,61.5,4.8,22.0,277.0,462.32,372.46
2016,7,16,18,0,640.0,56.0,4.7,21.0,225.0,399.34,320.28
2016,7,16,18,15,571.5,49.5,4.6,20.0,176.0,325.81,257.8
2016,7,16,18,30,503.0,43.0,4.5,19.0,127.0,258.93,199.05
2016,7,16,18,45,391.5,33.5,4.4,18.5,85.5,181.79,131.28
2016,7,16,19,0,280.0,24.0,4.3,18.0,44.0,114.17,56.32
2016,7,16,19,15,140.0,12.0,4.3,17.5,22.0,40.6,0.0
2016,7,16,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,13.0,4.2,13.5,25.5,11.82,0.0
2016,7,17,5,30,303.0,26.0,4.3,14.0,51.0,21.25,10.25
2016,7,17,5,45,412.0,34.5,4.45,14.5,93.5,27.46,18.05
2016,7,17,6,0,521.0,43.0,4.6,15.0,136.0,33.52,23.88
2016,7,17,6,15,584.0,49.5,4.55,15.5,185.0,37.6,27.75
2016,7,17,6,30,647.0,56.0,4.5,16.0,234.0,45.42,34.78
2016,7,17,6,45,690.0,60.5,4.5,17.0,285.5,47.85,36.8
2016,7,17,7,0,733.0,65.0,4.5,18.0,337.0,50.23,38.68
2016,7,17,7,15,763.5,69.0,4.55,18.5,389.0,52.05,40.08
2016,7,17,7,30,794.0,73.0,4.6,19.0,441.0,53.8,41.38
2016,7,17,7,45,818.0,75.5,4.7,19.5,492.0,92.82,48.78
2016,7,17,8,0,842.0,78.0,4.8,20.0,543.0,156.9,87.61
2016,7,17,8,15,859.0,80.5,4.85,20.5,591.5,214.66,132.15
2016,7,17,8,30,876.0,83.0,4.9,21.0,640.0,273.96,182.82
2016,7,17,8,45,890.5,84.5,4.95,21.5,685.0,333.06,235.0
2016,7,17,9,0,905.0,86.0,5.0,22.0,730.0,392.93,287.58
2016,7,17,9,15,915.0,88.0,5.05,22.5,770.0,451.87,338.45
2016,7,17,9,30,925.0,90.0,5.1,23.0,810.0,510.57,387.65
2016,7,17,9,45,928.5,94.0,5.2,23.5,844.0,567.09,433.77
2016,7,17,10,0,932.0,98.0,5.3,24.0,878.0,622.22,477.4
2016,7,17,10,15,938.0,99.0,5.4,24.0,906.5,674.72,518.89
2016,7,17,10,30,944.0,100.0,5.5,24.0,935.0,725.57,558.26
2016,7,17,10,45,947.0,102.0,5.6,24.5,956.0,773.31,592.93
2016,7,17,11,0,950.0,104.0,5.7,25.0,977.0,818.74,623.81
2016,7,17,11,15,952.5,104.5,5.8,25.0,991.5,859.94,652.74
2016,7,17,11,30,955.0,105.0,5.9,25.0,1006.0,898.42,679.68
2016,7,17,11,45,955.0,106.0,6.0,25.0,1013.0,932.33,703.4
2016,7,17,12,0,955.0,107.0,6.1,25.0,1020.0,963.1,724.96
2016,7,17,12,15,954.5,107.0,6.15,25.0,1019.5,989.2,743.06
2016,7,17,12,30,954.0,107.0,6.2,25.0,1019.0,1011.88,758.87
2016,7,17,12,45,948.5,109.5,6.3,25.0,1009.5,1028.66,771.06
2016,7,17,13,0,943.0,112.0,6.4,25.0,1000.0,1041.73,780.84
2016,7,17,13,15,939.5,111.5,6.4,24.5,984.5,1050.03,788.47
2016,7,17,13,30,936.0,111.0,6.4,24.0,969.0,1054.53,793.67
2016,7,17,13,45,931.5,109.5,6.45,24.0,946.0,1053.18,793.74
2016,7,17,14,0,927.0,108.0,6.5,24.0,923.0,1048.02,791.34
2016,7,17,14,15,920.5,106.5,6.5,23.5,893.5,1037.1,786.38
2016,7,17,14,30,914.0,105.0,6.5,23.0,864.0,1022.53,778.98
2016,7,17,14,45,907.0,102.5,6.5,23.0,828.5,1002.82,766.52
2016,7,17,15,0,900.0,100.0,6.5,23.0,793.0,979.69,751.73
2016,7,17,15,15,888.5,98.0,6.45,22.5,752.0,949.61,733.24
2016,7,17,15,30,877.0,96.0,6.4,22.0,711.0,916.65,712.6
2016,7,17,15,45,863.5,93.0,6.4,21.5,666.0,878.1,687.97
2016,7,17,16,0,850.0,90.0,6.4,21.0,621.0,837.22,661.34
2016,7,17,16,15,832.0,87.0,6.35,20.5,572.5,797.51,635.02
2016,7,17,16,30,814.0,84.0,6.3,20.0,524.0,748.91,601.59
2016,7,17,16,45,791.0,80.0,6.25,19.5,473.5,694.19,562.89
2016,7,17,17,0,768.0,76.0,6.2,19.0,423.0,639.0,522.99
2016,7,17,17,15,735.5,71.5,6.1,18.5,371.0,576.89,474.65
2016,7,17,17,30,703.0,67.0,6.0,18.0,319.0,515.87,425.57
2016,7,17,17,45,658.5,61.5,5.9,17.5,268.0,450.66,371.38
2016,7,17,18,0,614.0,56.0,5.8,17.0,217.0,386.7,316.4
2016,7,17,18,15,545.5,49.5,5.6,16.0,169.5,314.54,253.54
2016,7,17,18,30,477.0,43.0,5.4,15.0,122.0,249.07,194.78
2016,7,17,18,45,365.5,33.0,5.25,14.5,81.5,172.86,126.64
2016,7,17,19,0,254.0,23.0,5.1,14.0,41.0,105.88,50.35
2016,7,17,19,15,127.0,11.5,5.05,13.5,20.5,37.4,0.0
2016,7,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,151.5,12.5,4.25,12.5,24.5,11.37,0.0
2016,7,18,5,30,303.0,25.0,4.4,13.0,49.0,20.4,9.33
2016,7,18,5,45,409.0,33.0,4.6,13.5,90.5,26.2,17.0
2016,7,18,6,0,515.0,41.0,4.8,14.0,132.0,31.87,22.52
2016,7,18,6,15,577.0,47.5,4.8,14.5,180.0,36.01,26.45
2016,7,18,6,30,639.0,54.0,4.8,15.0,228.0,43.71,33.4
2016,7,18,6,45,681.0,58.5,4.8,16.0,278.5,46.19,35.49
2016,7,18,7,0,723.0,63.0,4.8,17.0,329.0,48.62,37.43
2016,7,18,7,15,752.5,66.5,4.7,17.5,380.0,50.11,38.55
2016,7,18,7,30,782.0,70.0,4.6,18.0,431.0,51.55,39.59
2016,7,18,7,45,803.0,73.5,4.55,18.5,481.0,89.91,47.27
2016,7,18,8,0,824.0,77.0,4.5,19.0,531.0,153.5,86.0
2016,7,18,8,15,840.5,79.5,4.45,19.5,578.0,210.12,129.71
2016,7,18,8,30,857.0,82.0,4.4,20.0,625.0,268.23,179.43
2016,7,18,8,45,869.5,84.5,4.4,20.5,669.0,326.46,230.92
2016,7,18,9,0,882.0,87.0,4.4,21.0,713.0,385.26,282.58
2016,7,18,9,15,892.0,89.0,4.4,21.5,752.5,442.97,332.3
2016,7,18,9,30,902.0,91.0,4.4,22.0,792.0,500.47,380.35
2016,7,18,9,45,906.5,94.0,4.4,22.5,825.0,555.5,424.97
2016,7,18,10,0,911.0,97.0,4.4,23.0,858.0,609.27,467.13
2016,7,18,10,15,916.5,98.5,4.45,23.0,886.0,660.89,507.56
2016,7,18,10,30,922.0,100.0,4.5,23.0,914.0,710.89,545.83
2016,7,18,10,45,926.5,100.5,4.55,23.5,935.5,757.44,579.27
2016,7,18,11,0,931.0,101.0,4.6,24.0,957.0,801.85,608.98
2016,7,18,11,15,933.5,101.5,4.7,24.0,971.5,842.33,637.21
2016,7,18,11,30,936.0,102.0,4.8,24.0,986.0,880.14,663.51
2016,7,18,11,45,937.0,102.5,4.9,24.5,993.0,913.85,685.57
2016,7,18,12,0,938.0,103.0,5.0,25.0,1000.0,944.51,705.48
2016,7,18,12,15,938.5,103.0,5.05,25.0,999.5,971.08,723.66
2016,7,18,12,30,939.0,103.0,5.1,25.0,999.0,994.33,739.66
2016,7,18,12,45,940.0,101.0,5.2,25.5,992.0,1012.64,751.3
2016,7,18,13,0,941.0,99.0,5.3,26.0,985.0,1027.36,760.6
2016,7,18,13,15,938.5,98.5,5.35,25.5,970.0,1036.44,768.96
2016,7,18,13,30,936.0,98.0,5.4,25.0,955.0,1041.75,774.98
2016,7,18,13,45,934.0,96.0,5.45,25.0,933.0,1042.18,776.31
2016,7,18,14,0,932.0,94.0,5.5,25.0,911.0,1038.78,775.21
2016,7,18,14,15,926.5,92.5,5.5,25.0,882.5,1028.64,769.32
2016,7,18,14,30,921.0,91.0,5.5,25.0,854.0,1014.8,761.07
2016,7,18,14,45,915.5,88.5,5.5,25.0,820.0,996.26,749.7
2016,7,18,15,0,910.0,86.0,5.5,25.0,786.0,974.21,736.02
2016,7,18,15,15,900.5,84.0,5.45,24.5,746.0,945.63,718.96
2016,7,18,15,30,891.0,82.0,5.4,24.0,706.0,914.02,699.73
2016,7,18,15,45,880.5,79.0,5.35,24.0,662.5,877.55,675.56
2016,7,18,16,0,870.0,76.0,5.3,24.0,619.0,838.52,649.43
2016,7,18,16,15,854.0,73.5,5.2,23.5,571.0,793.24,619.55
2016,7,18,16,30,838.0,71.0,5.1,23.0,523.0,746.3,588.04
2016,7,18,16,45,818.0,67.5,5.1,22.5,473.0,693.82,552.23
2016,7,18,17,0,798.0,64.0,5.1,22.0,423.0,645.87,519.03
2016,7,18,17,15,768.5,60.5,5.0,21.5,371.5,585.58,473.77
2016,7,18,17,30,739.0,57.0,4.9,21.0,320.0,526.07,426.9
2016,7,18,17,45,698.5,52.5,4.85,20.5,269.5,460.44,373.55
2016,7,18,18,0,658.0,48.0,4.8,20.0,219.0,397.47,320.3
2016,7,18,18,15,594.0,42.0,4.65,19.0,171.0,325.41,258.38
2016,7,18,18,30,530.0,36.0,4.5,18.0,123.0,259.43,199.71
2016,7,18,18,45,424.0,28.0,4.35,17.5,82.5,184.13,132.38
2016,7,18,19,0,318.0,20.0,4.2,17.0,42.0,117.56,51.6
2016,7,18,19,15,159.0,10.0,4.15,16.5,21.0,42.82,0.0
2016,7,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,5,15,182.5,11.0,3.4,12.5,25.5,10.01,0.0
2016,7,19,5,30,365.0,22.0,3.5,13.0,51.0,19.42,8.23
2016,7,19,5,45,465.5,29.5,3.65,13.5,93.0,25.42,16.29
2016,7,19,6,0,566.0,37.0,3.8,14.0,135.0,31.29,22.0
2016,7,19,6,15,625.5,42.0,3.8,14.5,184.0,34.67,25.27
2016,7,19,6,30,685.0,47.0,3.8,15.0,233.0,38.02,28.34
2016,7,19,6,45,725.0,51.0,3.8,16.0,284.5,40.37,30.34
2016,7,19,7,0,765.0,55.0,3.8,17.0,336.0,42.68,32.19
2016,7,19,7,15,793.0,58.0,3.75,17.5,387.5,50.93,39.28
2016,7,19,7,30,821.0,61.0,3.7,18.0,439.0,53.15,41.0
2016,7,19,7,45,841.0,64.0,3.7,18.5,489.5,92.06,48.34
2016,7,19,8,0,861.0,67.0,3.7,19.0,540.0,149.59,81.27
2016,7,19,8,15,876.5,69.5,3.7,19.5,588.0,208.13,126.42
2016,7,19,8,30,892.0,72.0,3.7,20.0,636.0,268.06,177.72
2016,7,19,8,45,902.5,74.5,3.75,21.0,680.0,327.7,230.08
2016,7,19,9,0,913.0,77.0,3.8,22.0,724.0,387.67,282.17
2016,7,19,9,15,922.0,79.0,3.85,22.5,763.5,446.68,332.8
2016,7,19,9,30,931.0,81.0,3.9,23.0,803.0,505.34,381.59
2016,7,19,9,45,932.5,86.0,3.95,23.5,836.5,562.08,427.3
2016,7,19,10,0,934.0,91.0,4.0,24.0,870.0,617.21,470.25
2016,7,19,10,15,939.0,92.0,4.05,24.0,898.0,669.25,510.64
2016,7,19,10,30,944.0,93.0,4.1,24.0,926.0,719.55,548.76
2016,7,19,10,45,946.0,95.0,4.15,24.5,947.0,766.64,581.92
2016,7,19,11,0,948.0,97.0,4.2,25.0,968.0,811.34,611.42
2016,7,19,11,15,950.5,97.5,4.25,25.0,982.5,852.51,639.4
2016,7,19,11,30,953.0,98.0,4.3,25.0,997.0,890.96,665.37
2016,7,19,11,45,954.0,98.5,4.4,25.0,1004.0,925.23,688.65
2016,7,19,12,0,955.0,99.0,4.5,25.0,1011.0,956.41,709.83
2016,7,19,12,15,955.0,99.0,4.55,25.0,1010.5,982.95,727.71
2016,7,19,12,30,955.0,99.0,4.6,25.0,1010.0,1006.07,743.46
2016,7,19,12,45,946.0,104.0,4.7,25.5,1000.0,1021.94,753.4
2016,7,19,13,0,937.0,109.0,4.8,26.0,990.0,1034.03,760.96
2016,7,19,13,15,934.5,108.0,4.85,26.0,974.5,1042.75,767.51
2016,7,19,13,30,932.0,107.0,4.9,26.0,959.0,1047.68,771.71
2016,7,19,13,45,929.5,105.0,4.95,26.5,937.0,1047.76,771.29
2016,7,19,14,0,927.0,103.0,5.0,27.0,915.0,1044.02,768.49
2016,7,19,14,15,921.0,101.5,5.0,26.5,886.0,1033.54,764.05
2016,7,19,14,30,915.0,100.0,5.0,26.0,857.0,1019.38,757.29
2016,7,19,14,45,908.5,97.0,5.05,26.0,822.5,999.51,745.62
2016,7,19,15,0,902.0,94.0,5.1,26.0,788.0,976.18,731.64
2016,7,19,15,15,891.5,92.0,5.1,25.5,747.5,946.9,714.67
2016,7,19,15,30,881.0,90.0,5.1,25.0,707.0,914.67,695.54
2016,7,19,15,45,869.5,87.0,5.15,25.0,662.5,877.67,671.83
2016,7,19,16,0,858.0,84.0,5.2,25.0,618.0,838.18,646.12
2016,7,19,16,15,840.5,81.0,5.15,24.5,569.5,791.55,615.69
2016,7,19,16,30,823.0,78.0,5.1,24.0,521.0,749.74,588.3
2016,7,19,16,45,803.5,73.5,5.1,23.5,471.0,696.57,552.16
2016,7,19,17,0,784.0,69.0,5.1,23.0,421.0,642.62,514.58
2016,7,19,17,15,753.0,65.0,5.0,22.0,369.5,581.3,469.4
2016,7,19,17,30,722.0,61.0,4.9,21.0,318.0,520.93,422.77
2016,7,19,17,45,683.0,55.5,4.8,20.5,267.5,455.7,369.66
2016,7,19,18,0,644.0,50.0,4.7,20.0,217.0,393.0,316.6
2016,7,19,18,15,578.5,44.0,4.5,19.0,169.0,320.91,254.66
2016,7,19,18,30,513.0,38.0,4.3,18.0,121.0,257.53,198.13
2016,7,19,18,45,409.5,29.0,4.15,17.5,81.0,183.09,131.42
2016,7,19,19,0,306.0,20.0,4.0,17.0,41.0,116.16,47.06
2016,7,19,19,15,153.0,10.0,3.95,16.5,20.5,41.54,0.0
2016,7,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.5,3.2,12.5,24.5,9.55,0.0
2016,7,20,5,30,364.0,21.0,3.3,13.0,49.0,18.49,7.13
2016,7,20,5,45,463.5,28.5,3.45,14.0,91.0,24.53,15.44
2016,7,20,6,0,563.0,36.0,3.6,15.0,133.0,30.43,21.12
2016,7,20,6,15,623.5,41.0,3.6,15.5,181.5,33.84,24.41
2016,7,20,6,30,684.0,46.0,3.6,16.0,230.0,37.22,27.51
2016,7,20,6,45,724.0,50.0,3.6,16.5,281.5,39.61,29.6
2016,7,20,7,0,764.0,54.0,3.6,17.0,333.0,41.94,31.55
2016,7,20,7,15,792.5,57.0,3.55,17.5,385.0,50.2,38.65
2016,7,20,7,30,821.0,60.0,3.5,18.0,437.0,52.45,40.39
2016,7,20,7,45,842.0,63.0,3.5,19.0,487.5,90.7,47.39
2016,7,20,8,0,863.0,66.0,3.5,20.0,538.0,148.43,79.99
2016,7,20,8,15,878.5,68.0,3.45,20.5,586.0,206.75,124.69
2016,7,20,8,30,894.0,70.0,3.4,21.0,634.0,266.46,175.55
2016,7,20,8,45,906.0,72.0,3.35,22.0,678.5,326.29,227.72
2016,7,20,9,0,918.0,74.0,3.3,23.0,723.0,386.61,279.69
2016,7,20,9,15,927.5,76.0,3.3,23.5,763.5,446.15,330.32
2016,7,20,9,30,937.0,78.0,3.3,24.0,804.0,505.39,379.1
2016,7,20,9,45,934.0,86.0,3.3,25.0,837.0,562.73,423.88
2016,7,20,10,0,931.0,94.0,3.3,26.0,870.0,618.03,465.29
2016,7,20,10,15,936.5,95.5,3.35,26.5,898.5,670.77,504.54
2016,7,20,10,30,942.0,97.0,3.4,27.0,927.0,721.83,541.42
2016,7,20,10,45,947.0,97.5,3.45,27.5,949.0,769.75,574.54
2016,7,20,11,0,952.0,98.0,3.5,28.0,971.0,815.51,604.09
2016,7,20,11,15,955.0,98.5,3.55,28.5,985.5,857.3,630.62
2016,7,20,11,30,958.0,99.0,3.6,29.0,1000.0,896.41,655.09
2016,7,20,11,45,960.0,98.5,3.7,29.5,1008.0,930.85,676.56
2016,7,20,12,0,962.0,98.0,3.8,30.0,1016.0,962.19,695.91
2016,7,20,12,15,962.5,98.0,3.85,30.0,1015.5,989.41,713.65
2016,7,20,12,30,963.0,98.0,3.9,30.0,1015.0,1013.2,729.23
2016,7,20,12,45,963.0,97.0,4.0,30.5,1007.5,1031.97,740.49
2016,7,20,13,0,963.0,96.0,4.1,31.0,1000.0,1047.05,749.45
2016,7,20,13,15,960.5,95.5,4.2,31.0,985.0,1056.37,756.37
2016,7,20,13,30,958.0,95.0,4.3,31.0,970.0,1061.83,760.98
2016,7,20,13,45,954.5,93.5,4.4,31.0,947.5,1061.33,761.92
2016,7,20,14,0,951.0,92.0,4.5,31.0,925.0,1056.93,760.51
2016,7,20,14,15,945.5,91.0,4.6,30.5,896.0,1047.21,757.31
2016,7,20,14,30,940.0,90.0,4.7,30.0,867.0,1033.73,751.84
2016,7,20,14,45,933.0,88.0,4.8,30.0,832.0,1014.01,741.07
2016,7,20,15,0,926.0,86.0,4.9,30.0,797.0,990.78,727.98
2016,7,20,15,15,916.5,84.5,4.95,29.5,756.5,962.4,712.5
2016,7,20,15,30,907.0,83.0,5.0,29.0,716.0,930.95,694.78
2016,7,20,15,45,894.5,80.5,5.05,28.5,671.0,892.81,672.24
2016,7,20,16,0,882.0,78.0,5.1,28.0,626.0,852.17,647.62
2016,7,20,16,15,865.5,75.5,5.1,27.5,577.5,806.02,618.39
2016,7,20,16,30,849.0,73.0,5.1,27.0,529.0,758.2,587.41
2016,7,20,16,45,827.5,69.5,5.1,26.5,478.0,704.09,551.16
2016,7,20,17,0,806.0,66.0,5.1,26.0,427.0,654.68,517.55
2016,7,20,17,15,776.0,62.5,5.0,25.0,374.5,593.57,473.41
2016,7,20,17,30,746.0,59.0,4.9,24.0,322.0,533.26,427.47
2016,7,20,17,45,704.0,54.0,4.85,23.0,270.5,465.71,374.01
2016,7,20,18,0,662.0,49.0,4.8,22.0,219.0,400.97,320.49
2016,7,20,18,15,596.0,43.0,4.65,21.0,170.5,327.66,257.98
2016,7,20,18,30,530.0,37.0,4.5,20.0,122.0,260.6,198.78
2016,7,20,18,45,421.5,28.5,4.4,19.0,81.0,186.58,132.75
2016,7,20,19,0,313.0,20.0,4.3,18.0,40.0,117.69,42.59
2016,7,20,19,15,156.5,10.0,4.3,17.5,20.0,42.26,0.0
2016,7,20,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,11.0,3.65,12.5,24.0,10.01,0.0
2016,7,21,5,30,348.0,22.0,3.8,13.0,48.0,19.56,7.32
2016,7,21,5,45,453.0,29.5,3.95,14.0,90.0,25.53,16.25
2016,7,21,6,0,558.0,37.0,4.1,15.0,132.0,31.4,21.95
2016,7,21,6,15,620.0,43.0,4.1,15.5,181.5,35.65,25.99
