Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,682.0,49.0,4.1,16.0,231.0,39.8,29.78
2016,7,21,6,45,723.5,53.0,4.15,16.5,282.5,42.08,31.78
2016,7,21,7,0,765.0,57.0,4.2,17.0,334.0,44.32,33.65
2016,7,21,7,15,793.5,60.0,4.2,17.5,386.0,45.65,34.65
2016,7,21,7,30,822.0,63.0,4.2,18.0,438.0,54.6,42.28
2016,7,21,7,45,842.5,66.0,4.2,19.0,489.0,92.23,48.95
2016,7,21,8,0,863.0,69.0,4.2,20.0,540.0,150.08,81.45
2016,7,21,8,15,878.5,71.0,4.2,20.5,588.0,208.53,126.23
2016,7,21,8,30,894.0,73.0,4.2,21.0,636.0,268.36,177.28
2016,7,21,8,45,906.0,75.0,4.2,22.0,680.0,328.31,229.75
2016,7,21,9,0,918.0,77.0,4.2,23.0,724.0,388.75,282.09
2016,7,21,9,15,926.5,78.5,4.2,23.5,764.0,447.58,332.52
2016,7,21,9,30,935.0,80.0,4.2,24.0,804.0,505.98,381.04
2016,7,21,9,45,940.0,83.0,4.2,24.5,837.5,563.18,426.99
2016,7,21,10,0,945.0,86.0,4.2,25.0,871.0,619.11,470.41
2016,7,21,10,15,950.0,87.0,4.25,25.5,899.5,671.79,510.21
2016,7,21,10,30,955.0,88.0,4.3,26.0,928.0,722.7,547.56
2016,7,21,10,45,959.0,88.5,4.4,26.5,949.5,770.46,580.96
2016,7,21,11,0,963.0,89.0,4.5,27.0,971.0,815.94,610.98
2016,7,21,11,15,966.0,89.5,4.6,27.0,986.0,858.13,639.84
2016,7,21,11,30,969.0,90.0,4.7,27.0,1001.0,897.59,666.8
2016,7,21,11,45,970.5,90.0,4.85,27.5,1008.0,932.37,689.5
2016,7,21,12,0,972.0,90.0,5.0,28.0,1015.0,963.99,710.03
2016,7,21,12,15,972.5,90.0,5.15,28.0,1015.5,991.4,729.21
2016,7,21,12,30,973.0,90.0,5.3,28.0,1016.0,1015.33,746.18
2016,7,21,12,45,963.5,96.0,5.45,28.0,1006.5,1032.05,758.46
2016,7,21,13,0,954.0,102.0,5.6,28.0,997.0,1044.9,768.33
2016,7,21,13,15,952.0,101.5,5.65,27.5,982.0,1054.74,777.19
2016,7,21,13,30,950.0,101.0,5.7,27.0,967.0,1060.74,783.67
2016,7,21,13,45,947.5,99.0,5.8,27.0,945.5,1060.8,785.11
2016,7,21,14,0,945.0,97.0,5.9,27.0,924.0,1056.95,784.08
2016,7,21,14,15,939.5,96.0,5.9,26.5,895.0,1047.33,780.18
2016,7,21,14,30,934.0,95.0,5.9,26.0,866.0,1033.97,773.86
2016,7,21,14,45,929.5,92.0,5.9,26.0,831.5,1015.71,762.73
2016,7,21,15,0,925.0,89.0,5.9,26.0,797.0,993.84,749.2
2016,7,21,15,15,915.5,87.0,5.8,25.5,756.5,964.92,731.72
2016,7,21,15,30,906.0,85.0,5.7,25.0,716.0,932.92,712.04
2016,7,21,15,45,897.0,81.0,5.65,25.0,672.0,896.15,687.78
2016,7,21,16,0,888.0,77.0,5.6,25.0,628.0,856.63,661.44
2016,7,21,16,15,871.5,74.5,5.5,24.5,579.0,810.23,630.94
2016,7,21,16,30,855.0,72.0,5.4,24.0,530.0,762.13,598.76
2016,7,21,16,45,837.0,68.0,5.3,23.5,479.0,709.71,562.79
2016,7,21,17,0,819.0,64.0,5.2,23.0,428.0,656.31,525.34
2016,7,21,17,15,789.0,60.5,5.05,22.0,376.0,599.9,484.21
2016,7,21,17,30,759.0,57.0,4.9,21.0,324.0,538.93,437.03
2016,7,21,17,45,718.5,52.0,4.75,20.5,272.0,471.52,382.09
2016,7,21,18,0,678.0,47.0,4.6,20.0,220.0,406.75,327.22
2016,7,21,18,15,612.5,41.5,4.35,19.0,171.0,333.37,264.03
2016,7,21,18,30,547.0,36.0,4.1,18.0,122.0,266.15,204.1
2016,7,21,18,45,436.0,27.5,3.95,17.5,81.0,187.61,133.43
2016,7,21,19,0,325.0,19.0,3.8,17.0,40.0,117.38,36.53
2016,7,21,19,15,162.5,9.5,3.75,16.5,20.0,43.06,0.0
2016,7,21,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.5,2.65,12.5,23.0,9.55,0.0
2016,7,22,5,30,347.0,21.0,2.8,13.0,46.0,18.62,6.08
2016,7,22,5,45,452.0,29.0,3.0,14.0,88.5,25.12,15.85
2016,7,22,6,0,557.0,37.0,3.2,15.0,131.0,31.46,21.99
2016,7,22,6,15,620.5,42.5,3.15,15.5,180.0,35.26,25.65
2016,7,22,6,30,684.0,48.0,3.1,16.0,229.0,39.01,29.09
2016,7,22,6,45,726.0,52.5,3.1,17.0,281.5,41.74,31.42
2016,7,22,7,0,768.0,57.0,3.1,18.0,334.0,44.39,33.58
2016,7,22,7,15,797.5,60.5,3.05,18.5,387.0,46.11,34.92
2016,7,22,7,30,827.0,64.0,3.0,19.0,440.0,55.36,42.77
2016,7,22,7,45,849.0,67.0,2.95,20.0,491.5,92.61,49.17
2016,7,22,8,0,871.0,70.0,2.9,21.0,543.0,151.11,81.61
2016,7,22,8,15,887.5,72.0,2.9,21.5,592.0,210.32,126.49
2016,7,22,8,30,904.0,74.0,2.9,22.0,641.0,271.01,177.74
2016,7,22,8,45,916.5,76.5,2.95,23.0,686.5,332.2,230.66
2016,7,22,9,0,929.0,79.0,3.0,24.0,732.0,393.94,283.45
2016,7,22,9,15,939.0,80.5,3.0,25.0,773.0,454.12,333.58
2016,7,22,9,30,949.0,82.0,3.0,26.0,814.0,514.03,381.64
2016,7,22,9,45,948.5,88.5,3.0,27.0,848.0,572.22,426.49
2016,7,22,10,0,948.0,95.0,3.0,28.0,882.0,628.59,468.13
2016,7,22,10,15,954.0,96.0,3.0,28.5,911.0,682.22,507.29
2016,7,22,10,30,960.0,97.0,3.0,29.0,940.0,734.16,544.01
2016,7,22,10,45,964.0,98.0,3.05,29.5,962.5,782.77,576.97
2016,7,22,11,0,968.0,99.0,3.1,30.0,985.0,829.08,606.34
2016,7,22,11,15,971.0,99.5,3.15,30.5,1000.0,871.65,632.87
2016,7,22,11,30,974.0,100.0,3.2,31.0,1015.0,911.47,657.33
2016,7,22,11,45,975.0,100.5,3.25,31.5,1022.5,946.63,678.55
2016,7,22,12,0,976.0,101.0,3.3,32.0,1030.0,978.6,697.61
2016,7,22,12,15,975.5,101.0,3.4,32.0,1029.0,1005.39,715.1
2016,7,22,12,30,975.0,101.0,3.5,32.0,1028.0,1028.65,730.44
2016,7,22,12,45,973.0,101.0,3.6,32.5,1020.0,1046.81,741.16
2016,7,22,13,0,971.0,101.0,3.7,33.0,1012.0,1061.2,749.58
2016,7,22,13,15,968.0,100.5,3.8,33.0,996.0,1070.24,756.29
2016,7,22,13,30,965.0,100.0,3.9,33.0,980.0,1075.35,760.7
2016,7,22,13,45,959.5,99.5,4.0,33.0,956.5,1074.02,761.2
2016,7,22,14,0,954.0,99.0,4.1,33.0,933.0,1068.78,759.39
2016,7,22,14,15,947.5,98.0,4.2,32.5,903.0,1058.14,755.81
2016,7,22,14,30,941.0,97.0,4.3,32.0,873.0,1043.74,749.9
2016,7,22,14,45,932.5,95.5,4.4,32.0,837.0,1023.17,738.52
2016,7,22,15,0,924.0,94.0,4.5,32.0,801.0,999.13,724.91
2016,7,22,15,15,913.5,92.0,4.55,31.5,759.5,969.33,708.65
2016,7,22,15,30,903.0,90.0,4.6,31.0,718.0,936.49,690.23
2016,7,22,15,45,889.0,87.5,4.65,31.0,672.0,897.15,665.8
2016,7,22,16,0,875.0,85.0,4.7,31.0,626.0,855.4,639.68
2016,7,22,16,15,857.0,82.0,4.75,30.0,577.0,807.66,611.53
2016,7,22,16,30,839.0,79.0,4.8,29.0,528.0,764.81,586.1
2016,7,22,16,45,816.0,75.5,4.85,28.5,476.0,709.46,549.71
2016,7,22,17,0,793.0,72.0,4.9,28.0,424.0,653.55,511.97
2016,7,22,17,15,760.5,68.0,4.9,27.0,371.5,590.65,467.02
2016,7,22,17,30,728.0,64.0,4.9,26.0,319.0,528.78,420.55
2016,7,22,17,45,681.0,59.0,4.9,25.0,267.0,459.17,365.98
2016,7,22,18,0,634.0,54.0,4.9,24.0,215.0,395.28,313.52
2016,7,22,18,15,563.0,47.0,4.8,23.0,166.0,320.15,250.13
2016,7,22,18,30,492.0,40.0,4.7,22.0,117.0,252.07,190.74
2016,7,22,18,45,372.5,30.0,4.65,21.0,76.5,172.41,120.84
2016,7,22,19,0,253.0,20.0,4.6,20.0,36.0,100.66,24.2
2016,7,22,19,15,126.5,10.0,4.5,19.5,18.0,35.87,0.0
2016,7,22,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,151.0,11.0,1.6,13.5,21.5,10.01,0.0
2016,7,23,5,30,302.0,22.0,1.7,14.0,43.0,18.01,4.96
2016,7,23,5,45,414.5,30.5,1.85,15.0,84.5,24.36,15.08
2016,7,23,6,0,527.0,39.0,2.0,16.0,126.0,30.54,21.09
2016,7,23,6,15,593.0,45.5,1.9,17.0,175.5,37.91,27.82
2016,7,23,6,30,659.0,52.0,1.8,18.0,225.0,42.4,31.83
2016,7,23,6,45,704.0,56.0,1.75,19.0,277.0,44.55,33.63
2016,7,23,7,0,749.0,60.0,1.7,20.0,329.0,46.69,35.31
2016,7,23,7,15,779.5,64.0,1.7,21.0,382.0,48.68,36.79
2016,7,23,7,30,810.0,68.0,1.7,22.0,435.0,50.58,38.14
2016,7,23,7,45,833.0,71.0,1.75,23.5,486.5,94.09,50.31
2016,7,23,8,0,856.0,74.0,1.8,25.0,538.0,151.88,81.45
2016,7,23,8,15,873.0,76.5,1.9,26.0,587.0,210.79,124.88
2016,7,23,8,30,890.0,79.0,2.0,27.0,636.0,271.27,174.37
2016,7,23,8,45,903.0,81.0,2.15,28.5,681.0,331.53,224.76
2016,7,23,9,0,916.0,83.0,2.3,30.0,726.0,392.38,274.91
2016,7,23,9,15,925.5,85.0,2.4,30.5,766.5,452.16,323.99
2016,7,23,9,30,935.0,87.0,2.5,31.0,807.0,511.63,371.3
2016,7,23,9,45,943.0,88.0,2.65,32.0,842.0,568.9,414.79
2016,7,23,10,0,951.0,89.0,2.8,33.0,877.0,625.17,455.96
2016,7,23,10,15,956.5,90.5,2.9,33.5,906.0,679.08,494.83
2016,7,23,10,30,962.0,92.0,3.0,34.0,935.0,731.26,531.38
2016,7,23,10,45,966.5,92.0,3.1,35.0,957.5,779.44,562.33
2016,7,23,11,0,971.0,92.0,3.2,36.0,980.0,825.33,589.83
2016,7,23,11,15,973.5,93.0,3.3,36.5,994.5,868.06,616.13
2016,7,23,11,30,976.0,94.0,3.4,37.0,1009.0,907.99,640.4
2016,7,23,11,45,977.0,94.5,3.5,37.5,1016.5,943.2,661.48
2016,7,23,12,0,978.0,95.0,3.6,38.0,1024.0,975.2,680.45
2016,7,23,12,15,978.0,95.0,3.75,38.0,1023.5,1002.46,698.17
2016,7,23,12,30,978.0,95.0,3.9,38.0,1023.0,1026.19,713.78
2016,7,23,12,45,969.5,99.5,4.05,38.0,1013.5,1042.57,724.92
2016,7,23,13,0,961.0,104.0,4.2,38.0,1004.0,1055.06,733.8
2016,7,23,13,15,958.5,103.5,4.3,37.5,988.5,1064.54,742.18
2016,7,23,13,30,956.0,103.0,4.4,37.0,973.0,1070.14,748.32
2016,7,23,13,45,952.0,101.5,4.55,37.0,950.0,1069.29,749.31
2016,7,23,14,0,948.0,100.0,4.7,37.0,927.0,1064.51,747.99
2016,7,23,14,15,942.0,99.0,4.75,36.5,897.5,1054.41,744.41
2016,7,23,14,30,936.0,98.0,4.8,36.0,868.0,1040.55,738.55
2016,7,23,14,45,928.0,96.0,4.9,36.0,832.5,1019.97,727.42
2016,7,23,15,0,920.0,94.0,5.0,36.0,797.0,995.91,714.14
2016,7,23,15,15,909.5,92.0,5.0,35.5,756.0,966.17,697.86
2016,7,23,15,30,899.0,90.0,5.0,35.0,715.0,933.39,679.46
2016,7,23,15,45,885.0,87.5,5.05,34.5,669.0,894.12,656.82
2016,7,23,16,0,871.0,85.0,5.1,34.0,623.0,852.46,632.2
2016,7,23,16,15,853.0,82.5,5.1,33.0,573.5,805.41,604.38
2016,7,23,16,30,835.0,80.0,5.1,32.0,524.0,763.29,579.38
2016,7,23,16,45,810.5,76.5,5.1,31.5,472.5,706.94,542.32
2016,7,23,17,0,786.0,73.0,5.1,31.0,421.0,650.16,504.07
2016,7,23,17,15,753.5,69.0,5.1,29.5,368.5,587.52,460.59
2016,7,23,17,30,721.0,65.0,5.1,28.0,316.0,525.91,415.48
2016,7,23,17,45,673.0,59.5,5.1,27.0,263.5,455.46,360.56
2016,7,23,18,0,625.0,54.0,5.1,26.0,211.0,390.94,307.9
2016,7,23,18,15,552.5,47.0,5.0,25.0,162.5,315.6,244.74
2016,7,23,18,30,480.0,40.0,4.9,24.0,114.0,247.5,185.73
2016,7,23,18,45,358.5,30.0,4.85,23.0,74.0,167.89,116.15
2016,7,23,19,0,237.0,20.0,4.8,22.0,34.0,95.87,15.24
2016,7,23,19,15,118.5,10.0,4.7,21.0,17.0,34.15,0.0
2016,7,23,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,132.5,11.0,3.3,13.5,20.0,10.01,0.0
2016,7,24,5,30,265.0,22.0,3.3,14.0,40.0,18.05,4.11
2016,7,24,5,45,379.0,31.5,3.3,15.0,81.0,25.26,15.75
2016,7,24,6,0,493.0,41.0,3.3,16.0,122.0,32.24,22.52
2016,7,24,6,15,562.0,48.0,3.25,17.0,171.0,36.76,26.77
2016,7,24,6,30,631.0,55.0,3.2,18.0,220.0,41.15,30.71
2016,7,24,6,45,677.5,60.0,3.15,19.0,272.0,47.83,36.49
2016,7,24,7,0,724.0,65.0,3.1,20.0,324.0,50.62,38.73
2016,7,24,7,15,756.5,69.5,3.05,20.5,376.5,52.83,40.46
2016,7,24,7,30,789.0,74.0,3.0,21.0,429.0,54.93,42.06
2016,7,24,7,45,813.0,77.0,3.0,22.0,480.5,89.34,47.54
2016,7,24,8,0,837.0,80.0,3.0,23.0,532.0,146.5,78.8
2016,7,24,8,15,855.0,83.0,3.0,24.0,581.5,212.2,128.11
2016,7,24,8,30,873.0,86.0,3.0,25.0,631.0,272.41,177.81
2016,7,24,8,45,886.5,88.5,3.05,26.0,676.5,332.38,228.91
2016,7,24,9,0,900.0,91.0,3.1,27.0,722.0,393.03,280.04
2016,7,24,9,15,910.5,93.0,3.1,28.0,762.5,452.47,328.87
2016,7,24,9,30,921.0,95.0,3.1,29.0,803.0,511.74,375.78
2016,7,24,9,45,928.0,97.0,3.15,30.0,838.0,568.75,419.37
2016,7,24,10,0,935.0,99.0,3.2,31.0,873.0,624.7,460.49
2016,7,24,10,15,941.0,100.5,3.25,31.5,902.5,678.29,499.43
2016,7,24,10,30,947.0,102.0,3.3,32.0,932.0,730.24,536.05
2016,7,24,10,45,951.0,103.5,3.4,33.0,954.0,778.88,568.02
2016,7,24,11,0,955.0,105.0,3.5,34.0,976.0,825.28,596.22
2016,7,24,11,15,958.0,105.5,3.55,34.0,991.0,867.52,623.55
2016,7,24,11,30,961.0,106.0,3.6,34.0,1006.0,907.04,648.96
2016,7,24,11,45,961.5,107.0,3.7,34.5,1013.5,941.98,670.21
2016,7,24,12,0,962.0,108.0,3.8,35.0,1021.0,973.75,689.34
2016,7,24,12,15,962.0,108.0,3.85,35.0,1020.5,1000.8,706.56
2016,7,24,12,30,962.0,108.0,3.9,35.0,1020.0,1024.39,721.66
2016,7,24,12,45,958.0,109.0,3.95,35.5,1011.0,1041.52,731.27
2016,7,24,13,0,954.0,110.0,4.0,36.0,1002.0,1054.88,738.61
2016,7,24,13,15,951.0,109.5,4.05,36.0,986.5,1063.89,744.89
2016,7,24,13,30,948.0,109.0,4.1,36.0,971.0,1069.03,748.91
2016,7,24,13,45,943.5,108.0,4.2,36.0,948.0,1068.26,749.71
2016,7,24,14,0,939.0,107.0,4.3,36.0,925.0,1063.62,748.24
2016,7,24,14,15,932.5,105.5,4.35,35.5,895.0,1052.61,744.13
2016,7,24,14,30,926.0,104.0,4.4,35.0,865.0,1037.86,737.74
2016,7,24,14,45,917.5,102.0,4.5,35.0,829.0,1016.99,726.26
2016,7,24,15,0,909.0,100.0,4.6,35.0,793.0,992.67,712.57
2016,7,24,15,15,897.5,98.0,4.6,34.5,751.5,962.26,695.82
2016,7,24,15,30,886.0,96.0,4.6,34.0,710.0,928.89,677.0
2016,7,24,15,45,872.0,93.0,4.7,34.0,664.0,889.43,652.98
2016,7,24,16,0,858.0,90.0,4.8,34.0,618.0,847.61,627.26
2016,7,24,16,15,839.5,87.0,4.8,33.0,568.5,807.09,604.08
2016,7,24,16,30,821.0,84.0,4.8,32.0,519.0,757.5,573.94
2016,7,24,16,45,796.0,80.0,4.85,31.0,467.5,700.68,538.01
2016,7,24,17,0,771.0,76.0,4.9,30.0,416.0,643.51,500.64
2016,7,24,17,15,737.0,71.5,4.85,28.5,363.0,579.91,455.97
2016,7,24,17,30,703.0,67.0,4.8,27.0,310.0,517.51,410.01
2016,7,24,17,45,653.5,61.5,4.8,26.0,258.5,449.53,356.8
2016,7,24,18,0,604.0,56.0,4.8,25.0,207.0,383.0,302.51
2016,7,24,18,15,530.5,48.5,4.8,24.0,158.5,307.71,239.35
2016,7,24,18,30,457.0,41.0,4.8,23.0,110.0,239.78,180.44
2016,7,24,18,45,335.0,30.0,4.8,22.0,70.5,160.24,110.59
2016,7,24,19,0,213.0,19.0,4.8,21.0,31.0,87.95,5.29
2016,7,24,19,15,106.5,9.5,4.8,20.0,15.5,31.14,0.0
2016,7,24,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,96.5,11.0,3.55,13.5,17.0,10.01,0.0
2016,7,25,5,30,193.0,22.0,3.6,14.0,34.0,18.05,3.07
2016,7,25,5,45,300.0,34.5,3.65,14.5,73.5,27.93,17.97
2016,7,25,6,0,407.0,47.0,3.7,15.0,113.0,37.4,27.1
2016,7,25,6,15,478.5,56.0,3.65,15.5,160.5,43.3,32.7
2016,7,25,6,30,550.0,65.0,3.6,16.0,208.0,48.99,37.91
2016,7,25,6,45,599.0,72.5,3.6,17.0,259.0,53.13,41.47
2016,7,25,7,0,648.0,80.0,3.6,18.0,310.0,57.07,44.72
2016,7,25,7,15,684.0,86.0,3.6,19.0,362.5,59.61,46.63
2016,7,25,7,30,720.0,92.0,3.6,20.0,415.0,61.99,48.35
2016,7,25,7,45,744.0,97.5,3.6,21.0,465.5,95.09,54.42
2016,7,25,8,0,768.0,103.0,3.6,22.0,516.0,156.42,90.06
2016,7,25,8,15,788.5,107.0,3.6,22.5,565.5,212.58,132.07
2016,7,25,8,30,809.0,111.0,3.6,23.0,615.0,270.95,180.61
2016,7,25,8,45,821.0,116.0,3.6,24.0,659.5,329.64,230.77
2016,7,25,9,0,833.0,121.0,3.6,25.0,704.0,389.05,280.98
2016,7,25,9,15,845.5,124.0,3.6,26.0,744.5,447.49,329.14
2016,7,25,9,30,858.0,127.0,3.6,27.0,785.0,506.16,375.81
2016,7,25,9,45,874.5,125.5,3.6,28.0,822.5,564.56,420.56
2016,7,25,10,0,891.0,124.0,3.6,29.0,860.0,620.63,462.06
2016,7,25,10,15,898.0,125.5,3.6,29.5,889.0,672.97,500.37
2016,7,25,10,30,905.0,127.0,3.6,30.0,918.0,723.86,536.48
2016,7,25,10,45,906.5,130.5,3.65,31.0,939.5,770.84,567.87
2016,7,25,11,0,908.0,134.0,3.7,32.0,961.0,815.5,595.56
2016,7,25,11,15,911.5,135.0,3.75,32.5,976.0,857.1,621.59
2016,7,25,11,30,915.0,136.0,3.8,33.0,991.0,896.17,645.69
2016,7,25,11,45,915.5,137.0,3.9,33.5,998.5,929.97,666.41
2016,7,25,12,0,916.0,138.0,4.0,34.0,1006.0,960.76,685.11
2016,7,25,12,15,916.0,138.0,4.05,34.0,1005.5,987.05,702.03
2016,7,25,12,30,916.0,138.0,4.1,34.0,1005.0,1010.05,716.9
2016,7,25,12,45,921.0,133.0,4.2,34.5,999.0,1029.72,728.54
2016,7,25,13,0,926.0,128.0,4.3,35.0,993.0,1045.85,738.0
2016,7,25,13,15,923.0,127.5,4.35,35.0,977.5,1054.83,744.28
2016,7,25,13,30,920.0,127.0,4.4,35.0,962.0,1060.04,748.36
2016,7,25,13,45,914.5,126.0,4.45,35.0,939.0,1058.44,748.29
2016,7,25,14,0,909.0,125.0,4.5,35.0,916.0,1053.06,745.99
2016,7,25,14,15,902.5,123.0,4.55,35.0,886.0,1041.91,740.16
2016,7,25,14,30,896.0,121.0,4.6,35.0,856.0,1027.11,732.12
2016,7,25,14,45,887.5,118.5,4.7,35.0,820.5,1006.27,720.55
2016,7,25,15,0,879.0,116.0,4.8,35.0,785.0,982.08,706.85
2016,7,25,15,15,867.0,113.5,4.8,34.5,744.0,951.4,689.85
2016,7,25,15,30,855.0,111.0,4.8,34.0,703.0,926.89,676.85
2016,7,25,15,45,842.5,107.0,4.8,33.5,657.5,888.1,654.11
2016,7,25,16,0,830.0,103.0,4.8,33.0,612.0,846.87,629.46
2016,7,25,16,15,810.0,99.0,4.75,32.0,562.5,797.31,599.59
2016,7,25,16,30,790.0,95.0,4.7,31.0,513.0,746.38,568.07
2016,7,25,16,45,768.5,89.5,4.7,30.5,462.0,691.58,532.04
2016,7,25,17,0,747.0,84.0,4.7,30.0,411.0,636.19,494.41
2016,7,25,17,15,711.5,78.5,4.6,29.0,358.5,574.21,449.73
2016,7,25,17,30,676.0,73.0,4.5,28.0,306.0,510.99,402.43
2016,7,25,17,45,630.5,66.0,4.4,27.0,255.0,442.38,349.02
2016,7,25,18,0,585.0,59.0,4.3,26.0,204.0,377.14,296.07
2016,7,25,18,15,510.0,50.5,4.15,24.5,155.5,300.96,233.09
2016,7,25,18,30,435.0,42.0,4.0,23.0,107.0,232.37,174.37
2016,7,25,18,45,318.0,30.5,3.85,22.0,68.5,155.22,106.21
2016,7,25,19,0,201.0,19.0,3.7,21.0,30.0,84.22,0.0
2016,7,25,19,15,100.5,9.5,3.7,20.5,15.0,29.84,0.0
2016,7,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,105.5,10.5,2.25,14.5,17.0,9.55,0.0
2016,7,26,5,30,211.0,21.0,2.4,15.0,34.0,17.22,1.46
2016,7,26,5,45,324.0,33.0,2.6,16.0,74.0,26.7,16.72
2016,7,26,6,0,437.0,45.0,2.8,17.0,114.0,35.79,25.44
2016,7,26,6,15,508.5,53.5,2.65,18.0,162.5,41.36,30.65
2016,7,26,6,30,580.0,62.0,2.5,19.0,211.0,46.74,35.46
2016,7,26,6,45,629.5,68.0,2.4,20.0,262.5,49.82,38.07
2016,7,26,7,0,679.0,74.0,2.3,21.0,314.0,52.79,40.45
2016,7,26,7,15,713.5,79.5,2.25,22.0,366.5,55.16,42.22
2016,7,26,7,30,748.0,85.0,2.2,23.0,419.0,63.21,48.79
2016,7,26,7,45,774.0,89.0,2.2,24.0,470.5,95.63,53.68
2016,7,26,8,0,800.0,93.0,2.2,25.0,522.0,151.59,83.76
2016,7,26,8,15,819.0,96.5,2.1,26.0,571.0,209.08,125.84
2016,7,26,8,30,838.0,100.0,2.0,27.0,620.0,268.55,174.05
2016,7,26,8,45,853.0,103.0,1.95,28.0,665.5,328.21,223.76
2016,7,26,9,0,868.0,106.0,1.9,29.0,711.0,393.39,276.84
2016,7,26,9,15,879.0,108.5,1.8,30.0,752.0,451.95,323.44
2016,7,26,9,30,890.0,111.0,1.7,31.0,793.0,510.43,368.04
2016,7,26,9,45,901.0,111.5,1.65,32.0,828.5,566.93,409.47
2016,7,26,10,0,912.0,112.0,1.6,33.0,864.0,622.79,448.63
2016,7,26,10,15,918.5,113.5,1.6,34.0,893.0,675.82,484.48
2016,7,26,10,30,925.0,115.0,1.6,35.0,922.0,727.29,517.9
2016,7,26,10,45,930.0,115.5,1.6,36.0,944.5,775.05,547.64
2016,7,26,11,0,935.0,116.0,1.6,37.0,967.0,820.67,573.35
2016,7,26,11,15,938.0,117.0,1.7,37.5,982.0,862.8,598.63
2016,7,26,11,30,941.0,118.0,1.8,38.0,997.0,902.29,622.05
2016,7,26,11,45,944.0,117.0,1.9,39.0,1005.0,937.13,641.12
2016,7,26,12,0,947.0,116.0,2.0,40.0,1013.0,968.95,658.2
2016,7,26,12,15,947.0,116.0,2.15,40.0,1012.5,995.79,675.54
2016,7,26,12,30,947.0,116.0,2.3,40.0,1012.0,1019.21,690.93
2016,7,26,12,45,939.0,120.0,2.5,40.0,1002.0,1035.26,702.51
2016,7,26,13,0,931.0,124.0,2.7,40.0,992.0,1047.54,711.93
2016,7,26,13,15,928.0,123.0,2.85,40.0,976.5,1056.02,718.7
2016,7,26,13,30,925.0,122.0,3.0,40.0,961.0,1060.69,723.3
2016,7,26,13,45,922.0,120.0,3.15,40.0,938.5,1060.52,725.09
2016,7,26,14,0,919.0,118.0,3.3,40.0,916.0,1056.5,724.66
2016,7,26,14,15,912.0,116.5,3.4,39.5,886.0,1045.22,721.03
2016,7,26,14,30,905.0,115.0,3.5,39.0,856.0,1030.26,715.21
2016,7,26,14,45,897.5,112.0,3.6,39.0,820.5,1009.64,704.39
2016,7,26,15,0,890.0,109.0,3.7,39.0,785.0,985.58,691.42
2016,7,26,15,15,878.5,106.5,3.75,38.5,743.5,955.03,675.41
2016,7,26,15,30,867.0,104.0,3.8,38.0,702.0,921.58,657.37
2016,7,26,15,45,853.0,100.5,3.9,38.0,656.5,890.39,639.49
2016,7,26,16,0,839.0,97.0,4.0,38.0,611.0,848.08,614.04
2016,7,26,16,15,819.5,93.5,4.05,37.0,561.5,799.15,586.04
2016,7,26,16,30,800.0,90.0,4.1,36.0,512.0,748.81,556.29
2016,7,26,16,45,775.5,85.5,4.15,35.5,460.5,692.48,520.35
2016,7,26,17,0,751.0,81.0,4.2,35.0,409.0,635.81,483.05
2016,7,26,17,15,715.5,76.0,4.15,33.5,356.5,571.38,438.83
2016,7,26,17,30,680.0,71.0,4.1,32.0,304.0,511.16,395.62
2016,7,26,17,45,631.0,64.5,4.1,31.0,252.5,440.99,342.13
2016,7,26,18,0,582.0,58.0,4.1,30.0,201.0,374.55,289.22
2016,7,26,18,15,506.5,49.5,4.05,28.5,153.0,298.31,227.24
2016,7,26,18,30,431.0,41.0,4.0,27.0,105.0,229.75,169.44
2016,7,26,18,45,313.0,29.5,3.95,26.0,66.5,152.58,101.78
2016,7,26,19,0,195.0,18.0,3.9,25.0,28.0,81.11,0.0
2016,7,26,19,15,97.5,9.0,3.85,24.5,14.0,28.72,0.0
2016,7,26,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,9.5,3.1,17.5,13.5,8.64,0.0
2016,7,27,5,30,124.0,19.0,3.1,18.0,27.0,14.92,0.0
2016,7,27,5,45,216.0,34.5,3.1,18.5,62.5,26.81,16.5
2016,7,27,6,0,308.0,50.0,3.1,19.0,98.0,38.36,27.39
2016,7,27,6,15,376.5,62.0,3.0,19.5,143.0,46.82,35.17
2016,7,27,6,30,445.0,74.0,2.9,20.0,188.0,55.0,42.49
2016,7,27,6,45,495.0,84.0,2.85,21.0,236.5,62.21,48.66
2016,7,27,7,0,545.0,94.0,2.8,22.0,285.0,67.71,53.15
2016,7,27,7,15,582.0,101.5,2.85,23.0,334.5,70.84,55.49
2016,7,27,7,30,619.0,109.0,2.9,24.0,384.0,73.78,57.58
2016,7,27,7,45,648.0,115.0,3.0,25.0,433.5,102.54,62.25
2016,7,27,8,0,677.0,121.0,3.1,26.0,483.0,153.37,89.93
2016,7,27,8,15,698.5,126.0,3.05,27.0,530.0,205.74,128.01
2016,7,27,8,30,720.0,131.0,3.0,28.0,577.0,260.54,172.02
2016,7,27,8,45,737.5,135.0,3.0,29.0,621.0,315.6,217.58
2016,7,27,9,0,755.0,139.0,3.0,30.0,665.0,376.43,267.03
2016,7,27,9,15,768.5,142.5,3.0,31.0,704.5,431.45,311.08
2016,7,27,9,30,782.0,146.0,3.0,32.0,744.0,486.96,354.01
2016,7,27,9,45,772.5,159.5,3.0,33.0,772.5,539.23,392.99
2016,7,27,10,0,763.0,173.0,3.0,34.0,801.0,589.18,428.69
2016,7,27,10,15,771.5,175.5,3.0,34.5,829.5,638.54,463.76
2016,7,27,10,30,780.0,178.0,3.0,35.0,858.0,686.99,497.15
2016,7,27,10,45,788.5,178.0,3.05,35.5,880.0,732.11,527.66
2016,7,27,11,0,797.0,178.0,3.1,36.0,902.0,775.81,556.53
2016,7,27,11,15,800.5,179.0,3.15,36.5,916.5,814.79,581.25
2016,7,27,11,30,804.0,180.0,3.2,37.0,931.0,851.57,603.57
2016,7,27,11,45,809.5,178.5,3.3,38.0,939.0,885.43,622.81
2016,7,27,12,0,815.0,177.0,3.4,39.0,947.0,916.81,640.29
2016,7,27,12,15,815.0,177.0,3.5,39.0,947.0,941.87,656.41
2016,7,27,12,30,815.0,177.0,3.6,39.0,947.0,963.87,670.7
2016,7,27,12,45,833.0,163.5,3.7,39.5,945.0,986.79,684.22
2016,7,27,13,0,851.0,150.0,3.8,40.0,943.0,994.72,688.42
2016,7,27,13,15,848.0,149.0,3.9,40.0,927.5,1002.7,694.33
2016,7,27,13,30,845.0,148.0,4.0,40.0,912.0,1007.18,698.17
2016,7,27,13,45,841.5,145.0,4.15,40.0,890.5,1017.66,706.19
2016,7,27,14,0,838.0,142.0,4.3,40.0,869.0,1012.38,704.45
2016,7,27,14,15,830.5,140.0,4.4,39.5,840.0,1000.6,700.01
2016,7,27,14,30,823.0,138.0,4.5,39.0,811.0,985.36,693.46
2016,7,27,14,45,817.0,133.5,4.6,38.5,777.0,965.51,683.97
2016,7,27,15,0,811.0,129.0,4.7,38.0,743.0,942.38,672.34
2016,7,27,15,15,798.0,126.0,4.75,37.5,703.0,911.2,655.14
2016,7,27,15,30,785.0,123.0,4.8,37.0,663.0,877.37,636.01
2016,7,27,15,45,772.5,117.5,4.85,36.5,619.5,838.79,613.62
2016,7,27,16,0,760.0,112.0,4.9,36.0,576.0,797.98,589.35
2016,7,27,16,15,738.5,108.0,4.9,35.0,528.5,749.48,560.22
2016,7,27,16,30,717.0,104.0,4.9,34.0,481.0,703.58,532.2
2016,7,27,16,45,694.5,97.5,4.9,33.5,432.0,649.66,496.58
2016,7,27,17,0,672.0,91.0,4.9,33.0,383.0,595.48,458.94
2016,7,27,17,15,634.5,85.0,4.8,31.5,332.5,532.19,414.23
2016,7,27,17,30,597.0,79.0,4.7,30.0,282.0,470.74,369.02
2016,7,27,17,45,551.0,70.5,4.65,29.0,233.5,404.0,317.16
2016,7,27,18,0,505.0,62.0,4.6,28.0,185.0,340.87,266.06
2016,7,27,18,15,431.0,52.0,4.5,27.0,139.5,267.75,205.46
2016,7,27,18,30,357.0,42.0,4.4,26.0,94.0,202.32,149.7
2016,7,27,18,45,251.5,29.5,4.3,25.0,59.0,132.52,87.69
2016,7,27,19,0,146.0,17.0,4.2,24.0,24.0,66.49,0.0
2016,7,27,19,15,73.0,8.5,4.2,23.0,12.0,23.09,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.0,9.5,3.3,15.5,15.0,8.64,0.0
2016,7,28,5,30,190.0,19.0,3.3,16.0,30.0,15.5,0.0
2016,7,28,5,45,298.0,30.5,3.35,16.5,67.0,24.54,14.67
2016,7,28,6,0,406.0,42.0,3.4,17.0,104.0,33.22,23.16
2016,7,28,6,15,476.5,50.0,3.35,17.5,150.0,38.44,28.12
2016,7,28,6,30,547.0,58.0,3.3,18.0,196.0,43.49,32.74
2016,7,28,6,45,595.5,64.5,3.3,19.0,245.5,47.05,35.81
2016,7,28,7,0,644.0,71.0,3.3,20.0,295.0,50.47,38.61
2016,7,28,7,15,678.5,76.0,3.25,20.5,345.5,52.55,40.23
2016,7,28,7,30,713.0,81.0,3.2,21.0,396.0,59.98,46.44
2016,7,28,7,45,738.5,85.0,3.2,22.0,446.0,90.09,50.97
2016,7,28,8,0,764.0,89.0,3.2,23.0,496.0,143.9,80.01
2016,7,28,8,15,783.0,92.0,3.15,24.0,543.5,198.88,120.68
2016,7,28,8,30,802.0,95.0,3.1,25.0,591.0,255.86,167.61
2016,7,28,8,45,817.0,98.0,3.1,26.0,635.0,313.43,216.53
2016,7,28,9,0,832.0,101.0,3.1,27.0,679.0,376.65,269.23
2016,7,28,9,15,843.5,103.5,3.1,28.0,718.5,433.41,315.82
2016,7,28,9,30,855.0,106.0,3.1,29.0,758.0,490.19,360.81
2016,7,28,9,45,868.0,105.5,3.15,30.0,793.5,545.03,402.86
2016,7,28,10,0,881.0,105.0,3.2,31.0,829.0,599.5,443.07
2016,7,28,10,15,887.5,106.0,3.3,31.5,857.0,650.58,480.57
2016,7,28,10,30,894.0,107.0,3.4,32.0,885.0,700.17,515.96
2016,7,28,10,45,897.0,109.0,3.5,33.0,906.0,746.42,546.86
2016,7,28,11,0,900.0,111.0,3.6,34.0,927.0,790.49,573.89
2016,7,28,11,15,902.5,111.5,3.75,34.5,941.5,830.42,599.22
2016,7,28,11,30,905.0,112.0,3.9,35.0,956.0,867.76,622.66
2016,7,28,11,45,905.0,113.5,4.05,35.5,962.5,901.1,643.35
2016,7,28,12,0,905.0,115.0,4.2,36.0,969.0,931.43,662.01
2016,7,28,12,15,904.5,115.0,4.3,36.0,968.5,956.73,678.56
2016,7,28,12,30,904.0,115.0,4.4,36.0,968.0,978.74,693.08
2016,7,28,12,45,896.0,118.5,4.5,36.5,958.0,993.51,701.61
2016,7,28,13,0,888.0,122.0,4.6,37.0,948.0,1004.64,707.94
2016,7,28,13,15,885.0,121.5,4.7,37.0,933.0,1013.12,714.18
2016,7,28,13,30,882.0,121.0,4.8,37.0,918.0,1017.96,718.24
2016,7,28,13,45,876.5,120.0,4.9,37.0,895.5,1016.13,718.35
2016,7,28,14,0,871.0,119.0,5.0,37.0,873.0,1010.66,716.44
2016,7,28,14,15,864.0,117.0,5.05,36.5,844.0,999.06,711.84
2016,7,28,14,30,857.0,115.0,5.1,36.0,815.0,983.95,705.06
2016,7,28,14,45,848.5,113.0,5.15,36.0,780.5,964.0,693.66
2016,7,28,15,0,840.0,111.0,5.2,36.0,746.0,940.85,680.2
2016,7,28,15,15,828.0,108.5,5.2,35.5,706.0,920.09,669.44
2016,7,28,15,30,816.0,106.0,5.2,35.0,666.0,886.95,650.31
2016,7,28,15,45,801.5,102.0,5.2,34.5,621.5,847.32,626.6
2016,7,28,16,0,787.0,98.0,5.2,34.0,577.0,805.52,601.08
2016,7,28,16,15,767.0,94.5,5.15,33.0,529.5,757.89,572.0
2016,7,28,16,30,747.0,91.0,5.1,32.0,482.0,709.04,541.38
2016,7,28,16,45,722.0,86.0,5.05,31.5,432.5,653.83,504.3
2016,7,28,17,0,697.0,81.0,5.0,31.0,383.0,601.1,467.73
2016,7,28,17,15,661.5,76.0,4.9,30.0,332.5,539.19,422.73
2016,7,28,17,30,626.0,71.0,4.8,29.0,282.0,478.92,377.27
2016,7,28,17,45,577.5,64.0,4.7,28.0,233.0,411.12,324.15
2016,7,28,18,0,529.0,57.0,4.6,27.0,184.0,347.15,271.97
2016,7,28,18,15,455.0,48.0,4.5,26.0,139.0,273.91,210.84
2016,7,28,18,30,381.0,39.0,4.4,25.0,94.0,208.36,154.46
2016,7,28,18,45,269.5,27.5,4.3,24.0,58.5,136.37,89.38
2016,7,28,19,0,158.0,16.0,4.2,23.0,23.0,68.19,0.0
2016,7,28,19,15,79.0,8.0,4.2,22.0,11.5,23.87,0.0
2016,7,28,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,9.0,3.3,15.5,12.5,8.19,0.0
2016,7,29,5,30,128.0,18.0,3.3,16.0,25.0,14.16,0.0
2016,7,29,5,45,217.5,32.5,3.35,16.5,59.5,25.31,15.17
2016,7,29,6,0,307.0,47.0,3.4,17.0,94.0,36.12,25.63
2016,7,29,6,15,376.5,59.0,3.4,17.5,138.0,44.65,33.53
2016,7,29,6,30,446.0,71.0,3.4,18.0,182.0,54.08,42.02
2016,7,29,6,45,489.0,81.5,3.4,19.0,229.5,60.35,47.44
2016,7,29,7,0,532.0,92.0,3.4,20.0,277.0,66.27,52.36
2016,7,29,7,15,570.0,99.5,3.35,21.0,326.5,69.46,54.78
2016,7,29,7,30,608.0,107.0,3.3,22.0,376.0,72.46,56.95
2016,7,29,7,45,630.5,116.0,3.25,23.0,423.5,101.87,63.04
2016,7,29,8,0,653.0,125.0,3.2,24.0,471.0,153.29,91.71
2016,7,29,8,15,675.5,130.0,3.2,25.0,518.0,204.5,129.09
2016,7,29,8,30,698.0,135.0,3.2,26.0,565.0,258.29,172.54
2016,7,29,8,45,710.5,142.0,3.2,27.0,607.5,313.11,218.33
2016,7,29,9,0,723.0,149.0,3.2,28.0,650.0,368.9,264.43
2016,7,29,9,15,737.0,153.0,3.2,28.5,689.5,423.64,309.19
2016,7,29,9,30,751.0,157.0,3.2,29.0,729.0,479.0,353.15
2016,7,29,9,45,792.0,143.0,3.25,30.0,771.0,535.76,396.22
2016,7,29,10,0,833.0,129.0,3.3,31.0,813.0,592.32,437.94
2016,7,29,10,15,840.5,130.5,3.4,31.5,841.0,642.35,474.63
2016,7,29,10,30,848.0,132.0,3.5,32.0,869.0,691.11,509.42
2016,7,29,10,45,849.5,135.5,3.6,33.0,889.5,735.77,539.36
2016,7,29,11,0,851.0,139.0,3.7,34.0,910.0,778.26,566.22
2016,7,29,11,15,854.5,140.0,3.8,34.5,924.5,817.86,591.22
2016,7,29,11,30,858.0,141.0,3.9,35.0,939.0,855.09,614.46
2016,7,29,11,45,858.0,142.5,4.0,35.5,946.0,887.22,634.2
2016,7,29,12,0,858.0,144.0,4.1,36.0,953.0,916.5,652.01
2016,7,29,12,15,858.0,144.0,4.2,36.0,952.5,941.44,668.37
2016,7,29,12,30,858.0,144.0,4.3,36.0,952.0,963.29,682.82
2016,7,29,12,45,870.0,134.5,4.4,36.5,948.0,984.51,695.51
2016,7,29,13,0,882.0,125.0,4.5,37.0,944.0,1002.39,706.11
2016,7,29,13,15,879.0,124.0,4.55,37.0,929.0,1010.34,711.71
2016,7,29,13,30,876.0,123.0,4.6,37.0,914.0,1014.66,715.19
2016,7,29,13,45,871.0,122.0,4.7,37.0,891.5,1013.34,715.49
2016,7,29,14,0,866.0,121.0,4.8,37.0,869.0,1008.39,713.64
2016,7,29,14,15,859.0,119.0,4.85,36.5,840.0,996.81,708.94
2016,7,29,14,30,852.0,117.0,4.9,36.0,811.0,981.75,702.24
2016,7,29,14,45,843.5,114.5,4.95,36.0,776.5,961.31,690.59
2016,7,29,15,0,835.0,112.0,5.0,36.0,742.0,937.67,676.88
2016,7,29,15,15,823.0,109.5,5.0,35.5,702.0,917.06,666.25
2016,7,29,15,30,811.0,107.0,5.0,35.0,662.0,884.01,647.23
2016,7,29,15,45,796.0,103.5,5.0,34.5,618.0,844.6,623.75
2016,7,29,16,0,781.0,100.0,5.0,34.0,574.0,803.08,598.49
2016,7,29,16,15,760.5,96.5,5.0,33.0,526.0,755.19,569.52
2016,7,29,16,30,740.0,93.0,5.0,32.0,478.0,706.12,538.99
2016,7,29,16,45,714.0,88.0,5.0,31.5,428.5,650.39,501.71
2016,7,29,17,0,688.0,83.0,5.0,31.0,379.0,597.46,465.0
2016,7,29,17,15,651.5,77.5,4.9,30.0,328.5,534.65,419.28
2016,7,29,17,30,615.0,72.0,4.8,29.0,278.0,473.59,373.17
2016,7,29,17,45,564.0,65.0,4.7,28.0,229.0,404.93,319.31
2016,7,29,18,0,513.0,58.0,4.6,27.0,180.0,340.37,266.61
2016,7,29,18,15,438.0,49.0,4.5,26.0,135.0,267.52,205.78
2016,7,29,18,30,363.0,40.0,4.4,25.0,90.0,202.46,149.82
2016,7,29,18,45,250.5,27.5,4.35,24.0,55.5,130.22,83.94
2016,7,29,19,0,138.0,15.0,4.3,23.0,21.0,61.32,0.0
2016,7,29,19,15,69.0,7.5,4.25,22.5,10.5,21.29,0.0
2016,7,29,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,15,69.5,9.0,3.05,15.5,12.5,8.19,0.0
2016,7,30,5,30,139.0,18.0,3.1,16.0,25.0,14.19,0.0
2016,7,30,5,45,244.5,31.0,3.2,16.5,61.0,25.11,14.87
2016,7,30,6,0,350.0,44.0,3.3,17.0,97.0,35.08,24.7
2016,7,30,6,15,422.5,54.5,3.25,17.5,142.0,42.33,31.49
2016,7,30,6,30,495.0,65.0,3.2,18.0,187.0,49.28,37.8
2016,7,30,6,45,547.0,72.5,3.2,19.0,236.5,53.36,41.32
2016,7,30,7,0,599.0,80.0,3.2,20.0,286.0,57.27,44.53
2016,7,30,7,15,636.0,86.0,3.15,20.5,336.5,59.76,46.5
2016,7,30,7,30,673.0,92.0,3.1,21.0,387.0,62.1,48.28
2016,7,30,7,45,701.5,96.5,3.1,22.0,437.5,90.45,52.55
2016,7,30,8,0,730.0,101.0,3.1,23.0,488.0,143.39,81.08
2016,7,30,8,15,751.5,105.0,3.1,24.0,536.0,203.4,125.56
2016,7,30,8,30,773.0,109.0,3.1,25.0,584.0,260.06,171.86
2016,7,30,8,45,791.0,111.5,3.15,26.0,628.5,316.62,219.66
2016,7,30,9,0,809.0,114.0,3.2,27.0,673.0,374.61,268.22
2016,7,30,9,15,821.5,117.0,3.3,28.0,713.5,431.93,315.27
2016,7,30,9,30,834.0,120.0,3.4,29.0,754.0,489.53,360.97
2016,7,30,9,45,860.5,113.0,3.5,30.0,793.0,547.67,405.5
2016,7,30,10,0,887.0,106.0,3.6,31.0,832.0,604.19,447.5
2016,7,30,10,15,894.0,107.5,3.7,31.5,861.0,656.47,485.94
2016,7,30,10,30,901.0,109.0,3.8,32.0,890.0,707.29,522.28
2016,7,30,10,45,905.0,110.5,3.95,32.5,912.0,754.29,555.06
2016,7,30,11,0,909.0,112.0,4.1,33.0,934.0,799.14,584.11
2016,7,30,11,15,912.0,112.5,4.25,33.5,949.0,839.95,610.18
2016,7,30,11,30,915.0,113.0,4.4,34.0,964.0,878.16,634.33
2016,7,30,11,45,916.5,114.0,4.6,34.5,971.0,912.78,656.17
2016,7,30,12,0,918.0,115.0,4.8,35.0,978.0,944.41,676.05
2016,7,30,12,15,918.0,115.0,4.9,35.0,978.0,970.58,693.53
2016,7,30,12,30,918.0,115.0,5.0,35.0,978.0,993.4,708.94
2016,7,30,12,45,909.0,119.5,5.1,35.0,968.0,1008.48,719.46
2016,7,30,13,0,900.0,124.0,5.2,35.0,958.0,1019.84,727.75
2016,7,30,13,15,897.0,123.0,5.25,35.0,943.0,1027.97,733.73
2016,7,30,13,30,894.0,122.0,5.3,35.0,928.0,1032.4,737.46
2016,7,30,13,45,887.5,122.0,5.4,35.0,905.0,1030.63,737.71
2016,7,30,14,0,881.0,122.0,5.5,35.0,882.0,1025.18,735.72
2016,7,30,14,15,874.0,120.5,5.5,34.5,853.0,1014.05,730.99
2016,7,30,14,30,867.0,119.0,5.5,34.0,824.0,999.38,724.04
2016,7,30,14,45,858.5,116.5,5.55,34.0,788.5,978.74,712.04
2016,7,30,15,0,850.0,114.0,5.6,34.0,753.0,954.84,697.9
2016,7,30,15,15,838.0,111.5,5.6,33.5,712.5,934.01,686.98
2016,7,30,15,30,826.0,109.0,5.6,33.0,672.0,900.55,667.41
2016,7,30,15,45,814.5,104.0,5.6,32.5,628.0,862.05,644.21
2016,7,30,16,0,803.0,99.0,5.6,32.0,584.0,821.15,619.04
2016,7,30,16,15,783.0,95.5,5.5,31.0,535.5,772.84,588.99
2016,7,30,16,30,763.0,92.0,5.4,30.0,487.0,723.25,557.39
2016,7,30,16,45,743.0,85.5,5.35,29.0,438.0,669.25,521.93
2016,7,30,17,0,723.0,79.0,5.3,28.0,389.0,614.62,484.82
2016,7,30,17,15,687.0,74.0,5.2,27.0,337.5,553.63,439.8
2016,7,30,17,30,651.0,69.0,5.1,26.0,286.0,491.72,392.39
2016,7,30,17,45,608.0,61.5,5.05,25.0,236.5,424.98,339.36
2016,7,30,18,0,565.0,54.0,5.0,24.0,187.0,361.49,286.66
2016,7,30,18,15,488.5,45.5,4.9,23.0,140.5,285.75,222.38
2016,7,30,18,30,412.0,37.0,4.8,22.0,94.0,217.97,162.95
2016,7,30,18,45,296.0,26.0,4.7,21.0,58.0,143.46,91.91
2016,7,30,19,0,180.0,15.0,4.6,20.0,22.0,61.37,0.0
2016,7,30,19,15,90.0,7.5,4.55,19.5,11.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
