Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,128.0,8.0,2.25,13.5,14.5,7.28,0.0
2016,7,31,5,30,256.0,16.0,2.4,14.0,29.0,13.01,0.0
2016,7,31,5,45,374.5,25.5,2.6,14.5,68.0,20.43,11.04
2016,7,31,6,0,493.0,35.0,2.8,15.0,107.0,30.08,20.55
2016,7,31,6,15,563.5,41.5,2.75,15.5,155.0,34.76,25.08
2016,7,31,6,30,634.0,48.0,2.7,16.0,203.0,39.34,29.33
2016,7,31,6,45,679.0,53.0,2.7,17.0,254.5,42.42,32.02
2016,7,31,7,0,724.0,58.0,2.7,18.0,306.0,45.41,34.5
2016,7,31,7,15,756.0,61.5,2.65,18.5,358.0,47.05,35.78
2016,7,31,7,30,788.0,65.0,2.6,19.0,410.0,48.64,36.98
2016,7,31,7,45,810.0,69.0,2.6,20.0,460.5,79.89,42.01
2016,7,31,8,0,832.0,73.0,2.6,21.0,511.0,144.91,78.86
2016,7,31,8,15,849.5,75.5,2.6,22.0,559.5,203.02,122.0
2016,7,31,8,30,867.0,78.0,2.6,23.0,608.0,262.76,171.69
2016,7,31,8,45,877.5,81.5,2.6,24.0,652.5,322.72,223.25
2016,7,31,9,0,888.0,85.0,2.6,25.0,697.0,383.04,274.53
2016,7,31,9,15,898.0,87.0,2.65,25.5,737.5,442.04,324.1
2016,7,31,9,30,908.0,89.0,2.7,26.0,778.0,500.82,371.92
2016,7,31,9,45,903.0,98.0,2.8,27.0,809.5,557.31,415.69
2016,7,31,10,0,898.0,107.0,2.9,28.0,841.0,611.58,456.09
2016,7,31,10,15,904.0,108.5,2.95,28.5,869.5,663.87,494.51
2016,7,31,10,30,910.0,110.0,3.0,29.0,898.0,714.58,530.66
2016,7,31,10,45,906.0,116.5,3.15,30.0,917.5,760.73,561.84
2016,7,31,11,0,902.0,123.0,3.3,31.0,937.0,804.08,588.76
2016,7,31,11,15,905.0,123.5,3.4,31.5,951.5,844.8,614.53
2016,7,31,11,30,908.0,124.0,3.5,32.0,966.0,882.93,638.37
2016,7,31,11,45,901.0,129.5,3.65,32.5,971.0,914.19,657.84
2016,7,31,12,0,894.0,135.0,3.8,33.0,976.0,942.06,675.09
2016,7,31,12,15,894.0,135.0,3.85,33.0,975.5,967.89,691.83
2016,7,31,12,30,894.0,135.0,3.9,33.0,975.0,990.48,706.53
2016,7,31,12,45,898.5,130.5,4.0,33.5,968.5,1009.72,718.02
2016,7,31,13,0,903.0,126.0,4.1,34.0,962.0,1025.49,727.36
2016,7,31,13,15,900.0,125.5,4.2,34.0,946.5,1034.18,733.81
2016,7,31,13,30,897.0,125.0,4.3,34.0,931.0,1039.17,738.08
2016,7,31,13,45,890.5,124.5,4.4,34.0,907.5,1036.91,737.87
2016,7,31,14,0,884.0,124.0,4.5,34.0,884.0,1030.95,735.46
2016,7,31,14,15,876.5,122.0,4.55,33.5,854.5,1018.77,730.4
2016,7,31,14,30,869.0,120.0,4.6,33.0,825.0,1003.04,723.12
2016,7,31,14,45,860.5,117.5,4.7,33.0,789.5,982.35,711.44
2016,7,31,15,0,852.0,115.0,4.8,33.0,754.0,958.38,697.83
2016,7,31,15,15,839.5,112.5,4.85,32.0,713.0,937.08,688.55
2016,7,31,15,30,827.0,110.0,4.9,31.0,672.0,903.07,670.52
2016,7,31,15,45,814.0,105.5,5.0,30.5,627.5,863.74,647.5
2016,7,31,16,0,801.0,101.0,5.1,30.0,583.0,822.1,622.41
2016,7,31,16,15,780.0,97.0,5.1,29.0,534.0,772.39,591.79
2016,7,31,16,30,759.0,93.0,5.1,28.0,485.0,721.48,559.53
2016,7,31,16,45,735.5,87.5,5.1,27.5,435.0,666.12,522.02
2016,7,31,17,0,712.0,82.0,5.1,27.0,385.0,613.33,485.03
2016,7,31,17,15,674.5,76.5,5.05,25.5,333.0,548.64,438.15
2016,7,31,17,30,637.0,71.0,5.0,24.0,281.0,485.75,390.58
2016,7,31,17,45,587.5,63.5,4.95,23.0,231.5,416.11,334.79
2016,7,31,18,0,538.0,56.0,4.9,22.0,182.0,350.41,279.92
2016,7,31,18,15,459.5,47.0,4.75,21.0,136.0,274.65,215.17
2016,7,31,18,30,381.0,38.0,4.6,20.0,90.0,207.11,155.63
2016,7,31,18,45,260.5,26.0,4.5,19.0,54.5,131.32,82.52
2016,7,31,19,0,140.0,14.0,4.4,18.0,19.0,49.78,0.0
2016,7,31,19,15,70.0,7.0,4.3,17.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,5,15,108.0,8.0,2.3,13.5,13.0,7.28,0.0
2016,8,1,5,30,216.0,16.0,2.5,14.0,26.0,13.04,0.0
2016,8,1,5,45,336.0,26.0,2.75,14.5,64.0,20.88,11.24
2016,8,1,6,0,456.0,36.0,3.0,15.0,102.0,28.43,19.08
2016,8,1,6,15,528.0,43.0,3.0,15.5,149.0,33.07,23.57
2016,8,1,6,30,600.0,50.0,3.0,16.0,196.0,37.58,27.77
2016,8,1,6,45,647.5,55.0,3.0,17.0,246.5,44.0,33.42
2016,8,1,7,0,695.0,60.0,3.0,18.0,297.0,46.91,35.82
2016,8,1,7,15,728.5,64.5,2.95,18.5,348.5,49.25,37.71
2016,8,1,7,30,762.0,69.0,2.9,19.0,400.0,51.48,39.46
2016,8,1,7,45,786.5,72.0,2.9,20.0,451.0,80.74,43.47
2016,8,1,8,0,811.0,75.0,2.9,21.0,502.0,136.79,73.21
2016,8,1,8,15,829.5,78.0,2.9,21.5,550.5,201.34,121.87
2016,8,1,8,30,848.0,81.0,2.9,22.0,599.0,260.61,171.53
2016,8,1,8,45,863.0,83.0,2.9,23.0,644.0,319.64,222.44
2016,8,1,9,0,878.0,85.0,2.9,24.0,689.0,379.53,273.59
2016,8,1,9,15,889.0,87.0,2.95,24.5,729.5,438.43,323.38
2016,8,1,9,30,900.0,89.0,3.0,25.0,770.0,497.23,371.55
2016,8,1,9,45,903.5,93.5,3.05,26.0,804.0,553.94,415.72
2016,8,1,10,0,907.0,98.0,3.1,27.0,838.0,609.28,457.16
2016,8,1,10,15,914.0,99.0,3.2,27.5,867.0,662.18,496.52
2016,8,1,10,30,921.0,100.0,3.3,28.0,896.0,713.56,533.67
2016,8,1,10,45,926.0,101.0,3.45,28.5,918.5,761.77,567.32
2016,8,1,11,0,931.0,102.0,3.6,29.0,941.0,807.84,597.51
2016,8,1,11,15,934.0,102.5,3.7,29.5,956.0,849.52,624.19
2016,8,1,11,30,937.0,103.0,3.8,30.0,971.0,888.51,648.86
2016,8,1,11,45,938.5,103.5,3.9,30.5,978.5,923.35,670.6
2016,8,1,12,0,940.0,104.0,4.0,31.0,986.0,955.1,690.22
2016,8,1,12,15,940.0,103.5,4.1,31.0,985.5,981.26,707.57
2016,8,1,12,30,940.0,103.0,4.2,31.0,985.0,1003.96,722.76
2016,8,1,12,45,933.0,106.5,4.3,31.5,975.5,1020.31,732.47
2016,8,1,13,0,926.0,110.0,4.4,32.0,966.0,1032.89,739.86
2016,8,1,13,15,923.0,109.5,4.45,32.0,950.0,1041.59,746.09
2016,8,1,13,30,920.0,109.0,4.5,32.0,934.0,1046.5,750.04
2016,8,1,13,45,915.5,107.5,4.6,32.0,911.5,1045.03,750.33
2016,8,1,14,0,911.0,106.0,4.7,32.0,889.0,1039.75,748.31
2016,8,1,14,15,904.5,104.5,4.75,31.5,859.5,1028.69,744.05
2016,8,1,14,30,898.0,103.0,4.8,31.0,830.0,1013.97,737.58
2016,8,1,14,45,890.5,100.5,4.9,31.0,794.5,993.61,726.33
2016,8,1,15,0,883.0,98.0,5.0,31.0,759.0,969.85,712.81
2016,8,1,15,15,872.0,95.5,5.05,30.5,718.0,939.53,695.91
2016,8,1,15,30,861.0,93.0,5.1,30.0,677.0,906.3,676.87
2016,8,1,15,45,848.0,89.5,5.15,29.5,632.0,867.43,653.68
2016,8,1,16,0,835.0,86.0,5.2,29.0,587.0,826.21,628.47
2016,8,1,16,15,816.0,83.0,5.2,28.0,538.5,785.71,604.29
2016,8,1,16,30,797.0,80.0,5.2,27.0,490.0,736.19,572.97
2016,8,1,16,45,773.0,75.5,5.25,26.5,439.0,680.04,535.01
2016,8,1,17,0,749.0,71.0,5.3,26.0,388.0,623.56,495.74
2016,8,1,17,15,714.0,66.5,5.2,24.5,336.5,559.92,449.53
2016,8,1,17,30,679.0,62.0,5.1,23.0,285.0,497.69,402.08
2016,8,1,17,45,630.0,56.0,5.1,22.0,234.5,430.3,347.69
2016,8,1,18,0,581.0,50.0,5.1,21.0,184.0,364.5,292.29
2016,8,1,18,15,502.5,42.5,5.0,20.0,137.5,288.24,226.53
2016,8,1,18,30,424.0,35.0,4.9,19.0,91.0,220.18,165.69
2016,8,1,18,45,294.0,24.0,4.8,18.0,55.0,139.15,85.02
2016,8,1,19,0,164.0,13.0,4.7,17.0,19.0,55.12,0.0
2016,8,1,19,15,82.0,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,5,15,103.5,8.0,3.1,12.5,12.5,7.28,0.0
2016,8,2,5,30,207.0,16.0,3.3,13.0,25.0,13.11,0.0
2016,8,2,5,45,332.0,26.0,3.5,14.0,63.5,20.96,11.13
2016,8,2,6,0,457.0,36.0,3.7,15.0,102.0,28.51,19.11
2016,8,2,6,15,532.5,43.5,3.7,15.5,149.5,33.58,23.99
2016,8,2,6,30,608.0,51.0,3.7,16.0,197.0,38.49,28.55
2016,8,2,6,45,659.0,56.0,3.7,16.5,249.0,44.99,34.35
2016,8,2,7,0,710.0,61.0,3.7,17.0,301.0,47.89,36.84
2016,8,2,7,15,744.5,65.0,3.65,17.5,354.0,49.82,38.37
2016,8,2,7,30,779.0,69.0,3.6,18.0,407.0,51.68,39.8
2016,8,2,7,45,805.5,72.0,3.55,19.0,459.0,81.17,43.79
2016,8,2,8,0,832.0,75.0,3.5,20.0,511.0,145.71,80.03
2016,8,2,8,15,851.5,78.0,3.45,21.0,561.0,204.74,123.98
2016,8,2,8,30,871.0,81.0,3.4,22.0,611.0,265.66,174.84
2016,8,2,8,45,886.5,83.0,3.4,23.0,657.5,326.31,227.24
2016,8,2,9,0,902.0,85.0,3.4,24.0,704.0,387.86,279.92
2016,8,2,9,15,913.5,87.0,3.45,24.5,745.5,448.44,331.24
2016,8,2,9,30,925.0,89.0,3.5,25.0,787.0,508.95,380.92
2016,8,2,9,45,928.5,93.5,3.55,26.0,822.0,567.11,426.35
2016,8,2,10,0,932.0,98.0,3.6,27.0,857.0,623.87,468.95
2016,8,2,10,15,939.0,99.5,3.65,27.5,887.0,678.55,509.54
2016,8,2,10,30,946.0,101.0,3.7,28.0,917.0,731.66,547.78
2016,8,2,10,45,952.0,101.0,3.75,28.5,940.5,780.91,581.67
2016,8,2,11,0,958.0,101.0,3.8,29.0,964.0,828.02,612.04
2016,8,2,11,15,961.5,102.0,3.85,29.0,979.5,871.68,640.99
2016,8,2,11,30,965.0,103.0,3.9,29.0,995.0,912.62,667.95
2016,8,2,11,45,967.5,103.0,4.0,29.5,1003.0,948.84,690.56
2016,8,2,12,0,970.0,103.0,4.1,30.0,1011.0,981.91,711.0
2016,8,2,12,15,970.0,103.0,4.1,30.0,1010.5,1009.36,728.59
2016,8,2,12,30,970.0,103.0,4.1,30.0,1010.0,1033.25,743.92
2016,8,2,12,45,958.0,109.0,4.2,30.5,999.0,1047.82,752.44
2016,8,2,13,0,946.0,115.0,4.3,31.0,988.0,1058.39,758.54
2016,8,2,13,15,942.5,114.5,4.35,31.0,971.5,1066.89,764.67
2016,8,2,13,30,939.0,114.0,4.4,31.0,955.0,1071.49,768.45
2016,8,2,13,45,933.5,113.0,4.45,31.0,931.5,1069.65,768.26
2016,8,2,14,0,928.0,112.0,4.5,31.0,908.0,1063.93,765.75
2016,8,2,14,15,921.0,110.5,4.55,30.5,877.0,1052.34,761.14
2016,8,2,14,30,914.0,109.0,4.6,30.0,846.0,1037.02,754.2
2016,8,2,14,45,904.5,106.5,4.65,30.0,809.5,1014.53,741.03
2016,8,2,15,0,895.0,104.0,4.7,30.0,773.0,988.63,725.92
2016,8,2,15,15,882.5,102.0,4.7,29.5,730.5,957.24,708.16
2016,8,2,15,30,870.0,100.0,4.7,29.0,688.0,922.96,688.32
2016,8,2,15,45,854.0,97.0,4.75,29.0,641.5,890.11,668.21
2016,8,2,16,0,838.0,94.0,4.8,29.0,595.0,846.26,640.24
2016,8,2,16,15,817.0,90.5,4.8,28.0,544.5,795.72,609.4
2016,8,2,16,30,796.0,87.0,4.8,27.0,494.0,743.89,576.82
2016,8,2,16,45,768.0,82.5,4.85,26.5,442.0,684.72,537.0
2016,8,2,17,0,740.0,78.0,4.9,26.0,390.0,625.52,495.96
2016,8,2,17,15,701.5,73.0,4.85,25.0,337.0,562.02,449.02
2016,8,2,17,30,663.0,68.0,4.8,24.0,284.0,497.75,399.62
2016,8,2,17,45,607.0,61.5,4.8,23.0,232.5,424.34,340.96
2016,8,2,18,0,551.0,55.0,4.8,22.0,181.0,355.51,283.54
2016,8,2,18,15,466.5,46.5,4.7,21.0,134.0,276.95,216.45
2016,8,2,18,30,382.0,38.0,4.6,20.0,87.0,207.22,154.83
2016,8,2,18,45,245.0,25.5,4.55,19.0,51.5,123.93,72.07
2016,8,2,19,0,108.0,13.0,4.5,18.0,16.0,40.26,0.0
2016,8,2,19,15,54.0,6.5,4.45,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,5,15,66.0,8.0,2.25,13.5,11.0,7.28,0.0
2016,8,3,5,30,132.0,16.0,2.4,14.0,22.0,12.66,0.0
2016,8,3,5,45,260.5,28.5,2.6,15.0,58.5,23.23,12.65
2016,8,3,6,0,389.0,41.0,2.8,16.0,95.0,32.91,22.77
2016,8,3,6,15,469.5,49.5,2.65,16.5,142.5,38.56,28.25
2016,8,3,6,30,550.0,58.0,2.5,17.0,190.0,44.05,33.33
2016,8,3,6,45,605.5,64.5,2.35,17.5,241.5,47.63,36.54
2016,8,3,7,0,661.0,71.0,2.2,18.0,293.0,51.09,39.5
2016,8,3,7,15,698.0,76.0,2.15,19.0,345.5,53.18,41.08
2016,8,3,7,30,735.0,81.0,2.1,20.0,398.0,60.68,47.28
2016,8,3,7,45,764.0,85.0,2.05,21.0,450.0,89.03,50.98
2016,8,3,8,0,793.0,89.0,2.0,22.0,502.0,145.17,80.42
2016,8,3,8,15,813.0,92.5,2.0,22.5,551.5,202.93,123.06
2016,8,3,8,30,833.0,96.0,2.0,23.0,601.0,262.8,172.57
2016,8,3,8,45,849.5,98.5,2.0,24.0,647.0,322.74,223.42
2016,8,3,9,0,866.0,101.0,2.0,25.0,693.0,388.29,277.92
2016,8,3,9,15,878.0,103.5,2.1,26.0,734.5,447.69,326.64
2016,8,3,9,30,890.0,106.0,2.2,27.0,776.0,507.11,373.7
2016,8,3,9,45,901.5,106.5,2.3,28.0,812.5,564.37,417.48
2016,8,3,10,0,913.0,107.0,2.4,29.0,849.0,621.04,459.2
2016,8,3,10,15,919.5,108.5,2.5,29.5,878.5,674.61,498.24
2016,8,3,10,30,926.0,110.0,2.6,30.0,908.0,726.6,535.04
2016,8,3,10,45,932.0,110.5,2.75,31.0,930.5,775.54,567.64
2016,8,3,11,0,938.0,111.0,2.9,32.0,953.0,822.4,596.5
2016,8,3,11,15,941.0,111.5,3.1,32.5,968.5,864.56,623.42
2016,8,3,11,30,944.0,112.0,3.3,33.0,984.0,904.01,648.39
2016,8,3,11,45,946.5,111.5,3.55,33.5,991.5,939.2,670.79
2016,8,3,12,0,949.0,111.0,3.8,34.0,999.0,971.31,691.13
2016,8,3,12,15,949.5,111.0,4.0,34.0,998.5,998.79,709.63
2016,8,3,12,30,950.0,111.0,4.2,34.0,998.0,1022.81,726.02
2016,8,3,12,45,949.0,110.5,4.45,34.0,990.0,1041.3,739.28
2016,8,3,13,0,948.0,110.0,4.7,34.0,982.0,1056.04,750.27
2016,8,3,13,15,945.0,109.5,4.85,33.5,966.5,1064.97,758.95
2016,8,3,13,30,942.0,109.0,5.0,33.0,951.0,1070.0,765.61
2016,8,3,13,45,939.0,107.0,5.2,33.0,928.5,1069.54,767.7
2016,8,3,14,0,936.0,105.0,5.4,33.0,906.0,1065.14,767.33
2016,8,3,14,15,930.0,103.5,5.5,32.5,876.0,1054.38,763.72
2016,8,3,14,30,924.0,102.0,5.6,32.0,846.0,1039.84,757.71
2016,8,3,14,45,917.0,99.5,5.7,31.5,810.5,1019.53,747.89
2016,8,3,15,0,910.0,97.0,5.8,31.0,775.0,995.68,735.66
2016,8,3,15,15,899.0,95.0,5.8,30.0,733.0,965.26,719.73
2016,8,3,15,30,888.0,93.0,5.8,29.0,691.0,931.83,701.54
2016,8,3,15,45,874.0,90.0,5.8,28.5,645.0,891.77,677.03
2016,8,3,16,0,860.0,87.0,5.8,28.0,599.0,849.34,650.53
2016,8,3,16,15,840.0,83.5,5.7,27.0,548.5,806.48,624.1
2016,8,3,16,30,820.0,80.0,5.6,26.0,498.0,754.51,590.47
2016,8,3,16,45,793.0,76.5,5.6,25.0,445.5,696.25,551.68
2016,8,3,17,0,766.0,73.0,5.6,24.0,393.0,637.83,511.55
2016,8,3,17,15,728.5,68.5,5.45,23.0,339.5,571.6,461.86
2016,8,3,17,30,691.0,64.0,5.3,22.0,286.0,506.95,411.22
2016,8,3,17,45,634.5,58.0,5.2,21.0,234.0,435.09,352.76
2016,8,3,18,0,578.0,52.0,5.1,20.0,182.0,365.21,293.61
2016,8,3,18,15,494.0,43.5,4.95,19.0,134.5,285.46,224.66
2016,8,3,18,30,410.0,35.0,4.8,18.0,87.0,214.6,161.04
2016,8,3,18,45,268.5,23.5,4.7,17.5,51.0,128.55,71.09
2016,8,3,19,0,127.0,12.0,4.6,17.0,15.0,44.27,0.0
2016,8,3,19,15,63.5,6.0,4.55,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,80.0,7.5,3.65,12.5,10.5,6.82,0.0
2016,8,4,5,30,160.0,15.0,3.8,13.0,21.0,13.64,0.0
2016,8,4,5,45,291.0,26.5,3.95,13.5,58.5,21.52,11.11
2016,8,4,6,0,422.0,38.0,4.1,14.0,96.0,30.38,20.73
2016,8,4,6,15,501.5,46.5,4.1,14.5,144.0,36.18,26.35
2016,8,4,6,30,581.0,55.0,4.1,15.0,192.0,41.79,31.58
2016,8,4,6,45,635.5,60.5,4.1,16.0,244.0,44.71,34.16
2016,8,4,7,0,690.0,66.0,4.1,17.0,296.0,52.09,40.54
2016,8,4,7,15,726.0,70.5,4.1,17.5,349.0,54.22,42.25
2016,8,4,7,30,762.0,75.0,4.1,18.0,402.0,56.28,43.83
2016,8,4,7,45,790.0,78.0,4.1,18.5,454.0,84.42,47.32
2016,8,4,8,0,818.0,81.0,4.1,19.0,506.0,141.31,77.46
2016,8,4,8,15,837.0,84.5,4.15,19.5,555.5,200.44,122.02
2016,8,4,8,30,856.0,88.0,4.2,20.0,605.0,267.46,178.47
2016,8,4,8,45,872.0,89.5,4.3,21.0,651.5,327.23,230.7
2016,8,4,9,0,888.0,91.0,4.4,22.0,698.0,387.94,283.42
2016,8,4,9,15,899.0,93.5,4.5,22.5,738.5,448.16,335.23
2016,8,4,9,30,910.0,96.0,4.6,23.0,779.0,508.26,385.47
2016,8,4,9,45,915.5,99.0,4.75,23.5,814.0,565.57,432.19
2016,8,4,10,0,921.0,102.0,4.9,24.0,849.0,621.68,476.57
2016,8,4,10,15,926.5,103.0,5.0,24.0,877.0,674.6,518.24
2016,8,4,10,30,932.0,104.0,5.1,24.0,905.0,725.81,557.71
2016,8,4,10,45,936.0,104.5,5.2,24.5,926.5,773.58,592.18
2016,8,4,11,0,940.0,105.0,5.3,25.0,948.0,819.06,622.96
2016,8,4,11,15,942.0,106.0,5.35,25.0,962.0,860.93,651.96
2016,8,4,11,30,944.0,107.0,5.4,25.0,976.0,900.01,678.89
2016,8,4,11,45,944.0,107.5,5.45,25.5,982.5,933.93,700.76
2016,8,4,12,0,944.0,108.0,5.5,26.0,989.0,964.62,720.33
2016,8,4,12,15,943.5,108.0,5.5,25.5,988.0,991.01,739.57
2016,8,4,12,30,943.0,108.0,5.5,25.0,987.0,1013.9,756.55
2016,8,4,12,45,934.0,112.0,5.55,25.0,976.5,1028.93,767.16
2016,8,4,13,0,925.0,116.0,5.6,25.0,966.0,1040.1,775.32
2016,8,4,13,15,921.5,115.0,5.6,24.5,950.0,1047.84,782.52
2016,8,4,13,30,918.0,114.0,5.6,24.0,934.0,1051.74,787.3
2016,8,4,13,45,914.0,112.5,5.7,24.0,910.5,1050.77,788.1
2016,8,4,14,0,910.0,111.0,5.8,24.0,887.0,1045.98,786.45
2016,8,4,14,15,903.0,109.5,5.8,23.5,857.5,1034.39,781.14
2016,8,4,14,30,896.0,108.0,5.8,23.0,828.0,1019.14,773.43
2016,8,4,14,45,888.5,105.0,5.85,23.0,792.0,998.19,760.64
2016,8,4,15,0,881.0,102.0,5.9,23.0,756.0,973.81,745.5
2016,8,4,15,15,869.0,99.5,5.85,22.5,714.5,942.48,726.31
2016,8,4,15,30,857.0,97.0,5.8,22.0,673.0,908.29,704.98
2016,8,4,15,45,842.0,94.0,5.8,21.5,627.0,876.49,685.46
2016,8,4,16,0,827.0,91.0,5.8,21.0,581.0,833.75,657.7
2016,8,4,16,15,806.5,87.5,5.7,20.5,532.0,783.89,623.82
2016,8,4,16,30,786.0,84.0,5.6,20.0,483.0,732.75,588.43
2016,8,4,16,45,759.5,79.5,5.55,19.5,431.5,675.0,547.45
2016,8,4,17,0,733.0,75.0,5.5,19.0,380.0,617.13,505.38
2016,8,4,17,15,695.5,70.0,5.4,18.0,327.5,551.79,455.04
2016,8,4,17,30,658.0,65.0,5.3,17.0,275.0,490.97,406.28
2016,8,4,17,45,604.0,58.5,5.2,16.5,224.5,418.89,345.72
2016,8,4,18,0,550.0,52.0,5.1,16.0,174.0,351.25,286.72
2016,8,4,18,15,466.5,43.5,4.95,15.5,128.0,273.29,217.74
2016,8,4,18,30,383.0,35.0,4.8,15.0,82.0,204.19,154.37
2016,8,4,18,45,246.5,23.0,4.7,14.5,47.5,120.02,62.01
2016,8,4,19,0,110.0,11.0,4.6,14.0,13.0,38.82,0.0
2016,8,4,19,15,55.0,5.5,4.5,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,65.0,7.5,2.35,12.5,9.5,6.82,0.0
2016,8,5,5,30,130.0,15.0,2.7,13.0,19.0,13.64,0.0
2016,8,5,5,45,262.0,27.5,3.05,13.5,56.0,22.51,11.55
2016,8,5,6,0,394.0,40.0,3.4,14.0,93.0,32.24,22.29
2016,8,5,6,15,475.5,49.0,3.35,14.5,140.5,38.36,28.26
2016,8,5,6,30,557.0,58.0,3.3,15.0,188.0,44.28,33.79
2016,8,5,6,45,613.0,64.0,3.3,15.5,240.0,47.45,36.68
2016,8,5,7,0,669.0,70.0,3.3,16.0,292.0,50.55,39.35
2016,8,5,7,15,706.5,75.5,3.25,16.5,345.0,53.04,41.39
2016,8,5,7,30,744.0,81.0,3.2,17.0,398.0,60.94,48.11
2016,8,5,7,45,773.0,84.0,3.15,17.5,450.5,88.08,51.12
2016,8,5,8,0,802.0,87.0,3.1,18.0,503.0,144.13,80.72
2016,8,5,8,15,822.5,90.5,3.05,18.5,552.5,202.66,124.71
2016,8,5,8,30,843.0,94.0,3.0,19.0,602.0,263.36,175.94
2016,8,5,8,45,860.5,95.5,2.95,19.5,648.5,328.66,232.59
2016,8,5,9,0,878.0,97.0,2.9,20.0,695.0,389.39,285.39
2016,8,5,9,15,889.5,99.5,2.9,20.5,736.5,449.38,336.58
2016,8,5,9,30,901.0,102.0,2.9,21.0,778.0,509.33,386.08
2016,8,5,9,45,902.0,108.5,2.95,22.0,812.0,566.89,431.36
2016,8,5,10,0,903.0,115.0,3.0,23.0,846.0,622.83,473.63
2016,8,5,10,15,910.0,116.5,3.05,23.5,875.5,676.41,513.71
2016,8,5,10,30,917.0,118.0,3.1,24.0,905.0,728.49,551.49
2016,8,5,10,45,923.5,118.0,3.2,24.5,928.0,777.15,586.0
2016,8,5,11,0,930.0,118.0,3.3,25.0,951.0,823.76,616.61
2016,8,5,11,15,933.5,119.0,3.35,25.5,966.0,866.63,644.05
2016,8,5,11,30,937.0,120.0,3.4,26.0,981.0,906.84,669.44
2016,8,5,11,45,939.5,119.5,3.5,26.5,988.5,941.97,691.55
2016,8,5,12,0,942.0,119.0,3.6,27.0,996.0,974.02,711.53
2016,8,5,12,15,942.0,119.0,3.7,27.0,995.5,1000.99,729.59
2016,8,5,12,30,942.0,119.0,3.8,27.0,995.0,1024.49,745.47
2016,8,5,12,45,941.0,118.0,3.9,27.5,987.0,1042.45,756.35
2016,8,5,13,0,940.0,117.0,4.0,28.0,979.0,1056.66,764.91
2016,8,5,13,15,937.0,116.0,4.1,28.0,963.0,1065.06,771.36
2016,8,5,13,30,934.0,115.0,4.2,28.0,947.0,1069.57,775.47
2016,8,5,13,45,929.5,113.5,4.35,28.0,923.5,1068.13,776.21
2016,8,5,14,0,925.0,112.0,4.5,28.0,900.0,1062.79,774.56
2016,8,5,14,15,918.0,110.5,4.6,28.0,869.5,1051.1,768.56
2016,8,5,14,30,911.0,109.0,4.7,28.0,839.0,1035.68,760.48
2016,8,5,14,45,901.0,107.0,4.8,28.0,802.0,1013.16,747.83
2016,8,5,15,0,891.0,105.0,4.9,28.0,765.0,987.25,732.9
2016,8,5,15,15,878.5,102.5,4.95,27.5,722.5,955.22,714.83
2016,8,5,15,30,866.0,100.0,5.0,27.0,680.0,920.3,694.58
2016,8,5,15,45,848.5,97.5,5.05,26.5,633.0,886.71,674.97
2016,8,5,16,0,831.0,95.0,5.1,26.0,586.0,842.14,647.28
2016,8,5,16,15,809.0,91.5,5.05,25.0,535.5,790.83,614.96
2016,8,5,16,30,787.0,88.0,5.0,24.0,485.0,738.31,580.97
2016,8,5,16,45,754.5,84.5,5.0,23.5,432.0,677.11,538.68
2016,8,5,17,0,722.0,81.0,5.0,23.0,379.0,619.39,497.5
2016,8,5,17,15,682.0,75.5,4.9,22.0,326.0,552.34,446.95
2016,8,5,17,30,642.0,70.0,4.8,21.0,273.0,487.34,396.02
2016,8,5,17,45,577.5,63.5,4.7,20.0,221.0,410.2,333.24
2016,8,5,18,0,513.0,57.0,4.6,19.0,169.0,338.55,272.59
2016,8,5,18,15,424.5,47.0,4.45,18.0,123.0,258.61,203.58
2016,8,5,18,30,336.0,37.0,4.3,17.0,77.0,188.15,140.37
2016,8,5,18,45,198.0,23.5,4.2,16.5,44.0,103.94,47.23
2016,8,5,19,0,60.0,10.0,4.1,16.0,11.0,24.76,0.0
2016,8,5,19,15,30.0,5.0,4.0,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,3.0,13.0,17.0,12.73,0.0
2016,8,6,5,45,223.0,27.5,3.3,13.5,52.5,22.57,11.18
2016,8,6,6,0,353.0,41.0,3.6,14.0,88.0,33.18,23.06
2016,8,6,6,15,436.5,51.0,3.6,14.5,135.0,40.1,29.77
2016,8,6,6,30,520.0,61.0,3.6,15.0,182.0,46.78,35.98
2016,8,6,6,45,578.5,68.0,3.6,15.5,233.5,50.61,39.47
2016,8,6,7,0,637.0,75.0,3.6,16.0,285.0,54.32,42.69
2016,8,6,7,15,675.5,81.0,3.6,16.5,337.5,57.0,44.88
2016,8,6,7,30,714.0,87.0,3.6,17.0,390.0,59.53,46.88
2016,8,6,7,45,745.5,90.5,3.6,18.0,442.5,91.87,54.93
2016,8,6,8,0,777.0,94.0,3.6,19.0,495.0,146.93,83.8
2016,8,6,8,15,798.0,97.5,3.6,19.5,544.0,204.11,126.56
2016,8,6,8,30,819.0,101.0,3.6,20.0,593.0,263.55,176.56
2016,8,6,8,45,836.5,103.5,3.65,20.5,639.5,323.2,228.68
2016,8,6,9,0,854.0,106.0,3.7,21.0,686.0,384.16,281.69
2016,8,6,9,15,866.0,108.5,3.75,21.5,727.0,447.33,335.31
2016,8,6,9,30,878.0,111.0,3.8,22.0,768.0,506.36,384.27
2016,8,6,9,45,890.0,111.5,3.9,23.0,804.0,563.49,429.56
2016,8,6,10,0,902.0,112.0,4.0,24.0,840.0,620.1,472.82
2016,8,6,10,15,908.5,113.5,4.1,24.0,869.5,673.35,514.12
2016,8,6,10,30,915.0,115.0,4.2,24.0,899.0,725.04,553.31
2016,8,6,10,45,920.0,116.0,4.35,24.5,921.0,773.42,588.16
2016,8,6,11,0,925.0,117.0,4.5,25.0,943.0,819.66,619.16
2016,8,6,11,15,927.5,118.0,4.55,25.5,957.5,861.55,646.48
2016,8,6,11,30,930.0,119.0,4.6,26.0,972.0,900.72,671.71
2016,8,6,11,45,931.0,119.5,4.7,26.5,979.0,935.25,693.95
2016,8,6,12,0,932.0,120.0,4.8,27.0,986.0,966.65,714.03
2016,8,6,12,15,931.5,120.0,4.85,27.0,985.5,992.91,731.74
2016,8,6,12,30,931.0,120.0,4.9,27.0,985.0,1015.71,747.23
2016,8,6,12,45,919.5,125.5,5.0,27.0,973.5,1029.66,757.36
2016,8,6,13,0,908.0,131.0,5.1,27.0,962.0,1039.73,765.11
2016,8,6,13,15,904.5,130.0,5.15,27.0,945.5,1047.47,771.05
2016,8,6,13,30,901.0,129.0,5.2,27.0,929.0,1051.42,774.64
2016,8,6,13,45,895.5,127.5,5.3,27.0,905.5,1049.05,774.58
2016,8,6,14,0,890.0,126.0,5.4,27.0,882.0,1042.9,772.14
2016,8,6,14,15,882.5,124.0,5.45,26.5,851.5,1030.5,766.82
2016,8,6,14,30,875.0,122.0,5.5,26.0,821.0,1014.49,759.13
2016,8,6,14,45,866.0,119.5,5.55,25.5,785.0,992.99,747.73
2016,8,6,15,0,857.0,117.0,5.6,25.0,749.0,978.32,741.04
2016,8,6,15,15,844.0,114.0,5.6,24.5,707.0,945.64,721.46
2016,8,6,15,30,831.0,111.0,5.6,24.0,665.0,910.14,699.81
2016,8,6,15,45,815.5,107.0,5.7,23.5,619.0,868.68,674.17
2016,8,6,16,0,800.0,103.0,5.8,23.0,573.0,825.04,646.48
2016,8,6,16,15,777.5,99.0,5.75,22.0,523.5,773.73,613.13
2016,8,6,16,30,755.0,95.0,5.7,21.0,474.0,721.32,578.19
2016,8,6,16,45,728.0,89.5,5.7,20.5,422.5,666.53,539.59
2016,8,6,17,0,701.0,84.0,5.7,20.0,371.0,608.4,496.74
2016,8,6,17,15,660.5,78.0,5.6,19.0,318.5,541.33,445.05
2016,8,6,17,30,620.0,72.0,5.5,18.0,266.0,476.4,393.08
2016,8,6,17,45,561.5,64.5,5.4,17.5,215.5,402.44,331.02
2016,8,6,18,0,503.0,57.0,5.3,17.0,165.0,333.41,271.0
2016,8,6,18,15,413.0,46.5,5.2,16.5,119.5,252.85,200.26
2016,8,6,18,30,323.0,36.0,5.1,16.0,74.0,182.05,135.75
2016,8,6,18,45,187.0,22.5,5.0,15.5,42.0,98.48,37.82
2016,8,6,19,0,51.0,9.0,4.9,15.0,10.0,21.46,0.0
2016,8,6,19,15,25.5,4.5,4.8,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,70.0,6.5,3.35,11.5,9.0,0.0,0.0
2016,8,7,5,30,140.0,13.0,3.5,12.0,18.0,11.82,0.0
2016,8,7,5,45,281.0,24.5,3.7,12.5,54.5,19.94,8.85
2016,8,7,6,0,422.0,36.0,3.9,13.0,91.0,28.88,19.38
2016,8,7,6,15,505.5,44.5,3.85,13.5,139.0,34.75,25.14
2016,8,7,6,30,589.0,53.0,3.8,14.0,187.0,40.44,30.48
2016,8,7,6,45,642.5,58.5,3.8,15.0,239.5,43.41,33.15
2016,8,7,7,0,696.0,64.0,3.8,16.0,292.0,50.69,39.48
2016,8,7,7,15,732.5,69.0,3.75,16.5,345.5,53.29,41.63
2016,8,7,7,30,769.0,74.0,3.7,17.0,399.0,55.8,43.61
2016,8,7,7,45,796.5,77.5,3.65,17.5,451.5,83.53,47.15
2016,8,7,8,0,824.0,81.0,3.6,18.0,504.0,141.38,77.7
2016,8,7,8,15,843.5,84.0,3.55,18.5,554.0,200.81,122.45
2016,8,7,8,30,863.0,87.0,3.5,19.0,604.0,268.08,179.19
2016,8,7,8,45,879.0,89.0,3.5,20.0,650.5,328.89,232.27
2016,8,7,9,0,895.0,91.0,3.5,21.0,697.0,390.66,285.72
2016,8,7,9,15,906.0,93.0,3.5,21.5,738.5,451.11,337.48
2016,8,7,9,30,917.0,95.0,3.5,22.0,780.0,511.41,387.47
2016,8,7,9,45,921.5,99.0,3.55,23.0,815.0,569.64,433.47
2016,8,7,10,0,926.0,103.0,3.6,24.0,850.0,626.55,476.67
2016,8,7,10,15,933.0,104.5,3.65,24.5,879.5,681.3,517.76
2016,8,7,10,30,940.0,106.0,3.7,25.0,909.0,734.48,556.47
2016,8,7,10,45,945.0,107.0,3.8,25.5,932.0,783.96,591.18
2016,8,7,11,0,950.0,108.0,3.9,26.0,955.0,831.23,622.26
2016,8,7,11,15,953.0,108.5,3.95,26.5,970.0,874.0,649.7
2016,8,7,11,30,956.0,109.0,4.0,27.0,985.0,914.0,675.0
2016,8,7,11,45,958.0,109.0,4.1,27.5,992.5,949.7,697.5
2016,8,7,12,0,960.0,109.0,4.2,28.0,1000.0,982.22,717.78
2016,8,7,12,15,960.5,109.0,4.25,28.0,999.5,1010.01,736.08
2016,8,7,12,30,961.0,109.0,4.3,28.0,999.0,1034.28,752.13
2016,8,7,12,45,960.0,108.0,4.4,28.5,991.0,1052.42,763.07
2016,8,7,13,0,959.0,107.0,4.5,29.0,983.0,1066.73,771.63
2016,8,7,13,15,956.5,106.0,4.55,29.0,967.0,1075.64,778.07
2016,8,7,13,30,954.0,105.0,4.6,29.0,951.0,1080.58,782.11
2016,8,7,13,45,951.0,103.5,4.65,29.0,928.0,1080.49,783.01
2016,8,7,14,0,948.0,102.0,4.7,29.0,905.0,1076.42,781.75
2016,8,7,14,15,941.5,100.5,4.7,28.5,874.5,1064.88,776.91
2016,8,7,14,30,935.0,99.0,4.7,28.0,844.0,1049.51,769.7
2016,8,7,14,45,927.5,96.5,4.75,28.0,807.5,1028.32,757.59
2016,8,7,15,0,920.0,94.0,4.8,28.0,771.0,1003.55,743.15
2016,8,7,15,15,908.5,92.0,4.8,27.5,728.5,972.17,725.33
2016,8,7,15,30,897.0,90.0,4.8,27.0,686.0,937.77,705.31
2016,8,7,15,45,882.5,87.0,4.85,26.5,639.0,896.73,680.81
2016,8,7,16,0,868.0,84.0,4.9,26.0,592.0,853.3,654.22
2016,8,7,16,15,848.0,81.0,4.85,25.5,541.5,810.48,626.99
2016,8,7,16,30,828.0,78.0,4.8,25.0,491.0,758.55,592.64
2016,8,7,16,45,801.5,74.0,4.8,24.5,438.0,699.47,552.49
2016,8,7,17,0,775.0,70.0,4.8,24.0,385.0,640.18,511.07
2016,8,7,17,15,736.5,65.5,4.7,23.0,331.0,572.67,460.93
2016,8,7,17,30,698.0,61.0,4.6,22.0,277.0,506.85,409.64
2016,8,7,17,45,640.5,55.0,4.55,21.0,224.5,434.0,350.51
2016,8,7,18,0,583.0,49.0,4.5,20.0,172.0,363.28,290.62
2016,8,7,18,15,492.0,40.5,4.35,19.0,124.5,280.33,218.92
2016,8,7,18,30,401.0,32.0,4.2,18.0,77.0,207.23,152.11
2016,8,7,18,45,200.5,16.0,4.05,17.5,38.5,94.63,26.85
2016,8,7,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,6.0,2.3,12.5,8.0,0.0,0.0
2016,8,8,5,30,126.0,12.0,2.5,13.0,16.0,10.91,0.0
2016,8,8,5,45,266.0,23.5,2.75,13.5,51.5,19.09,7.7
2016,8,8,6,0,406.0,35.0,3.0,14.0,87.0,28.04,18.52
2016,8,8,6,15,489.0,43.0,2.9,14.5,134.0,33.5,23.92
2016,8,8,6,30,572.0,51.0,2.8,15.0,181.0,38.8,28.9
2016,8,8,6,45,623.0,57.5,2.7,16.0,232.0,42.6,32.3
2016,8,8,7,0,674.0,64.0,2.6,17.0,283.0,50.65,39.29
2016,8,8,7,15,710.5,69.0,2.55,17.5,335.5,53.23,41.41
2016,8,8,7,30,747.0,74.0,2.5,18.0,388.0,55.71,43.37
2016,8,8,7,45,772.5,78.5,2.5,19.0,439.5,83.17,47.21
2016,8,8,8,0,798.0,83.0,2.5,20.0,491.0,140.18,77.13
2016,8,8,8,15,818.0,86.0,2.5,20.5,540.0,198.16,120.27
2016,8,8,8,30,838.0,89.0,2.5,21.0,589.0,258.25,170.59
2016,8,8,8,45,853.0,92.0,2.55,22.0,635.0,323.88,226.7
2016,8,8,9,0,868.0,95.0,2.6,23.0,681.0,384.68,278.54
2016,8,8,9,15,880.0,97.0,2.7,23.5,722.0,444.07,328.76
2016,8,8,9,30,892.0,99.0,2.8,24.0,763.0,503.46,377.45
2016,8,8,9,45,905.5,98.5,2.9,25.0,799.5,561.26,422.58
2016,8,8,10,0,919.0,98.0,3.0,26.0,836.0,618.63,465.75
2016,8,8,10,15,925.5,99.0,3.1,26.5,865.5,672.26,505.68
2016,8,8,10,30,932.0,100.0,3.2,27.0,895.0,724.28,543.32
2016,8,8,10,45,936.0,101.5,3.35,27.5,917.5,773.1,577.25
2016,8,8,11,0,940.0,103.0,3.5,28.0,940.0,819.64,607.76
2016,8,8,11,15,943.0,104.0,3.65,28.5,955.0,862.45,635.46
2016,8,8,11,30,946.0,105.0,3.8,29.0,970.0,902.52,661.11
2016,8,8,11,45,946.5,106.0,3.95,29.5,977.0,937.49,683.23
2016,8,8,12,0,947.0,107.0,4.1,30.0,984.0,969.24,703.16
2016,8,8,12,15,947.0,107.0,4.25,30.0,983.5,996.2,721.37
2016,8,8,12,30,947.0,107.0,4.4,30.0,983.0,1019.64,737.38
2016,8,8,12,45,945.0,107.0,4.6,30.0,974.5,1037.5,750.17
2016,8,8,13,0,943.0,107.0,4.8,30.0,966.0,1051.59,761.05
2016,8,8,13,15,940.0,106.0,4.9,30.0,950.0,1059.79,767.63
2016,8,8,13,30,937.0,105.0,5.0,30.0,934.0,1064.08,771.84
2016,8,8,13,45,933.5,103.5,5.15,30.0,911.0,1063.4,773.39
2016,8,8,14,0,930.0,102.0,5.3,30.0,888.0,1058.8,772.5
2016,8,8,14,15,923.5,100.5,5.35,29.5,857.5,1047.3,767.96
2016,8,8,14,30,917.0,99.0,5.4,29.0,827.0,1032.05,761.03
2016,8,8,14,45,909.5,96.5,5.5,29.0,791.0,1011.03,749.1
2016,8,8,15,0,902.0,94.0,5.6,29.0,755.0,986.52,734.8
2016,8,8,15,15,890.5,92.0,5.6,28.5,713.0,955.46,716.83
2016,8,8,15,30,879.0,90.0,5.6,28.0,671.0,921.44,696.68
2016,8,8,15,45,865.0,86.5,5.65,27.5,625.0,880.7,671.86
2016,8,8,16,0,851.0,83.0,5.7,27.0,579.0,837.6,644.97
2016,8,8,16,15,831.0,80.0,5.6,26.0,529.0,795.31,618.75
2016,8,8,16,30,811.0,77.0,5.5,25.0,479.0,743.98,585.31
2016,8,8,16,45,786.0,72.5,5.45,24.5,427.0,686.05,545.19
2016,8,8,17,0,761.0,68.0,5.4,24.0,375.0,627.85,503.84
2016,8,8,17,15,723.0,63.5,5.3,23.0,322.0,561.31,453.9
2016,8,8,17,30,685.0,59.0,5.2,22.0,269.0,496.48,402.87
2016,8,8,17,45,631.0,53.0,5.1,21.0,218.0,423.31,342.95
2016,8,8,18,0,577.0,47.0,5.0,20.0,167.0,357.65,286.53
2016,8,8,18,15,485.5,39.0,4.9,19.0,120.0,275.51,215.14
2016,8,8,18,30,394.0,31.0,4.8,18.0,73.0,203.31,148.25
2016,8,8,18,45,197.0,15.5,4.7,17.5,36.5,92.13,14.76
2016,8,8,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,15,71.5,5.5,2.4,12.5,7.5,0.0,0.0
2016,8,9,5,30,143.0,11.0,2.5,13.0,15.0,10.01,0.0
2016,8,9,5,45,286.5,22.0,2.7,13.5,50.5,17.83,6.27
2016,8,9,6,0,430.0,33.0,2.9,14.0,86.0,26.4,17.05
2016,8,9,6,15,512.5,40.5,2.7,14.5,133.5,31.52,22.16
2016,8,9,6,30,595.0,48.0,2.5,15.0,181.0,39.87,29.84
2016,8,9,6,45,645.5,53.5,2.35,16.0,232.5,43.31,32.92
2016,8,9,7,0,696.0,59.0,2.2,17.0,284.0,46.67,35.78
2016,8,9,7,15,731.5,63.5,2.0,17.5,336.5,49.02,37.72
2016,8,9,7,30,767.0,68.0,1.8,18.0,389.0,51.3,39.53
2016,8,9,7,45,792.0,71.5,1.65,19.0,440.5,78.41,42.98
2016,8,9,8,0,817.0,75.0,1.5,20.0,492.0,135.81,72.74
2016,8,9,8,15,836.5,78.0,1.4,20.5,541.0,201.25,121.59
2016,8,9,8,30,856.0,81.0,1.3,21.0,590.0,261.8,171.83
2016,8,9,8,45,871.5,83.0,1.2,22.0,636.0,322.09,223.08
2016,8,9,9,0,887.0,85.0,1.1,23.0,682.0,383.28,274.22
2016,8,9,9,15,898.0,87.0,1.05,23.5,723.0,443.31,323.57
2016,8,9,9,30,909.0,89.0,1.0,24.0,764.0,503.2,370.87
2016,8,9,9,45,918.5,90.0,0.95,25.0,799.5,561.07,413.92
2016,8,9,10,0,928.0,91.0,0.9,26.0,835.0,618.1,454.32
2016,8,9,10,15,934.5,92.0,0.9,26.5,864.5,672.16,492.27
2016,8,9,10,30,941.0,93.0,0.9,27.0,894.0,724.58,527.76
2016,8,9,10,45,946.0,93.5,0.9,28.0,916.0,773.59,557.77
2016,8,9,11,0,951.0,94.0,0.9,29.0,938.0,820.35,584.45
2016,8,9,11,15,953.5,94.5,1.05,29.5,953.0,862.66,611.2
2016,8,9,11,30,956.0,95.0,1.2,30.0,968.0,902.13,636.01
2016,8,9,11,45,957.5,95.0,1.35,30.5,975.0,937.24,657.97
2016,8,9,12,0,959.0,95.0,1.5,31.0,982.0,969.12,677.86
2016,8,9,12,15,959.0,95.0,1.75,31.0,981.5,996.23,697.5
2016,8,9,12,30,959.0,95.0,2.0,31.0,981.0,1019.76,714.91
2016,8,9,12,45,949.0,100.5,2.25,31.5,970.5,1035.5,726.04
2016,8,9,13,0,939.0,106.0,2.5,32.0,960.0,1047.28,734.71
2016,8,9,13,15,936.0,105.0,2.75,32.0,943.5,1055.4,742.59
2016,8,9,13,30,933.0,104.0,3.0,32.0,927.0,1059.61,748.06
2016,8,9,13,45,928.0,103.5,3.25,32.5,903.5,1058.42,748.64
2016,8,9,14,0,923.0,103.0,3.5,33.0,880.0,1053.35,746.8
2016,8,9,14,15,916.0,101.5,3.7,32.5,850.0,1041.35,743.24
2016,8,9,14,30,909.0,100.0,3.9,32.0,820.0,1025.63,737.29
2016,8,9,14,45,898.5,98.5,4.1,32.0,783.0,1002.86,725.22
2016,8,9,15,0,888.0,97.0,4.3,32.0,746.0,976.75,710.88
2016,8,9,15,15,876.0,95.0,4.4,31.5,704.0,945.48,693.87
2016,8,9,15,30,864.0,93.0,4.5,31.0,662.0,911.34,674.72
2016,8,9,15,45,847.0,90.5,4.6,30.5,615.5,869.51,650.02
2016,8,9,16,0,830.0,88.0,4.7,30.0,569.0,833.42,629.08
2016,8,9,16,15,809.0,85.0,4.75,29.0,519.5,783.31,598.79
2016,8,9,16,30,788.0,82.0,4.8,28.0,470.0,731.94,566.75
2016,8,9,16,45,758.0,78.0,4.85,27.5,418.0,671.78,526.13
2016,8,9,17,0,728.0,74.0,4.9,27.0,366.0,611.81,484.36
2016,8,9,17,15,688.5,69.0,4.85,26.0,313.5,548.0,436.93
2016,8,9,17,30,649.0,64.0,4.8,25.0,261.0,483.52,387.0
2016,8,9,17,45,588.0,57.5,4.75,24.5,210.0,407.98,325.49
2016,8,9,18,0,527.0,51.0,4.7,24.0,159.0,337.65,265.94
2016,8,9,18,15,433.5,41.5,4.6,23.0,113.5,255.6,196.04
2016,8,9,18,30,340.0,32.0,4.5,22.0,68.0,183.83,130.58
2016,8,9,18,45,170.0,16.0,4.4,21.0,34.0,83.45,0.0
2016,8,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
