Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,38.5,5.0,2.9,13.5,6.0,0.0,0.0
2016,8,10,5,30,77.0,10.0,3.0,14.0,12.0,9.1,0.0
2016,8,10,5,45,205.0,23.5,3.2,14.5,45.0,19.2,6.42
2016,8,10,6,0,333.0,37.0,3.4,15.0,78.0,29.92,19.9
2016,8,10,6,15,419.0,47.0,3.35,15.5,123.5,36.96,26.78
2016,8,10,6,30,505.0,57.0,3.3,16.0,169.0,43.75,33.11
2016,8,10,6,45,555.0,66.0,3.25,17.0,218.5,49.29,38.04
2016,8,10,7,0,605.0,75.0,3.2,18.0,268.0,54.56,42.55
2016,8,10,7,15,645.5,81.0,3.15,18.5,320.0,57.21,44.72
2016,8,10,7,30,686.0,87.0,3.1,19.0,372.0,59.73,46.7
2016,8,10,7,45,712.0,93.0,3.1,20.0,423.0,85.91,50.79
2016,8,10,8,0,738.0,99.0,3.1,21.0,474.0,141.04,80.06
2016,8,10,8,15,761.0,103.5,3.1,21.5,523.0,202.84,126.13
2016,8,10,8,30,784.0,108.0,3.1,22.0,572.0,261.6,174.84
2016,8,10,8,45,798.5,112.5,3.1,23.0,617.5,320.24,225.04
2016,8,10,9,0,813.0,117.0,3.1,24.0,663.0,379.92,275.6
2016,8,10,9,15,826.5,120.0,3.1,24.5,704.0,438.7,324.81
2016,8,10,9,30,840.0,123.0,3.1,25.0,745.0,497.86,372.78
2016,8,10,9,45,861.0,119.5,3.1,26.0,783.5,556.6,418.07
2016,8,10,10,0,882.0,116.0,3.1,27.0,822.0,613.79,460.62
2016,8,10,10,15,889.5,117.5,3.1,27.5,851.5,666.91,499.63
2016,8,10,10,30,897.0,119.0,3.1,28.0,881.0,718.6,536.41
2016,8,10,10,45,902.0,121.0,3.15,28.5,903.5,767.27,570.2
2016,8,10,11,0,907.0,123.0,3.2,29.0,926.0,813.85,600.09
2016,8,10,11,15,910.5,124.0,3.3,29.5,941.5,856.03,626.95
2016,8,10,11,30,914.0,125.0,3.4,30.0,957.0,895.6,651.85
2016,8,10,11,45,915.5,125.5,3.5,30.5,964.5,930.18,673.3
2016,8,10,12,0,917.0,126.0,3.6,31.0,972.0,961.7,692.67
2016,8,10,12,15,917.5,126.0,3.7,31.0,971.5,988.59,710.45
2016,8,10,12,30,918.0,126.0,3.8,31.0,971.0,1012.1,726.12
2016,8,10,12,45,917.5,124.5,3.95,31.5,963.0,1029.64,736.9
2016,8,10,13,0,917.0,123.0,4.1,32.0,955.0,1043.49,745.42
2016,8,10,13,15,913.5,122.5,4.2,32.0,939.0,1051.61,751.61
2016,8,10,13,30,910.0,122.0,4.3,32.0,923.0,1055.9,755.52
2016,8,10,13,45,904.5,121.0,4.45,32.0,899.0,1053.82,755.8
2016,8,10,14,0,899.0,120.0,4.6,32.0,875.0,1047.93,753.77
2016,8,10,14,15,891.5,118.0,4.6,31.5,844.5,1035.2,748.12
2016,8,10,14,30,884.0,116.0,4.6,31.0,814.0,1018.82,740.2
2016,8,10,14,45,874.5,113.5,4.7,31.0,777.5,996.4,727.44
2016,8,10,15,0,865.0,111.0,4.8,31.0,741.0,970.65,712.78
2016,8,10,15,15,852.0,108.5,4.8,30.5,698.5,948.05,700.87
2016,8,10,15,30,839.0,106.0,4.8,30.0,656.0,912.65,680.21
2016,8,10,15,45,822.5,102.0,4.8,29.5,609.5,869.78,654.21
2016,8,10,16,0,806.0,98.0,4.8,29.0,563.0,824.78,626.33
2016,8,10,16,15,783.5,94.0,4.7,28.5,513.0,773.0,592.59
2016,8,10,16,30,761.0,90.0,4.6,28.0,463.0,720.11,557.45
2016,8,10,16,45,732.0,85.0,4.6,27.5,411.0,660.5,517.0
2016,8,10,17,0,703.0,80.0,4.6,27.0,359.0,604.47,477.53
2016,8,10,17,15,661.0,74.0,4.5,25.5,306.5,536.19,427.58
2016,8,10,17,30,619.0,68.0,4.4,24.0,254.0,470.24,377.15
2016,8,10,17,45,559.0,60.0,4.3,23.0,203.5,394.91,316.27
2016,8,10,18,0,499.0,52.0,4.2,22.0,153.0,324.8,257.22
2016,8,10,18,15,404.5,41.5,4.1,21.0,108.0,242.8,187.04
2016,8,10,18,30,310.0,31.0,4.0,20.0,63.0,171.39,121.05
2016,8,10,18,45,155.0,15.5,3.95,19.5,31.5,77.34,0.0
2016,8,10,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,5,15,29.0,4.0,2.15,12.5,5.0,0.0,0.0
2016,8,11,5,30,58.0,8.0,2.4,13.0,10.0,7.28,0.0
2016,8,11,5,45,178.5,23.0,2.65,14.0,42.0,18.09,4.94
2016,8,11,6,0,299.0,38.0,2.9,15.0,74.0,30.9,20.67
2016,8,11,6,15,385.0,49.5,2.9,15.5,119.0,39.21,28.73
2016,8,11,6,30,471.0,61.0,2.9,16.0,164.0,47.19,36.12
2016,8,11,6,45,527.0,70.0,2.9,16.5,214.0,52.59,41.03
2016,8,11,7,0,583.0,79.0,2.9,17.0,264.0,57.75,45.54
2016,8,11,7,15,625.0,86.0,2.9,17.5,316.0,61.01,48.25
2016,8,11,7,30,667.0,93.0,2.9,18.0,368.0,64.11,50.72
2016,8,11,7,45,696.5,98.5,2.95,19.0,419.5,89.24,54.17
2016,8,11,8,0,726.0,104.0,3.0,20.0,471.0,143.52,82.91
2016,8,11,8,15,749.5,108.5,3.0,21.0,520.5,199.7,124.35
2016,8,11,8,30,773.0,113.0,3.0,22.0,570.0,263.34,176.6
2016,8,11,8,45,790.5,117.0,3.05,23.0,616.0,321.87,226.5
2016,8,11,9,0,808.0,121.0,3.1,24.0,662.0,381.8,277.15
2016,8,11,9,15,822.0,124.0,3.15,24.5,703.5,440.6,326.38
2016,8,11,9,30,836.0,127.0,3.2,25.0,745.0,499.84,374.47
2016,8,11,9,45,852.0,126.5,3.3,26.0,782.0,557.25,419.03
2016,8,11,10,0,868.0,126.0,3.4,27.0,819.0,614.67,462.01
2016,8,11,10,15,876.0,128.0,3.45,27.5,849.0,667.99,501.41
2016,8,11,10,30,884.0,130.0,3.5,28.0,879.0,719.96,538.7
2016,8,11,10,45,890.5,130.5,3.6,28.5,901.5,767.97,572.47
2016,8,11,11,0,897.0,131.0,3.7,29.0,924.0,814.01,602.66
2016,8,11,11,15,901.0,132.0,3.75,29.5,939.5,856.31,629.53
2016,8,11,11,30,905.0,133.0,3.8,30.0,955.0,896.07,654.43
2016,8,11,11,45,908.5,132.5,3.85,30.5,963.0,931.3,676.12
2016,8,11,12,0,912.0,132.0,3.9,31.0,971.0,963.57,695.76
2016,8,11,12,15,912.5,132.0,3.95,31.0,971.0,990.42,713.24
2016,8,11,12,30,913.0,132.0,4.0,31.0,971.0,1013.88,728.6
2016,8,11,12,45,899.5,139.0,4.1,31.5,959.0,1027.04,736.24
2016,8,11,13,0,886.0,146.0,4.2,32.0,947.0,1036.3,741.55
2016,8,11,13,15,882.5,144.5,4.25,32.0,931.0,1043.37,746.79
2016,8,11,13,30,879.0,143.0,4.3,32.0,915.0,1046.7,749.78
2016,8,11,13,45,877.5,139.5,4.35,32.5,892.5,1046.27,748.99
2016,8,11,14,0,876.0,136.0,4.4,33.0,870.0,1042.05,745.93
2016,8,11,14,15,868.0,134.0,4.45,32.5,839.5,1040.73,747.95
2016,8,11,14,30,860.0,132.0,4.5,32.0,809.0,1023.98,740.09
2016,8,11,14,45,853.0,127.5,4.55,32.0,773.0,1001.89,727.37
2016,8,11,15,0,846.0,123.0,4.6,32.0,737.0,976.36,712.44
2016,8,11,15,15,832.0,120.0,4.6,31.5,694.0,942.65,693.21
2016,8,11,15,30,818.0,117.0,4.6,31.0,651.0,906.19,671.97
2016,8,11,15,45,802.5,112.0,4.65,30.5,605.0,863.61,646.51
2016,8,11,16,0,787.0,107.0,4.7,30.0,559.0,818.87,619.25
2016,8,11,16,15,763.0,102.5,4.7,29.0,508.5,765.83,586.46
2016,8,11,16,30,739.0,98.0,4.7,28.0,458.0,715.88,555.01
2016,8,11,16,45,709.0,92.0,4.7,27.5,406.0,655.2,513.61
2016,8,11,17,0,679.0,86.0,4.7,27.0,354.0,594.91,470.41
2016,8,11,17,15,635.0,79.5,4.6,26.0,301.0,525.75,418.77
2016,8,11,17,30,591.0,73.0,4.5,25.0,248.0,459.13,367.02
2016,8,11,17,45,528.5,64.0,4.4,24.0,197.5,382.63,305.31
2016,8,11,18,0,466.0,55.0,4.3,23.0,147.0,311.64,245.71
2016,8,11,18,15,369.5,43.5,4.15,22.0,103.0,229.49,175.71
2016,8,11,18,30,273.0,32.0,4.0,21.0,59.0,158.23,109.56
2016,8,11,18,45,136.5,16.0,3.9,20.0,29.5,71.27,0.0
2016,8,11,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,24.5,3.5,2.85,12.5,4.0,0.0,0.0
2016,8,12,5,30,49.0,7.0,3.0,13.0,8.0,6.37,0.0
2016,8,12,5,45,170.5,22.0,3.2,13.5,39.5,17.3,3.55
2016,8,12,6,0,292.0,37.0,3.4,14.0,71.0,30.08,19.97
2016,8,12,6,15,379.0,49.0,3.4,14.5,116.5,38.87,28.52
2016,8,12,6,30,466.0,61.0,3.4,15.0,162.0,47.3,36.35
2016,8,12,6,45,526.5,69.5,3.4,16.0,212.5,52.29,40.84
2016,8,12,7,0,587.0,78.0,3.4,17.0,263.0,57.08,44.96
2016,8,12,7,15,629.0,84.5,3.35,17.5,315.0,60.0,47.36
2016,8,12,7,30,671.0,91.0,3.3,18.0,367.0,62.77,49.56
2016,8,12,7,45,703.0,96.0,3.3,19.0,419.0,87.61,52.79
2016,8,12,8,0,735.0,101.0,3.3,20.0,471.0,142.22,81.54
2016,8,12,8,15,758.0,105.5,3.25,21.0,520.0,204.13,127.6
2016,8,12,8,30,781.0,110.0,3.2,22.0,569.0,262.85,176.03
2016,8,12,8,45,799.0,113.0,3.15,23.0,615.5,321.23,225.91
2016,8,12,9,0,817.0,116.0,3.1,24.0,662.0,381.05,276.5
2016,8,12,9,15,830.5,119.0,3.15,25.0,703.0,440.2,325.46
2016,8,12,9,30,844.0,122.0,3.2,26.0,744.0,499.71,373.0
2016,8,12,9,45,862.0,120.0,3.3,27.0,782.0,558.41,418.36
2016,8,12,10,0,880.0,118.0,3.4,28.0,820.0,615.33,460.89
2016,8,12,10,15,887.5,120.0,3.5,28.5,849.0,668.91,500.52
2016,8,12,10,30,895.0,122.0,3.6,29.0,878.0,721.07,538.01
2016,8,12,10,45,899.5,123.5,3.75,29.5,900.0,768.96,571.77
2016,8,12,11,0,904.0,125.0,3.9,30.0,922.0,814.7,601.65
2016,8,12,11,15,907.5,125.5,4.0,30.5,937.0,856.38,628.28
2016,8,12,11,30,911.0,126.0,4.1,31.0,952.0,895.45,652.94
2016,8,12,11,45,912.5,126.5,4.25,31.5,959.0,929.96,674.67
2016,8,12,12,0,914.0,127.0,4.4,32.0,966.0,961.41,694.31
2016,8,12,12,15,914.0,127.0,4.5,32.0,965.5,987.77,711.78
2016,8,12,12,30,914.0,127.0,4.6,32.0,965.0,1010.71,727.12
2016,8,12,12,45,920.5,121.5,4.75,32.0,958.5,1030.99,741.2
2016,8,12,13,0,927.0,116.0,4.9,32.0,952.0,1047.66,753.46
2016,8,12,13,15,924.0,115.0,5.0,31.5,936.0,1055.7,761.46
2016,8,12,13,30,921.0,114.0,5.1,31.0,920.0,1059.86,767.16
2016,8,12,13,45,916.5,112.5,5.2,31.0,896.5,1058.08,767.56
2016,8,12,14,0,912.0,111.0,5.3,31.0,873.0,1052.42,765.57
2016,8,12,14,15,905.0,109.5,5.3,30.5,842.5,1040.44,760.35
2016,8,12,14,30,898.0,108.0,5.3,30.0,812.0,1024.75,752.8
2016,8,12,14,45,888.5,105.5,5.3,30.0,775.5,1001.9,739.0
2016,8,12,15,0,879.0,103.0,5.3,30.0,739.0,975.68,723.0
2016,8,12,15,15,866.5,100.5,5.2,29.5,696.5,943.44,703.69
2016,8,12,15,30,854.0,98.0,5.1,29.0,654.0,917.26,688.49
2016,8,12,15,45,837.5,95.0,5.0,29.0,607.5,874.98,660.66
2016,8,12,16,0,821.0,92.0,4.9,29.0,561.0,830.54,631.2
2016,8,12,16,15,799.0,88.0,4.8,28.0,510.5,778.5,598.49
2016,8,12,16,30,777.0,84.0,4.7,27.0,460.0,725.31,564.17
2016,8,12,16,45,747.0,79.5,4.6,26.5,407.5,664.8,522.45
2016,8,12,17,0,717.0,75.0,4.5,26.0,355.0,604.51,479.59
2016,8,12,17,15,674.5,69.5,4.3,25.0,302.5,538.86,430.25
2016,8,12,17,30,632.0,64.0,4.1,24.0,250.0,472.55,378.5
2016,8,12,17,45,569.5,56.5,3.95,23.5,199.0,395.83,315.78
2016,8,12,18,0,507.0,49.0,3.8,23.0,148.0,324.62,255.26
2016,8,12,18,15,408.0,39.0,3.65,22.0,103.0,240.99,183.83
2016,8,12,18,30,309.0,29.0,3.5,21.0,58.0,168.58,114.47
2016,8,12,18,45,154.5,14.5,3.4,20.5,29.0,74.4,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,155.0,17.5,3.3,14.5,35.5,13.9,0.79
2016,8,13,6,0,310.0,35.0,3.4,15.0,71.0,28.37,18.34
2016,8,13,6,15,399.0,46.0,3.3,16.0,116.0,36.35,26.11
2016,8,13,6,30,488.0,57.0,3.2,17.0,161.0,44.02,33.16
2016,8,13,6,45,547.0,64.5,3.15,18.0,211.5,48.34,37.03
2016,8,13,7,0,606.0,72.0,3.1,19.0,262.0,52.51,40.59
2016,8,13,7,15,647.0,78.0,3.1,20.0,314.0,55.26,42.76
2016,8,13,7,30,688.0,84.0,3.1,21.0,366.0,57.87,44.72
2016,8,13,7,45,718.5,89.0,3.1,22.0,417.5,83.08,48.2
2016,8,13,8,0,749.0,94.0,3.1,23.0,469.0,143.79,81.29
2016,8,13,8,15,771.0,98.0,3.05,24.0,518.0,200.27,122.49
2016,8,13,8,30,793.0,102.0,3.0,25.0,567.0,259.19,170.68
2016,8,13,8,45,811.0,104.5,3.0,26.0,613.0,317.9,220.39
2016,8,13,9,0,829.0,107.0,3.0,27.0,659.0,378.01,270.78
2016,8,13,9,15,842.0,110.0,3.0,28.0,700.0,437.63,319.55
2016,8,13,9,30,855.0,113.0,3.0,29.0,741.0,499.71,368.32
2016,8,13,9,45,877.0,108.5,3.05,30.0,779.5,557.03,412.05
2016,8,13,10,0,899.0,104.0,3.1,31.0,818.0,614.74,454.49
2016,8,13,10,15,906.0,105.5,3.15,31.5,847.0,668.43,493.49
2016,8,13,10,30,913.0,107.0,3.2,32.0,876.0,720.59,530.24
2016,8,13,10,45,918.0,108.0,3.3,32.5,898.5,769.09,563.18
2016,8,13,11,0,923.0,109.0,3.4,33.0,921.0,815.41,592.7
2016,8,13,11,15,926.0,109.5,3.5,33.5,936.0,857.28,618.95
2016,8,13,11,30,929.0,110.0,3.6,34.0,951.0,896.43,643.2
2016,8,13,11,45,930.5,110.5,3.7,34.5,958.0,931.35,664.55
2016,8,13,12,0,932.0,111.0,3.8,35.0,965.0,963.14,683.78
2016,8,13,12,15,932.5,111.0,3.95,35.0,964.5,990.2,701.7
2016,8,13,12,30,933.0,111.0,4.1,35.0,964.0,1013.8,717.5
2016,8,13,12,45,916.5,120.0,4.25,35.5,951.5,1026.27,724.85
2016,8,13,13,0,900.0,129.0,4.4,36.0,939.0,1034.7,729.8
2016,8,13,13,15,896.5,128.0,4.45,36.0,922.5,1042.09,735.18
2016,8,13,13,30,893.0,127.0,4.5,36.0,906.0,1045.71,738.29
2016,8,13,13,45,888.5,125.0,4.6,36.0,882.5,1043.47,738.15
2016,8,13,14,0,884.0,123.0,4.7,36.0,859.0,1037.45,735.75
2016,8,13,14,15,876.5,121.0,4.7,35.5,828.5,1024.67,730.16
2016,8,13,14,30,869.0,119.0,4.7,35.0,798.0,1008.29,722.36
2016,8,13,14,45,861.0,115.5,4.75,35.0,762.0,986.29,709.74
2016,8,13,15,0,853.0,112.0,4.8,35.0,726.0,971.0,701.62
2016,8,13,15,15,839.0,109.0,4.75,34.5,683.5,936.97,681.98
2016,8,13,15,30,825.0,106.0,4.7,34.0,641.0,900.18,660.54
2016,8,13,15,45,811.0,101.5,4.7,33.5,595.0,859.13,636.11
2016,8,13,16,0,797.0,97.0,4.7,33.0,549.0,815.83,609.84
2016,8,13,16,15,773.5,93.0,4.6,32.5,499.0,763.34,576.24
2016,8,13,16,30,750.0,89.0,4.5,32.0,449.0,709.86,541.31
2016,8,13,16,45,722.5,83.0,4.4,31.5,397.5,650.48,501.28
2016,8,13,17,0,695.0,77.0,4.3,31.0,346.0,594.55,462.18
2016,8,13,17,15,651.0,71.0,4.15,29.5,293.5,525.27,412.11
2016,8,13,17,30,607.0,65.0,4.0,28.0,241.0,458.59,361.69
2016,8,13,17,45,545.5,57.0,3.9,27.0,191.5,383.1,301.45
2016,8,13,18,0,484.0,49.0,3.8,26.0,142.0,313.09,243.13
2016,8,13,18,15,382.5,39.0,3.75,25.0,98.0,229.74,172.74
2016,8,13,18,30,281.0,29.0,3.7,24.0,54.0,157.93,103.23
2016,8,13,18,45,140.5,14.5,3.7,23.0,27.0,56.75,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,145.5,17.5,3.25,15.5,34.0,13.96,0.0
2016,8,14,6,0,291.0,35.0,3.3,16.0,68.0,28.45,18.22
2016,8,14,6,15,380.0,46.5,3.3,16.5,112.5,36.87,26.46
2016,8,14,6,30,469.0,58.0,3.3,17.0,157.0,44.94,33.94
2016,8,14,6,45,527.5,66.5,3.3,18.0,207.0,50.02,38.5
2016,8,14,7,0,586.0,75.0,3.3,19.0,257.0,54.9,42.68
2016,8,14,7,15,628.5,82.0,3.3,20.0,309.0,58.3,45.41
2016,8,14,7,30,671.0,89.0,3.3,21.0,361.0,61.52,47.89
2016,8,14,7,45,699.5,95.0,3.35,22.0,412.5,86.71,51.63
2016,8,14,8,0,728.0,101.0,3.4,23.0,464.0,141.62,80.43
2016,8,14,8,15,751.5,105.0,3.4,23.5,513.5,202.9,125.74
2016,8,14,8,30,775.0,109.0,3.4,24.0,563.0,261.06,173.65
2016,8,14,8,45,791.0,113.5,3.45,25.0,608.0,319.88,223.66
2016,8,14,9,0,807.0,118.0,3.5,26.0,653.0,379.91,274.22
2016,8,14,9,15,820.5,121.5,3.5,27.0,694.5,439.04,322.81
2016,8,14,9,30,834.0,125.0,3.5,28.0,736.0,498.56,369.99
2016,8,14,9,45,839.5,130.0,3.55,29.0,770.0,555.32,413.5
2016,8,14,10,0,845.0,135.0,3.6,30.0,804.0,611.1,454.63
2016,8,14,10,15,852.5,137.0,3.65,30.5,833.5,664.24,493.44
2016,8,14,10,30,860.0,139.0,3.7,31.0,863.0,716.07,530.2
2016,8,14,10,45,861.5,143.0,3.75,32.0,884.0,763.87,561.99
2016,8,14,11,0,863.0,147.0,3.8,33.0,905.0,809.42,590.6
2016,8,14,11,15,866.5,148.0,3.85,33.0,920.0,844.91,613.81
2016,8,14,11,30,870.0,149.0,3.9,33.0,935.0,883.22,638.85
2016,8,14,11,45,870.5,150.0,3.95,33.5,941.5,916.24,658.96
2016,8,14,12,0,871.0,151.0,4.0,34.0,948.0,946.28,677.02
2016,8,14,12,15,871.0,151.5,4.05,34.0,947.0,972.27,693.85
2016,8,14,12,30,871.0,152.0,4.1,34.0,946.0,995.01,708.66
2016,8,14,12,45,889.0,138.5,4.15,34.5,942.5,1018.41,722.48
2016,8,14,13,0,907.0,125.0,4.2,35.0,939.0,1038.26,734.06
2016,8,14,13,15,903.0,124.0,4.25,35.0,922.5,1045.13,739.04
2016,8,14,13,30,899.0,123.0,4.3,35.0,906.0,1048.18,741.83
2016,8,14,13,45,885.5,126.5,4.35,35.0,880.0,1042.52,739.26
2016,8,14,14,0,872.0,130.0,4.4,35.0,854.0,1033.18,734.52
2016,8,14,14,15,863.5,128.0,4.45,34.5,823.0,1019.5,728.64
2016,8,14,14,30,855.0,126.0,4.5,34.0,792.0,1013.42,727.75
2016,8,14,14,45,838.0,126.5,4.6,34.0,753.5,986.98,712.46
2016,8,14,15,0,821.0,127.0,4.7,34.0,715.0,957.5,695.23
2016,8,14,15,15,806.0,123.5,4.75,33.5,672.5,922.61,675.51
2016,8,14,15,30,791.0,120.0,4.8,33.0,630.0,885.09,653.93
2016,8,14,15,45,768.5,117.0,4.85,32.5,582.5,839.08,626.17
2016,8,14,16,0,746.0,114.0,4.9,32.0,535.0,796.21,600.08
2016,8,14,16,15,720.5,109.0,4.9,31.0,485.5,742.62,566.73
2016,8,14,16,30,695.0,104.0,4.9,30.0,436.0,688.37,531.99
2016,8,14,16,45,660.0,98.0,4.9,29.5,384.0,625.64,488.81
2016,8,14,17,0,625.0,92.0,4.9,29.0,332.0,563.83,443.73
2016,8,14,17,15,578.5,84.5,4.85,27.5,280.5,494.24,392.51
2016,8,14,17,30,532.0,77.0,4.8,26.0,229.0,427.54,341.19
2016,8,14,17,45,466.5,66.5,4.75,25.0,180.0,350.72,278.97
2016,8,14,18,0,401.0,56.0,4.7,24.0,131.0,279.88,219.4
2016,8,14,18,15,304.0,42.5,4.6,23.0,89.0,197.78,149.5
2016,8,14,18,30,207.0,29.0,4.5,22.0,47.0,128.84,81.64
2016,8,14,18,45,103.5,14.5,4.45,21.0,23.5,45.16,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.5,16.5,3.4,13.5,35.5,13.15,0.0
2016,8,15,6,0,341.0,33.0,3.6,14.0,71.0,26.81,16.89
2016,8,15,6,15,434.5,43.0,3.6,14.5,117.5,34.01,24.16
2016,8,15,6,30,528.0,53.0,3.6,15.0,164.0,40.96,30.69
2016,8,15,6,45,590.0,60.0,3.6,16.0,216.0,45.06,34.43
2016,8,15,7,0,652.0,67.0,3.6,17.0,268.0,49.04,37.86
2016,8,15,7,15,693.0,72.5,3.5,17.5,321.5,51.61,40.01
2016,8,15,7,30,734.0,78.0,3.4,18.0,375.0,59.42,46.66
2016,8,15,7,45,764.5,82.0,3.35,19.0,428.0,84.97,49.58
2016,8,15,8,0,795.0,86.0,3.3,20.0,481.0,142.12,79.12
2016,8,15,8,15,817.0,89.5,3.25,20.5,531.5,201.19,123.05
2016,8,15,8,30,839.0,93.0,3.2,21.0,582.0,262.64,174.56
2016,8,15,8,45,856.0,95.5,3.2,22.0,629.0,323.95,227.53
2016,8,15,9,0,873.0,98.0,3.2,23.0,676.0,390.53,284.03
2016,8,15,9,15,885.5,100.5,3.2,23.5,718.0,451.37,335.43
2016,8,15,9,30,898.0,103.0,3.2,24.0,760.0,512.25,385.21
2016,8,15,9,45,913.5,102.0,3.25,25.0,797.5,571.49,431.38
2016,8,15,10,0,929.0,101.0,3.3,26.0,835.0,630.46,475.61
2016,8,15,10,15,936.0,102.0,3.35,26.5,865.0,685.32,516.27
2016,8,15,10,30,943.0,103.0,3.4,27.0,895.0,738.55,554.55
2016,8,15,10,45,948.0,104.0,3.5,28.0,917.5,788.46,587.67
2016,8,15,11,0,953.0,105.0,3.6,29.0,940.0,836.11,617.32
2016,8,15,11,15,956.0,106.0,3.7,29.5,955.0,879.66,645.05
2016,8,15,11,30,959.0,107.0,3.8,30.0,970.0,920.38,670.66
2016,8,15,11,45,960.5,107.0,3.95,30.5,977.0,955.81,692.9
2016,8,15,12,0,962.0,107.0,4.1,31.0,984.0,987.96,712.93
2016,8,15,12,15,961.5,107.0,4.2,31.0,983.0,1014.81,730.67
2016,8,15,12,30,961.0,107.0,4.3,31.0,982.0,1038.01,746.15
2016,8,15,12,45,950.5,112.5,4.4,31.5,971.0,1053.29,755.12
2016,8,15,13,0,940.0,118.0,4.5,32.0,960.0,1064.55,761.64
2016,8,15,13,15,937.0,117.0,4.55,32.0,943.0,1072.63,767.53
2016,8,15,13,30,934.0,116.0,4.6,32.0,926.0,1076.77,771.06
2016,8,15,13,45,928.0,115.0,4.7,32.0,901.5,1073.91,770.56
2016,8,15,14,0,922.0,114.0,4.8,32.0,877.0,1067.13,767.93
2016,8,15,14,15,914.5,112.5,4.8,31.5,846.0,1054.44,762.44
2016,8,15,14,30,907.0,111.0,4.8,31.0,815.0,1038.01,754.63
2016,8,15,14,45,896.5,109.0,4.85,31.0,777.0,1014.45,741.08
2016,8,15,15,0,886.0,107.0,4.9,31.0,739.0,987.52,725.33
2016,8,15,15,15,872.5,104.5,4.9,30.5,696.0,954.01,706.21
2016,8,15,15,30,859.0,102.0,4.9,30.0,653.0,926.78,691.2
2016,8,15,15,45,841.5,98.5,4.9,30.0,605.0,882.64,663.02
2016,8,15,16,0,824.0,95.0,4.9,30.0,557.0,836.37,633.11
2016,8,15,16,15,800.5,91.0,4.8,29.0,506.0,782.76,599.5
2016,8,15,16,30,777.0,87.0,4.7,28.0,455.0,728.08,564.3
2016,8,15,16,45,745.0,82.5,4.65,27.5,401.5,665.83,521.66
2016,8,15,17,0,713.0,78.0,4.6,27.0,348.0,607.63,480.29
2016,8,15,17,15,667.5,72.0,4.5,25.5,294.5,536.42,427.85
2016,8,15,17,30,622.0,66.0,4.4,24.0,241.0,467.89,374.99
2016,8,15,17,45,555.0,58.0,4.3,23.0,190.0,388.6,310.42
2016,8,15,18,0,488.0,50.0,4.2,22.0,139.0,315.28,248.19
2016,8,15,18,15,379.0,38.5,4.05,21.0,94.5,227.01,172.27
2016,8,15,18,30,270.0,27.0,3.9,20.0,50.0,149.2,91.24
2016,8,15,18,45,135.0,13.5,3.75,19.0,25.0,53.81,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,17.5,3.15,13.5,32.0,13.77,0.0
2016,8,16,6,0,277.0,35.0,3.4,14.0,64.0,28.68,18.33
2016,8,16,6,15,370.0,46.5,3.35,14.5,109.0,37.09,26.82
2016,8,16,6,30,463.0,58.0,3.3,15.0,154.0,45.17,34.4
2016,8,16,6,45,524.5,67.0,3.3,16.0,204.5,50.67,39.38
2016,8,16,7,0,586.0,76.0,3.3,17.0,255.0,55.95,43.96
2016,8,16,7,15,629.5,82.5,3.25,17.5,307.5,58.92,46.44
2016,8,16,7,30,673.0,89.0,3.2,18.0,360.0,61.77,48.71
2016,8,16,7,45,704.0,94.5,3.2,19.0,412.0,86.56,52.17
2016,8,16,8,0,735.0,100.0,3.2,20.0,464.0,141.78,81.27
2016,8,16,8,15,759.0,104.5,3.2,21.0,513.5,204.06,127.59
2016,8,16,8,30,783.0,109.0,3.2,22.0,563.0,263.34,176.51
2016,8,16,8,45,800.5,113.0,3.2,23.0,609.5,322.8,227.34
2016,8,16,9,0,818.0,117.0,3.2,24.0,656.0,383.65,278.83
2016,8,16,9,15,832.0,119.5,3.25,24.5,697.5,442.91,328.55
2016,8,16,9,30,846.0,122.0,3.3,25.0,739.0,502.56,377.07
2016,8,16,9,45,847.5,129.5,3.35,26.0,772.5,560.17,421.64
2016,8,16,10,0,849.0,137.0,3.4,27.0,806.0,616.39,463.43
2016,8,16,10,15,857.0,139.0,3.45,27.5,835.5,670.17,503.04
2016,8,16,10,30,865.0,141.0,3.5,28.0,865.0,722.67,540.58
2016,8,16,10,45,870.5,142.0,3.6,29.0,887.0,766.88,570.59
2016,8,16,11,0,876.0,143.0,3.7,30.0,909.0,812.02,599.25
2016,8,16,11,15,879.5,144.0,3.75,30.5,924.0,853.34,625.37
2016,8,16,11,30,883.0,145.0,3.8,31.0,939.0,892.11,649.55
2016,8,16,11,45,885.5,145.0,3.9,31.5,946.0,926.37,670.84
2016,8,16,12,0,888.0,145.0,4.0,32.0,953.0,957.69,690.11
2016,8,16,12,15,888.0,145.0,4.05,32.0,952.0,983.56,706.95
2016,8,16,12,30,888.0,145.0,4.1,32.0,951.0,1006.08,721.71
2016,8,16,12,45,879.5,148.5,4.2,32.0,940.5,1020.23,731.48
2016,8,16,13,0,871.0,152.0,4.3,32.0,930.0,1042.81,746.84
2016,8,16,13,15,867.0,151.0,4.35,32.0,913.0,1049.86,751.99
2016,8,16,13,30,863.0,150.0,4.4,32.0,896.0,1053.1,754.95
2016,8,16,13,45,860.0,146.5,4.5,32.0,873.0,1050.84,754.83
2016,8,16,14,0,857.0,143.0,4.6,32.0,850.0,1044.75,752.41
2016,8,16,14,15,848.5,140.5,4.6,31.5,819.0,1030.44,745.74
2016,8,16,14,30,840.0,138.0,4.6,31.0,788.0,1012.54,736.85
2016,8,16,14,45,831.5,134.0,4.65,31.0,751.5,989.5,723.41
2016,8,16,15,0,823.0,130.0,4.7,31.0,715.0,963.14,707.85
2016,8,16,15,15,808.0,126.5,4.7,30.5,672.0,928.06,687.56
2016,8,16,15,30,793.0,123.0,4.7,30.0,629.0,890.32,665.27
2016,8,16,15,45,798.0,102.5,4.7,30.0,579.5,848.62,638.63
2016,8,16,16,0,803.0,82.0,4.7,30.0,530.0,802.53,608.63
2016,8,16,16,15,756.5,92.0,4.7,29.0,483.0,747.66,574.29
2016,8,16,16,30,710.0,102.0,4.7,28.0,436.0,697.29,542.25
2016,8,16,16,45,678.5,95.5,4.7,27.5,384.0,635.8,499.9
2016,8,16,17,0,647.0,89.0,4.7,27.0,332.0,574.92,455.41
2016,8,16,17,15,599.0,81.5,4.6,25.5,279.5,503.28,402.18
2016,8,16,17,30,551.0,74.0,4.5,24.0,227.0,434.66,348.89
2016,8,16,17,45,484.0,64.0,4.4,23.0,177.5,356.62,285.08
2016,8,16,18,0,417.0,54.0,4.3,22.0,128.0,284.66,223.94
2016,8,16,18,15,312.0,40.5,4.2,21.0,85.5,200.04,151.11
2016,8,16,18,30,207.0,27.0,4.1,20.0,43.0,124.08,70.51
2016,8,16,18,45,103.5,13.5,4.05,19.5,21.5,43.99,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,17.5,2.95,14.5,29.5,13.77,0.0
2016,8,17,6,0,237.0,35.0,3.2,15.0,59.0,27.31,16.95
2016,8,17,6,15,327.5,47.5,3.2,15.5,102.5,36.54,26.19
2016,8,17,6,30,418.0,60.0,3.2,16.0,146.0,46.92,35.76
2016,8,17,6,45,480.0,69.5,3.25,17.0,195.0,52.72,41.01
2016,8,17,7,0,542.0,79.0,3.3,18.0,244.0,58.29,45.83
2016,8,17,7,15,586.5,86.5,3.3,18.5,295.5,61.91,48.86
2016,8,17,7,30,631.0,94.0,3.3,19.0,347.0,65.35,51.64
2016,8,17,7,45,572.0,120.0,3.3,20.0,373.0,101.16,66.71
2016,8,17,8,0,513.0,146.0,3.3,21.0,399.0,154.43,100.17
2016,8,17,8,15,629.0,131.0,3.3,22.0,473.0,198.42,128.16
2016,8,17,8,30,745.0,116.0,3.3,23.0,547.0,255.9,171.51
2016,8,17,8,45,763.5,120.0,3.3,24.0,592.0,318.33,224.21
2016,8,17,9,0,782.0,124.0,3.3,25.0,637.0,377.4,273.9
2016,8,17,9,15,796.5,127.5,3.35,25.5,678.5,435.69,322.54
2016,8,17,9,30,811.0,131.0,3.4,26.0,720.0,494.53,370.14
2016,8,17,9,45,834.5,126.5,3.45,27.0,758.5,551.33,414.05
2016,8,17,10,0,858.0,122.0,3.5,28.0,797.0,608.78,456.92
2016,8,17,10,15,866.0,124.0,3.55,28.5,826.5,661.82,496.04
2016,8,17,10,30,874.0,126.0,3.6,29.0,856.0,713.51,533.07
2016,8,17,10,45,879.0,127.5,3.7,30.0,878.0,761.01,565.26
2016,8,17,11,0,884.0,129.0,3.8,31.0,900.0,806.42,593.6
2016,8,17,11,15,888.0,130.0,3.85,31.5,915.0,848.31,620.07
2016,8,17,11,30,892.0,131.0,3.9,32.0,930.0,887.66,644.6
2016,8,17,11,45,893.0,132.0,4.0,32.5,937.0,921.65,665.66
2016,8,17,12,0,894.0,133.0,4.1,33.0,944.0,952.59,684.64
2016,8,17,12,15,894.0,132.5,4.15,33.0,943.0,977.95,701.14
2016,8,17,12,30,894.0,132.0,4.2,33.0,942.0,999.92,715.52
2016,8,17,12,45,877.5,140.5,4.3,33.5,929.0,1011.13,721.89
2016,8,17,13,0,861.0,149.0,4.4,34.0,916.0,1030.37,733.57
2016,8,17,13,15,857.0,148.0,4.45,34.0,899.5,1037.23,738.59
2016,8,17,13,30,853.0,147.0,4.5,34.0,883.0,1040.31,741.42
2016,8,17,13,45,848.0,144.5,4.6,34.0,859.0,1036.98,740.59
2016,8,17,14,0,843.0,142.0,4.7,34.0,835.0,1029.9,737.5
2016,8,17,14,15,834.5,140.0,4.75,33.5,804.5,1016.15,731.43
2016,8,17,14,30,826.0,138.0,4.8,33.0,774.0,998.86,723.4
2016,8,17,14,45,815.5,134.0,4.9,33.0,737.0,973.98,709.27
2016,8,17,15,0,805.0,130.0,5.0,33.0,700.0,945.9,692.98
2016,8,17,15,15,789.5,126.5,5.0,32.5,657.5,910.66,672.5
2016,8,17,15,30,774.0,123.0,5.0,32.0,615.0,872.86,650.08
2016,8,17,15,45,756.0,118.0,5.05,31.5,568.5,833.8,626.75
2016,8,17,16,0,738.0,113.0,5.1,31.0,522.0,787.94,598.22
2016,8,17,16,15,711.5,108.0,5.05,30.0,472.0,733.63,563.75
2016,8,17,16,30,685.0,103.0,5.0,29.0,422.0,678.77,527.98
2016,8,17,16,45,651.5,96.5,5.0,28.5,371.0,616.82,484.85
2016,8,17,17,0,618.0,90.0,5.0,28.0,320.0,555.72,439.85
2016,8,17,17,15,569.0,82.0,4.85,26.5,268.5,484.22,386.37
2016,8,17,17,30,520.0,74.0,4.7,25.0,217.0,415.93,333.08
2016,8,17,17,45,451.0,63.5,4.6,24.0,168.5,337.93,269.26
2016,8,17,18,0,382.0,53.0,4.5,23.0,120.0,266.35,208.55
2016,8,17,18,15,279.5,39.0,4.4,22.0,79.0,183.09,136.97
2016,8,17,18,30,177.0,25.0,4.3,21.0,38.0,109.33,55.59
2016,8,17,18,45,88.5,12.5,4.25,20.0,19.0,38.37,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,17.5,2.95,14.5,27.0,13.76,0.0
2016,8,18,6,0,188.0,35.0,3.2,15.0,54.0,27.26,16.74
2016,8,18,6,15,274.5,50.0,3.2,15.5,96.0,38.37,27.73
2016,8,18,6,30,361.0,65.0,3.2,16.0,138.0,49.12,37.67
2016,8,18,6,45,417.5,77.5,3.2,17.0,185.5,57.53,45.23
2016,8,18,7,0,474.0,90.0,3.2,18.0,233.0,65.61,52.24
2016,8,18,7,15,520.0,99.0,3.15,18.5,283.0,71.74,57.45
2016,8,18,7,30,566.0,108.0,3.1,19.0,333.0,75.91,60.81
2016,8,18,7,45,534.0,128.5,3.05,20.0,364.0,105.95,71.43
2016,8,18,8,0,502.0,149.0,3.0,21.0,395.0,155.62,101.55
2016,8,18,8,15,588.0,144.5,2.95,22.0,461.5,202.69,133.24
2016,8,18,8,30,674.0,140.0,2.9,23.0,528.0,259.14,176.47
2016,8,18,8,45,688.5,148.0,2.9,24.0,572.0,315.32,223.7
2016,8,18,9,0,703.0,156.0,2.9,25.0,616.0,372.76,271.45
2016,8,18,9,15,719.0,160.0,2.9,25.5,656.5,428.53,317.34
2016,8,18,9,30,735.0,164.0,2.9,26.0,697.0,485.17,362.56
2016,8,18,9,45,699.5,193.5,2.95,27.0,720.0,537.31,402.12
2016,8,18,10,0,664.0,223.0,3.0,28.0,743.0,584.65,436.37
2016,8,18,10,15,674.5,226.5,3.05,28.5,772.0,633.77,472.0
2016,8,18,10,30,685.0,230.0,3.1,29.0,801.0,682.4,506.32
2016,8,18,10,45,681.0,240.0,3.2,30.0,819.5,725.55,534.92
2016,8,18,11,0,677.0,250.0,3.3,31.0,838.0,766.59,561.31
2016,8,18,11,15,682.0,251.5,3.4,31.5,853.0,805.01,586.79
2016,8,18,11,30,687.0,253.0,3.5,32.0,868.0,841.58,610.64
2016,8,18,11,45,683.5,258.0,3.65,32.5,873.0,871.88,630.11
2016,8,18,12,0,680.0,263.0,3.8,33.0,878.0,899.49,647.64
2016,8,18,12,15,680.0,262.5,3.85,33.0,877.5,922.35,662.96
2016,8,18,12,30,680.0,262.0,3.9,33.0,877.0,942.34,676.41
2016,8,18,12,45,689.0,254.0,4.0,33.5,871.5,960.82,688.12
2016,8,18,13,0,698.0,246.0,4.1,34.0,866.0,976.29,697.61
2016,8,18,13,15,693.0,244.0,4.15,34.0,849.5,980.59,701.02
2016,8,18,13,30,688.0,242.0,4.2,34.0,833.0,981.54,702.46
2016,8,18,13,45,680.0,238.5,4.3,34.0,809.5,974.57,699.21
2016,8,18,14,0,672.0,235.0,4.4,34.0,786.0,964.3,693.96
2016,8,18,14,15,661.0,230.5,4.45,33.5,755.5,946.79,685.22
2016,8,18,14,30,650.0,226.0,4.5,33.0,725.0,926.24,674.52
2016,8,18,14,45,637.5,219.5,4.6,33.0,689.5,899.29,658.38
2016,8,18,15,0,625.0,213.0,4.7,33.0,654.0,869.7,640.26
2016,8,18,15,15,606.5,206.0,4.75,32.5,612.0,831.48,617.28
2016,8,18,15,30,588.0,199.0,4.8,32.0,570.0,786.14,589.13
2016,8,18,15,45,567.5,189.0,4.85,31.5,525.5,740.01,559.75
2016,8,18,16,0,547.0,179.0,4.9,31.0,481.0,692.89,528.98
2016,8,18,16,15,517.5,168.5,4.9,30.0,432.5,637.18,491.92
2016,8,18,16,30,488.0,158.0,4.9,29.0,384.0,581.84,454.01
2016,8,18,16,45,453.5,144.5,4.95,28.0,335.0,520.19,410.2
2016,8,18,17,0,419.0,131.0,5.0,27.0,286.0,460.16,366.04
2016,8,18,17,15,372.0,115.5,4.9,25.5,237.0,391.9,314.09
2016,8,18,17,30,325.0,100.0,4.8,24.0,188.0,327.39,263.11
2016,8,18,17,45,267.5,81.0,4.7,23.0,143.0,247.44,197.57
2016,8,18,18,0,210.0,62.0,4.6,22.0,98.0,184.05,143.81
2016,8,18,18,15,142.0,41.0,4.5,21.0,61.5,119.1,87.79
2016,8,18,18,30,74.0,20.0,4.4,20.0,25.0,56.36,22.25
2016,8,18,18,45,37.0,10.0,4.35,19.5,12.5,20.34,0.0
2016,8,18,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,65.0,16.5,3.1,14.5,22.5,13.59,0.0
2016,8,19,6,0,130.0,33.0,3.3,15.0,45.0,26.58,15.99
2016,8,19,6,15,201.5,52.0,3.3,15.5,85.5,39.77,28.9
2016,8,19,6,30,273.0,71.0,3.3,16.0,126.0,53.42,41.42
2016,8,19,6,45,328.0,87.5,3.35,17.0,172.0,64.61,51.44
2016,8,19,7,0,383.0,104.0,3.4,18.0,218.0,75.34,60.75
2016,8,19,7,15,428.0,116.5,3.35,18.5,267.0,82.69,66.99
2016,8,19,7,30,473.0,129.0,3.3,19.0,316.0,89.7,72.77
2016,8,19,7,45,504.5,140.5,3.25,19.5,365.0,113.25,78.19
2016,8,19,8,0,536.0,152.0,3.2,20.0,414.0,161.33,105.23
2016,8,19,8,15,563.5,161.0,3.15,20.5,461.5,210.95,141.72
2016,8,19,8,30,591.0,170.0,3.1,21.0,509.0,264.88,185.5
2016,8,19,8,45,608.0,179.0,3.1,22.0,552.5,317.71,229.67
2016,8,19,9,0,625.0,188.0,3.1,23.0,596.0,372.27,274.83
2016,8,19,9,15,642.0,194.0,3.15,23.5,636.0,425.82,318.89
2016,8,19,9,30,659.0,200.0,3.2,24.0,676.0,480.59,362.73
2016,8,19,9,45,651.5,216.0,3.25,25.0,706.0,531.93,401.92
2016,8,19,10,0,644.0,232.0,3.3,26.0,736.0,581.47,438.28
2016,8,19,10,15,654.5,236.0,3.4,26.5,764.5,630.12,474.08
2016,8,19,10,30,665.0,240.0,3.5,27.0,793.0,678.35,508.69
2016,8,19,10,45,670.5,244.5,3.6,28.0,814.5,722.71,538.71
2016,8,19,11,0,676.0,249.0,3.7,29.0,836.0,765.75,567.05
2016,8,19,11,15,681.0,251.0,3.8,29.0,850.5,804.58,594.3
2016,8,19,11,30,686.0,253.0,3.9,29.0,865.0,841.56,620.02
2016,8,19,11,45,687.5,254.5,4.05,29.5,871.5,872.96,640.68
2016,8,19,12,0,689.0,256.0,4.2,30.0,878.0,901.9,659.51
2016,8,19,12,15,689.0,255.5,4.3,30.0,877.0,924.87,675.41
2016,8,19,12,30,689.0,255.0,4.4,30.0,876.0,944.96,689.41
2016,8,19,12,45,688.0,253.0,4.55,30.5,867.5,959.57,698.7
2016,8,19,13,0,687.0,251.0,4.7,31.0,859.0,971.01,706.0
2016,8,19,13,15,681.5,248.5,4.75,30.5,842.5,974.18,710.34
2016,8,19,13,30,676.0,246.0,4.8,30.0,826.0,974.01,712.67
2016,8,19,13,45,666.5,243.5,4.9,30.0,802.0,966.47,709.15
2016,8,19,14,0,657.0,241.0,5.0,30.0,778.0,955.67,703.51
2016,8,19,14,15,645.5,236.5,5.05,29.5,747.5,937.69,694.17
2016,8,19,14,30,634.0,232.0,5.1,29.0,717.0,916.72,682.79
2016,8,19,14,45,617.5,226.5,5.15,29.0,680.0,886.99,663.92
2016,8,19,15,0,601.0,221.0,5.2,29.0,643.0,849.56,639.75
2016,8,19,15,15,582.0,213.5,5.2,28.5,601.5,811.2,615.58
2016,8,19,15,30,563.0,206.0,5.2,28.0,560.0,771.24,589.89
2016,8,19,15,45,536.5,197.5,5.2,27.5,514.0,722.2,557.12
2016,8,19,16,0,510.0,189.0,5.2,27.0,468.0,672.65,523.34
2016,8,19,16,15,480.5,177.5,5.15,26.0,420.5,617.15,485.22
2016,8,19,16,30,451.0,166.0,5.1,25.0,373.0,562.12,446.39
2016,8,19,16,45,410.0,152.5,5.1,24.0,323.0,497.29,398.8
2016,8,19,17,0,369.0,139.0,5.1,23.0,273.0,422.43,341.98
2016,8,19,17,15,324.0,121.0,5.0,22.0,225.5,356.16,289.75
2016,8,19,17,30,279.0,103.0,4.9,21.0,178.0,293.63,238.8
2016,8,19,17,45,222.0,82.0,4.8,20.5,133.0,224.86,180.88
2016,8,19,18,0,165.0,61.0,4.7,20.0,88.0,161.63,126.6
2016,8,19,18,15,109.0,38.5,4.6,19.0,54.0,102.03,74.68
2016,8,19,18,30,53.0,16.0,4.5,18.0,20.0,42.41,11.23
2016,8,19,18,45,26.5,8.0,4.4,17.5,10.0,15.29,0.0
2016,8,19,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
