Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,14.5,2.85,14.5,19.0,12.01,0.0
2016,8,20,6,0,96.0,29.0,3.1,15.0,38.0,23.51,13.3
2016,8,20,6,15,156.0,51.0,3.1,15.5,77.0,40.24,29.26
2016,8,20,6,30,216.0,73.0,3.1,16.0,116.0,56.42,44.02
2016,8,20,6,45,266.5,93.0,3.1,16.5,161.5,70.7,56.87
2016,8,20,7,0,317.0,113.0,3.1,17.0,207.0,84.52,69.02
2016,8,20,7,15,359.5,129.0,3.1,17.5,255.0,91.27,74.74
2016,8,20,7,30,402.0,145.0,3.1,18.0,303.0,100.43,82.36
2016,8,20,7,45,447.5,147.0,3.1,19.0,345.5,115.82,81.61
2016,8,20,8,0,493.0,149.0,3.1,20.0,388.0,155.08,101.91
2016,8,20,8,15,508.0,171.5,3.1,20.5,440.5,209.85,143.25
2016,8,20,8,30,523.0,194.0,3.1,21.0,493.0,266.87,189.59
2016,8,20,8,45,544.5,203.0,3.15,21.5,536.5,317.44,231.73
2016,8,20,9,0,566.0,212.0,3.2,22.0,580.0,370.25,275.57
2016,8,20,9,15,583.5,219.0,3.3,22.5,619.5,421.84,317.93
2016,8,20,9,30,601.0,226.0,3.4,23.0,659.0,475.81,361.07
2016,8,20,9,45,639.0,218.5,3.5,24.0,699.5,528.16,401.34
2016,8,20,10,0,677.0,211.0,3.6,25.0,740.0,583.29,442.62
2016,8,20,10,15,687.0,215.0,3.75,25.5,768.0,633.13,479.75
2016,8,20,10,30,697.0,219.0,3.9,26.0,796.0,682.39,515.58
2016,8,20,10,45,704.5,221.0,4.05,27.0,818.0,727.23,546.45
2016,8,20,11,0,712.0,223.0,4.2,28.0,840.0,770.73,575.65
2016,8,20,11,15,717.0,224.5,4.35,28.0,854.0,810.2,603.82
2016,8,20,11,30,722.0,226.0,4.5,28.0,868.0,847.69,630.35
2016,8,20,11,45,725.5,226.0,4.7,28.5,875.0,880.25,652.52
2016,8,20,12,0,729.0,226.0,4.9,29.0,882.0,910.31,672.57
2016,8,20,12,15,728.5,226.0,5.0,29.0,881.0,933.93,688.97
2016,8,20,12,30,728.0,226.0,5.1,29.0,880.0,954.52,703.46
2016,8,20,12,45,702.5,239.0,5.25,29.0,865.0,960.57,708.65
2016,8,20,13,0,677.0,252.0,5.4,29.0,850.0,962.7,711.24
2016,8,20,13,15,672.0,249.5,5.45,28.5,833.5,966.23,715.94
2016,8,20,13,30,667.0,247.0,5.5,28.0,817.0,966.45,718.5
2016,8,20,13,45,665.0,240.5,5.55,28.0,795.0,962.37,716.87
2016,8,20,14,0,663.0,234.0,5.6,28.0,773.0,955.01,713.07
2016,8,20,14,15,652.0,229.5,5.6,27.5,743.0,937.41,703.51
2016,8,20,14,30,641.0,225.0,5.6,27.0,713.0,916.81,691.94
2016,8,20,14,45,633.5,216.0,5.65,26.5,678.5,892.17,677.83
2016,8,20,15,0,626.0,207.0,5.7,26.0,644.0,864.75,661.67
2016,8,20,15,15,607.5,200.0,5.65,25.5,602.5,826.4,636.82
2016,8,20,15,30,589.0,193.0,5.6,25.0,561.0,780.45,606.34
2016,8,20,15,45,573.0,182.0,5.6,24.5,517.0,737.0,577.4
2016,8,20,16,0,557.0,171.0,5.6,24.0,473.0,692.27,546.91
2016,8,20,16,15,527.5,161.0,5.5,23.0,425.0,636.67,508.03
2016,8,20,16,30,498.0,151.0,5.4,22.0,377.0,581.44,468.4
2016,8,20,16,45,467.5,137.0,5.35,21.5,329.0,521.62,423.39
2016,8,20,17,0,437.0,123.0,5.3,21.0,281.0,463.06,378.04
2016,8,20,17,15,388.5,108.5,5.15,20.0,232.0,394.11,323.25
2016,8,20,17,30,340.0,94.0,5.0,19.0,183.0,329.05,269.79
2016,8,20,17,45,283.5,76.0,4.9,18.5,138.5,260.0,211.0
2016,8,20,18,0,227.0,58.0,4.8,18.0,94.0,196.65,155.69
2016,8,20,18,15,152.0,38.0,4.65,17.5,58.0,119.95,88.27
2016,8,20,18,30,77.0,18.0,4.5,17.0,22.0,54.0,8.14
2016,8,20,18,45,38.5,9.0,4.35,16.5,11.0,19.78,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,3.7,14.5,22.0,12.78,0.0
2016,8,21,6,0,137.0,31.0,3.9,15.0,44.0,24.11,13.53
2016,8,21,6,15,214.0,49.5,4.0,15.5,84.0,37.97,27.24
2016,8,21,6,30,291.0,68.0,4.1,16.0,124.0,51.33,39.53
2016,8,21,6,45,355.5,82.0,4.2,16.5,171.5,60.79,48.15
2016,8,21,7,0,420.0,96.0,4.3,17.0,219.0,69.89,56.21
2016,8,21,7,15,466.0,107.0,4.2,17.5,268.5,76.38,61.76
2016,8,21,7,30,512.0,118.0,4.1,18.0,318.0,82.58,66.91
2016,8,21,7,45,550.5,126.0,4.1,18.5,368.0,105.13,70.93
2016,8,21,8,0,589.0,134.0,4.1,19.0,418.0,154.46,98.03
2016,8,21,8,15,616.0,141.0,4.05,19.5,466.0,205.39,135.84
2016,8,21,8,30,643.0,148.0,4.0,20.0,514.0,259.64,180.66
2016,8,21,8,45,666.5,153.0,3.95,21.0,559.5,314.31,227.04
2016,8,21,9,0,690.0,158.0,3.9,22.0,605.0,371.33,275.0
2016,8,21,9,15,706.5,162.5,3.9,22.5,645.5,427.13,321.75
2016,8,21,9,30,723.0,167.0,3.9,23.0,686.0,483.9,367.94
2016,8,21,9,45,702.5,188.5,3.95,24.0,713.0,536.59,408.82
2016,8,21,10,0,682.0,210.0,4.0,25.0,740.0,586.03,445.59
2016,8,21,10,15,692.0,213.5,4.1,25.5,769.0,635.72,482.63
2016,8,21,10,30,702.0,217.0,4.2,26.0,798.0,684.79,518.3
2016,8,21,10,45,714.0,217.0,4.3,26.5,821.0,731.31,551.44
2016,8,21,11,0,726.0,217.0,4.4,27.0,844.0,776.82,583.2
2016,8,21,11,15,731.0,218.5,4.55,27.0,858.5,816.77,611.88
2016,8,21,11,30,736.0,220.0,4.7,27.0,873.0,854.69,639.17
2016,8,21,11,45,742.5,218.0,4.85,27.5,881.0,888.33,661.76
2016,8,21,12,0,749.0,216.0,5.0,28.0,889.0,919.52,682.27
2016,8,21,12,15,749.0,216.0,5.1,28.0,887.5,943.96,699.3
2016,8,21,12,30,749.0,216.0,5.2,28.0,886.0,965.33,714.37
2016,8,21,12,45,755.5,209.5,5.35,28.0,879.5,983.18,727.53
2016,8,21,13,0,762.0,203.0,5.5,28.0,873.0,997.74,738.63
2016,8,21,13,15,757.0,201.0,5.6,27.5,856.5,1002.13,744.21
2016,8,21,13,30,752.0,199.0,5.7,27.0,840.0,1002.97,747.59
2016,8,21,13,45,747.5,195.0,5.85,27.0,816.5,998.63,746.4
2016,8,21,14,0,743.0,191.0,6.0,27.0,793.0,990.8,742.93
2016,8,21,14,15,732.0,187.5,6.0,26.5,762.0,973.55,733.67
2016,8,21,14,30,721.0,184.0,6.0,26.0,731.0,953.09,722.27
2016,8,21,14,45,708.0,179.0,6.05,26.0,694.0,925.97,705.05
2016,8,21,15,0,695.0,174.0,6.1,26.0,657.0,896.06,685.83
2016,8,21,15,15,677.0,168.5,6.05,25.5,615.0,858.3,661.81
2016,8,21,15,30,659.0,163.0,6.0,25.0,573.0,818.45,636.04
2016,8,21,15,45,633.5,157.0,5.95,24.5,526.5,769.57,603.33
2016,8,21,16,0,608.0,151.0,5.9,24.0,480.0,719.63,569.33
2016,8,21,16,15,578.0,143.0,5.75,23.0,431.0,663.16,529.92
2016,8,21,16,30,548.0,135.0,5.6,22.0,382.0,601.36,485.38
2016,8,21,16,45,505.0,125.5,5.5,21.5,331.5,535.43,435.27
2016,8,21,17,0,462.0,116.0,5.4,21.0,281.0,471.81,385.57
2016,8,21,17,15,411.5,102.5,5.25,20.0,232.0,401.51,329.6
2016,8,21,17,30,361.0,89.0,5.1,19.0,183.0,335.29,275.04
2016,8,21,17,45,293.0,72.5,4.95,18.5,137.5,260.78,211.52
2016,8,21,18,0,225.0,56.0,4.8,18.0,92.0,193.33,152.68
2016,8,21,18,15,148.5,36.5,4.7,17.5,56.5,126.04,92.06
2016,8,21,18,30,72.0,17.0,4.6,17.0,21.0,50.5,0.0
2016,8,21,18,45,36.0,8.5,4.5,16.5,10.5,18.53,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,15.5,3.7,13.5,21.0,14.1,0.0
2016,8,22,6,0,122.0,31.0,3.9,14.0,42.0,25.0,14.01
2016,8,22,6,15,196.5,50.0,3.95,14.5,81.5,38.36,27.65
2016,8,22,6,30,271.0,69.0,4.0,15.0,121.0,52.09,40.33
2016,8,22,6,45,328.5,85.0,4.1,15.5,167.5,62.98,50.27
2016,8,22,7,0,386.0,101.0,4.2,16.0,214.0,73.43,59.56
2016,8,22,7,15,432.0,113.5,4.1,16.5,263.0,80.88,65.96
2016,8,22,7,30,478.0,126.0,4.0,17.0,312.0,87.98,71.89
2016,8,22,7,45,512.0,136.5,3.9,18.0,361.0,111.15,76.83
2016,8,22,8,0,546.0,147.0,3.8,19.0,410.0,159.35,103.74
2016,8,22,8,15,573.5,155.0,3.75,19.5,457.0,208.97,140.5
2016,8,22,8,30,601.0,163.0,3.7,20.0,504.0,262.67,184.53
2016,8,22,8,45,621.0,170.5,3.7,21.0,548.0,315.9,229.43
2016,8,22,9,0,641.0,178.0,3.7,22.0,592.0,371.18,275.64
2016,8,22,9,15,657.5,183.5,3.75,22.5,632.0,425.15,320.57
2016,8,22,9,30,674.0,189.0,3.8,23.0,672.0,480.21,365.17
2016,8,22,9,45,697.0,188.0,3.9,23.5,708.5,533.94,407.7
2016,8,22,10,0,720.0,187.0,4.0,24.0,745.0,588.77,449.93
2016,8,22,10,15,729.5,189.5,4.1,24.5,773.0,638.94,487.6
2016,8,22,10,30,739.0,192.0,4.2,25.0,801.0,688.31,523.74
2016,8,22,10,45,749.5,192.0,4.35,26.0,823.5,735.07,556.3
2016,8,22,11,0,760.0,192.0,4.5,27.0,846.0,780.55,587.13
2016,8,22,11,15,764.5,193.0,4.65,27.0,860.0,820.59,616.2
2016,8,22,11,30,769.0,194.0,4.8,27.0,874.0,853.76,639.58
2016,8,22,11,45,775.5,191.5,4.95,27.5,881.5,886.96,661.55
2016,8,22,12,0,782.0,189.0,5.1,28.0,889.0,917.64,681.75
2016,8,22,12,15,782.0,188.5,5.25,28.0,887.5,941.45,698.69
2016,8,22,12,30,782.0,188.0,5.4,28.0,886.0,962.12,713.65
2016,8,22,12,45,740.5,211.5,5.55,28.0,866.5,971.19,720.88
2016,8,22,13,0,699.0,235.0,5.7,28.0,847.0,968.75,720.49
2016,8,22,13,15,694.0,232.5,5.75,27.5,831.0,972.24,725.16
2016,8,22,13,30,689.0,230.0,5.8,27.0,815.0,972.37,727.64
2016,8,22,13,45,689.5,222.0,5.9,27.0,793.5,969.01,726.71
2016,8,22,14,0,690.0,214.0,6.0,27.0,772.0,962.25,723.58
2016,8,22,14,15,679.5,210.0,6.0,26.5,741.5,945.32,714.4
2016,8,22,14,30,669.0,206.0,6.0,26.0,711.0,925.32,703.16
2016,8,22,14,45,661.5,198.0,6.05,26.0,676.5,901.1,687.83
2016,8,22,15,0,654.0,190.0,6.1,26.0,642.0,874.02,670.47
2016,8,22,15,15,636.0,184.0,6.05,25.0,600.5,836.5,647.71
2016,8,22,15,30,618.0,178.0,6.0,24.0,559.0,796.97,623.17
2016,8,22,15,45,599.0,168.5,6.0,23.5,514.5,751.15,592.48
2016,8,22,16,0,580.0,159.0,6.0,23.0,470.0,697.8,555.47
2016,8,22,16,15,550.0,150.0,5.9,22.5,422.0,642.01,515.12
2016,8,22,16,30,520.0,141.0,5.8,22.0,374.0,586.58,474.13
2016,8,22,16,45,484.5,129.0,5.7,21.5,324.5,524.4,426.82
2016,8,22,17,0,449.0,117.0,5.6,21.0,275.0,463.92,379.52
2016,8,22,17,15,398.5,103.5,5.35,20.0,226.5,394.29,323.75
2016,8,22,17,30,348.0,90.0,5.1,19.0,178.0,328.79,269.53
2016,8,22,17,45,284.5,72.5,4.9,18.5,133.5,256.28,207.56
2016,8,22,18,0,221.0,55.0,4.7,18.0,89.0,190.34,149.87
2016,8,22,18,15,143.0,35.0,4.5,17.5,53.5,112.86,80.75
2016,8,22,18,30,65.0,15.0,4.3,17.0,18.0,44.78,0.0
2016,8,22,18,45,32.5,7.5,4.1,16.5,9.0,16.53,0.0
2016,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,15.0,2.8,14.5,21.5,13.64,0.0
2016,8,23,6,0,152.0,30.0,3.1,15.0,43.0,23.42,12.38
2016,8,23,6,15,237.0,47.0,3.15,15.5,83.5,36.18,25.6
2016,8,23,6,30,322.0,64.0,3.2,16.0,124.0,48.51,37.01
2016,8,23,6,45,390.0,76.0,3.3,16.5,172.0,56.61,44.45
2016,8,23,7,0,458.0,88.0,3.4,17.0,220.0,64.43,51.4
2016,8,23,7,15,505.0,98.0,3.35,17.5,270.5,70.42,56.54
2016,8,23,7,30,552.0,108.0,3.3,18.0,321.0,76.69,61.79
2016,8,23,7,45,591.0,114.5,3.25,19.0,372.0,98.64,64.57
2016,8,23,8,0,630.0,121.0,3.2,20.0,423.0,148.82,91.34
2016,8,23,8,15,657.0,127.5,3.15,20.5,471.5,202.04,130.77
2016,8,23,8,30,684.0,134.0,3.1,21.0,520.0,258.49,177.34
2016,8,23,8,45,708.0,137.5,3.1,22.0,566.0,314.62,224.91
2016,8,23,9,0,732.0,141.0,3.1,23.0,612.0,373.05,273.96
2016,8,23,9,15,747.5,145.0,3.1,23.5,652.5,430.41,321.79
2016,8,23,9,30,763.0,149.0,3.1,24.0,693.0,488.51,368.75
2016,8,23,9,45,763.5,158.0,3.15,25.0,725.5,543.58,411.24
2016,8,23,10,0,764.0,167.0,3.2,26.0,758.0,597.37,451.15
2016,8,23,10,15,773.5,170.0,3.25,26.5,787.0,650.0,489.88
2016,8,23,10,30,783.0,173.0,3.3,27.0,816.0,700.87,526.3
2016,8,23,10,45,790.5,174.0,3.35,27.5,838.0,747.31,558.76
2016,8,23,11,0,798.0,175.0,3.4,28.0,860.0,792.14,589.37
2016,8,23,11,15,802.5,176.5,3.5,28.5,874.5,833.15,616.21
2016,8,23,11,30,807.0,178.0,3.6,29.0,889.0,871.89,640.93
2016,8,23,11,45,809.5,177.5,3.7,29.5,896.0,904.47,661.39
2016,8,23,12,0,812.0,177.0,3.8,30.0,903.0,934.23,679.93
2016,8,23,12,15,812.0,177.0,3.9,30.0,901.0,959.13,696.65
2016,8,23,12,30,812.0,177.0,4.0,30.0,899.0,980.8,711.36
2016,8,23,12,45,808.5,176.5,4.15,30.0,889.5,995.18,721.71
2016,8,23,13,0,805.0,176.0,4.3,30.0,880.0,1006.0,729.91
2016,8,23,13,15,800.0,174.5,4.4,30.0,862.5,1010.7,733.97
2016,8,23,13,30,795.0,173.0,4.5,30.0,845.0,1011.75,735.83
2016,8,23,13,45,788.0,171.0,4.65,30.0,820.5,1006.63,733.99
2016,8,23,14,0,781.0,169.0,4.8,30.0,796.0,997.93,730.47
2016,8,23,14,15,770.5,166.0,4.9,29.5,765.0,988.76,727.82
2016,8,23,14,30,760.0,163.0,5.0,29.0,734.0,968.74,717.94
2016,8,23,14,45,747.0,158.5,5.1,28.5,696.5,941.39,703.07
2016,8,23,15,0,734.0,154.0,5.2,28.0,659.0,911.15,686.06
2016,8,23,15,15,716.5,149.5,5.25,27.5,616.5,874.01,663.71
2016,8,23,15,30,699.0,145.0,5.3,27.0,574.0,834.65,639.49
2016,8,23,15,45,678.0,138.5,5.35,26.5,528.0,787.97,609.61
2016,8,23,16,0,657.0,132.0,5.4,26.0,482.0,739.89,578.12
2016,8,23,16,15,627.5,125.0,5.35,25.0,432.5,683.23,540.27
2016,8,23,16,30,598.0,118.0,5.3,24.0,383.0,626.48,500.92
2016,8,23,16,45,561.0,109.0,5.3,23.5,332.5,562.34,453.22
2016,8,23,17,0,524.0,100.0,5.3,23.0,282.0,499.58,405.04
2016,8,23,17,15,471.5,89.0,5.15,22.0,232.5,422.75,344.47
2016,8,23,17,30,419.0,78.0,5.0,21.0,183.0,355.3,289.13
2016,8,23,17,45,349.5,64.0,4.9,20.0,137.5,279.92,225.47
2016,8,23,18,0,280.0,50.0,4.8,19.0,92.0,211.8,166.07
2016,8,23,18,15,184.5,32.5,4.65,18.5,56.0,136.2,96.2
2016,8,23,18,30,89.0,15.0,4.5,18.0,20.0,58.54,0.0
2016,8,23,18,45,44.5,7.5,4.4,17.5,10.0,20.05,0.0
2016,8,23,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,14.0,2.85,13.5,24.0,12.73,0.0
2016,8,24,6,0,243.0,28.0,3.2,14.0,48.0,23.0,11.73
2016,8,24,6,15,343.5,40.5,3.2,14.5,92.0,32.55,22.53
2016,8,24,6,30,444.0,53.0,3.2,15.0,136.0,41.71,31.16
2016,8,24,6,45,513.5,61.5,3.25,15.5,186.5,46.94,36.08
2016,8,24,7,0,583.0,70.0,3.3,16.0,237.0,52.01,40.64
2016,8,24,7,15,628.0,77.0,3.25,16.5,289.5,55.57,43.7
2016,8,24,7,30,673.0,84.0,3.2,17.0,342.0,58.96,46.51
2016,8,24,7,45,707.5,89.0,3.15,18.0,394.5,83.63,49.97
2016,8,24,8,0,742.0,94.0,3.1,19.0,447.0,139.53,79.55
2016,8,24,8,15,766.0,98.0,3.1,19.5,496.5,201.94,126.58
2016,8,24,8,30,790.0,102.0,3.1,20.0,546.0,261.74,176.78
2016,8,24,8,45,808.5,105.0,3.1,21.0,592.5,321.53,228.47
2016,8,24,9,0,827.0,108.0,3.1,22.0,639.0,382.78,280.83
2016,8,24,9,15,841.0,111.0,3.15,22.5,680.5,443.35,332.05
2016,8,24,9,30,855.0,114.0,3.2,23.0,722.0,504.27,381.94
2016,8,24,9,45,872.0,112.5,3.25,24.0,759.5,563.68,428.29
2016,8,24,10,0,889.0,111.0,3.3,25.0,797.0,621.38,471.73
2016,8,24,10,15,896.5,112.5,3.4,25.5,826.0,675.38,512.07
2016,8,24,10,30,904.0,114.0,3.5,26.0,855.0,727.85,550.17
2016,8,24,10,45,910.0,115.0,3.6,26.5,877.0,777.01,584.42
2016,8,24,11,0,916.0,116.0,3.7,27.0,899.0,824.04,615.25
2016,8,24,11,15,919.0,116.5,3.8,27.0,913.5,865.82,643.46
2016,8,24,11,30,922.0,117.0,3.9,27.0,928.0,904.82,669.69
2016,8,24,11,45,923.0,117.5,4.0,27.5,934.0,939.09,691.33
2016,8,24,12,0,924.0,118.0,4.1,28.0,940.0,970.14,710.75
2016,8,24,12,15,923.5,118.0,4.15,28.0,938.5,995.9,727.81
2016,8,24,12,30,923.0,118.0,4.2,28.0,937.0,1018.09,742.62
2016,8,24,12,45,900.0,130.0,4.3,28.5,921.5,1026.76,747.49
2016,8,24,13,0,877.0,142.0,4.4,29.0,906.0,1031.15,749.78
2016,8,24,13,15,873.0,141.0,4.5,29.0,888.5,1037.43,754.96
2016,8,24,13,30,869.0,140.0,4.6,29.0,871.0,1051.99,765.68
2016,8,24,13,45,861.0,139.0,4.7,29.0,846.0,1046.76,763.7
2016,8,24,14,0,853.0,138.0,4.8,29.0,821.0,1037.73,759.68
2016,8,24,14,15,843.5,135.5,4.9,28.5,789.0,1021.81,752.75
2016,8,24,14,30,834.0,133.0,5.0,28.0,757.0,1002.32,743.46
2016,8,24,14,45,821.5,130.5,5.1,28.0,719.0,976.47,728.33
2016,8,24,15,0,809.0,128.0,5.2,28.0,681.0,947.46,710.99
2016,8,24,15,15,792.5,124.0,5.2,27.5,637.5,910.06,688.49
2016,8,24,15,30,776.0,120.0,5.2,27.0,594.0,870.14,663.99
2016,8,24,15,45,756.0,115.0,5.25,26.5,546.5,828.94,638.49
2016,8,24,16,0,736.0,110.0,5.3,26.0,499.0,780.89,607.54
2016,8,24,16,15,708.0,105.0,5.2,25.0,448.5,725.0,570.67
2016,8,24,16,30,680.0,100.0,5.1,24.0,398.0,668.72,532.53
2016,8,24,16,45,644.0,92.5,5.1,23.5,346.0,603.66,485.56
2016,8,24,17,0,608.0,85.0,5.1,23.0,294.0,539.75,436.86
2016,8,24,17,15,554.5,76.5,4.95,22.0,242.5,465.21,378.28
2016,8,24,17,30,501.0,68.0,4.8,21.0,191.0,394.45,320.38
2016,8,24,17,45,423.5,57.0,4.7,20.0,143.5,312.71,251.47
2016,8,24,18,0,346.0,46.0,4.6,19.0,96.0,238.51,186.6
2016,8,24,18,15,229.0,31.0,4.45,18.0,58.0,152.81,105.89
2016,8,24,18,30,112.0,16.0,4.3,17.0,20.0,53.96,0.0
2016,8,24,18,45,56.0,8.0,4.2,16.5,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.5,2.8,13.5,22.5,12.28,0.0
2016,8,25,6,0,216.0,27.0,3.1,14.0,45.0,22.13,10.63
2016,8,25,6,15,314.5,40.5,3.15,14.5,87.0,32.61,22.52
2016,8,25,6,30,413.0,54.0,3.2,15.0,129.0,42.64,31.95
2016,8,25,6,45,481.0,63.0,3.25,16.0,178.5,48.22,37.12
2016,8,25,7,0,549.0,72.0,3.3,17.0,228.0,53.6,41.87
2016,8,25,7,15,595.0,79.5,3.3,17.5,279.5,57.46,45.18
2016,8,25,7,30,641.0,87.0,3.3,18.0,331.0,61.14,48.22
2016,8,25,7,45,679.5,91.5,3.3,18.5,383.0,84.68,51.28
2016,8,25,8,0,718.0,96.0,3.3,19.0,435.0,138.91,80.03
2016,8,25,8,15,743.0,100.0,3.3,19.5,484.5,195.3,122.3
2016,8,25,8,30,768.0,104.0,3.3,20.0,534.0,258.79,175.44
2016,8,25,8,45,792.0,105.5,3.3,21.0,581.5,317.62,226.14
2016,8,25,9,0,816.0,107.0,3.3,22.0,629.0,378.56,278.17
2016,8,25,9,15,830.5,110.0,3.35,22.5,670.5,438.71,329.12
2016,8,25,9,30,845.0,113.0,3.4,23.0,712.0,499.29,378.85
2016,8,25,9,45,860.5,113.0,3.5,24.0,749.0,558.64,425.36
2016,8,25,10,0,876.0,113.0,3.6,25.0,786.0,616.2,468.93
2016,8,25,10,15,884.5,114.5,3.65,25.5,815.5,670.2,509.26
2016,8,25,10,30,893.0,116.0,3.7,26.0,845.0,722.8,547.41
2016,8,25,10,45,901.0,116.0,3.8,26.5,868.0,772.03,581.89
2016,8,25,11,0,909.0,116.0,3.9,27.0,891.0,819.29,613.0
2016,8,25,11,15,913.0,116.5,3.95,27.0,906.0,861.6,641.43
2016,8,25,11,30,917.0,117.0,4.0,27.0,921.0,901.21,667.89
2016,8,25,11,45,920.5,117.0,4.1,27.5,928.5,937.02,690.61
2016,8,25,12,0,924.0,117.0,4.2,28.0,936.0,969.74,711.16
2016,8,25,12,15,924.0,117.0,4.25,28.0,934.5,995.93,728.52
2016,8,25,12,30,924.0,117.0,4.3,28.0,933.0,1018.55,743.63
2016,8,25,12,45,916.5,119.5,4.4,28.5,922.5,1032.73,752.11
2016,8,25,13,0,909.0,122.0,4.5,29.0,912.0,1043.01,758.19
2016,8,25,13,15,905.0,121.0,4.55,29.0,894.0,1049.26,763.02
2016,8,25,13,30,901.0,120.0,4.6,29.0,876.0,1051.63,765.5
2016,8,25,13,45,895.0,118.5,4.7,29.0,851.0,1047.56,764.37
2016,8,25,14,0,889.0,117.0,4.8,29.0,826.0,1039.65,761.09
2016,8,25,14,15,880.5,115.0,4.9,28.5,794.0,1024.91,754.96
2016,8,25,14,30,872.0,113.0,5.0,28.0,762.0,1006.56,746.45
2016,8,25,14,45,860.5,110.5,5.1,28.0,724.0,981.22,731.69
2016,8,25,15,0,849.0,108.0,5.2,28.0,686.0,962.73,721.59
2016,8,25,15,15,834.0,105.0,5.25,27.5,642.5,926.89,700.57
2016,8,25,15,30,819.0,102.0,5.3,27.0,599.0,888.36,677.47
2016,8,25,15,45,798.5,98.5,5.35,26.5,551.0,841.97,648.4
2016,8,25,16,0,778.0,95.0,5.4,26.0,503.0,793.78,617.47
2016,8,25,16,15,751.5,90.5,5.4,25.0,452.0,738.09,581.26
2016,8,25,16,30,725.0,86.0,5.4,24.0,401.0,685.76,546.5
2016,8,25,16,45,688.0,80.5,5.4,23.5,348.5,620.53,499.68
2016,8,25,17,0,651.0,75.0,5.4,23.0,296.0,556.48,451.12
2016,8,25,17,15,598.5,68.0,5.25,21.5,244.0,482.45,393.5
2016,8,25,17,30,546.0,61.0,5.1,20.0,192.0,412.05,336.13
2016,8,25,17,45,466.0,51.0,4.95,19.0,143.5,328.01,264.65
2016,8,25,18,0,386.0,41.0,4.8,18.0,95.0,251.87,197.31
2016,8,25,18,15,260.5,27.5,4.6,17.5,57.0,162.47,109.29
2016,8,25,18,30,135.0,14.0,4.4,17.0,19.0,60.01,0.0
2016,8,25,18,45,67.5,7.0,4.25,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,2.2,13.5,22.0,12.28,0.0
2016,8,26,6,0,216.0,27.0,2.5,14.0,44.0,21.23,9.46
2016,8,26,6,15,318.0,40.5,2.6,14.5,86.5,32.75,22.59
2016,8,26,6,30,420.0,54.0,2.7,15.0,129.0,42.81,32.07
2016,8,26,6,45,486.5,64.0,2.85,16.0,179.0,49.24,38.01
2016,8,26,7,0,553.0,74.0,3.0,17.0,229.0,55.42,43.47
2016,8,26,7,15,600.0,81.0,2.95,17.5,281.0,58.81,46.37
2016,8,26,7,30,647.0,88.0,2.9,18.0,333.0,62.07,49.04
2016,8,26,7,45,681.5,94.0,2.9,18.5,385.0,86.84,53.01
2016,8,26,8,0,716.0,100.0,2.9,19.0,437.0,142.04,82.65
2016,8,26,8,15,741.0,104.5,2.9,19.5,486.5,198.82,125.16
2016,8,26,8,30,766.0,109.0,2.9,20.0,536.0,262.93,178.65
2016,8,26,8,45,786.0,112.5,2.9,21.0,582.5,322.25,229.65
2016,8,26,9,0,806.0,116.0,2.9,22.0,629.0,383.25,281.51
2016,8,26,9,15,820.5,119.0,2.95,22.5,670.0,442.96,331.81
2016,8,26,9,30,835.0,122.0,3.0,23.0,711.0,503.1,380.9
2016,8,26,9,45,832.5,131.5,3.05,23.5,743.5,560.25,426.09
2016,8,26,10,0,830.0,141.0,3.1,24.0,776.0,615.56,468.31
2016,8,26,10,15,838.5,143.0,3.2,24.5,805.0,669.04,508.17
2016,8,26,10,30,847.0,145.0,3.3,25.0,834.0,721.28,546.03
2016,8,26,10,45,847.0,150.0,3.4,26.0,854.5,768.64,578.27
2016,8,26,11,0,847.0,155.0,3.5,27.0,875.0,813.61,607.4
2016,8,26,11,15,850.5,156.0,3.6,27.0,889.0,855.05,635.4
2016,8,26,11,30,854.0,157.0,3.7,27.0,903.0,893.94,661.58
2016,8,26,11,45,851.0,160.0,3.85,27.5,908.0,926.31,682.25
2016,8,26,12,0,848.0,163.0,4.0,28.0,913.0,955.42,700.74
2016,8,26,12,15,847.5,163.0,4.15,28.0,911.0,980.51,717.98
2016,8,26,12,30,847.0,163.0,4.3,28.0,909.0,1002.19,733.09
2016,8,26,12,45,848.0,160.0,4.45,28.5,900.0,1018.74,743.46
2016,8,26,13,0,849.0,157.0,4.6,29.0,891.0,1031.66,751.56
2016,8,26,13,15,844.0,155.5,4.7,28.5,873.5,1036.42,757.4
2016,8,26,13,30,839.0,154.0,4.8,28.0,856.0,1037.37,761.12
2016,8,26,13,45,829.0,153.5,4.95,28.0,830.0,1030.55,758.72
2016,8,26,14,0,819.0,153.0,5.1,28.0,804.0,1020.03,753.96
2016,8,26,14,15,809.0,150.5,5.15,27.5,772.0,1003.75,746.16
2016,8,26,14,30,799.0,148.0,5.2,27.0,740.0,984.01,736.06
2016,8,26,14,45,784.5,145.0,5.3,27.0,701.5,956.0,719.17
2016,8,26,15,0,770.0,142.0,5.4,27.0,663.0,931.64,704.75
2016,8,26,15,15,752.5,137.5,5.4,26.5,619.5,893.46,681.34
2016,8,26,15,30,735.0,133.0,5.4,26.0,576.0,852.96,656.07
2016,8,26,15,45,712.5,127.5,5.4,25.5,528.5,804.85,624.94
2016,8,26,16,0,690.0,122.0,5.4,25.0,481.0,755.35,592.23
2016,8,26,16,15,660.0,115.5,5.3,24.0,430.5,697.55,553.36
2016,8,26,16,30,630.0,109.0,5.2,23.0,380.0,639.64,513.35
2016,8,26,16,45,591.0,100.5,5.15,22.5,329.0,573.21,463.71
2016,8,26,17,0,552.0,92.0,5.1,22.0,278.0,508.31,413.49
2016,8,26,17,15,496.5,82.0,4.85,21.0,227.0,433.37,353.76
2016,8,26,17,30,441.0,72.0,4.6,20.0,176.0,359.74,292.97
2016,8,26,17,45,363.0,58.5,4.45,19.5,129.5,279.59,224.45
2016,8,26,18,0,285.0,45.0,4.3,19.0,83.0,207.79,161.05
2016,8,26,18,15,178.5,28.0,4.1,18.5,48.5,126.64,80.11
2016,8,26,18,30,72.0,11.0,3.9,18.0,14.0,35.1,0.0
2016,8,26,18,45,36.0,5.5,3.75,17.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,13.0,2.3,13.5,19.0,11.82,0.0
2016,8,27,6,0,150.0,26.0,2.6,14.0,38.0,20.37,8.26
2016,8,27,6,15,241.0,43.0,2.75,14.5,78.5,33.25,22.95
2016,8,27,6,30,332.0,60.0,2.9,15.0,119.0,45.71,34.59
2016,8,27,6,45,401.0,73.0,3.1,15.5,168.0,54.67,42.86
2016,8,27,7,0,470.0,86.0,3.3,16.0,217.0,63.32,50.61
2016,8,27,7,15,518.5,96.0,3.25,16.5,268.0,70.82,57.14
2016,8,27,7,30,567.0,106.0,3.2,17.0,319.0,75.91,61.38
2016,8,27,7,45,605.5,113.0,3.2,18.0,370.5,99.02,64.77
2016,8,27,8,0,644.0,120.0,3.2,19.0,422.0,150.7,92.68
2016,8,27,8,15,671.0,126.5,3.2,19.5,471.0,205.04,133.24
2016,8,27,8,30,698.0,133.0,3.2,20.0,520.0,262.61,181.05
2016,8,27,8,45,721.5,136.5,3.25,20.5,566.0,319.68,230.19
2016,8,27,9,0,745.0,140.0,3.3,21.0,612.0,378.95,280.92
2016,8,27,9,15,760.5,144.0,3.35,21.5,653.0,437.27,330.05
2016,8,27,9,30,776.0,148.0,3.4,22.0,694.0,496.3,378.29
2016,8,27,9,45,795.5,147.0,3.45,23.0,731.5,555.09,424.07
2016,8,27,10,0,815.0,146.0,3.5,24.0,769.0,611.98,466.92
2016,8,27,10,15,823.5,148.5,3.55,24.5,797.5,665.22,506.57
2016,8,27,10,30,832.0,151.0,3.6,25.0,826.0,717.26,544.25
2016,8,27,10,45,835.0,154.5,3.7,25.5,847.0,764.79,577.92
2016,8,27,11,0,838.0,158.0,3.8,26.0,868.0,810.19,608.92
2016,8,27,11,15,841.5,159.0,3.9,26.0,881.5,851.3,636.93
2016,8,27,11,30,845.0,160.0,4.0,26.0,895.0,889.88,663.11
2016,8,27,11,45,844.5,161.5,4.1,26.5,901.0,922.69,683.99
2016,8,27,12,0,844.0,163.0,4.2,27.0,907.0,952.39,702.73
2016,8,27,12,15,843.5,162.5,4.3,27.0,904.5,976.83,719.36
2016,8,27,12,30,843.0,162.0,4.4,27.0,902.0,997.85,733.84
2016,8,27,12,45,839.0,162.0,4.55,27.5,892.0,1012.44,742.98
2016,8,27,13,0,835.0,162.0,4.7,28.0,882.0,1023.34,750.07
2016,8,27,13,15,830.0,160.5,4.75,27.5,864.0,1027.95,755.55
2016,8,27,13,30,825.0,159.0,4.8,27.0,846.0,1028.79,758.75
2016,8,27,13,45,816.0,157.5,4.9,27.0,820.0,1021.84,755.8
2016,8,27,14,0,807.0,156.0,5.0,27.0,794.0,1011.22,750.54
2016,8,27,14,15,796.5,153.5,5.05,26.5,762.0,994.45,742.35
2016,8,27,14,30,786.0,151.0,5.1,26.0,730.0,974.26,731.89
2016,8,27,14,45,772.5,147.0,5.15,26.0,692.0,953.06,719.27
2016,8,27,15,0,759.0,143.0,5.2,26.0,654.0,922.11,699.89
2016,8,27,15,15,741.5,138.5,5.2,25.5,611.0,884.1,676.55
2016,8,27,15,30,724.0,134.0,5.2,25.0,568.0,843.82,651.33
2016,8,27,15,45,704.0,127.5,5.2,24.5,521.0,797.01,621.01
2016,8,27,16,0,684.0,121.0,5.2,24.0,474.0,748.68,589.02
2016,8,27,16,15,653.5,114.5,5.15,23.0,424.0,690.65,549.99
2016,8,27,16,30,623.0,108.0,5.1,22.0,374.0,632.57,509.81
2016,8,27,16,45,588.0,99.0,5.05,21.5,323.5,568.77,461.92
2016,8,27,17,0,553.0,90.0,5.0,21.0,273.0,506.16,413.27
2016,8,27,17,15,497.5,80.0,4.85,20.0,222.5,431.22,353.37
2016,8,27,17,30,442.0,70.0,4.7,19.0,172.0,357.48,292.21
2016,8,27,17,45,369.0,56.0,4.6,18.5,126.5,279.3,224.86
2016,8,27,18,0,296.0,42.0,4.5,18.0,81.0,208.89,161.91
2016,8,27,18,15,184.5,26.0,4.35,17.5,46.5,124.86,73.9
2016,8,27,18,30,73.0,10.0,4.2,17.0,12.0,34.42,0.0
2016,8,27,18,45,36.5,5.0,4.05,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,45,98.0,12.5,1.65,12.5,19.5,11.37,0.0
2016,8,28,6,0,196.0,25.0,1.8,13.0,39.0,19.66,7.14
2016,8,28,6,15,297.0,39.5,1.9,13.5,81.5,32.05,21.96
2016,8,28,6,30,398.0,54.0,2.0,14.0,124.0,43.03,32.36
2016,8,28,6,45,467.0,64.5,2.1,15.0,173.5,49.88,38.71
2016,8,28,7,0,536.0,75.0,2.2,16.0,223.0,56.46,44.56
2016,8,28,7,15,584.0,83.0,2.1,16.5,275.0,60.6,48.15
2016,8,28,7,30,632.0,91.0,2.0,17.0,327.0,64.56,51.44
2016,8,28,7,45,668.5,97.0,1.95,17.5,379.5,89.15,55.31
2016,8,28,8,0,705.0,103.0,1.9,18.0,432.0,143.88,84.82
2016,8,28,8,15,731.0,108.0,1.9,18.5,482.0,200.67,127.34
2016,8,28,8,30,757.0,113.0,1.9,19.0,532.0,260.43,177.22
2016,8,28,8,45,779.0,116.5,1.9,20.0,578.5,324.56,231.68
2016,8,28,9,0,801.0,120.0,1.9,21.0,625.0,385.98,283.4
2016,8,28,9,15,815.5,123.0,1.95,21.5,666.5,445.51,333.16
2016,8,28,9,30,830.0,126.0,2.0,22.0,708.0,505.49,381.66
2016,8,28,9,45,856.0,121.0,2.1,23.0,747.5,564.55,427.31
2016,8,28,10,0,882.0,116.0,2.2,24.0,787.0,624.12,471.78
2016,8,28,10,15,889.5,118.0,2.35,24.5,816.0,678.35,512.06
2016,8,28,10,30,897.0,120.0,2.5,25.0,845.0,731.05,550.18
2016,8,28,10,45,899.5,122.5,2.65,26.0,866.5,778.81,582.39
2016,8,28,11,0,902.0,125.0,2.8,27.0,888.0,824.16,610.89
2016,8,28,11,15,905.5,126.0,2.9,27.5,902.0,866.33,637.82
2016,8,28,11,30,909.0,127.0,3.0,28.0,916.0,905.79,662.73
2016,8,28,11,45,909.0,128.0,3.2,28.5,922.0,939.27,684.24
2016,8,28,12,0,909.0,129.0,3.4,29.0,928.0,969.48,703.6
2016,8,28,12,15,908.5,129.0,3.55,29.0,926.0,994.84,720.9
2016,8,28,12,30,908.0,129.0,3.7,29.0,924.0,1016.67,736.02
2016,8,28,12,45,924.5,117.5,3.85,29.5,919.0,1039.74,750.57
2016,8,28,13,0,941.0,106.0,4.0,30.0,914.0,1059.06,762.74
2016,8,28,13,15,937.5,105.0,4.1,30.0,896.0,1065.69,768.08
2016,8,28,13,30,934.0,104.0,4.2,30.0,878.0,1068.3,771.08
2016,8,28,13,45,927.0,103.5,4.3,30.0,852.5,1063.92,769.74
2016,8,28,14,0,920.0,103.0,4.4,30.0,827.0,1055.6,766.01
2016,8,28,14,15,912.0,101.0,4.45,29.5,794.5,1040.72,759.37
2016,8,28,14,30,904.0,99.0,4.5,29.0,762.0,1022.09,750.35
2016,8,28,14,45,892.5,97.0,4.55,29.0,723.5,996.42,735.21
2016,8,28,15,0,881.0,95.0,4.6,29.0,685.0,967.44,717.87
2016,8,28,15,15,866.5,92.5,4.6,28.5,641.0,931.95,697.18
2016,8,28,15,30,852.0,90.0,4.6,28.0,597.0,902.64,680.63
2016,8,28,15,45,832.5,87.0,4.6,27.5,548.5,856.52,652.12
2016,8,28,16,0,813.0,84.0,4.6,27.0,500.0,808.48,621.8
2016,8,28,16,15,787.0,80.0,4.55,26.0,448.5,752.37,585.88
2016,8,28,16,30,761.0,76.0,4.5,25.0,397.0,695.51,548.34
2016,8,28,16,45,724.5,71.0,4.5,24.5,343.5,629.48,501.77
2016,8,28,17,0,688.0,66.0,4.5,24.0,290.0,568.15,456.35
2016,8,28,17,15,634.0,59.5,4.35,23.0,237.5,492.14,396.87
2016,8,28,17,30,580.0,53.0,4.2,22.0,185.0,419.98,337.84
2016,8,28,17,45,495.0,44.0,4.1,21.0,136.0,333.13,264.63
2016,8,28,18,0,410.0,35.0,4.0,20.0,87.0,254.91,195.09
2016,8,28,18,15,268.0,22.5,3.9,19.0,50.0,154.39,82.44
2016,8,28,18,30,126.0,10.0,3.8,18.0,13.0,52.59,0.0
2016,8,28,18,45,63.0,5.0,3.75,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.8,12.5,20.5,10.91,0.0
2016,8,29,6,0,237.0,24.0,3.1,13.0,41.0,19.78,6.35
2016,8,29,6,15,347.5,35.5,3.2,13.5,83.5,28.58,18.89
2016,8,29,6,30,458.0,47.0,3.3,14.0,126.0,37.04,27.04
2016,8,29,6,45,525.5,55.5,3.45,15.0,176.0,42.49,32.14
2016,8,29,7,0,593.0,64.0,3.6,16.0,226.0,47.75,36.84
2016,8,29,7,15,639.0,70.5,3.6,16.5,278.5,51.12,39.78
2016,8,29,7,30,685.0,77.0,3.6,17.0,331.0,54.37,42.49
2016,8,29,7,45,717.0,82.0,3.6,17.5,382.5,79.95,46.6
2016,8,29,8,0,749.0,87.0,3.6,18.0,434.0,141.24,81.02
2016,8,29,8,15,772.5,91.0,3.6,18.5,483.5,198.97,124.68
2016,8,29,8,30,796.0,95.0,3.6,19.0,533.0,259.31,175.88
2016,8,29,8,45,815.5,97.5,3.6,19.5,579.0,319.54,228.86
2016,8,29,9,0,835.0,100.0,3.6,20.0,625.0,381.29,282.79
2016,8,29,9,15,848.5,102.5,3.6,20.5,666.0,441.81,334.65
2016,8,29,9,30,862.0,105.0,3.6,21.0,707.0,504.27,386.28
2016,8,29,9,45,883.0,101.5,3.65,22.0,745.0,562.79,432.64
2016,8,29,10,0,904.0,98.0,3.7,23.0,783.0,621.53,477.51
2016,8,29,10,15,910.5,99.0,3.7,23.5,811.5,675.13,517.82
2016,8,29,10,30,917.0,100.0,3.7,24.0,840.0,727.03,555.65
2016,8,29,10,45,922.5,101.0,3.75,25.0,861.5,776.27,588.42
2016,8,29,11,0,928.0,102.0,3.8,26.0,883.0,823.26,618.06
2016,8,29,11,15,931.0,102.5,3.85,26.5,897.5,865.27,645.09
2016,8,29,11,30,934.0,103.0,3.9,27.0,912.0,904.43,669.94
2016,8,29,11,45,935.5,103.5,4.0,27.5,918.0,939.23,691.95
2016,8,29,12,0,937.0,104.0,4.1,28.0,924.0,970.74,711.69
2016,8,29,12,15,753.5,207.5,4.2,28.0,866.5,945.01,694.91
2016,8,29,12,30,570.0,311.0,4.3,28.0,809.0,889.77,655.12
2016,8,29,12,45,738.5,214.5,4.4,28.5,851.5,976.32,716.34
2016,8,29,13,0,907.0,118.0,4.5,29.0,894.0,1038.16,755.96
2016,8,29,13,15,903.0,117.0,4.6,28.5,876.0,1044.06,762.02
2016,8,29,13,30,899.0,116.0,4.7,28.0,858.0,1046.06,766.34
2016,8,29,13,45,894.0,114.0,4.8,28.0,833.0,1042.09,765.47
2016,8,29,14,0,889.0,112.0,4.9,28.0,808.0,1034.26,762.2
2016,8,29,14,15,880.5,110.0,4.95,27.5,776.0,1019.13,755.31
2016,8,29,14,30,872.0,108.0,5.0,27.0,744.0,1000.39,746.08
2016,8,29,14,45,863.0,104.5,5.1,27.0,706.5,975.96,731.86
2016,8,29,15,0,854.0,101.0,5.2,27.0,669.0,958.04,722.1
2016,8,29,15,15,839.0,98.5,5.2,26.5,625.5,922.34,700.73
2016,8,29,15,30,824.0,96.0,5.2,26.0,582.0,883.96,677.32
2016,8,29,15,45,808.5,91.0,5.2,25.5,535.0,839.71,649.39
2016,8,29,16,0,793.0,86.0,5.2,25.0,488.0,793.35,619.44
2016,8,29,16,15,766.5,82.0,5.1,24.0,437.0,737.51,582.57
2016,8,29,16,30,740.0,78.0,5.0,23.0,386.0,681.01,544.19
2016,8,29,16,45,706.5,72.0,4.95,22.5,334.0,616.82,497.84
2016,8,29,17,0,673.0,66.0,4.9,22.0,282.0,557.28,452.63
2016,8,29,17,15,618.0,59.5,4.7,21.0,230.0,481.4,392.16
2016,8,29,17,30,563.0,53.0,4.5,20.0,178.0,409.52,332.31
2016,8,29,17,45,477.0,44.0,4.35,19.5,130.0,323.17,257.98
2016,8,29,18,0,391.0,35.0,4.2,19.0,82.0,245.56,187.53
2016,8,29,18,15,243.0,22.5,4.1,18.5,46.5,142.35,63.92
2016,8,29,18,30,95.0,10.0,4.0,18.0,11.0,41.73,0.0
2016,8,29,18,45,47.5,5.0,3.9,17.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
