Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,142.5,10.5,3.5,14.5,20.5,9.55,0.0
2016,8,30,6,0,285.0,21.0,3.6,15.0,41.0,17.13,3.76
2016,8,30,6,15,398.0,31.0,3.55,15.5,84.5,24.73,15.37
2016,8,30,6,30,511.0,41.0,3.5,16.0,128.0,32.09,22.45
2016,8,30,6,45,579.0,47.5,3.5,17.0,178.5,36.16,26.28
2016,8,30,7,0,647.0,54.0,3.5,18.0,229.0,43.85,33.1
2016,8,30,7,15,690.5,59.0,3.45,18.5,281.5,46.72,35.59
2016,8,30,7,30,734.0,64.0,3.4,19.0,334.0,49.53,37.91
2016,8,30,7,45,765.5,67.5,3.35,19.5,386.5,75.63,41.57
2016,8,30,8,0,797.0,71.0,3.3,20.0,439.0,133.45,72.02
2016,8,30,8,15,819.0,74.5,3.3,21.0,488.5,193.48,117.08
2016,8,30,8,30,841.0,78.0,3.3,22.0,538.0,260.77,173.36
2016,8,30,8,45,858.5,80.0,3.3,23.0,584.5,322.03,226.48
2016,8,30,9,0,876.0,82.0,3.3,24.0,631.0,384.39,279.93
2016,8,30,9,15,888.0,84.0,3.35,24.5,672.0,445.31,331.59
2016,8,30,9,30,900.0,86.0,3.4,25.0,713.0,506.15,381.51
2016,8,30,9,45,909.0,88.0,3.45,26.0,748.5,565.05,427.45
2016,8,30,10,0,918.0,90.0,3.5,27.0,784.0,622.99,470.9
2016,8,30,10,15,925.0,91.0,3.55,27.5,812.5,677.53,511.33
2016,8,30,10,30,932.0,92.0,3.6,28.0,841.0,730.38,549.34
2016,8,30,10,45,937.5,92.5,3.7,28.5,863.0,779.73,582.61
2016,8,30,11,0,943.0,93.0,3.8,29.0,885.0,826.76,613.22
2016,8,30,11,15,945.5,93.5,3.85,29.5,898.5,868.83,639.92
2016,8,30,11,30,948.0,94.0,3.9,30.0,912.0,907.95,664.4
2016,8,30,11,45,951.0,93.0,3.95,30.5,918.5,942.86,685.91
2016,8,30,12,0,954.0,92.0,4.0,31.0,925.0,974.47,705.15
2016,8,30,12,15,953.5,92.0,4.1,31.0,922.5,1000.37,722.38
2016,8,30,12,30,953.0,92.0,4.2,31.0,920.0,1022.54,737.3
2016,8,30,12,45,949.0,93.0,4.3,31.0,909.5,1038.53,748.36
2016,8,30,13,0,945.0,94.0,4.4,31.0,899.0,1050.56,757.03
2016,8,30,13,15,941.0,93.0,4.5,31.0,881.0,1056.38,761.86
2016,8,30,13,30,937.0,92.0,4.6,31.0,863.0,1058.17,764.28
2016,8,30,13,45,932.0,90.5,4.7,31.0,837.5,1054.36,763.2
2016,8,30,14,0,927.0,89.0,4.8,31.0,812.0,1046.56,760.08
2016,8,30,14,15,919.0,87.5,4.85,30.5,780.0,1031.83,753.68
2016,8,30,14,30,911.0,86.0,4.9,30.0,748.0,1013.34,744.87
2016,8,30,14,45,900.5,84.0,4.95,30.0,709.5,988.19,730.13
2016,8,30,15,0,890.0,82.0,5.0,30.0,671.0,959.68,713.12
2016,8,30,15,15,876.0,80.0,5.05,29.5,627.0,924.73,693.07
2016,8,30,15,30,862.0,78.0,5.1,29.0,583.0,887.04,670.86
2016,8,30,15,45,844.0,75.0,5.15,28.5,535.5,842.1,643.17
2016,8,30,16,0,826.0,72.0,5.2,28.0,488.0,795.21,613.53
2016,8,30,16,15,800.5,68.5,5.15,27.0,436.5,747.34,583.19
2016,8,30,16,30,775.0,65.0,5.1,26.0,385.0,690.94,545.62
2016,8,30,16,45,741.0,60.5,5.1,25.0,333.0,626.79,501.05
2016,8,30,17,0,707.0,56.0,5.1,24.0,281.0,563.44,454.94
2016,8,30,17,15,653.5,51.0,5.0,23.0,228.5,488.57,395.65
2016,8,30,17,30,600.0,46.0,4.9,22.0,176.0,417.26,336.44
2016,8,30,17,45,513.5,38.5,4.8,21.5,128.0,334.55,264.9
2016,8,30,18,0,427.0,31.0,4.7,21.0,80.0,257.06,193.61
2016,8,30,18,15,213.5,15.5,4.6,20.0,40.0,120.34,38.47
2016,8,30,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,10.0,3.7,14.5,20.5,9.1,0.0
2016,8,31,6,0,317.0,20.0,3.9,15.0,41.0,16.33,2.27
2016,8,31,6,15,432.0,28.5,3.95,15.5,85.0,24.72,15.28
2016,8,31,6,30,547.0,37.0,4.0,16.0,129.0,31.47,21.88
2016,8,31,6,45,612.5,43.5,4.05,16.5,180.0,36.1,26.27
2016,8,31,7,0,678.0,50.0,4.1,17.0,231.0,40.62,30.38
2016,8,31,7,15,720.5,54.0,4.1,17.5,284.5,42.84,32.32
2016,8,31,7,30,763.0,58.0,4.1,18.0,338.0,45.04,34.13
2016,8,31,7,45,792.0,62.0,4.1,19.0,390.0,72.57,38.48
2016,8,31,8,0,821.0,66.0,4.1,20.0,442.0,138.11,74.91
2016,8,31,8,15,842.5,68.5,4.1,20.5,492.5,198.35,120.4
2016,8,31,8,30,864.0,71.0,4.1,21.0,543.0,260.68,173.48
2016,8,31,8,45,879.0,74.0,4.15,21.5,589.0,323.4,228.92
2016,8,31,9,0,894.0,77.0,4.2,22.0,635.0,386.92,284.67
2016,8,31,9,15,906.0,79.0,4.25,22.5,676.5,448.87,337.95
2016,8,31,9,30,918.0,81.0,4.3,23.0,718.0,510.71,389.45
2016,8,31,9,45,921.5,85.5,4.35,23.5,752.5,569.94,437.21
2016,8,31,10,0,925.0,90.0,4.4,24.0,787.0,627.64,482.2
2016,8,31,10,15,932.0,91.5,4.45,24.5,816.0,683.01,524.1
2016,8,31,10,30,939.0,93.0,4.5,25.0,845.0,736.69,563.54
2016,8,31,10,45,943.0,94.5,4.6,25.5,866.5,786.23,597.76
2016,8,31,11,0,947.0,96.0,4.7,26.0,888.0,833.32,629.24
2016,8,31,11,15,950.0,96.5,4.8,26.0,902.0,875.98,658.68
2016,8,31,11,30,953.0,97.0,4.9,26.0,916.0,915.7,686.03
2016,8,31,11,45,953.5,98.0,5.0,26.0,922.0,950.6,710.06
2016,8,31,12,0,954.0,99.0,5.1,26.0,928.0,982.08,731.82
2016,8,31,12,15,953.5,99.0,5.15,26.0,925.5,1008.03,749.54
2016,8,31,12,30,953.0,99.0,5.2,26.0,923.0,1030.25,764.85
2016,8,31,12,45,944.0,102.5,5.3,26.0,911.5,1044.02,775.03
2016,8,31,13,0,935.0,106.0,5.4,26.0,900.0,1053.74,782.69
2016,8,31,13,15,931.0,105.5,5.45,26.0,881.5,1060.13,787.89
2016,8,31,13,30,927.0,105.0,5.5,26.0,863.0,1062.52,790.6
2016,8,31,13,45,920.5,103.5,5.55,26.0,837.5,1057.29,788.35
2016,8,31,14,0,914.0,102.0,5.6,26.0,812.0,1048.12,783.63
2016,8,31,14,15,905.5,100.5,5.6,25.5,779.0,1033.08,776.27
2016,8,31,14,30,897.0,99.0,5.6,25.0,746.0,1014.34,766.47
2016,8,31,14,45,886.5,96.0,5.6,25.0,707.5,988.34,750.19
2016,8,31,15,0,876.0,93.0,5.6,25.0,669.0,958.98,731.61
2016,8,31,15,15,860.5,90.5,5.55,24.5,624.5,922.42,709.05
2016,8,31,15,30,845.0,88.0,5.5,24.0,580.0,892.09,690.74
2016,8,31,15,45,826.5,84.0,5.5,24.0,531.5,845.6,659.51
2016,8,31,16,0,808.0,80.0,5.5,24.0,483.0,797.17,626.5
2016,8,31,16,15,780.5,76.0,5.4,23.5,431.5,739.88,587.1
2016,8,31,16,30,753.0,72.0,5.3,23.0,380.0,682.02,546.36
2016,8,31,16,45,717.5,66.5,5.25,22.5,327.5,616.41,498.64
2016,8,31,17,0,682.0,61.0,5.2,22.0,275.0,551.77,449.34
2016,8,31,17,15,625.0,55.0,5.0,21.0,222.5,478.43,390.24
2016,8,31,17,30,568.0,49.0,4.8,20.0,170.0,405.9,329.28
2016,8,31,17,45,476.5,40.5,4.65,19.5,122.5,317.42,252.62
2016,8,31,18,0,385.0,32.0,4.5,19.0,75.0,238.45,179.09
2016,8,31,18,15,192.5,16.0,4.4,18.5,37.5,111.35,16.0
2016,8,31,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,5,45,150.5,10.0,3.25,13.5,19.5,9.1,0.0
2016,9,1,6,0,301.0,20.0,3.5,14.0,39.0,16.4,1.05
2016,9,1,6,15,419.0,29.0,3.45,14.5,83.0,23.18,13.97
2016,9,1,6,30,537.0,38.0,3.4,15.0,127.0,32.47,22.83
2016,9,1,6,45,604.0,45.0,3.4,16.0,178.5,37.49,27.55
2016,9,1,7,0,671.0,52.0,3.4,17.0,230.0,42.39,31.95
2016,9,1,7,15,715.0,56.5,3.35,17.5,283.5,44.94,34.18
2016,9,1,7,30,759.0,61.0,3.3,18.0,337.0,47.45,36.27
2016,9,1,7,45,789.5,65.0,3.25,18.5,390.0,75.08,40.63
2016,9,1,8,0,820.0,69.0,3.2,19.0,443.0,134.82,72.47
2016,9,1,8,15,842.5,72.0,3.15,19.5,493.5,201.47,123.27
2016,9,1,8,30,865.0,75.0,3.1,20.0,544.0,264.58,176.89
2016,9,1,8,45,882.0,77.5,3.1,21.0,591.0,327.65,231.99
2016,9,1,9,0,899.0,80.0,3.1,22.0,638.0,391.74,287.26
2016,9,1,9,15,911.5,82.0,3.15,22.5,680.0,454.29,340.54
2016,9,1,9,30,924.0,84.0,3.2,23.0,722.0,516.76,392.01
2016,9,1,9,45,932.5,86.0,3.25,23.5,758.0,576.76,439.87
2016,9,1,10,0,941.0,88.0,3.3,24.0,794.0,635.69,485.26
2016,9,1,10,15,948.0,89.0,3.4,24.5,823.0,691.41,527.03
2016,9,1,10,30,955.0,90.0,3.5,25.0,852.0,745.37,566.32
2016,9,1,10,45,960.0,91.0,3.65,25.5,874.0,795.85,600.67
2016,9,1,11,0,965.0,92.0,3.8,26.0,896.0,843.92,632.45
2016,9,1,11,15,967.5,92.5,3.95,26.0,910.0,886.81,661.71
2016,9,1,11,30,970.0,93.0,4.1,26.0,924.0,926.66,688.84
2016,9,1,11,45,970.5,94.0,4.25,26.5,929.5,962.03,711.52
2016,9,1,12,0,971.0,95.0,4.4,27.0,935.0,993.92,731.81
2016,9,1,12,15,970.0,95.0,4.55,26.5,933.0,1019.73,751.03
2016,9,1,12,30,969.0,95.0,4.7,26.0,931.0,1041.71,768.34
2016,9,1,12,45,959.0,99.5,4.85,26.0,918.5,1055.76,779.14
2016,9,1,13,0,949.0,104.0,5.0,26.0,906.0,1065.68,787.4
2016,9,1,13,15,945.0,103.0,5.0,26.0,887.5,1071.55,791.83
2016,9,1,13,30,941.0,102.0,5.0,26.0,869.0,1073.35,793.74
2016,9,1,13,45,935.5,100.5,5.0,26.0,843.0,1069.03,791.77
2016,9,1,14,0,930.0,99.0,5.0,26.0,817.0,1060.69,787.32
2016,9,1,14,15,922.0,97.0,4.95,25.5,784.0,1045.34,779.49
2016,9,1,14,30,914.0,95.0,4.9,25.0,751.0,1026.19,769.23
2016,9,1,14,45,904.5,92.0,4.9,25.0,712.5,1000.76,753.65
2016,9,1,15,0,895.0,89.0,4.9,25.0,674.0,971.87,735.75
2016,9,1,15,15,880.0,86.5,4.9,24.5,629.0,935.2,713.86
2016,9,1,15,30,865.0,84.0,4.9,24.0,584.0,895.8,689.81
2016,9,1,15,45,845.5,81.0,4.9,23.5,535.0,857.75,666.36
2016,9,1,16,0,826.0,78.0,4.9,23.0,486.0,809.0,634.73
2016,9,1,16,15,799.0,74.0,4.8,22.0,434.0,751.39,596.54
2016,9,1,16,30,772.0,70.0,4.7,21.0,382.0,693.11,556.76
2016,9,1,16,45,730.0,66.0,4.65,20.5,328.0,623.81,506.31
2016,9,1,17,0,688.0,62.0,4.6,20.0,274.0,555.95,454.39
2016,9,1,17,15,629.5,55.5,4.45,19.0,221.0,481.05,393.94
2016,9,1,17,30,571.0,49.0,4.3,18.0,168.0,406.81,331.34
2016,9,1,17,45,467.0,40.5,4.2,17.5,119.5,311.89,249.08
2016,9,1,18,0,363.0,32.0,4.1,17.0,71.0,227.83,170.06
2016,9,1,18,15,181.5,16.0,4.0,16.5,35.5,105.58,0.0
2016,9,1,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,10.5,2.2,13.0,16.5,9.55,0.0
2016,9,2,6,0,198.0,21.0,2.4,14.0,33.0,17.32,0.0
2016,9,2,6,15,316.5,32.5,2.4,14.5,74.0,26.22,16.45
2016,9,2,6,30,435.0,44.0,2.4,15.0,115.0,34.78,24.83
2016,9,2,6,45,504.5,53.0,2.4,15.5,164.0,40.73,30.47
2016,9,2,7,0,574.0,62.0,2.4,16.0,213.0,46.47,35.7
2016,9,2,7,15,622.0,68.0,2.25,16.5,264.5,49.51,38.37
2016,9,2,7,30,670.0,74.0,2.1,17.0,316.0,52.45,40.84
2016,9,2,7,45,700.5,79.5,2.0,18.0,366.5,78.61,45.45
2016,9,2,8,0,731.0,85.0,1.9,19.0,417.0,139.13,79.53
2016,9,2,8,15,755.0,89.5,1.85,19.5,465.5,196.4,122.61
2016,9,2,8,30,779.0,94.0,1.8,20.0,514.0,256.34,172.86
2016,9,2,8,45,794.5,98.0,1.8,21.0,558.5,315.79,224.04
2016,9,2,9,0,810.0,102.0,1.8,22.0,603.0,376.3,275.36
2016,9,2,9,15,824.0,105.0,1.85,22.5,643.5,436.13,325.37
2016,9,2,9,30,838.0,108.0,1.9,23.0,684.0,496.29,373.98
2016,9,2,9,45,863.5,102.0,2.0,24.0,722.5,555.13,419.45
2016,9,2,10,0,889.0,96.0,2.1,25.0,761.0,613.22,462.85
2016,9,2,10,15,896.0,97.5,2.2,25.5,789.5,666.82,502.39
2016,9,2,10,30,903.0,99.0,2.3,26.0,818.0,718.78,539.66
2016,9,2,10,45,859.0,124.5,2.4,27.0,823.0,754.01,562.22
2016,9,2,11,0,815.0,150.0,2.5,28.0,828.0,788.75,583.39
2016,9,2,11,15,792.0,173.5,2.6,28.0,841.0,828.61,610.16
2016,9,2,11,30,769.0,197.0,2.7,28.0,854.0,869.29,637.31
2016,9,2,11,45,793.5,177.5,2.85,28.5,859.5,896.63,654.61
2016,9,2,12,0,818.0,158.0,3.0,29.0,865.0,926.83,673.87
2016,9,2,12,15,818.5,157.5,3.1,29.0,863.0,951.16,690.25
2016,9,2,12,30,819.0,157.0,3.2,29.0,861.0,972.19,704.61
2016,9,2,12,45,849.0,141.0,3.35,29.5,863.0,1002.37,723.94
2016,9,2,13,0,879.0,125.0,3.5,30.0,865.0,1018.42,734.09
2016,9,2,13,15,875.0,124.0,3.6,30.0,847.5,1023.85,738.74
2016,9,2,13,30,871.0,123.0,3.7,30.0,830.0,1025.49,741.17
2016,9,2,13,45,866.0,120.5,3.85,30.0,805.0,1020.72,739.95
2016,9,2,14,0,861.0,118.0,4.0,30.0,780.0,1012.18,736.41
2016,9,2,14,15,851.5,116.0,4.15,29.5,748.0,1006.98,736.64
2016,9,2,14,30,842.0,114.0,4.3,29.0,716.0,987.13,727.22
2016,9,2,14,45,831.0,111.0,4.45,29.0,678.0,961.21,712.33
2016,9,2,15,0,820.0,108.0,4.6,29.0,640.0,932.11,695.15
2016,9,2,15,15,803.5,104.5,4.7,28.5,596.5,894.29,673.36
2016,9,2,15,30,787.0,101.0,4.8,28.0,553.0,853.99,649.45
2016,9,2,15,45,767.0,96.5,4.95,27.5,505.5,807.24,620.71
2016,9,2,16,0,747.0,92.0,5.1,27.0,458.0,758.81,589.98
2016,9,2,16,15,717.0,87.5,5.1,26.0,407.5,705.3,555.09
2016,9,2,16,30,687.0,83.0,5.1,25.0,357.0,647.54,515.86
2016,9,2,16,45,648.0,76.0,5.2,24.0,305.5,580.49,468.29
2016,9,2,17,0,609.0,69.0,5.3,23.0,254.0,515.02,418.33
2016,9,2,17,15,546.0,61.5,5.2,22.0,203.0,436.17,354.84
2016,9,2,17,30,483.0,54.0,5.1,21.0,152.0,362.27,292.7
2016,9,2,17,45,385.5,43.5,5.1,20.0,107.0,273.02,216.01
2016,9,2,18,0,288.0,33.0,5.1,19.0,62.0,194.09,141.41
2016,9,2,18,15,144.0,16.5,5.0,18.0,31.0,89.85,0.0
2016,9,2,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.5,3.35,13.0,15.0,9.55,0.0
2016,9,3,6,0,161.0,21.0,3.6,13.0,30.0,16.58,0.0
2016,9,3,6,15,280.5,34.0,3.6,13.5,70.5,27.66,17.6
2016,9,3,6,30,400.0,47.0,3.6,14.0,111.0,37.5,27.27
2016,9,3,6,45,471.0,57.5,3.6,14.5,160.0,44.6,33.99
2016,9,3,7,0,542.0,68.0,3.6,15.0,209.0,51.42,40.23
2016,9,3,7,15,592.5,75.5,3.5,15.5,261.0,55.41,43.75
2016,9,3,7,30,643.0,83.0,3.4,16.0,313.0,59.25,47.01
2016,9,3,7,45,673.0,90.0,3.35,17.0,363.5,85.8,52.18
2016,9,3,8,0,703.0,97.0,3.3,18.0,414.0,141.21,82.82
2016,9,3,8,15,729.5,102.0,3.3,18.5,463.5,198.2,126.05
2016,9,3,8,30,756.0,107.0,3.3,19.0,513.0,258.22,176.73
2016,9,3,8,45,772.5,112.0,3.3,19.5,558.5,321.85,232.11
2016,9,3,9,0,789.0,117.0,3.3,20.0,604.0,382.42,284.67
2016,9,3,9,15,804.0,120.5,3.35,20.5,645.0,442.05,335.39
2016,9,3,9,30,819.0,124.0,3.4,21.0,686.0,502.19,384.96
2016,9,3,9,45,854.5,114.0,3.45,21.5,726.5,561.17,432.27
2016,9,3,10,0,890.0,104.0,3.5,22.0,767.0,621.61,479.32
2016,9,3,10,15,897.0,105.5,3.65,22.5,795.0,675.36,520.21
2016,9,3,10,30,904.0,107.0,3.8,23.0,823.0,727.48,558.82
2016,9,3,10,45,908.5,108.0,4.0,23.5,844.0,775.43,592.75
2016,9,3,11,0,913.0,109.0,4.2,24.0,865.0,821.05,623.61
2016,9,3,11,15,916.0,110.0,4.4,24.0,878.5,862.92,652.87
2016,9,3,11,30,919.0,111.0,4.6,24.0,892.0,901.96,680.44
2016,9,3,11,45,919.0,111.5,4.8,24.5,897.0,934.84,702.59
2016,9,3,12,0,919.0,112.0,5.0,25.0,902.0,964.37,722.47
2016,9,3,12,15,918.0,112.0,5.15,24.5,899.0,988.97,741.64
2016,9,3,12,30,917.0,112.0,5.3,24.0,896.0,1009.92,758.55
2016,9,3,12,45,902.0,118.5,5.45,24.0,882.5,1020.25,766.87
2016,9,3,13,0,887.0,125.0,5.6,24.0,869.0,1026.51,772.62
2016,9,3,13,15,882.5,124.0,5.65,23.5,850.5,1031.44,778.47
2016,9,3,13,30,878.0,123.0,5.7,23.0,832.0,1032.54,781.87
2016,9,3,13,45,873.5,120.5,5.8,23.0,807.0,1028.19,780.48
2016,9,3,14,0,869.0,118.0,5.9,23.0,782.0,1020.05,776.63
2016,9,3,14,15,860.0,116.0,5.85,22.5,750.0,1015.23,775.79
2016,9,3,14,30,851.0,114.0,5.8,22.0,718.0,995.68,764.76
2016,9,3,14,45,842.5,109.5,5.75,22.0,680.5,970.21,748.18
2016,9,3,15,0,834.0,105.0,5.7,22.0,643.0,941.39,729.3
2016,9,3,15,15,818.5,102.0,5.6,21.5,599.5,904.68,705.87
2016,9,3,15,30,803.0,99.0,5.5,21.0,556.0,865.4,680.4
2016,9,3,15,45,785.5,94.0,5.45,20.5,508.5,819.67,650.14
2016,9,3,16,0,768.0,89.0,5.4,20.0,461.0,772.04,617.96
2016,9,3,16,15,738.5,84.5,5.35,19.5,410.5,713.81,577.05
2016,9,3,16,30,709.0,80.0,5.3,19.0,360.0,659.6,538.21
2016,9,3,16,45,664.5,74.5,5.25,18.5,307.0,589.55,485.71
2016,9,3,17,0,620.0,69.0,5.2,18.0,254.0,521.5,431.38
2016,9,3,17,15,556.5,61.5,5.05,17.0,203.0,441.82,365.82
2016,9,3,17,30,493.0,54.0,4.9,16.0,152.0,367.07,301.59
2016,9,3,17,45,376.5,44.0,4.8,15.5,105.5,268.22,215.0
2016,9,3,18,0,260.0,34.0,4.7,15.0,59.0,182.85,132.04
2016,9,3,18,15,130.0,17.0,4.6,14.5,29.5,82.38,0.0
2016,9,3,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,2.15,11.5,12.0,9.1,0.0
2016,9,4,6,0,79.0,20.0,2.3,12.0,24.0,16.33,0.0
2016,9,4,6,15,178.5,39.0,2.35,12.5,62.5,30.34,19.8
2016,9,4,6,30,278.0,58.0,2.4,13.0,101.0,44.48,33.48
2016,9,4,6,45,349.5,73.0,2.45,14.0,148.5,55.01,43.25
2016,9,4,7,0,421.0,88.0,2.5,15.0,196.0,65.15,52.37
2016,9,4,7,15,475.5,99.0,2.35,15.5,247.5,71.94,58.36
2016,9,4,7,30,530.0,110.0,2.2,16.0,299.0,78.46,63.91
2016,9,4,7,45,576.0,117.0,2.05,16.5,351.0,103.92,69.41
2016,9,4,8,0,622.0,124.0,1.9,17.0,403.0,154.85,97.53
2016,9,4,8,15,651.5,130.5,1.8,17.5,452.5,208.61,137.86
2016,9,4,8,30,681.0,137.0,1.7,18.0,502.0,265.95,185.34
2016,9,4,8,45,712.0,139.0,1.65,18.5,549.5,323.3,234.11
2016,9,4,9,0,743.0,141.0,1.6,19.0,597.0,383.75,285.0
2016,9,4,9,15,759.5,145.0,1.65,19.5,638.0,442.68,334.01
2016,9,4,9,30,776.0,149.0,1.7,20.0,679.0,502.39,382.08
2016,9,4,9,45,833.0,129.0,1.75,20.5,724.0,563.99,430.24
2016,9,4,10,0,890.0,109.0,1.8,21.0,769.0,626.64,478.0
2016,9,4,10,15,897.5,110.5,1.95,21.5,797.5,680.79,518.49
2016,9,4,10,30,905.0,112.0,2.1,22.0,826.0,733.34,556.8
2016,9,4,10,45,909.5,113.5,2.25,22.5,847.5,781.86,590.56
2016,9,4,11,0,914.0,115.0,2.4,23.0,869.0,828.05,621.16
2016,9,4,11,15,917.0,115.5,2.6,23.5,882.5,869.53,648.68
2016,9,4,11,30,920.0,116.0,2.8,24.0,896.0,908.15,674.14
2016,9,4,11,45,920.0,117.0,3.0,24.5,901.0,941.59,696.04
2016,9,4,12,0,920.0,118.0,3.2,25.0,906.0,971.67,715.69
2016,9,4,12,15,919.5,118.0,3.3,25.0,903.5,996.79,732.77
2016,9,4,12,30,919.0,118.0,3.4,25.0,901.0,1018.29,747.59
2016,9,4,12,45,797.0,179.0,3.5,25.5,852.5,991.31,729.24
2016,9,4,13,0,675.0,240.0,3.6,26.0,804.0,955.64,705.48
2016,9,4,13,15,684.5,226.5,3.65,26.0,787.0,961.34,710.43
2016,9,4,13,30,694.0,213.0,3.7,26.0,770.0,963.55,712.88
2016,9,4,13,45,797.5,160.0,3.8,26.0,781.5,1006.07,742.65
2016,9,4,14,0,901.0,107.0,3.9,26.0,793.0,1039.73,766.29
2016,9,4,14,15,892.5,105.0,3.95,26.0,760.0,1023.95,757.15
2016,9,4,14,30,884.0,103.0,4.0,26.0,727.0,1004.5,746.05
2016,9,4,14,45,871.5,101.0,4.05,26.0,688.0,977.64,730.03
2016,9,4,15,0,859.0,99.0,4.1,26.0,649.0,957.42,718.54
2016,9,4,15,15,843.0,96.0,4.1,25.5,604.5,919.57,696.02
2016,9,4,15,30,827.0,93.0,4.1,25.0,560.0,879.1,671.48
2016,9,4,15,45,805.5,89.5,4.15,25.0,511.5,830.88,640.03
2016,9,4,16,0,784.0,86.0,4.2,25.0,463.0,780.96,606.83
2016,9,4,16,15,754.0,81.5,4.3,24.0,411.0,721.7,568.46
2016,9,4,16,30,724.0,77.0,4.4,23.0,359.0,666.22,531.53
2016,9,4,16,45,681.5,71.5,4.5,22.5,306.0,596.96,481.66
2016,9,4,17,0,639.0,66.0,4.6,22.0,253.0,529.51,429.65
2016,9,4,17,15,574.5,58.5,4.7,21.0,201.0,448.4,364.72
2016,9,4,17,30,510.0,51.0,4.8,20.0,149.0,372.37,300.75
2016,9,4,17,45,402.0,40.5,4.9,19.0,103.0,276.77,218.29
2016,9,4,18,0,294.0,30.0,5.0,18.0,57.0,192.9,133.7
2016,9,4,18,15,147.0,15.0,5.0,17.0,28.5,70.8,0.0
2016,9,4,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,8.64,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,15.7,0.0
2016,9,5,6,15,290.0,32.0,1.85,12.5,67.5,26.06,16.07
2016,9,5,6,30,413.0,45.0,1.9,13.0,108.0,35.98,26.01
2016,9,5,6,45,491.5,53.5,2.0,14.0,157.5,41.46,31.25
2016,9,5,7,0,570.0,62.0,2.1,15.0,207.0,46.79,36.11
2016,9,5,7,15,620.5,69.0,2.0,15.5,259.5,50.61,39.52
2016,9,5,7,30,671.0,76.0,1.9,16.0,312.0,54.3,42.66
2016,9,5,7,45,708.5,80.5,1.85,17.0,364.5,80.62,46.89
2016,9,5,8,0,746.0,85.0,1.8,18.0,417.0,141.78,81.36
2016,9,5,8,15,771.5,89.0,1.8,19.0,467.0,199.99,125.12
2016,9,5,8,30,797.0,93.0,1.8,20.0,517.0,261.03,176.11
2016,9,5,8,45,817.5,95.5,1.85,21.0,563.5,321.88,228.45
2016,9,5,9,0,838.0,98.0,1.9,22.0,610.0,384.35,281.41
2016,9,5,9,15,852.0,100.5,1.95,22.5,651.0,445.44,332.55
2016,9,5,9,30,866.0,103.0,2.0,23.0,692.0,508.16,383.15
2016,9,5,9,45,884.0,101.0,2.1,24.0,729.0,566.7,428.41
2016,9,5,10,0,902.0,99.0,2.2,25.0,766.0,625.15,471.97
2016,9,5,10,15,910.0,100.5,2.3,25.5,795.0,680.09,512.41
2016,9,5,10,30,918.0,102.0,2.4,26.0,824.0,733.45,550.59
2016,9,5,10,45,924.0,103.0,2.5,27.0,846.0,783.04,582.84
2016,9,5,11,0,930.0,104.0,2.6,28.0,868.0,830.38,612.16
2016,9,5,11,15,933.0,104.5,2.7,28.5,881.5,872.31,638.71
2016,9,5,11,30,936.0,105.0,2.8,29.0,895.0,911.33,663.16
2016,9,5,11,45,937.5,105.5,2.9,29.5,901.0,945.93,684.58
2016,9,5,12,0,939.0,106.0,3.0,30.0,907.0,977.18,703.78
2016,9,5,12,15,938.5,106.0,3.1,30.0,904.5,1002.55,720.63
2016,9,5,12,30,938.0,106.0,3.2,30.0,902.0,1024.22,735.25
2016,9,5,12,45,920.0,115.0,3.35,30.5,887.5,1034.48,741.61
2016,9,5,13,0,902.0,124.0,3.5,31.0,873.0,1040.52,745.47
2016,9,5,13,15,897.5,122.5,3.65,31.0,854.5,1044.88,749.91
2016,9,5,13,30,893.0,121.0,3.8,31.0,836.0,1045.33,751.97
2016,9,5,13,45,884.0,120.5,3.95,31.0,809.0,1038.45,749.46
2016,9,5,14,0,875.0,120.0,4.1,31.0,782.0,1027.79,744.63
2016,9,5,14,15,865.0,118.0,4.2,30.5,749.0,1021.89,744.2
2016,9,5,14,30,855.0,116.0,4.3,30.0,716.0,1001.13,734.06
2016,9,5,14,45,840.5,113.5,4.45,30.0,676.0,971.95,717.17
2016,9,5,15,0,826.0,111.0,4.6,30.0,636.0,939.65,698.09
2016,9,5,15,15,808.0,107.5,4.6,29.5,591.5,900.06,674.51
2016,9,5,15,30,790.0,104.0,4.6,29.0,547.0,858.03,648.95
2016,9,5,15,45,767.0,99.5,4.7,28.5,498.0,808.35,618.2
2016,9,5,16,0,744.0,95.0,4.8,28.0,449.0,761.94,589.0
2016,9,5,16,15,712.0,90.0,4.75,27.0,398.0,702.06,549.52
2016,9,5,16,30,680.0,85.0,4.7,26.0,347.0,642.22,508.8
2016,9,5,16,45,639.5,77.5,4.7,25.5,295.0,573.74,458.86
2016,9,5,17,0,599.0,70.0,4.7,25.0,243.0,507.0,407.14
2016,9,5,17,15,532.5,61.5,4.55,24.0,192.0,425.39,341.77
2016,9,5,17,30,466.0,53.0,4.4,23.0,141.0,349.12,277.97
2016,9,5,17,45,365.0,41.0,4.3,22.0,96.0,257.89,199.86
2016,9,5,18,0,264.0,29.0,4.2,21.0,51.0,176.37,115.06
2016,9,5,18,15,132.0,14.5,4.1,20.0,25.5,64.25,0.0
2016,9,5,18,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,12.5,13.0,7.73,0.0
2016,9,6,6,0,181.0,17.0,1.4,13.0,26.0,13.92,0.0
2016,9,6,6,15,307.5,29.0,1.45,13.5,66.5,23.43,13.66
2016,9,6,6,30,434.0,41.0,1.5,14.0,107.0,32.56,22.88
2016,9,6,6,45,513.0,49.5,1.6,15.0,157.0,38.22,28.25
2016,9,6,7,0,592.0,58.0,1.7,16.0,207.0,43.71,33.24
2016,9,6,7,15,641.5,64.0,1.6,17.0,259.0,46.91,36.0
2016,9,6,7,30,691.0,70.0,1.5,18.0,311.0,50.0,38.55
2016,9,6,7,45,727.0,74.0,1.4,19.0,363.5,81.48,46.74
2016,9,6,8,0,763.0,78.0,1.3,20.0,416.0,138.11,76.93
2016,9,6,8,15,787.5,82.0,1.3,21.0,466.0,197.23,121.1
2016,9,6,8,30,812.0,86.0,1.3,22.0,516.0,259.02,172.29
2016,9,6,8,45,830.5,89.0,1.35,23.5,562.0,320.6,224.3
2016,9,6,9,0,849.0,92.0,1.4,25.0,608.0,383.53,276.41
2016,9,6,9,15,863.0,94.5,1.55,26.0,649.5,447.54,328.47
2016,9,6,9,30,877.0,97.0,1.7,27.0,691.0,508.62,376.6
2016,9,6,9,45,882.0,101.5,1.9,28.0,725.0,566.6,420.95
2016,9,6,10,0,887.0,106.0,2.1,29.0,759.0,623.24,462.74
2016,9,6,10,15,894.5,107.5,2.15,29.5,787.5,677.18,501.49
2016,9,6,10,30,902.0,109.0,2.2,30.0,816.0,729.51,537.96
2016,9,6,10,45,908.5,110.0,2.25,31.0,838.0,778.81,569.3
2016,9,6,11,0,915.0,111.0,2.3,32.0,860.0,825.93,597.54
2016,9,6,11,15,918.0,111.5,2.3,32.5,873.5,867.32,622.44
2016,9,6,11,30,921.0,112.0,2.3,33.0,887.0,905.84,645.22
2016,9,6,11,45,922.5,112.5,2.35,33.5,892.5,939.99,665.46
2016,9,6,12,0,924.0,113.0,2.4,34.0,898.0,970.84,683.54
2016,9,6,12,15,923.5,113.0,2.55,34.0,895.5,995.87,700.34
2016,9,6,12,30,923.0,113.0,2.7,34.0,893.0,1017.24,714.98
2016,9,6,12,45,914.0,116.0,2.85,34.0,880.5,1029.71,724.21
2016,9,6,13,0,905.0,119.0,3.0,34.0,868.0,1038.2,731.15
2016,9,6,13,15,900.5,118.0,3.15,34.0,849.5,1042.97,735.92
2016,9,6,13,30,896.0,117.0,3.3,34.0,831.0,1043.83,738.37
2016,9,6,13,45,889.0,115.5,3.45,34.0,804.5,1037.74,736.57
2016,9,6,14,0,882.0,114.0,3.6,34.0,778.0,1027.81,732.47
2016,9,6,14,15,873.0,112.0,3.65,33.5,745.0,1011.59,725.23
2016,9,6,14,30,864.0,110.0,3.7,33.0,712.0,1002.44,722.64
2016,9,6,14,45,850.0,107.5,3.8,33.0,672.5,973.5,706.06
2016,9,6,15,0,836.0,105.0,3.9,33.0,633.0,941.41,687.43
2016,9,6,15,15,819.0,102.0,3.85,32.5,588.5,903.03,664.99
2016,9,6,15,30,802.0,99.0,3.8,32.0,544.0,862.14,640.6
2016,9,6,15,45,778.5,95.0,3.75,32.0,495.0,812.19,608.36
2016,9,6,16,0,755.0,91.0,3.7,32.0,446.0,760.75,574.61
2016,9,6,16,15,723.0,86.0,3.6,31.0,394.5,704.87,539.02
2016,9,6,16,30,691.0,81.0,3.5,30.0,343.0,644.6,499.06
2016,9,6,16,45,647.0,74.0,3.4,29.5,290.5,573.81,448.69
2016,9,6,17,0,603.0,67.0,3.3,29.0,238.0,505.09,396.59
2016,9,6,17,15,535.5,58.5,3.1,27.5,187.0,422.82,332.93
2016,9,6,17,30,468.0,50.0,2.9,26.0,136.0,346.1,270.58
2016,9,6,17,45,363.5,38.0,2.7,25.0,91.5,253.37,192.41
2016,9,6,18,0,259.0,26.0,2.5,24.0,47.0,168.98,101.42
2016,9,6,18,15,129.5,13.0,2.65,23.0,23.5,61.65,0.0
2016,9,6,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,8.0,1.2,16.5,12.0,7.28,0.0
2016,9,7,6,0,169.0,16.0,1.2,17.0,24.0,13.06,0.0
2016,9,7,6,15,293.5,29.0,1.5,18.0,64.0,23.51,13.21
2016,9,7,6,30,418.0,42.0,1.8,19.0,104.0,33.53,23.14
2016,9,7,6,45,494.5,51.5,2.1,20.0,153.5,39.98,29.12
2016,9,7,7,0,571.0,61.0,2.4,21.0,203.0,46.2,34.66
2016,9,7,7,15,621.5,68.0,2.45,21.5,255.5,50.06,38.03
2016,9,7,7,30,672.0,75.0,2.5,22.0,308.0,53.77,41.14
2016,9,7,7,45,707.5,80.0,2.65,23.0,360.0,80.89,45.8
2016,9,7,8,0,743.0,85.0,2.8,24.0,412.0,142.26,80.01
2016,9,7,8,15,768.0,89.5,2.75,24.5,462.0,200.69,123.51
2016,9,7,8,30,793.0,94.0,2.7,25.0,512.0,261.9,174.23
2016,9,7,8,45,812.0,97.5,2.65,26.0,558.0,323.0,226.05
2016,9,7,9,0,831.0,101.0,2.6,27.0,604.0,385.55,278.29
2016,9,7,9,15,845.0,103.5,2.5,27.5,645.0,446.3,328.23
2016,9,7,9,30,859.0,106.0,2.4,28.0,686.0,507.31,376.54
2016,9,7,9,45,870.0,108.0,2.35,29.0,721.0,566.51,420.99
2016,9,7,10,0,881.0,110.0,2.3,30.0,756.0,623.84,462.23
2016,9,7,10,15,888.5,111.5,2.2,30.5,784.5,677.52,499.98
2016,9,7,10,30,896.0,113.0,2.1,31.0,813.0,729.6,535.22
2016,9,7,10,45,901.5,114.0,2.05,32.0,834.0,777.91,565.12
2016,9,7,11,0,907.0,115.0,2.0,33.0,855.0,823.98,591.64
2016,9,7,11,15,910.5,115.5,1.9,33.5,868.5,865.47,615.41
2016,9,7,11,30,914.0,116.0,1.8,34.0,882.0,904.16,636.91
2016,9,7,11,45,916.0,116.0,1.75,34.5,887.5,938.02,655.56
2016,9,7,12,0,918.0,116.0,1.7,35.0,893.0,968.62,672.0
2016,9,7,12,15,917.5,116.0,1.7,35.0,890.0,993.48,686.86
2016,9,7,12,30,917.0,116.0,1.7,35.0,887.0,1014.69,699.6
2016,9,7,12,45,891.0,128.5,1.7,35.5,870.5,1020.28,701.59
2016,9,7,13,0,865.0,141.0,1.7,36.0,854.0,1033.15,708.23
2016,9,7,13,15,860.0,140.0,1.75,36.0,835.0,1037.52,711.96
2016,9,7,13,30,855.0,139.0,1.8,36.0,816.0,1038.01,713.6
2016,9,7,13,45,847.0,137.0,1.9,36.0,790.0,1030.51,711.25
2016,9,7,14,0,839.0,135.0,2.0,36.0,764.0,1019.23,706.73
2016,9,7,14,15,828.0,132.5,2.15,36.0,730.5,1000.71,698.38
2016,9,7,14,30,817.0,130.0,2.3,36.0,697.0,978.69,687.8
2016,9,7,14,45,801.5,127.5,2.45,36.0,657.5,948.98,672.21
2016,9,7,15,0,786.0,125.0,2.6,36.0,618.0,916.29,654.51
2016,9,7,15,15,766.5,120.5,2.75,35.5,573.0,880.87,636.01
2016,9,7,15,30,747.0,116.0,2.9,35.0,528.0,837.37,611.68
2016,9,7,15,45,719.0,112.0,3.05,35.0,479.0,785.23,579.64
2016,9,7,16,0,691.0,108.0,3.2,35.0,430.0,732.11,546.1
2016,9,7,16,15,655.5,101.5,3.25,34.0,379.0,669.45,506.58
2016,9,7,16,30,620.0,95.0,3.3,33.0,328.0,607.23,465.84
2016,9,7,16,45,568.0,87.5,3.35,32.5,275.5,533.06,412.44
2016,9,7,17,0,516.0,80.0,3.4,32.0,223.0,461.65,358.8
2016,9,7,17,15,444.0,69.0,3.4,30.5,173.5,377.74,294.41
2016,9,7,17,30,372.0,58.0,3.4,29.0,124.0,299.35,231.39
2016,9,7,17,45,264.5,42.5,3.45,28.0,81.5,207.71,155.0
2016,9,7,18,0,157.0,27.0,3.5,27.0,39.0,122.74,64.51
2016,9,7,18,15,78.5,13.5,3.5,26.0,19.5,42.33,0.0
2016,9,7,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.5,2.75,14.5,9.5,6.82,0.0
2016,9,8,6,0,82.0,15.0,2.9,15.0,19.0,11.81,0.0
2016,9,8,6,15,190.5,32.0,3.05,15.5,56.0,24.98,14.31
2016,9,8,6,30,299.0,49.0,3.2,16.0,93.0,37.76,27.05
2016,9,8,6,45,380.5,61.5,3.35,17.0,140.5,46.65,35.31
2016,9,8,7,0,462.0,74.0,3.5,18.0,188.0,57.02,44.57
2016,9,8,7,15,516.5,83.5,3.5,18.5,239.0,62.38,49.3
2016,9,8,7,30,571.0,93.0,3.5,19.0,290.0,67.52,53.67
2016,9,8,7,45,611.0,100.0,3.5,19.5,341.0,93.07,58.62
2016,9,8,8,0,651.0,107.0,3.5,20.0,392.0,145.84,88.06
2016,9,8,8,15,679.5,113.0,3.5,20.5,441.0,200.97,129.67
2016,9,8,8,30,708.0,119.0,3.5,21.0,490.0,259.46,178.53
2016,9,8,8,45,730.0,123.5,3.5,22.0,535.5,317.87,228.55
2016,9,8,9,0,752.0,128.0,3.5,23.0,581.0,378.25,279.62
2016,9,8,9,15,768.5,131.5,3.55,23.5,621.5,437.16,329.04
2016,9,8,9,30,785.0,135.0,3.6,24.0,662.0,498.78,378.99
2016,9,8,9,45,795.5,139.0,3.65,25.0,696.5,555.46,422.95
2016,9,8,10,0,806.0,143.0,3.7,26.0,731.0,611.64,464.93
2016,9,8,10,15,815.0,145.0,3.8,26.5,759.5,664.28,504.08
2016,9,8,10,30,824.0,147.0,3.9,27.0,788.0,715.7,541.32
2016,9,8,10,45,831.0,148.5,4.0,27.5,809.0,763.74,575.26
2016,9,8,11,0,838.0,150.0,4.1,28.0,830.0,809.88,606.4
2016,9,8,11,15,841.5,151.0,4.15,28.0,843.5,850.55,633.81
2016,9,8,11,30,845.0,152.0,4.2,28.0,857.0,888.61,659.34
2016,9,8,11,45,848.0,151.5,4.3,28.5,862.5,921.92,680.49
2016,9,8,12,0,851.0,151.0,4.4,29.0,868.0,952.18,699.53
2016,9,8,12,15,850.5,150.5,4.5,29.0,865.0,975.94,715.68
2016,9,8,12,30,850.0,150.0,4.6,29.0,862.0,996.2,729.63
2016,9,8,12,45,843.5,151.5,4.7,29.0,850.5,1009.11,739.04
2016,9,8,13,0,837.0,153.0,4.8,29.0,839.0,1018.22,746.28
2016,9,8,13,15,831.5,151.5,4.85,29.0,820.0,1021.32,749.29
2016,9,8,13,30,826.0,150.0,4.9,29.0,801.0,1020.62,749.99
2016,9,8,13,45,819.5,147.0,5.0,29.0,775.0,1013.52,747.01
2016,9,8,14,0,813.0,144.0,5.1,29.0,749.0,1002.7,741.69
2016,9,8,14,15,801.5,141.5,5.1,28.5,716.0,983.82,731.8
2016,9,8,14,30,790.0,139.0,5.1,28.0,683.0,961.54,719.67
2016,9,8,14,45,776.5,134.5,5.1,28.0,644.5,938.38,705.5
2016,9,8,15,0,763.0,130.0,5.1,28.0,606.0,905.8,684.83
2016,9,8,15,15,743.5,126.0,5.1,27.5,561.5,865.58,660.09
2016,9,8,15,30,724.0,122.0,5.1,27.0,517.0,823.24,633.5
2016,9,8,15,45,699.5,115.5,5.1,26.5,469.0,771.77,599.85
2016,9,8,16,0,675.0,109.0,5.1,26.0,421.0,719.17,564.64
2016,9,8,16,15,639.5,102.5,5.0,25.0,370.5,657.09,522.11
2016,9,8,16,30,604.0,96.0,4.9,24.0,320.0,595.47,478.45
2016,9,8,16,45,557.5,87.0,4.85,23.5,269.0,524.18,423.84
2016,9,8,17,0,511.0,78.0,4.8,23.0,218.0,455.29,369.06
2016,9,8,17,15,440.5,66.5,4.6,22.0,168.5,372.18,301.1
2016,9,8,17,30,370.0,55.0,4.4,21.0,119.0,293.99,234.75
2016,9,8,17,45,268.5,40.0,4.25,20.5,77.5,206.3,157.82
2016,9,8,18,0,167.0,25.0,4.1,20.0,36.0,122.72,55.85
2016,9,8,18,15,83.5,12.5,4.0,19.5,18.0,43.18,0.0
2016,9,8,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
