Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,7.5,2.1,12.5,9.5,6.82,0.0
2016,9,9,6,0,108.0,15.0,2.3,13.0,19.0,13.64,0.0
2016,9,9,6,15,231.0,30.0,2.35,13.5,57.0,23.5,13.0
2016,9,9,6,30,354.0,45.0,2.4,14.0,95.0,36.39,26.05
2016,9,9,6,45,436.0,55.0,2.45,15.0,143.0,43.1,32.46
2016,9,9,7,0,518.0,65.0,2.5,16.0,191.0,49.6,38.39
2016,9,9,7,15,571.5,73.0,2.45,16.5,242.5,54.07,42.39
2016,9,9,7,30,625.0,81.0,2.4,17.0,294.0,58.39,46.09
2016,9,9,7,45,665.5,86.0,2.35,18.0,346.0,84.58,50.58
2016,9,9,8,0,706.0,91.0,2.3,19.0,398.0,139.27,80.64
2016,9,9,8,15,733.0,95.5,2.25,19.5,447.5,196.33,123.91
2016,9,9,8,30,760.0,100.0,2.2,20.0,497.0,260.36,177.53
2016,9,9,8,45,782.5,103.0,2.2,21.0,543.0,320.09,228.82
2016,9,9,9,0,805.0,106.0,2.2,22.0,589.0,381.74,280.99
2016,9,9,9,15,820.0,109.0,2.2,22.5,629.5,441.88,331.27
2016,9,9,9,30,835.0,112.0,2.2,23.0,670.0,502.45,380.17
2016,9,9,9,45,849.5,112.5,2.2,24.0,706.0,560.59,424.76
2016,9,9,10,0,864.0,113.0,2.2,25.0,742.0,617.56,466.76
2016,9,9,10,15,872.5,115.0,2.2,26.0,770.5,671.46,504.92
2016,9,9,10,30,881.0,117.0,2.2,27.0,799.0,723.91,540.66
2016,9,9,10,45,889.0,117.0,2.25,28.0,820.5,772.42,572.23
2016,9,9,11,0,897.0,117.0,2.3,29.0,842.0,818.91,600.52
2016,9,9,11,15,900.5,117.5,2.35,29.5,855.5,859.95,626.0
2016,9,9,11,30,904.0,118.0,2.4,30.0,869.0,898.2,649.44
2016,9,9,11,45,907.5,117.0,2.45,30.5,875.0,931.98,669.82
2016,9,9,12,0,911.0,116.0,2.5,31.0,881.0,962.58,688.09
2016,9,9,12,15,910.5,116.0,2.6,31.5,878.0,987.11,702.94
2016,9,9,12,30,910.0,116.0,2.7,32.0,875.0,1008.03,715.58
2016,9,9,12,45,890.0,125.5,2.8,32.5,860.0,1016.16,720.25
2016,9,9,13,0,870.0,135.0,2.9,33.0,845.0,1031.45,729.65
2016,9,9,13,15,865.0,133.5,3.05,33.0,826.0,1035.07,733.69
2016,9,9,13,30,860.0,132.0,3.2,33.0,807.0,1034.8,735.49
2016,9,9,13,45,855.0,129.0,3.4,33.0,781.0,1028.96,734.27
2016,9,9,14,0,850.0,126.0,3.6,33.0,755.0,1019.28,730.67
2016,9,9,14,15,839.0,123.5,3.75,32.5,722.0,1000.45,722.34
2016,9,9,14,30,828.0,121.0,3.9,32.0,689.0,978.11,711.7
2016,9,9,14,45,815.5,117.5,4.05,32.0,649.5,949.82,695.6
2016,9,9,15,0,803.0,114.0,4.2,32.0,610.0,918.43,677.31
2016,9,9,15,15,784.0,110.0,4.3,31.5,565.5,877.57,653.48
2016,9,9,15,30,765.0,106.0,4.4,31.0,521.0,834.42,627.65
2016,9,9,15,45,740.5,101.0,4.55,30.5,472.5,788.58,599.55
2016,9,9,16,0,716.0,96.0,4.7,30.0,424.0,736.42,566.36
2016,9,9,16,15,680.5,90.5,4.8,28.5,372.5,674.1,526.72
2016,9,9,16,30,645.0,85.0,4.9,27.0,321.0,612.22,485.57
2016,9,9,16,45,596.0,77.5,5.05,26.0,269.0,539.33,432.29
2016,9,9,17,0,547.0,70.0,5.2,25.0,217.0,469.05,377.86
2016,9,9,17,15,472.0,60.5,5.15,23.5,167.5,383.96,309.24
2016,9,9,17,30,397.0,51.0,5.1,22.0,118.0,305.2,242.82
2016,9,9,17,45,281.5,37.0,5.05,21.0,76.0,209.51,159.03
2016,9,9,18,0,166.0,23.0,5.0,20.0,34.0,117.87,38.47
2016,9,9,18,15,83.0,11.5,4.85,19.0,17.0,41.92,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.0,2.95,12.5,8.0,0.0,0.0
2016,9,10,6,0,64.0,14.0,3.1,13.0,16.0,12.73,0.0
2016,9,10,6,15,176.0,30.5,3.2,13.5,52.0,23.84,12.93
2016,9,10,6,30,288.0,47.0,3.3,14.0,88.0,36.28,25.89
2016,9,10,6,45,368.5,60.0,3.45,15.0,134.5,45.58,34.61
2016,9,10,7,0,449.0,73.0,3.6,16.0,181.0,54.59,42.77
2016,9,10,7,15,505.5,82.0,3.55,16.5,231.5,61.39,48.84
2016,9,10,7,30,562.0,91.0,3.5,17.0,282.0,66.18,52.94
2016,9,10,7,45,601.5,98.5,3.45,18.0,332.5,92.29,58.38
2016,9,10,8,0,641.0,106.0,3.4,19.0,383.0,144.88,88.01
2016,9,10,8,15,670.5,112.0,3.4,19.5,431.5,199.6,129.53
2016,9,10,8,30,700.0,118.0,3.4,20.0,480.0,257.8,178.33
2016,9,10,8,45,721.5,122.5,3.4,21.0,525.5,315.6,228.04
2016,9,10,9,0,743.0,127.0,3.4,22.0,571.0,375.31,278.75
2016,9,10,9,15,760.0,131.0,3.45,22.5,611.5,434.34,328.39
2016,9,10,9,30,777.0,135.0,3.5,23.0,652.0,496.09,378.57
2016,9,10,9,45,789.0,138.0,3.55,24.0,686.5,552.21,422.27
2016,9,10,10,0,801.0,141.0,3.6,25.0,721.0,607.99,464.13
2016,9,10,10,15,810.0,143.0,3.7,25.5,749.0,660.31,503.2
2016,9,10,10,30,819.0,145.0,3.8,26.0,777.0,711.42,540.37
2016,9,10,10,45,825.5,146.5,3.9,27.0,798.0,758.77,572.84
2016,9,10,11,0,832.0,148.0,4.0,28.0,819.0,804.18,602.33
2016,9,10,11,15,836.0,149.0,4.1,28.0,832.0,844.91,630.02
2016,9,10,11,30,840.0,150.0,4.2,28.0,845.0,883.07,655.88
2016,9,10,11,45,841.5,150.5,4.35,28.5,850.0,915.74,676.88
2016,9,10,12,0,843.0,151.0,4.5,29.0,855.0,945.32,695.77
2016,9,10,12,15,842.0,150.5,4.6,29.0,852.0,968.27,711.42
2016,9,10,12,30,841.0,150.0,4.7,29.0,849.0,987.72,725.07
2016,9,10,12,45,835.5,151.0,4.8,29.5,837.5,1000.76,733.22
2016,9,10,13,0,830.0,152.0,4.9,30.0,826.0,1010.06,739.04
2016,9,10,13,15,824.5,150.5,4.95,30.0,807.0,1012.92,741.89
2016,9,10,13,30,819.0,149.0,5.0,30.0,788.0,1012.0,742.43
2016,9,10,13,45,812.0,146.0,5.1,30.0,762.0,1004.21,738.96
2016,9,10,14,0,805.0,143.0,5.2,30.0,736.0,992.73,733.17
2016,9,10,14,15,793.5,140.5,5.2,29.5,702.5,973.74,723.2
2016,9,10,14,30,782.0,138.0,5.2,29.0,669.0,951.39,711.0
2016,9,10,14,45,768.0,133.5,5.25,29.0,630.5,927.77,696.83
2016,9,10,15,0,754.0,129.0,5.3,29.0,592.0,894.74,676.11
2016,9,10,15,15,733.5,124.5,5.3,28.5,547.5,853.09,650.28
2016,9,10,15,30,713.0,120.0,5.3,28.0,503.0,809.42,622.64
2016,9,10,15,45,688.0,114.0,5.3,27.5,455.5,758.37,589.14
2016,9,10,16,0,663.0,108.0,5.3,27.0,408.0,706.28,554.14
2016,9,10,16,15,626.0,101.5,5.2,26.0,357.5,643.44,510.85
2016,9,10,16,30,589.0,95.0,5.1,25.0,307.0,581.22,466.33
2016,9,10,16,45,538.5,86.0,5.05,24.0,256.0,507.82,410.6
2016,9,10,17,0,488.0,77.0,5.0,23.0,205.0,437.22,354.74
2016,9,10,17,15,413.5,65.5,4.85,22.0,157.0,350.64,283.56
2016,9,10,17,30,339.0,54.0,4.7,21.0,109.0,275.32,219.0
2016,9,10,17,45,232.0,38.0,4.55,20.0,69.0,186.01,139.8
2016,9,10,18,0,125.0,22.0,4.4,19.0,29.0,97.28,12.58
2016,9,10,18,15,62.5,11.0,4.3,18.5,14.5,33.58,0.0
2016,9,10,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.5,3.65,13.5,6.5,0.0,0.0
2016,9,11,6,0,40.0,11.0,3.8,14.0,13.0,10.01,0.0
2016,9,11,6,15,129.0,30.5,3.95,14.5,46.5,23.8,12.44
2016,9,11,6,30,218.0,50.0,4.1,15.0,80.0,38.5,27.62
2016,9,11,6,45,294.0,66.0,4.25,15.5,125.5,49.96,38.34
2016,9,11,7,0,370.0,82.0,4.4,16.0,171.0,61.03,48.42
2016,9,11,7,15,425.5,94.0,4.3,16.5,219.5,68.66,55.23
2016,9,11,7,30,481.0,106.0,4.2,17.0,268.0,76.0,61.57
2016,9,11,7,45,524.5,115.0,4.15,17.5,318.0,101.49,67.84
2016,9,11,8,0,568.0,124.0,4.1,18.0,368.0,152.46,97.68
2016,9,11,8,15,599.0,131.0,4.05,18.5,415.5,203.66,136.54
2016,9,11,8,30,630.0,138.0,4.0,19.0,463.0,258.67,182.51
2016,9,11,8,45,656.0,142.5,3.95,20.0,508.0,313.65,229.54
2016,9,11,9,0,682.0,147.0,3.9,21.0,553.0,371.22,278.24
2016,9,11,9,15,700.0,151.5,3.9,21.5,592.5,427.75,325.79
2016,9,11,9,30,718.0,156.0,3.9,22.0,632.0,485.33,372.81
2016,9,11,9,45,753.5,148.5,3.9,22.5,671.0,542.18,418.05
2016,9,11,10,0,789.0,141.0,3.9,23.0,710.0,601.47,463.88
2016,9,11,10,15,798.0,143.0,3.95,23.5,737.5,653.15,502.79
2016,9,11,10,30,807.0,145.0,4.0,24.0,765.0,703.65,539.8
2016,9,11,10,45,815.0,146.0,4.1,24.5,786.0,751.04,573.85
2016,9,11,11,0,823.0,147.0,4.2,25.0,807.0,796.63,605.16
2016,9,11,11,15,826.5,148.0,4.3,25.5,820.0,836.53,631.48
2016,9,11,11,30,830.0,149.0,4.4,26.0,833.0,873.84,655.84
2016,9,11,11,45,832.5,148.5,4.5,26.5,838.0,905.98,676.52
2016,9,11,12,0,835.0,148.0,4.6,27.0,843.0,935.09,695.19
2016,9,11,12,15,834.5,148.0,4.75,27.0,840.0,958.72,712.13
2016,9,11,12,30,834.0,148.0,4.9,27.0,837.0,978.9,726.92
2016,9,11,12,45,837.5,143.5,5.05,27.0,827.5,994.66,738.87
2016,9,11,13,0,841.0,139.0,5.2,27.0,818.0,1006.79,748.56
2016,9,11,13,15,835.5,137.5,5.35,26.5,799.0,1009.53,753.6
2016,9,11,13,30,830.0,136.0,5.5,26.0,780.0,1008.47,756.27
2016,9,11,13,45,822.0,134.0,5.65,26.0,754.0,1000.59,752.88
2016,9,11,14,0,814.0,132.0,5.8,26.0,728.0,989.03,747.07
2016,9,11,14,15,803.0,129.5,5.85,25.5,695.0,970.35,737.27
2016,9,11,14,30,792.0,127.0,5.9,25.0,662.0,948.28,725.14
2016,9,11,14,45,778.0,123.0,6.0,24.5,623.5,918.41,707.7
2016,9,11,15,0,764.0,119.0,6.1,24.0,585.0,885.62,688.01
2016,9,11,15,15,744.5,115.0,6.05,23.0,541.0,850.82,667.21
2016,9,11,15,30,725.0,111.0,6.0,22.0,497.0,808.33,640.39
2016,9,11,15,45,701.0,105.5,6.0,21.5,450.0,758.37,606.42
2016,9,11,16,0,677.0,100.0,6.0,21.0,403.0,707.28,570.89
2016,9,11,16,15,641.5,93.5,5.9,20.0,353.0,645.18,526.66
2016,9,11,16,30,606.0,87.0,5.8,19.0,303.0,583.63,481.46
2016,9,11,16,45,559.5,78.5,5.7,18.5,253.0,513.05,425.27
2016,9,11,17,0,513.0,70.0,5.6,18.0,203.0,444.96,368.95
2016,9,11,17,15,438.5,59.5,5.45,17.0,155.0,360.93,297.84
2016,9,11,17,30,364.0,49.0,5.3,16.0,107.0,283.34,229.64
2016,9,11,17,45,252.5,34.5,5.15,15.5,67.5,191.12,144.54
2016,9,11,18,0,141.0,20.0,5.0,15.0,28.0,99.99,0.0
2016,9,11,18,15,70.5,10.0,4.85,14.5,14.0,35.56,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,40.5,7.0,4.3,11.5,8.5,0.0,0.0
2016,9,12,6,0,81.0,14.0,4.5,12.0,17.0,12.73,0.0
2016,9,12,6,15,219.0,28.5,4.65,12.5,54.0,22.39,11.03
2016,9,12,6,30,357.0,43.0,4.8,13.0,91.0,34.98,24.74
2016,9,12,6,45,447.0,52.5,4.95,13.5,140.0,41.33,31.0
2016,9,12,7,0,537.0,62.0,5.1,14.0,189.0,47.53,36.81
2016,9,12,7,15,593.0,69.5,5.05,14.5,241.0,51.73,40.63
2016,9,12,7,30,649.0,77.0,5.0,15.0,293.0,55.8,44.17
2016,9,12,7,45,690.0,81.5,4.95,16.0,345.0,83.21,49.03
2016,9,12,8,0,731.0,86.0,4.9,17.0,397.0,139.22,80.35
2016,9,12,8,15,634.0,118.0,4.85,17.5,411.5,199.31,132.27
2016,9,12,8,30,537.0,150.0,4.8,18.0,426.0,245.91,176.77
2016,9,12,8,45,562.0,157.5,4.75,18.5,468.5,297.45,221.22
2016,9,12,9,0,587.0,165.0,4.7,19.0,511.0,353.22,268.89
2016,9,12,9,15,582.0,183.5,4.7,19.5,547.0,406.71,314.27
2016,9,12,9,30,577.0,202.0,4.7,20.0,583.0,456.86,355.63
2016,9,12,9,45,582.5,212.5,4.7,20.5,614.0,506.37,395.23
2016,9,12,10,0,588.0,223.0,4.7,21.0,645.0,555.48,433.36
2016,9,12,10,15,588.5,234.0,4.7,21.0,670.0,601.27,468.83
2016,9,12,10,30,589.0,245.0,4.7,21.0,695.0,645.82,502.62
2016,9,12,10,45,591.0,252.0,4.75,21.5,714.0,686.35,532.08
2016,9,12,11,0,593.0,259.0,4.8,22.0,733.0,725.37,559.87
2016,9,12,11,15,592.5,265.0,4.85,22.0,744.5,759.72,584.99
2016,9,12,11,30,592.0,271.0,4.9,22.0,756.0,792.05,608.43
2016,9,12,11,45,593.0,272.5,5.0,22.5,761.0,819.08,627.1
2016,9,12,12,0,594.0,274.0,5.1,23.0,766.0,843.81,644.02
2016,9,12,12,15,595.0,272.0,5.15,23.0,763.5,862.51,657.76
2016,9,12,12,30,596.0,270.0,5.2,23.0,761.0,878.59,669.7
2016,9,12,12,45,759.5,190.5,5.3,23.0,806.5,975.23,740.12
2016,9,12,13,0,923.0,111.0,5.4,23.0,852.0,1046.48,789.74
2016,9,12,13,15,919.5,110.0,5.45,22.5,833.5,1051.79,795.56
2016,9,12,13,30,916.0,109.0,5.5,22.0,815.0,1053.11,799.26
2016,9,12,13,45,912.0,106.5,5.6,22.0,789.5,1048.27,797.7
2016,9,12,14,0,908.0,104.0,5.7,22.0,764.0,1039.48,793.58
2016,9,12,14,15,899.5,102.0,5.7,21.5,731.0,1022.9,785.02
2016,9,12,14,30,891.0,100.0,5.7,21.0,698.0,1002.65,773.99
2016,9,12,14,45,882.5,96.5,5.7,20.5,659.5,977.09,759.22
2016,9,12,15,0,874.0,93.0,5.7,20.0,621.0,957.77,748.91
2016,9,12,15,15,857.5,90.0,5.65,19.5,576.0,918.48,723.78
2016,9,12,15,30,841.0,87.0,5.6,19.0,531.0,876.58,696.54
2016,9,12,15,45,820.5,82.5,5.6,18.5,481.5,827.06,663.44
2016,9,12,16,0,800.0,78.0,5.6,18.0,432.0,775.79,628.32
2016,9,12,16,15,767.0,74.0,5.5,17.0,379.5,713.91,584.83
2016,9,12,16,30,734.0,70.0,5.4,16.0,327.0,651.94,539.8
2016,9,12,16,45,683.5,64.5,5.3,15.5,273.0,581.11,484.93
2016,9,12,17,0,633.0,59.0,5.2,15.0,219.0,508.63,424.66
2016,9,12,17,15,554.5,51.0,4.95,14.5,167.0,419.56,347.97
2016,9,12,17,30,476.0,43.0,4.7,14.0,115.0,337.2,274.07
2016,9,12,17,45,325.5,31.5,4.5,13.5,72.0,223.85,167.88
2016,9,12,18,0,175.0,20.0,4.3,13.0,29.0,112.81,0.0
2016,9,12,18,15,87.5,10.0,4.25,12.5,14.5,41.79,0.0
2016,9,12,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,5,45,26.5,5.5,1.5,12.5,6.5,0.0,0.0
2016,9,13,6,0,53.0,11.0,1.7,13.0,13.0,10.01,0.0
2016,9,13,6,15,164.5,29.0,1.9,13.0,48.0,22.74,10.75
2016,9,13,6,30,276.0,47.0,2.1,13.0,83.0,36.4,25.93
2016,9,13,6,45,356.5,61.5,2.3,13.5,130.0,46.86,35.87
2016,9,13,7,0,437.0,76.0,2.5,14.0,177.0,56.97,45.2
2016,9,13,7,15,494.0,86.0,2.5,14.5,227.5,63.35,50.96
2016,9,13,7,30,551.0,96.0,2.5,15.0,278.0,70.83,57.49
2016,9,13,7,45,593.5,103.5,2.55,15.5,329.5,97.27,63.05
2016,9,13,8,0,636.0,111.0,2.6,16.0,381.0,149.77,93.21
2016,9,13,8,15,665.5,117.5,2.6,16.5,429.5,204.71,135.35
2016,9,13,8,30,695.0,124.0,2.6,17.0,478.0,263.16,184.69
2016,9,13,8,45,718.5,128.5,2.6,17.5,523.5,321.38,235.37
2016,9,13,9,0,742.0,133.0,2.6,18.0,569.0,381.76,287.38
2016,9,13,9,15,758.5,137.0,2.65,18.5,609.5,440.65,337.25
2016,9,13,9,30,775.0,141.0,2.7,19.0,650.0,500.27,386.17
2016,9,13,9,45,791.0,142.0,2.75,19.5,685.0,558.45,432.46
2016,9,13,10,0,807.0,143.0,2.8,20.0,720.0,614.86,476.03
2016,9,13,10,15,816.0,145.5,2.8,20.5,748.0,667.92,515.59
2016,9,13,10,30,825.0,148.0,2.8,21.0,776.0,719.75,553.08
2016,9,13,10,45,845.0,141.5,2.8,21.5,799.5,769.54,588.4
2016,9,13,11,0,865.0,135.0,2.8,22.0,823.0,818.21,620.68
2016,9,13,11,15,868.5,136.0,2.7,22.5,836.0,859.5,646.32
2016,9,13,11,30,872.0,137.0,2.6,23.0,849.0,898.05,669.7
2016,9,13,11,45,882.5,132.0,2.55,23.5,856.0,925.39,685.69
2016,9,13,12,0,893.0,127.0,2.5,24.0,863.0,957.61,704.86
2016,9,13,12,15,892.0,126.5,2.4,24.0,859.5,980.58,718.67
2016,9,13,12,30,891.0,126.0,2.3,24.0,856.0,999.95,730.17
2016,9,13,12,45,885.0,127.0,2.2,24.5,843.5,1012.33,735.74
2016,9,13,13,0,879.0,128.0,2.1,25.0,831.0,1020.89,738.95
2016,9,13,13,15,873.0,127.0,2.0,25.0,811.0,1023.47,739.9
2016,9,13,13,30,867.0,126.0,1.9,25.0,791.0,1033.6,745.79
2016,9,13,13,45,862.0,122.5,1.85,25.0,764.5,1026.76,741.61
2016,9,13,14,0,857.0,119.0,1.8,25.0,738.0,1016.04,735.33
2016,9,13,14,15,846.0,116.5,1.75,25.0,704.5,996.77,723.76
2016,9,13,14,30,835.0,114.0,1.7,25.0,671.0,973.98,710.11
2016,9,13,14,45,822.5,110.5,1.7,25.0,631.5,945.22,693.33
2016,9,13,15,0,810.0,107.0,1.7,25.0,592.0,913.36,674.52
2016,9,13,15,15,790.0,103.0,1.7,24.5,547.0,871.16,649.96
2016,9,13,15,30,770.0,99.0,1.7,24.0,502.0,826.72,623.51
2016,9,13,15,45,744.5,94.5,1.75,24.0,453.0,779.96,594.19
2016,9,13,16,0,719.0,90.0,1.8,24.0,404.0,727.36,560.02
2016,9,13,16,15,682.5,84.0,1.8,23.5,353.0,663.52,517.44
2016,9,13,16,30,646.0,78.0,1.8,23.0,302.0,600.27,473.75
2016,9,13,16,45,593.0,71.0,1.85,22.5,250.0,525.39,418.8
2016,9,13,17,0,540.0,64.0,1.9,22.0,198.0,453.57,362.87
2016,9,13,17,15,462.0,54.0,1.8,21.0,149.5,367.07,292.88
2016,9,13,17,30,384.0,44.0,1.7,20.0,101.0,287.5,225.34
2016,9,13,17,45,259.5,30.0,1.6,19.5,61.5,189.8,134.41
2016,9,13,18,0,135.0,16.0,1.5,19.0,22.0,72.07,0.0
2016,9,13,18,15,67.5,8.0,1.75,18.5,11.0,7.28,0.0
2016,9,13,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.9,12.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.9,13.0,11.0,9.1,0.0
2016,9,14,6,15,159.5,27.5,1.1,13.5,45.5,21.57,9.26
2016,9,14,6,30,270.0,45.0,1.3,14.0,80.0,34.87,24.45
2016,9,14,6,45,353.5,58.5,1.55,15.0,126.5,44.61,33.66
2016,9,14,7,0,437.0,72.0,1.8,16.0,173.0,54.05,42.25
2016,9,14,7,15,494.5,82.0,1.75,16.5,223.0,62.07,49.41
2016,9,14,7,30,552.0,92.0,1.7,17.0,273.0,67.68,54.26
2016,9,14,7,45,594.5,99.5,1.7,17.5,324.0,94.46,60.07
2016,9,14,8,0,637.0,107.0,1.7,18.0,375.0,147.05,90.09
2016,9,14,8,15,618.5,118.0,1.6,18.5,404.0,197.63,130.31
2016,9,14,8,30,600.0,129.0,1.5,19.0,433.0,245.67,172.22
2016,9,14,8,45,590.5,152.5,1.45,20.0,474.5,304.34,222.13
2016,9,14,9,0,581.0,176.0,1.4,21.0,516.0,359.49,267.94
2016,9,14,9,15,591.5,186.5,1.4,21.5,553.5,412.26,310.77
2016,9,14,9,30,602.0,197.0,1.4,22.0,591.0,467.71,354.18
2016,9,14,9,45,641.5,190.0,1.4,22.5,629.5,521.37,395.11
2016,9,14,10,0,681.0,183.0,1.4,23.0,668.0,577.74,436.9
2016,9,14,10,15,684.0,191.0,1.4,23.5,694.0,626.85,471.92
2016,9,14,10,30,687.0,199.0,1.4,24.0,720.0,674.63,504.96
2016,9,14,10,45,690.5,204.0,1.45,24.5,739.0,718.43,534.85
2016,9,14,11,0,694.0,209.0,1.5,25.0,758.0,760.5,562.92
2016,9,14,11,15,695.5,212.5,1.6,25.5,770.5,797.57,587.62
2016,9,14,11,30,697.0,216.0,1.7,26.0,783.0,832.35,610.47
2016,9,14,11,45,700.0,216.0,1.85,26.5,788.0,862.53,630.65
2016,9,14,12,0,703.0,216.0,2.0,27.0,793.0,890.11,648.69
2016,9,14,12,15,811.0,163.0,2.15,27.0,826.0,952.24,690.31
2016,9,14,12,30,919.0,110.0,2.3,27.0,859.0,1009.81,728.37
2016,9,14,12,45,909.5,113.5,2.45,27.5,846.0,1021.67,735.82
2016,9,14,13,0,900.0,117.0,2.6,28.0,833.0,1029.55,741.28
2016,9,14,13,15,895.5,115.5,2.75,28.0,814.0,1033.02,745.53
2016,9,14,13,30,891.0,114.0,2.9,28.0,795.0,1032.58,747.42
2016,9,14,13,45,885.5,111.5,3.05,28.0,768.5,1026.12,745.56
2016,9,14,14,0,880.0,109.0,3.2,28.0,742.0,1015.83,741.32
2016,9,14,14,15,870.0,107.0,3.3,28.0,708.0,997.91,731.77
2016,9,14,14,30,860.0,105.0,3.4,28.0,674.0,986.9,726.87
2016,9,14,14,45,847.5,102.0,3.5,28.0,634.5,958.2,710.2
2016,9,14,15,0,835.0,99.0,3.6,28.0,595.0,926.34,691.4
2016,9,14,15,15,816.0,95.5,3.65,27.5,550.0,884.97,666.95
2016,9,14,15,30,797.0,92.0,3.7,27.0,505.0,841.26,640.46
2016,9,14,15,45,772.5,87.5,3.8,26.5,456.0,789.61,607.97
2016,9,14,16,0,748.0,83.0,3.9,26.0,407.0,736.62,573.6
2016,9,14,16,15,712.0,78.0,3.85,25.5,355.0,677.74,533.27
2016,9,14,16,30,676.0,73.0,3.8,25.0,303.0,614.97,488.7
2016,9,14,16,45,624.5,66.0,3.8,24.5,251.0,539.91,432.54
2016,9,14,17,0,573.0,59.0,3.8,24.0,199.0,467.78,375.14
2016,9,14,17,15,492.0,50.0,3.7,23.0,149.5,379.31,302.67
2016,9,14,17,30,411.0,41.0,3.6,22.0,100.0,298.07,232.79
2016,9,14,17,45,276.5,28.0,3.55,21.0,60.5,195.59,133.83
2016,9,14,18,0,142.0,15.0,3.5,20.0,21.0,73.83,0.0
2016,9,14,18,15,71.0,7.5,3.55,19.0,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.9,12.0,13.0,9.1,0.0
2016,9,15,6,15,249.0,23.0,2.05,12.5,49.0,18.73,6.66
2016,9,15,6,30,394.0,36.0,2.2,13.0,85.0,28.99,19.4
2016,9,15,6,45,478.5,45.0,2.35,14.0,133.5,35.21,25.48
2016,9,15,7,0,563.0,54.0,2.5,15.0,182.0,41.25,31.07
2016,9,15,7,15,617.5,60.5,2.45,15.5,233.5,44.95,34.46
2016,9,15,7,30,672.0,67.0,2.4,16.0,285.0,48.55,37.6
2016,9,15,7,45,709.5,72.0,2.35,17.0,337.0,82.38,47.37
2016,9,15,8,0,747.0,77.0,2.3,18.0,389.0,139.2,79.14
2016,9,15,8,15,717.0,90.0,2.25,18.5,419.0,191.89,121.78
2016,9,15,8,30,687.0,103.0,2.2,19.0,449.0,244.76,168.97
2016,9,15,8,45,686.5,118.5,2.15,20.0,491.0,304.42,220.68
2016,9,15,9,0,686.0,134.0,2.1,21.0,533.0,363.62,270.84
2016,9,15,9,15,694.0,142.5,2.05,22.0,570.5,419.56,316.7
2016,9,15,9,30,702.0,151.0,2.0,23.0,608.0,475.47,360.72
2016,9,15,9,45,711.5,157.0,2.0,24.0,640.5,529.66,401.89
2016,9,15,10,0,721.0,163.0,2.0,25.0,673.0,583.47,441.18
2016,9,15,10,15,723.5,170.0,1.95,25.5,699.0,633.13,476.7
2016,9,15,10,30,726.0,177.0,1.9,26.0,725.0,681.28,509.97
2016,9,15,10,45,727.0,183.0,1.9,27.0,744.0,725.68,538.93
2016,9,15,11,0,728.0,189.0,1.9,28.0,763.0,768.04,565.63
2016,9,15,11,15,729.0,192.5,2.05,28.0,775.0,805.73,592.12
2016,9,15,11,30,730.0,196.0,2.2,28.0,787.0,840.99,616.56
2016,9,15,11,45,730.5,197.0,2.35,28.5,791.0,870.68,635.64
2016,9,15,12,0,731.0,198.0,2.5,29.0,795.0,897.54,652.87
2016,9,15,12,15,831.0,149.5,2.65,29.0,825.5,957.06,692.66
2016,9,15,12,30,931.0,101.0,2.8,29.0,856.0,1011.4,728.6
2016,9,15,12,45,916.0,107.5,2.95,29.5,842.0,1021.21,734.58
2016,9,15,13,0,901.0,114.0,3.1,30.0,828.0,1026.89,738.41
2016,9,15,13,15,896.5,113.0,3.2,30.0,808.5,1030.78,742.33
2016,9,15,13,30,892.0,112.0,3.3,30.0,789.0,1030.78,743.91
2016,9,15,13,45,884.5,110.5,3.45,30.0,762.0,1023.34,741.24
2016,9,15,14,0,877.0,109.0,3.6,30.0,735.0,1012.1,736.23
2016,9,15,14,15,867.0,107.0,3.65,29.5,701.5,1004.76,734.65
2016,9,15,14,30,857.0,105.0,3.7,29.0,668.0,983.07,723.68
2016,9,15,14,45,843.0,102.0,3.8,29.0,628.0,952.9,706.01
2016,9,15,15,0,829.0,99.0,3.9,29.0,588.0,919.65,686.15
2016,9,15,15,15,809.5,95.5,3.95,28.5,543.0,877.91,661.33
2016,9,15,15,30,790.0,92.0,4.0,28.0,498.0,833.89,634.49
2016,9,15,15,45,764.0,88.0,4.05,27.5,448.5,781.73,601.28
2016,9,15,16,0,738.0,84.0,4.1,27.0,399.0,732.98,569.67
2016,9,15,16,15,701.0,79.0,4.1,26.0,347.5,669.34,526.96
2016,9,15,16,30,664.0,74.0,4.1,25.0,296.0,606.28,483.03
2016,9,15,16,45,610.5,67.0,4.2,24.5,244.0,530.41,425.83
2016,9,15,17,0,557.0,60.0,4.3,24.0,192.0,457.66,367.62
2016,9,15,17,15,472.0,50.5,4.25,23.0,143.0,367.12,293.08
2016,9,15,17,30,387.0,41.0,4.2,22.0,94.0,284.25,221.42
2016,9,15,17,45,249.5,27.5,4.2,21.0,55.5,179.31,116.51
2016,9,15,18,0,112.0,14.0,4.2,20.0,17.0,59.96,0.0
2016,9,15,18,15,56.0,7.0,4.15,19.0,8.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,40.0,4.5,1.3,11.5,5.5,0.0,0.0
2016,9,16,6,0,80.0,9.0,1.4,12.0,11.0,8.19,0.0
2016,9,16,6,15,225.5,22.5,1.5,12.5,46.5,18.34,5.61
2016,9,16,6,30,371.0,36.0,1.6,13.0,82.0,29.06,19.4
2016,9,16,6,45,460.0,45.5,1.75,14.0,130.0,35.7,25.9
2016,9,16,7,0,549.0,55.0,1.9,15.0,178.0,42.14,31.86
2016,9,16,7,15,605.0,61.5,1.7,15.5,229.5,45.8,35.21
2016,9,16,7,30,661.0,68.0,1.5,16.0,281.0,49.36,38.33
2016,9,16,7,45,699.0,73.0,1.35,17.0,332.5,78.55,44.27
2016,9,16,8,0,737.0,78.0,1.2,18.0,384.0,139.38,79.55
2016,9,16,8,15,673.5,101.0,1.1,19.0,407.0,193.89,124.57
2016,9,16,8,30,610.0,124.0,1.0,20.0,430.0,244.77,170.12
2016,9,16,8,45,658.5,123.0,0.9,21.0,480.5,300.42,215.74
2016,9,16,9,0,707.0,122.0,0.8,22.0,531.0,361.24,264.8
2016,9,16,9,15,705.5,136.5,0.7,22.5,568.5,419.59,311.63
2016,9,16,9,30,704.0,151.0,0.6,23.0,606.0,476.93,355.48
2016,9,16,9,45,714.5,156.0,0.55,24.0,639.0,530.85,394.56
2016,9,16,10,0,725.0,161.0,0.5,25.0,672.0,584.45,431.62
2016,9,16,10,15,728.5,168.0,0.5,26.0,698.0,634.91,465.41
2016,9,16,10,30,732.0,175.0,0.5,27.0,724.0,683.94,496.93
2016,9,16,10,45,735.0,179.5,0.5,28.5,743.5,728.57,523.47
2016,9,16,11,0,738.0,184.0,0.5,30.0,763.0,771.27,547.78
2016,9,16,11,15,739.5,187.0,0.7,30.5,775.0,809.15,573.74
2016,9,16,11,30,741.0,190.0,0.9,31.0,787.0,844.58,597.39
2016,9,16,11,45,742.5,190.5,1.15,31.5,791.5,874.85,618.19
2016,9,16,12,0,744.0,191.0,1.4,32.0,796.0,902.29,637.08
2016,9,16,12,15,837.5,147.0,1.55,32.0,825.0,960.45,675.04
2016,9,16,12,30,931.0,103.0,1.7,32.0,854.0,1013.26,709.15
2016,9,16,12,45,919.5,107.0,1.9,32.5,840.5,1023.7,716.5
2016,9,16,13,0,908.0,111.0,2.1,33.0,827.0,1030.08,721.79
2016,9,16,13,15,903.5,110.0,2.2,33.0,807.0,1033.91,725.89
2016,9,16,13,30,899.0,109.0,2.3,33.0,787.0,1033.81,727.71
2016,9,16,13,45,891.5,107.5,2.4,33.0,760.0,1026.24,725.04
2016,9,16,14,0,884.0,106.0,2.5,33.0,733.0,1014.84,720.13
2016,9,16,14,15,873.5,104.0,2.55,33.0,699.0,996.19,710.24
2016,9,16,14,30,863.0,102.0,2.6,33.0,665.0,984.35,704.79
2016,9,16,14,45,849.5,99.0,2.7,33.0,625.0,954.47,688.2
2016,9,16,15,0,836.0,96.0,2.8,33.0,585.0,921.48,669.54
2016,9,16,15,15,817.0,93.0,2.85,32.5,540.0,880.57,646.36
2016,9,16,15,30,798.0,90.0,2.9,32.0,495.0,837.34,621.17
2016,9,16,15,45,772.5,85.5,3.0,31.5,445.5,784.72,589.2
2016,9,16,16,0,747.0,81.0,3.1,31.0,396.0,730.85,555.36
2016,9,16,16,15,710.0,76.0,3.15,30.0,344.5,671.25,517.02
2016,9,16,16,30,673.0,71.0,3.2,29.0,293.0,607.88,474.21
2016,9,16,16,45,618.0,64.5,3.3,28.5,240.5,531.31,417.98
2016,9,16,17,0,563.0,58.0,3.4,28.0,188.0,458.0,360.57
2016,9,16,17,15,477.0,48.5,3.5,26.5,139.0,366.79,287.66
2016,9,16,17,30,391.0,39.0,3.6,25.0,90.0,283.45,216.89
2016,9,16,17,45,248.5,25.5,3.7,24.0,52.5,174.19,103.38
2016,9,16,18,0,106.0,12.0,3.8,23.0,15.0,55.37,0.0
2016,9,16,18,15,53.0,6.0,3.85,22.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,18.0,1.65,13.5,39.5,14.27,2.31
2016,9,17,6,30,362.0,36.0,1.7,14.0,79.0,29.17,19.31
2016,9,17,6,45,453.5,45.0,1.8,14.5,127.0,35.36,25.51
2016,9,17,7,0,545.0,54.0,1.9,15.0,175.0,41.4,31.19
2016,9,17,7,15,601.5,60.5,1.75,16.0,226.0,45.09,34.51
2016,9,17,7,30,658.0,67.0,1.6,17.0,277.0,48.68,37.57
2016,9,17,7,45,698.0,72.0,1.5,18.0,328.5,78.11,43.65
2016,9,17,8,0,738.0,77.0,1.4,19.0,380.0,139.03,78.93
2016,9,17,8,15,765.0,81.0,1.25,20.0,429.0,197.27,123.05
2016,9,17,8,30,792.0,85.0,1.1,21.0,478.0,258.49,173.92
2016,9,17,8,45,752.0,102.0,1.0,22.0,503.5,313.95,223.01
2016,9,17,9,0,712.0,119.0,0.9,23.0,529.0,360.89,263.79
2016,9,17,9,15,712.5,132.0,0.8,24.0,566.5,419.02,309.97
2016,9,17,9,30,713.0,145.0,0.7,25.0,604.0,476.33,353.12
2016,9,17,9,45,722.0,151.0,0.65,26.0,636.5,530.76,392.46
2016,9,17,10,0,731.0,157.0,0.6,27.0,669.0,584.72,429.65
2016,9,17,10,15,734.0,163.5,0.6,28.0,695.0,634.62,462.94
2016,9,17,10,30,737.0,170.0,0.6,29.0,721.0,683.01,493.96
2016,9,17,10,45,739.5,174.5,0.6,30.0,740.0,727.39,521.29
2016,9,17,11,0,742.0,179.0,0.6,31.0,759.0,769.78,546.47
2016,9,17,11,15,742.5,182.5,0.7,31.5,770.5,807.37,570.61
2016,9,17,11,30,743.0,186.0,0.8,32.0,782.0,842.44,592.28
2016,9,17,11,45,744.0,187.0,0.95,33.0,786.0,872.72,610.39
2016,9,17,12,0,745.0,188.0,1.1,34.0,790.0,900.15,626.64
2016,9,17,12,15,835.5,144.0,1.25,34.5,816.5,955.28,661.01
2016,9,17,12,30,926.0,100.0,1.4,35.0,843.0,1004.85,691.39
2016,9,17,12,45,914.5,104.0,1.55,35.5,829.0,1015.12,698.11
2016,9,17,13,0,903.0,108.0,1.7,36.0,815.0,1021.34,702.88
2016,9,17,13,15,898.0,107.0,1.85,36.0,795.5,1024.5,707.33
2016,9,17,13,30,893.0,106.0,2.0,36.0,776.0,1023.74,709.49
2016,9,17,13,45,885.5,104.5,2.15,36.0,749.0,1016.05,707.49
2016,9,17,14,0,878.0,103.0,2.3,36.0,722.0,1004.56,703.21
2016,9,17,14,15,867.5,101.0,2.4,35.5,688.0,985.84,695.38
2016,9,17,14,30,857.0,99.0,2.5,35.0,654.0,973.85,691.8
2016,9,17,14,45,842.0,96.5,2.7,35.0,613.5,943.17,675.66
2016,9,17,15,0,827.0,94.0,2.9,35.0,573.0,909.47,657.33
2016,9,17,15,15,807.5,90.5,3.0,34.5,528.0,867.67,633.89
2016,9,17,15,30,788.0,87.0,3.1,34.0,483.0,823.61,608.41
2016,9,17,15,45,759.0,84.0,3.25,33.5,434.0,770.16,576.0
2016,9,17,16,0,730.0,81.0,3.4,33.0,385.0,715.7,541.82
2016,9,17,16,15,692.0,75.5,3.45,32.0,334.0,655.49,502.88
2016,9,17,16,30,654.0,70.0,3.5,31.0,283.0,591.54,459.47
2016,9,17,16,45,598.0,63.5,3.55,30.0,231.5,515.24,403.87
2016,9,17,17,0,542.0,57.0,3.6,29.0,180.0,442.35,347.25
2016,9,17,17,15,455.5,47.5,3.6,27.5,132.0,352.11,274.8
2016,9,17,17,30,369.0,38.0,3.6,26.0,84.0,269.85,204.5
2016,9,17,17,45,228.0,24.0,3.65,25.0,48.0,160.34,83.52
2016,9,17,18,0,87.0,10.0,3.7,24.0,12.0,45.4,0.0
2016,9,17,18,15,43.5,5.0,3.65,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,16.5,0.65,16.5,39.0,13.03,0.68
2016,9,18,6,30,385.0,33.0,0.6,17.0,78.0,26.59,16.82
2016,9,18,6,45,473.5,41.5,0.6,18.0,125.5,32.49,22.64
2016,9,18,7,0,562.0,50.0,0.6,19.0,173.0,38.24,27.92
2016,9,18,7,15,617.5,56.5,0.55,19.5,224.0,42.08,31.39
2016,9,18,7,30,673.0,63.0,0.5,20.0,275.0,50.15,38.4
2016,9,18,7,45,710.0,67.5,0.45,21.0,326.5,79.71,44.02
2016,9,18,8,0,747.0,72.0,0.4,22.0,378.0,136.13,74.98
2016,9,18,8,15,661.5,102.0,0.6,23.0,397.5,193.52,122.54
2016,9,18,8,30,576.0,132.0,0.8,24.0,417.0,244.47,168.28
2016,9,18,8,45,628.0,130.5,1.0,25.5,467.5,298.69,211.81
2016,9,18,9,0,680.0,129.0,1.2,27.0,518.0,358.57,259.5
2016,9,18,9,15,682.0,141.0,1.3,28.0,554.5,414.67,304.26
2016,9,18,9,30,684.0,153.0,1.4,29.0,591.0,470.13,346.87
2016,9,18,9,45,698.0,157.0,1.5,30.0,624.5,523.88,386.73
2016,9,18,10,0,712.0,161.0,1.6,31.0,658.0,577.7,425.27
2016,9,18,10,15,713.0,169.0,1.6,32.0,683.0,626.78,458.56
2016,9,18,10,30,714.0,177.0,1.6,33.0,708.0,674.24,489.54
2016,9,18,10,45,715.0,182.5,1.65,34.0,726.5,717.5,517.1
2016,9,18,11,0,716.0,188.0,1.7,35.0,745.0,758.72,542.57
2016,9,18,11,15,716.0,192.0,1.7,35.5,756.5,795.45,565.26
2016,9,18,11,30,716.0,196.0,1.7,36.0,768.0,829.72,585.9
2016,9,18,11,45,716.5,197.5,1.75,36.5,772.0,859.27,603.35
2016,9,18,12,0,717.0,199.0,1.8,37.0,776.0,886.05,619.04
2016,9,18,12,15,828.0,144.5,1.75,37.0,808.0,948.61,657.02
2016,9,18,12,30,939.0,90.0,1.7,37.0,840.0,1005.9,690.76
2016,9,18,12,45,931.0,92.5,1.7,37.5,827.0,1017.97,696.28
2016,9,18,13,0,923.0,95.0,1.7,38.0,814.0,1026.0,699.98
2016,9,18,13,15,918.5,94.0,1.7,38.0,794.5,1029.53,702.63
2016,9,18,13,30,914.0,93.0,1.7,38.0,775.0,1029.08,703.11
2016,9,18,13,45,907.5,91.5,1.7,38.0,748.0,1022.1,699.88
2016,9,18,14,0,901.0,90.0,1.7,38.0,721.0,1011.23,694.53
2016,9,18,14,15,891.0,88.5,1.75,38.0,687.0,993.13,685.61
2016,9,18,14,30,881.0,87.0,1.8,38.0,653.0,971.47,674.6
2016,9,18,14,45,868.0,84.5,1.9,38.0,613.5,942.31,659.51
2016,9,18,15,0,855.0,82.0,2.0,38.0,574.0,910.07,642.3
2016,9,18,15,15,837.0,79.0,2.05,37.5,529.0,878.78,626.28
2016,9,18,15,30,819.0,76.0,2.1,37.0,484.0,835.81,602.31
2016,9,18,15,45,793.5,72.5,2.2,36.5,435.0,783.75,572.12
2016,9,18,16,0,768.0,69.0,2.3,36.0,386.0,730.47,540.06
2016,9,18,16,15,732.5,65.0,2.1,35.0,334.5,667.97,499.72
2016,9,18,16,30,697.0,61.0,1.9,34.0,283.0,605.81,458.12
2016,9,18,16,45,643.0,55.0,1.75,33.0,231.5,529.39,404.41
2016,9,18,17,0,589.0,49.0,1.6,32.0,180.0,460.94,352.25
2016,9,18,17,15,502.0,41.0,1.65,30.5,131.5,370.35,281.96
2016,9,18,17,30,415.0,33.0,1.7,29.0,83.0,288.02,212.58
2016,9,18,17,45,207.5,16.5,1.8,28.0,41.5,139.2,57.0
2016,9,18,18,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
