Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,152.5,17.5,2.05,19.5,35.0,13.94,0.0
2016,9,19,6,30,305.0,35.0,2.3,20.0,70.0,28.38,17.91
2016,9,19,6,45,390.0,47.0,2.55,20.5,115.5,37.21,26.33
2016,9,19,7,0,475.0,59.0,2.8,21.0,161.0,45.68,34.03
2016,9,19,7,15,533.5,67.5,2.6,22.0,211.5,50.75,38.49
2016,9,19,7,30,592.0,76.0,2.4,23.0,262.0,55.66,42.61
2016,9,19,7,45,633.5,82.5,2.25,24.0,312.5,84.34,48.98
2016,9,19,8,0,675.0,89.0,2.1,25.0,363.0,138.57,79.31
2016,9,19,8,15,606.0,116.0,2.05,26.0,385.0,196.09,126.22
2016,9,19,8,30,537.0,143.0,2.0,27.0,407.0,243.24,167.89
2016,9,19,8,45,571.5,147.0,1.95,28.0,451.5,296.47,210.88
2016,9,19,9,0,606.0,151.0,1.9,29.0,496.0,351.57,254.92
2016,9,19,9,15,650.5,149.5,1.9,30.0,543.5,409.43,300.0
2016,9,19,9,30,695.0,148.0,1.9,31.0,591.0,471.33,346.77
2016,9,19,9,45,749.5,137.5,1.9,32.0,638.0,533.86,392.64
2016,9,19,10,0,804.0,127.0,1.9,33.0,685.0,600.63,439.99
2016,9,19,10,15,826.5,125.5,1.95,33.5,718.5,657.94,480.29
2016,9,19,10,30,849.0,124.0,2.0,34.0,752.0,715.16,519.45
2016,9,19,10,45,858.0,123.0,2.05,35.0,772.5,762.54,549.65
2016,9,19,11,0,867.0,122.0,2.1,36.0,793.0,802.6,572.96
2016,9,19,11,15,870.5,123.0,2.2,36.0,805.5,842.48,598.71
2016,9,19,11,30,874.0,124.0,2.3,36.0,818.0,879.62,622.62
2016,9,19,11,45,876.0,123.5,2.45,36.5,822.5,911.02,641.95
2016,9,19,12,0,878.0,123.0,2.6,37.0,827.0,939.23,659.27
2016,9,19,12,15,877.5,123.0,2.7,37.0,823.0,962.3,674.38
2016,9,19,12,30,877.0,123.0,2.8,37.0,819.0,981.84,687.42
2016,9,19,12,45,872.5,123.0,2.95,37.5,807.0,993.88,694.89
2016,9,19,13,0,868.0,123.0,3.1,38.0,795.0,1002.16,700.15
2016,9,19,13,15,867.0,120.0,3.25,38.0,777.0,1006.86,704.8
2016,9,19,13,30,866.0,117.0,3.4,38.0,759.0,1018.69,714.06
2016,9,19,13,45,859.5,114.5,3.55,38.0,732.0,1010.86,711.09
2016,9,19,14,0,853.0,112.0,3.7,38.0,705.0,999.23,705.93
2016,9,19,14,15,842.0,109.5,3.8,37.5,671.0,979.46,696.81
2016,9,19,14,30,831.0,107.0,3.9,37.0,637.0,956.21,685.45
2016,9,19,14,45,818.5,103.0,4.05,36.5,598.0,926.44,670.0
2016,9,19,15,0,806.0,99.0,4.2,36.0,559.0,893.62,652.29
2016,9,19,15,15,785.5,95.5,4.25,35.5,514.0,851.32,627.43
2016,9,19,15,30,765.0,92.0,4.3,35.0,469.0,806.89,600.65
2016,9,19,15,45,740.5,86.5,4.35,34.5,420.5,754.87,567.94
2016,9,19,16,0,716.0,81.0,4.4,34.0,372.0,706.45,536.9
2016,9,19,16,15,676.5,75.5,4.35,33.0,321.0,641.17,493.37
2016,9,19,16,30,637.0,70.0,4.3,32.0,270.0,576.83,448.79
2016,9,19,16,45,583.0,62.5,4.25,31.5,219.5,501.54,392.08
2016,9,19,17,0,529.0,55.0,4.2,31.0,169.0,429.58,334.89
2016,9,19,17,15,438.0,45.0,4.05,29.5,122.0,337.21,260.46
2016,9,19,17,30,347.0,35.0,3.9,28.0,75.0,253.55,187.76
2016,9,19,17,45,173.5,17.5,3.8,27.0,37.5,122.89,32.19
2016,9,19,18,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,162.0,17.5,3.75,15.5,35.5,14.03,0.0
2016,9,20,6,30,324.0,35.0,3.9,16.0,71.0,28.56,18.26
2016,9,20,6,45,431.0,44.5,4.1,16.5,119.5,35.22,25.03
2016,9,20,7,0,538.0,54.0,4.3,17.0,168.0,41.74,31.13
2016,9,20,7,15,596.0,60.5,4.25,17.5,219.0,45.41,34.51
2016,9,20,7,30,654.0,67.0,4.2,18.0,270.0,49.0,37.67
2016,9,20,7,45,698.5,71.0,4.2,19.0,322.0,78.41,43.46
2016,9,20,8,0,743.0,75.0,4.2,20.0,374.0,138.97,78.6
2016,9,20,8,15,770.0,79.0,4.15,20.5,423.0,197.56,123.76
2016,9,20,8,30,797.0,83.0,4.1,21.0,472.0,259.09,176.25
2016,9,20,8,45,818.5,85.5,4.1,22.0,517.5,320.32,229.71
2016,9,20,9,0,840.0,88.0,4.1,23.0,563.0,383.18,283.83
2016,9,20,9,15,854.0,90.0,4.1,23.5,603.0,443.79,335.49
2016,9,20,9,30,868.0,92.0,4.1,24.0,643.0,505.39,386.22
2016,9,20,9,45,878.0,94.0,4.15,25.0,676.5,563.01,431.56
2016,9,20,10,0,888.0,96.0,4.2,26.0,710.0,619.72,474.52
2016,9,20,10,15,895.5,97.5,4.2,26.5,737.0,673.17,514.47
2016,9,20,10,30,903.0,99.0,4.2,27.0,764.0,724.95,552.0
2016,9,20,10,45,909.5,99.0,4.25,27.5,784.5,772.58,584.47
2016,9,20,11,0,916.0,99.0,4.3,28.0,805.0,817.92,614.24
2016,9,20,11,15,881.0,115.5,4.35,28.0,803.0,843.58,631.43
2016,9,20,11,30,846.0,132.0,4.4,28.0,801.0,871.25,650.15
2016,9,20,11,45,847.0,132.5,4.5,28.5,804.5,902.75,670.35
2016,9,20,12,0,848.0,133.0,4.6,29.0,808.0,931.05,688.26
2016,9,20,12,15,847.0,132.5,4.65,29.0,804.0,953.09,703.31
2016,9,20,12,30,846.0,132.0,4.7,29.0,800.0,971.6,716.15
2016,9,20,12,45,839.5,132.5,4.8,29.5,787.0,982.24,722.8
2016,9,20,13,0,833.0,133.0,4.9,30.0,774.0,989.1,727.1
2016,9,20,13,15,829.0,130.5,4.95,30.0,754.5,991.3,729.59
2016,9,20,13,30,825.0,128.0,5.0,30.0,735.0,989.74,729.75
2016,9,20,13,45,815.5,126.5,5.1,30.0,708.5,980.11,725.04
2016,9,20,14,0,806.0,125.0,5.2,30.0,682.0,966.86,718.04
2016,9,20,14,15,799.5,119.5,5.25,29.5,649.0,948.46,708.74
2016,9,20,14,30,793.0,114.0,5.3,29.0,616.0,926.59,697.08
2016,9,20,14,45,614.5,159.5,5.35,28.5,534.0,803.52,614.21
2016,9,20,15,0,436.0,205.0,5.4,28.0,452.0,670.5,518.63
2016,9,20,15,15,586.0,145.5,5.35,27.5,448.5,734.19,571.08
2016,9,20,15,30,736.0,86.0,5.3,27.0,445.0,772.96,601.65
2016,9,20,15,45,693.0,88.0,5.3,26.5,398.0,720.2,565.72
2016,9,20,16,0,650.0,90.0,5.3,26.0,351.0,663.49,526.35
2016,9,20,16,15,613.0,83.0,5.2,25.0,302.5,600.79,481.87
2016,9,20,16,30,576.0,76.0,5.1,24.0,254.0,538.95,436.15
2016,9,20,16,45,521.0,67.0,5.05,23.5,205.5,463.88,376.28
2016,9,20,17,0,466.0,58.0,5.0,23.0,157.0,392.36,316.83
2016,9,20,17,15,383.5,46.5,4.9,22.0,112.5,306.45,243.94
2016,9,20,17,30,301.0,35.0,4.8,21.0,68.0,228.59,172.25
2016,9,20,17,45,150.5,17.5,4.75,20.0,34.0,110.28,5.03
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,87.0,19.0,4.7,14.0,28.5,14.91,0.0
2016,9,21,6,30,174.0,38.0,4.9,14.0,57.0,29.49,19.07
2016,9,21,6,45,240.0,54.5,5.1,14.5,96.0,41.61,30.77
2016,9,21,7,0,306.0,71.0,5.3,15.0,135.0,53.28,41.55
2016,9,21,7,15,340.5,87.5,5.35,15.5,177.0,64.38,51.59
2016,9,21,7,30,375.0,104.0,5.4,16.0,219.0,75.01,60.97
2016,9,21,7,45,412.5,114.5,5.5,16.5,262.0,99.58,68.59
2016,9,21,8,0,450.0,125.0,5.6,17.0,305.0,142.87,95.25
2016,9,21,8,15,247.5,159.5,5.6,17.5,260.0,170.43,125.75
2016,9,21,8,30,45.0,194.0,5.6,18.0,215.0,172.78,136.02
2016,9,21,8,45,139.5,219.5,5.7,18.5,296.5,226.49,176.79
2016,9,21,9,0,234.0,245.0,5.8,19.0,378.0,293.87,229.53
2016,9,21,9,15,432.5,206.5,5.85,19.5,472.0,365.86,285.83
2016,9,21,9,30,631.0,168.0,5.9,20.0,566.0,459.52,360.6
2016,9,21,9,45,376.0,245.0,6.0,20.5,485.5,425.31,335.17
2016,9,21,10,0,121.0,322.0,6.1,21.0,405.0,364.99,286.22
2016,9,21,10,15,83.5,317.0,6.1,21.0,376.0,341.85,267.92
2016,9,21,10,30,46.0,312.0,6.1,21.0,347.0,318.5,248.98
2016,9,21,10,45,47.0,320.5,6.15,21.5,356.5,332.2,259.06
2016,9,21,11,0,48.0,329.0,6.2,22.0,366.0,345.99,269.09
2016,9,21,11,15,185.5,344.0,6.15,22.0,489.5,488.04,381.23
2016,9,21,11,30,323.0,359.0,6.1,22.0,613.0,642.52,499.52
2016,9,21,11,45,328.5,357.5,6.05,22.0,617.0,661.7,513.41
2016,9,21,12,0,334.0,356.0,6.0,22.0,621.0,679.76,526.9
2016,9,21,12,15,335.5,353.5,6.05,22.0,618.5,691.78,536.18
2016,9,21,12,30,337.0,351.0,6.1,22.0,616.0,702.28,544.41
2016,9,21,12,45,336.0,346.5,6.15,22.0,607.5,706.61,548.16
2016,9,21,13,0,335.0,342.0,6.2,22.0,599.0,709.22,550.75
2016,9,21,13,15,337.0,332.0,6.25,22.0,585.0,706.96,550.06
2016,9,21,13,30,339.0,322.0,6.3,22.0,571.0,702.9,548.13
2016,9,21,13,45,625.0,210.0,6.4,22.0,647.0,889.67,694.02
2016,9,21,14,0,911.0,98.0,6.5,22.0,723.0,1027.6,793.52
2016,9,21,14,15,902.0,96.0,6.5,21.5,689.0,1009.69,783.13
2016,9,21,14,30,893.0,94.0,6.5,21.0,655.0,988.14,770.98
2016,9,21,14,45,882.0,90.5,6.55,21.0,615.0,959.37,752.41
2016,9,21,15,0,871.0,87.0,6.6,21.0,575.0,936.77,738.29
2016,9,21,15,15,852.0,84.0,6.55,20.5,529.0,894.73,710.73
2016,9,21,15,30,833.0,81.0,6.5,20.0,483.0,850.28,681.05
2016,9,21,15,45,811.5,76.0,6.45,20.0,433.5,799.13,644.5
2016,9,21,16,0,790.0,71.0,6.4,20.0,384.0,746.4,606.05
2016,9,21,16,15,752.0,66.5,6.25,19.5,331.0,680.44,557.18
2016,9,21,16,30,714.0,62.0,6.1,19.0,278.0,614.92,507.06
2016,9,21,16,45,660.5,55.0,6.0,18.5,225.5,536.94,444.71
2016,9,21,17,0,607.0,48.0,5.9,18.0,173.0,467.57,384.93
2016,9,21,17,15,507.5,39.5,5.7,17.0,123.5,368.82,299.09
2016,9,21,17,30,408.0,31.0,5.5,16.0,74.0,279.71,212.52
2016,9,21,17,45,204.0,15.5,5.35,15.5,37.0,130.83,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,152.5,17.5,3.0,11.5,33.5,14.19,0.0
2016,9,22,6,30,305.0,35.0,3.3,12.0,67.0,28.81,18.53
2016,9,22,6,45,403.0,45.5,3.6,13.0,113.0,36.31,26.3
2016,9,22,7,0,501.0,56.0,3.9,14.0,159.0,43.6,33.14
2016,9,22,7,15,563.0,63.5,3.85,14.5,210.0,47.98,37.23
2016,9,22,7,30,625.0,71.0,3.8,15.0,261.0,52.26,41.04
2016,9,22,7,45,670.0,76.0,3.8,15.5,313.0,81.8,47.48
2016,9,22,8,0,715.0,81.0,3.8,16.0,365.0,137.53,79.79
2016,9,22,8,15,744.5,85.5,3.7,16.5,414.0,199.53,128.43
2016,9,22,8,30,774.0,90.0,3.6,17.0,463.0,260.53,180.93
2016,9,22,8,45,799.0,92.5,3.5,18.0,509.5,321.43,234.45
2016,9,22,9,0,824.0,95.0,3.4,19.0,556.0,384.43,288.98
2016,9,22,9,15,839.5,97.5,3.4,19.5,596.0,445.24,341.16
2016,9,22,9,30,855.0,100.0,3.4,20.0,636.0,506.38,391.92
2016,9,22,9,45,879.0,96.5,3.4,20.5,673.0,566.23,440.07
2016,9,22,10,0,903.0,93.0,3.4,21.0,710.0,625.96,486.6
2016,9,22,10,15,910.5,94.5,3.4,21.5,737.5,680.05,527.39
2016,9,22,10,30,918.0,96.0,3.4,22.0,765.0,732.4,565.68
2016,9,22,10,45,924.5,96.0,3.45,22.5,785.5,780.54,598.67
2016,9,22,11,0,931.0,96.0,3.5,23.0,806.0,826.34,629.0
2016,9,22,11,15,934.0,96.5,3.5,23.0,818.0,867.24,656.6
2016,9,22,11,30,937.0,97.0,3.5,23.0,830.0,905.12,682.0
2016,9,22,11,45,940.0,96.0,3.55,23.5,834.5,938.23,702.99
2016,9,22,12,0,943.0,95.0,3.6,24.0,839.0,967.94,721.65
2016,9,22,12,15,942.5,95.0,3.55,24.0,835.0,991.93,737.21
2016,9,22,12,30,942.0,95.0,3.5,24.0,831.0,1012.14,750.34
2016,9,22,12,45,938.0,95.0,3.45,24.5,818.5,1025.09,757.27
2016,9,22,13,0,934.0,95.0,3.4,25.0,806.0,1034.02,761.72
2016,9,22,13,15,929.5,94.0,3.35,25.0,786.0,1037.29,764.11
2016,9,22,13,30,925.0,93.0,3.3,25.0,766.0,1036.53,764.06
2016,9,22,13,45,918.5,91.0,3.25,25.0,738.5,1028.61,759.52
2016,9,22,14,0,912.0,89.0,3.2,25.0,711.0,1016.75,752.59
2016,9,22,14,15,902.0,87.5,3.2,24.5,676.5,998.25,743.28
2016,9,22,14,30,892.0,86.0,3.2,24.0,642.0,976.15,731.65
2016,9,22,14,45,878.0,83.5,3.2,24.0,601.5,945.6,712.9
2016,9,22,15,0,864.0,81.0,3.2,24.0,561.0,911.98,692.01
2016,9,22,15,15,844.5,78.0,3.3,23.5,515.0,878.89,673.27
2016,9,22,15,30,825.0,75.0,3.4,23.0,469.0,834.21,645.89
2016,9,22,15,45,794.0,72.5,3.55,23.0,419.0,778.53,608.95
2016,9,22,16,0,763.0,70.0,3.7,23.0,369.0,721.96,570.28
2016,9,22,16,15,723.0,65.5,3.75,22.5,317.0,655.59,523.59
2016,9,22,16,30,683.0,61.0,3.8,22.0,265.0,589.92,475.53
2016,9,22,16,45,614.5,55.5,3.9,21.5,212.0,510.39,413.65
2016,9,22,17,0,546.0,50.0,4.0,21.0,159.0,430.88,347.81
2016,9,22,17,15,444.5,40.5,4.1,20.0,112.0,333.0,264.86
2016,9,22,17,30,343.0,31.0,4.2,19.0,65.0,245.13,179.68
2016,9,22,17,45,171.5,15.5,4.3,18.0,32.5,113.9,0.0
2016,9,22,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.45,12.0,34.0,11.58,0.0
2016,9,23,6,30,379.0,29.0,1.7,13.0,68.0,23.48,13.86
2016,9,23,6,45,473.0,37.5,2.0,14.0,114.5,29.53,20.24
2016,9,23,7,0,567.0,46.0,2.3,15.0,161.0,35.43,25.78
2016,9,23,7,15,624.0,52.5,2.4,16.0,212.0,43.05,32.65
2016,9,23,7,30,681.0,59.0,2.5,17.0,263.0,47.32,36.36
2016,9,23,7,45,716.5,64.0,2.6,18.0,313.5,78.68,43.19
2016,9,23,8,0,752.0,69.0,2.7,19.0,364.0,135.83,75.84
2016,9,23,8,15,778.5,72.5,2.8,19.5,412.5,194.42,121.24
2016,9,23,8,30,805.0,76.0,2.9,20.0,461.0,255.84,173.84
2016,9,23,8,45,824.0,79.0,3.05,21.0,505.5,317.13,227.59
2016,9,23,9,0,843.0,82.0,3.2,22.0,550.0,379.73,281.72
2016,9,23,9,15,856.5,84.0,3.2,22.5,589.5,441.74,334.4
2016,9,23,9,30,870.0,86.0,3.2,23.0,629.0,501.42,383.59
2016,9,23,9,45,882.0,87.0,3.25,23.5,663.0,559.07,429.71
2016,9,23,10,0,894.0,88.0,3.3,24.0,697.0,615.97,473.71
2016,9,23,10,15,901.0,89.0,3.3,24.5,723.5,668.66,513.1
2016,9,23,10,30,908.0,90.0,3.3,25.0,750.0,719.57,549.99
2016,9,23,10,45,913.5,90.5,3.35,25.5,769.0,766.87,581.93
2016,9,23,11,0,919.0,91.0,3.4,26.0,788.0,811.78,611.38
2016,9,23,11,15,921.0,92.0,3.45,26.0,799.5,851.77,638.38
2016,9,23,11,30,923.0,93.0,3.5,26.0,811.0,888.72,663.23
2016,9,23,11,45,922.5,93.5,3.55,26.5,814.0,919.75,682.68
2016,9,23,12,0,922.0,94.0,3.6,27.0,817.0,947.28,699.77
2016,9,23,12,15,920.5,94.0,3.65,27.0,812.5,969.73,714.9
2016,9,23,12,30,919.0,94.0,3.7,27.0,808.0,988.44,727.68
2016,9,23,12,45,912.5,94.5,3.75,27.0,794.5,999.05,735.27
2016,9,23,13,0,906.0,95.0,3.8,27.0,781.0,1005.71,740.46
2016,9,23,13,15,900.5,94.0,3.8,27.0,760.5,1007.68,742.42
2016,9,23,13,30,895.0,93.0,3.8,27.0,740.0,1005.74,741.99
2016,9,23,13,45,785.5,130.5,3.8,27.0,683.0,952.3,707.39
2016,9,23,14,0,676.0,168.0,3.8,27.0,626.0,892.03,668.12
2016,9,23,14,15,671.0,160.0,3.85,26.5,595.0,873.53,658.69
2016,9,23,14,30,666.0,152.0,3.9,26.0,564.0,851.94,646.8
2016,9,23,14,45,660.5,141.5,3.95,26.0,527.5,824.02,629.17
2016,9,23,15,0,655.0,131.0,4.0,26.0,491.0,793.25,609.45
2016,9,23,15,15,722.0,103.5,4.05,26.0,469.5,804.03,619.2
2016,9,23,15,30,789.0,76.0,4.1,26.0,448.0,802.7,620.17
2016,9,23,15,45,760.0,72.5,4.15,26.0,399.5,748.59,583.19
2016,9,23,16,0,731.0,69.0,4.2,26.0,351.0,693.62,544.97
2016,9,23,16,15,691.0,64.5,4.25,25.0,300.5,628.57,499.99
2016,9,23,16,30,651.0,60.0,4.3,24.0,250.0,568.97,457.14
2016,9,23,16,45,590.0,53.5,4.35,23.5,200.0,490.15,395.32
2016,9,23,17,0,529.0,47.0,4.4,23.0,150.0,415.48,333.23
2016,9,23,17,15,428.0,37.5,4.5,22.0,104.5,319.17,251.57
2016,9,23,17,30,327.0,28.0,4.6,21.0,59.0,233.26,165.1
2016,9,23,17,45,163.5,14.0,4.75,20.0,29.5,87.67,0.0
2016,9,23,18,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,202.5,13.5,1.95,14.5,33.5,10.76,0.0
2016,9,24,6,30,405.0,27.0,2.3,15.0,67.0,21.81,12.16
2016,9,24,6,45,500.0,34.5,2.65,16.0,114.0,29.55,20.02
2016,9,24,7,0,595.0,42.0,3.0,17.0,161.0,35.22,25.34
2016,9,24,7,15,651.5,47.5,3.05,17.5,212.5,38.88,28.74
2016,9,24,7,30,708.0,53.0,3.1,18.0,264.0,42.49,31.95
2016,9,24,7,45,745.5,57.0,3.2,19.0,315.0,74.36,38.62
2016,9,24,8,0,783.0,61.0,3.3,20.0,366.0,132.67,71.69
2016,9,24,8,15,809.0,64.5,3.35,21.0,415.0,193.05,118.29
2016,9,24,8,30,835.0,68.0,3.4,22.0,464.0,259.8,174.85
2016,9,24,8,45,853.5,70.5,3.45,23.0,509.5,321.64,228.92
2016,9,24,9,0,872.0,73.0,3.5,24.0,555.0,384.59,283.15
2016,9,24,9,15,886.0,75.0,3.55,24.5,595.0,446.02,335.38
2016,9,24,9,30,900.0,77.0,3.6,25.0,635.0,507.45,385.89
2016,9,24,9,45,914.0,76.0,3.65,26.0,669.5,565.71,431.56
2016,9,24,10,0,928.0,75.0,3.7,27.0,704.0,623.3,475.0
2016,9,24,10,15,935.5,76.5,3.7,27.5,731.0,678.29,515.76
2016,9,24,10,30,943.0,78.0,3.7,28.0,758.0,731.47,553.96
2016,9,24,10,45,948.0,78.5,3.7,29.0,778.0,779.73,584.4
2016,9,24,11,0,953.0,79.0,3.7,30.0,798.0,825.46,612.53
2016,9,24,11,15,956.0,79.5,3.65,30.0,810.0,866.81,639.54
2016,9,24,11,30,959.0,80.0,3.6,30.0,822.0,905.06,664.28
2016,9,24,11,45,960.0,80.0,3.6,30.5,826.0,937.73,684.11
2016,9,24,12,0,961.0,80.0,3.6,31.0,830.0,966.84,701.52
2016,9,24,12,15,960.0,80.0,3.55,31.0,825.5,990.4,716.39
2016,9,24,12,30,959.0,80.0,3.5,31.0,821.0,1010.08,728.83
2016,9,24,12,45,946.5,85.0,3.5,31.5,806.5,1020.42,734.24
2016,9,24,13,0,934.0,90.0,3.5,32.0,792.0,1026.58,737.17
2016,9,24,13,15,928.5,89.0,3.45,32.0,771.5,1028.61,738.76
2016,9,24,13,30,923.0,88.0,3.4,32.0,751.0,1026.61,737.96
2016,9,24,13,45,915.5,87.0,3.4,32.5,723.5,1018.65,732.41
2016,9,24,14,0,908.0,86.0,3.4,33.0,696.0,1006.82,724.59
2016,9,24,14,15,897.5,84.0,3.35,33.0,661.5,987.07,712.94
2016,9,24,14,30,887.0,82.0,3.3,33.0,627.0,963.75,699.1
2016,9,24,14,45,873.0,80.0,3.25,33.0,586.5,933.75,680.94
2016,9,24,15,0,859.0,78.0,3.2,33.0,546.0,900.73,660.77
2016,9,24,15,15,839.0,75.0,3.15,32.5,500.0,867.13,641.39
2016,9,24,15,30,819.0,72.0,3.1,32.0,454.0,822.12,613.92
2016,9,24,15,45,791.5,68.5,3.05,32.0,405.0,768.28,578.62
2016,9,24,16,0,764.0,65.0,3.0,32.0,356.0,713.41,541.78
2016,9,24,16,15,724.0,60.5,2.6,30.5,304.5,647.15,497.24
2016,9,24,16,30,684.0,56.0,2.2,29.0,253.0,581.68,451.36
2016,9,24,16,45,622.5,50.0,1.85,28.0,201.5,501.31,390.92
2016,9,24,17,0,561.0,44.0,1.5,27.0,150.0,430.32,333.44
2016,9,24,17,15,455.5,35.0,1.55,26.0,103.5,330.81,252.38
2016,9,24,17,30,350.0,26.0,1.6,25.0,57.0,241.36,160.12
2016,9,24,17,45,175.0,13.0,1.65,24.0,28.5,91.61,0.0
2016,9,24,18,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,2.3,15.5,33.0,10.83,0.0
2016,9,25,6,30,407.0,27.0,2.6,16.0,66.0,21.91,11.97
2016,9,25,6,45,505.0,35.0,2.95,17.0,114.0,30.14,20.4
2016,9,25,7,0,603.0,43.0,3.3,18.0,162.0,36.27,26.11
2016,9,25,7,15,660.5,48.5,3.15,19.0,213.5,39.89,29.42
2016,9,25,7,30,718.0,54.0,3.0,20.0,265.0,43.47,32.52
2016,9,25,7,45,755.5,58.0,2.85,21.0,317.0,75.88,39.24
2016,9,25,8,0,793.0,62.0,2.7,22.0,369.0,134.86,72.44
2016,9,25,8,15,818.5,65.5,2.6,23.0,418.0,195.81,119.05
2016,9,25,8,30,844.0,69.0,2.5,24.0,467.0,262.97,175.28
2016,9,25,8,45,862.0,71.5,2.4,25.0,512.0,325.24,228.88
2016,9,25,9,0,880.0,74.0,2.3,26.0,557.0,388.52,282.32
2016,9,25,9,15,893.0,76.0,2.3,27.0,597.0,450.0,332.87
2016,9,25,9,30,906.0,78.0,2.3,28.0,637.0,511.34,381.29
2016,9,25,9,45,919.5,78.0,2.35,29.0,671.5,570.6,426.39
2016,9,25,10,0,933.0,78.0,2.4,30.0,706.0,629.16,469.19
2016,9,25,10,15,939.5,79.0,2.4,30.5,733.0,683.25,508.0
2016,9,25,10,30,946.0,80.0,2.4,31.0,760.0,735.4,544.21
2016,9,25,10,45,949.5,81.5,2.45,32.0,779.0,783.7,573.87
2016,9,25,11,0,953.0,83.0,2.5,33.0,798.0,829.34,601.19
2016,9,25,11,15,955.0,83.5,2.45,33.5,809.5,869.86,625.27
2016,9,25,11,30,957.0,84.0,2.4,34.0,821.0,907.21,646.98
2016,9,25,11,45,956.5,84.5,2.35,34.5,824.0,939.02,664.93
2016,9,25,12,0,956.0,85.0,2.3,35.0,827.0,967.21,680.47
2016,9,25,12,15,955.0,85.0,2.15,35.0,822.5,990.64,693.34
2016,9,25,12,30,954.0,85.0,2.0,35.0,818.0,1010.21,703.71
2016,9,25,12,45,945.0,87.5,1.95,35.5,804.0,1020.97,708.41
2016,9,25,13,0,936.0,90.0,1.9,36.0,790.0,1027.61,710.78
2016,9,25,13,15,930.5,89.5,1.8,36.0,769.0,1030.16,711.65
2016,9,25,13,30,925.0,89.0,1.7,36.0,748.0,1028.68,710.22
2016,9,25,13,45,913.5,89.0,1.6,36.5,719.5,1017.9,701.87
2016,9,25,14,0,902.0,89.0,1.5,37.0,691.0,1003.3,691.46
2016,9,25,14,15,891.0,87.0,1.45,36.5,656.0,983.11,681.4
2016,9,25,14,30,880.0,85.0,1.4,36.0,621.0,959.38,669.27
2016,9,25,14,45,862.0,83.5,1.4,36.0,579.5,926.36,650.71
2016,9,25,15,0,844.0,82.0,1.4,36.0,538.0,899.8,636.16
2016,9,25,15,15,823.0,79.0,1.4,35.5,492.0,856.49,612.04
2016,9,25,15,30,802.0,76.0,1.4,35.0,446.0,811.04,586.13
2016,9,25,15,45,770.0,73.0,1.45,35.0,396.5,754.61,551.58
2016,9,25,16,0,738.0,70.0,1.5,35.0,347.0,697.46,515.47
2016,9,25,16,15,695.5,64.5,1.35,34.0,295.5,629.03,470.64
2016,9,25,16,30,653.0,59.0,1.2,33.0,244.0,566.53,428.09
2016,9,25,16,45,586.0,52.5,1.05,32.0,193.0,483.87,367.73
2016,9,25,17,0,519.0,46.0,0.9,31.0,142.0,405.93,307.3
2016,9,25,17,15,410.0,36.0,0.95,30.0,96.5,305.54,227.39
2016,9,25,17,30,301.0,26.0,1.0,29.0,51.0,213.21,130.46
2016,9,25,17,45,150.5,13.0,1.1,28.5,25.5,80.09,0.0
2016,9,25,18,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,15,127.0,15.5,1.3,18.0,27.0,14.1,0.0
2016,9,26,6,30,254.0,31.0,1.4,19.0,54.0,25.5,14.36
2016,9,26,6,45,353.5,43.5,1.5,20.0,99.0,34.94,24.17
2016,9,26,7,0,453.0,56.0,1.6,21.0,144.0,44.03,32.45
2016,9,26,7,15,518.5,65.0,1.5,21.5,194.0,49.64,37.54
2016,9,26,7,30,584.0,74.0,1.4,22.0,244.0,55.07,42.28
2016,9,26,7,45,628.0,81.0,1.3,23.0,295.0,85.29,49.61
2016,9,26,8,0,672.0,88.0,1.2,24.0,346.0,139.92,80.71
2016,9,26,8,15,703.5,93.5,1.05,25.0,395.0,196.63,122.92
2016,9,26,8,30,735.0,99.0,0.9,26.0,444.0,256.93,171.62
2016,9,26,8,45,757.5,103.5,0.75,27.5,489.0,316.99,220.46
2016,9,26,9,0,780.0,108.0,0.6,29.0,534.0,381.45,270.97
2016,9,26,9,15,797.5,111.5,0.65,30.0,574.0,441.44,317.75
2016,9,26,9,30,815.0,115.0,0.7,31.0,614.0,502.1,363.21
2016,9,26,9,45,827.5,117.5,0.8,32.5,648.5,559.53,404.22
2016,9,26,10,0,840.0,120.0,0.9,34.0,683.0,616.46,443.17
2016,9,26,10,15,849.0,122.0,0.95,34.5,710.5,669.89,479.72
2016,9,26,10,30,858.0,124.0,1.0,35.0,738.0,721.91,514.23
2016,9,26,10,45,865.0,125.5,1.05,36.0,758.0,770.29,544.27
2016,9,26,11,0,872.0,127.0,1.1,37.0,778.0,816.57,570.76
2016,9,26,11,15,876.0,127.5,1.25,37.0,790.0,857.04,596.96
2016,9,26,11,30,880.0,128.0,1.4,37.0,802.0,894.71,621.42
2016,9,26,11,45,882.0,128.0,1.55,37.5,806.0,927.1,641.3
2016,9,26,12,0,884.0,128.0,1.7,38.0,810.0,956.21,659.16
2016,9,26,12,15,883.0,127.5,1.9,38.0,805.5,978.54,674.9
2016,9,26,12,30,882.0,127.0,2.1,38.0,801.0,997.19,688.51
2016,9,26,12,45,904.0,113.5,2.3,38.5,794.5,1009.63,696.97
2016,9,26,13,0,926.0,100.0,2.5,39.0,788.0,1028.32,709.31
2016,9,26,13,15,920.5,99.0,2.7,39.0,767.5,1030.28,712.95
2016,9,26,13,30,915.0,98.0,2.9,39.0,747.0,1028.24,714.33
2016,9,26,13,45,907.0,96.5,3.1,39.0,718.5,1019.2,711.44
2016,9,26,14,0,899.0,95.0,3.3,39.0,690.0,1006.31,706.2
2016,9,26,14,15,887.5,93.0,3.4,38.5,655.0,985.69,696.84
2016,9,26,14,30,876.0,91.0,3.5,38.0,620.0,961.56,685.23
2016,9,26,14,45,861.5,88.0,3.6,38.0,579.0,939.71,673.58
2016,9,26,15,0,847.0,85.0,3.7,38.0,538.0,904.9,653.37
2016,9,26,15,15,825.5,82.0,3.7,37.5,492.0,861.03,627.74
2016,9,26,15,30,804.0,79.0,3.7,37.0,446.0,815.02,600.17
2016,9,26,15,45,774.0,75.0,3.7,36.5,396.0,758.89,564.94
2016,9,26,16,0,744.0,71.0,3.7,36.0,346.0,701.89,528.03
2016,9,26,16,15,701.0,65.5,3.3,34.5,294.0,632.83,481.86
2016,9,26,16,30,658.0,60.0,2.9,33.0,242.0,570.13,438.24
2016,9,26,16,45,592.0,53.0,2.55,32.0,191.0,487.33,375.63
2016,9,26,17,0,526.0,46.0,2.2,31.0,140.0,409.13,313.1
2016,9,26,17,15,416.5,35.5,2.15,29.5,94.0,307.77,230.45
2016,9,26,17,30,307.0,25.0,2.1,28.0,48.0,212.24,119.75
2016,9,26,17,45,153.5,12.5,2.05,26.5,24.0,80.65,0.0
2016,9,26,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,14.5,1.4,18.0,27.0,13.19,0.0
2016,9,27,6,30,273.0,29.0,1.5,19.0,54.0,23.77,12.69
2016,9,27,6,45,361.0,42.5,1.65,20.0,97.5,34.19,23.47
2016,9,27,7,0,449.0,56.0,1.8,21.0,141.0,44.18,32.54
2016,9,27,7,15,513.5,65.0,1.8,22.0,191.0,49.78,37.56
2016,9,27,7,30,578.0,74.0,1.8,23.0,241.0,55.2,42.21
2016,9,27,7,45,614.5,83.0,1.8,24.0,290.5,86.64,50.81
2016,9,27,8,0,651.0,92.0,1.8,25.0,340.0,141.27,82.44
2016,9,27,8,15,683.0,98.0,1.7,26.0,388.0,197.18,124.08
2016,9,27,8,30,715.0,104.0,1.6,27.0,436.0,256.78,172.35
2016,9,27,8,45,735.5,109.5,1.5,28.0,480.5,315.94,221.37
2016,9,27,9,0,756.0,115.0,1.4,29.0,525.0,376.79,270.69
2016,9,27,9,15,773.5,119.0,1.4,29.5,565.0,436.44,318.4
2016,9,27,9,30,791.0,123.0,1.4,30.0,605.0,498.2,365.94
2016,9,27,9,45,849.0,106.5,1.4,31.0,649.5,560.63,411.7
2016,9,27,10,0,907.0,90.0,1.4,32.0,694.0,625.46,457.59
2016,9,27,10,15,915.0,91.5,1.4,32.5,721.0,679.75,495.21
2016,9,27,10,30,923.0,93.0,1.4,33.0,748.0,732.31,530.46
2016,9,27,10,45,921.0,97.0,1.45,34.0,766.0,778.12,558.12
2016,9,27,11,0,919.0,101.0,1.5,35.0,784.0,820.93,582.88
2016,9,27,11,15,922.0,101.5,1.6,35.0,795.5,861.07,608.61
2016,9,27,11,30,925.0,102.0,1.7,35.0,807.0,898.21,632.4
2016,9,27,11,45,920.0,105.5,1.8,35.5,808.5,928.34,650.47
2016,9,27,12,0,915.0,109.0,1.9,36.0,810.0,954.79,666.28
2016,9,27,12,15,913.5,108.5,1.95,36.0,805.5,976.42,680.02
2016,9,27,12,30,912.0,108.0,2.0,36.0,801.0,994.32,691.61
2016,9,27,12,45,917.5,102.5,2.15,36.5,790.0,1009.58,701.42
2016,9,27,13,0,923.0,97.0,2.3,37.0,779.0,1020.97,708.94
2016,9,27,13,15,917.5,96.0,2.4,37.0,758.0,1022.78,711.69
2016,9,27,13,30,912.0,95.0,2.5,37.0,737.0,1020.61,712.21
2016,9,27,13,45,898.0,96.0,2.6,37.0,707.0,1008.51,706.73
2016,9,27,14,0,884.0,97.0,2.7,37.0,677.0,992.71,699.07
2016,9,27,14,15,872.0,94.5,2.75,36.5,642.0,971.11,688.82
2016,9,27,14,30,860.0,92.0,2.8,36.0,607.0,955.99,682.7
2016,9,27,14,45,842.0,90.0,2.9,36.0,565.5,922.45,663.64
2016,9,27,15,0,824.0,88.0,3.0,36.0,524.0,886.06,642.58
2016,9,27,15,15,801.5,84.5,3.1,35.5,478.5,841.24,616.82
2016,9,27,15,30,779.0,81.0,3.2,35.0,433.0,794.4,589.04
2016,9,27,15,45,750.0,76.0,3.3,34.5,383.5,738.68,554.21
2016,9,27,16,0,721.0,71.0,3.4,34.0,334.0,682.12,517.56
2016,9,27,16,15,676.5,65.5,3.4,33.0,283.0,617.81,474.42
2016,9,27,16,30,632.0,60.0,3.4,32.0,232.0,550.45,426.92
2016,9,27,16,45,567.5,52.0,3.4,31.0,182.0,468.68,364.72
2016,9,27,17,0,503.0,44.0,3.4,30.0,132.0,391.54,302.55
2016,9,27,17,15,391.5,33.5,3.55,28.5,87.5,290.67,218.49
2016,9,27,17,30,280.0,23.0,3.7,27.0,43.0,193.78,94.81
2016,9,27,17,45,140.0,11.5,3.9,26.0,21.5,73.34,0.0
2016,9,27,18,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,120.5,14.5,2.8,15.5,25.0,13.19,0.0
2016,9,28,6,30,241.0,29.0,2.9,16.0,50.0,23.86,12.55
2016,9,28,6,45,341.0,41.5,3.05,16.5,93.5,33.37,23.07
2016,9,28,7,0,441.0,54.0,3.2,17.0,137.0,42.53,31.62
2016,9,28,7,15,506.0,63.0,3.2,17.5,186.0,48.19,36.87
2016,9,28,7,30,571.0,72.0,3.2,18.0,235.0,53.67,41.76
2016,9,28,7,45,618.5,78.0,3.25,19.0,285.0,83.03,48.76
2016,9,28,8,0,666.0,84.0,3.3,20.0,335.0,136.56,79.8
2016,9,28,8,15,697.5,89.0,3.25,21.0,383.0,192.4,122.61
2016,9,28,8,30,729.0,94.0,3.2,22.0,431.0,251.79,172.39
2016,9,28,8,45,752.5,98.0,3.2,23.0,475.5,311.2,223.54
2016,9,28,9,0,776.0,102.0,3.2,24.0,520.0,374.97,277.4
2016,9,28,9,15,792.5,105.0,3.2,24.5,559.0,433.7,326.7
2016,9,28,9,30,809.0,108.0,3.2,25.0,598.0,492.96,374.86
2016,9,28,9,45,827.0,108.0,3.2,26.0,633.0,550.4,419.3
2016,9,28,10,0,845.0,108.0,3.2,27.0,668.0,607.84,462.07
2016,9,28,10,15,853.5,110.0,3.25,27.5,694.5,660.9,501.26
2016,9,28,10,30,862.0,112.0,3.3,28.0,721.0,712.47,538.28
2016,9,28,10,45,863.5,115.5,3.4,29.0,739.5,758.74,569.3
2016,9,28,11,0,865.0,119.0,3.5,30.0,758.0,802.47,596.69
2016,9,28,11,15,869.0,119.5,3.6,30.0,769.5,842.39,623.61
2016,9,28,11,30,873.0,120.0,3.7,30.0,781.0,872.33,643.75
2016,9,28,11,45,870.5,122.0,3.85,30.5,784.0,909.61,667.81
2016,9,28,12,0,868.0,124.0,4.0,31.0,787.0,936.25,684.66
2016,9,28,12,15,867.0,124.0,4.1,31.0,782.0,958.52,699.86
2016,9,28,12,30,866.0,124.0,4.2,31.0,777.0,977.19,712.82
2016,9,28,12,45,864.5,122.0,4.35,31.5,765.0,989.43,720.52
2016,9,28,13,0,863.0,120.0,4.5,32.0,753.0,997.88,725.89
2016,9,28,13,15,856.5,118.5,4.6,31.5,732.0,998.16,728.75
2016,9,28,13,30,850.0,117.0,4.7,31.0,711.0,994.59,729.3
2016,9,28,13,45,839.0,116.0,4.8,31.0,683.0,983.38,723.75
2016,9,28,14,0,828.0,115.0,4.9,31.0,655.0,968.5,715.87
2016,9,28,14,15,814.5,112.0,4.95,30.5,620.0,945.34,703.55
2016,9,28,14,30,801.0,109.0,5.0,30.0,585.0,918.87,688.96
2016,9,28,14,45,784.5,105.5,5.1,29.5,545.0,885.92,670.04
2016,9,28,15,0,768.0,102.0,5.2,29.0,505.0,850.22,648.89
2016,9,28,15,15,743.5,97.5,5.2,28.5,459.5,809.31,623.1
2016,9,28,15,30,719.0,93.0,5.2,28.0,414.0,761.36,591.71
2016,9,28,15,45,689.5,87.0,5.2,27.5,366.0,706.09,554.16
2016,9,28,16,0,660.0,81.0,5.2,27.0,318.0,650.28,515.1
2016,9,28,16,15,612.0,74.0,5.1,25.5,268.0,579.27,464.61
2016,9,28,16,30,564.0,67.0,5.0,24.0,218.0,510.12,412.68
2016,9,28,16,45,496.0,58.0,4.95,23.0,169.5,427.86,346.19
2016,9,28,17,0,428.0,49.0,4.9,22.0,121.0,350.5,280.68
2016,9,28,17,15,314.5,36.0,4.85,21.0,79.0,249.67,192.28
2016,9,28,17,30,201.0,23.0,4.8,20.0,37.0,151.26,57.82
2016,9,28,17,45,100.5,11.5,4.8,19.0,18.5,55.4,0.0
2016,9,28,18,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
