Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,14.0,3.45,12.5,25.5,12.73,0.0
2016,9,29,6,30,282.0,28.0,3.6,13.0,51.0,23.11,11.7
2016,9,29,6,45,389.0,38.5,3.75,13.5,96.0,30.88,21.16
2016,9,29,7,0,496.0,49.0,3.9,14.0,141.0,38.43,28.38
2016,9,29,7,15,561.5,56.5,3.85,14.5,191.0,43.07,32.77
2016,9,29,7,30,627.0,64.0,3.8,15.0,241.0,47.59,36.88
2016,9,29,7,45,670.5,69.5,3.8,16.0,291.5,78.7,44.37
2016,9,29,8,0,714.0,75.0,3.8,17.0,342.0,134.63,77.15
2016,9,29,8,15,744.0,79.0,3.8,17.5,390.0,195.71,125.15
2016,9,29,8,30,774.0,83.0,3.8,18.0,438.0,256.2,177.29
2016,9,29,8,45,795.5,86.5,3.8,19.0,482.5,316.71,230.68
2016,9,29,9,0,817.0,90.0,3.8,20.0,527.0,378.88,284.72
2016,9,29,9,15,832.5,93.0,3.85,20.5,566.5,439.41,336.79
2016,9,29,9,30,848.0,96.0,3.9,21.0,606.0,500.27,387.5
2016,9,29,9,45,864.5,96.0,3.95,22.0,640.5,558.8,434.02
2016,9,29,10,0,881.0,96.0,4.0,23.0,675.0,615.77,477.74
2016,9,29,10,15,888.5,97.5,4.05,23.5,702.0,668.39,517.69
2016,9,29,10,30,896.0,99.0,4.1,24.0,729.0,719.29,555.26
2016,9,29,10,45,902.0,99.5,4.15,24.5,748.0,766.14,587.82
2016,9,29,11,0,908.0,100.0,4.2,25.0,767.0,810.66,617.48
2016,9,29,11,15,910.5,100.5,4.25,25.5,778.0,849.8,643.08
2016,9,29,11,30,913.0,101.0,4.3,26.0,789.0,885.93,666.44
2016,9,29,11,45,915.0,100.5,4.4,26.5,792.5,917.41,686.71
2016,9,29,12,0,917.0,100.0,4.5,27.0,796.0,945.52,704.68
2016,9,29,12,15,915.5,100.0,4.55,27.0,791.0,967.45,719.67
2016,9,29,12,30,914.0,100.0,4.6,27.0,786.0,985.64,732.33
2016,9,29,12,45,911.0,99.0,4.7,27.0,773.0,997.47,741.4
2016,9,29,13,0,908.0,98.0,4.8,27.0,760.0,1005.39,748.07
2016,9,29,13,15,902.0,96.5,4.85,26.5,739.0,1005.88,751.04
2016,9,29,13,30,896.0,95.0,4.9,26.0,718.0,1002.44,751.57
2016,9,29,13,45,888.5,93.0,4.95,26.0,690.0,993.07,746.72
2016,9,29,14,0,881.0,91.0,5.0,26.0,662.0,979.91,739.45
2016,9,29,14,15,869.0,89.0,5.05,25.5,627.0,958.75,728.24
2016,9,29,14,30,857.0,87.0,5.1,25.0,592.0,934.2,714.68
2016,9,29,14,45,842.0,84.0,5.15,25.0,551.5,911.91,701.21
2016,9,29,15,0,827.0,81.0,5.2,25.0,511.0,876.94,678.66
2016,9,29,15,15,804.5,78.0,5.2,24.0,465.5,832.64,651.5
2016,9,29,15,30,782.0,75.0,5.2,23.0,420.0,786.37,622.21
2016,9,29,15,45,752.0,70.5,5.2,22.5,371.0,730.4,583.59
2016,9,29,16,0,722.0,66.0,5.2,22.0,322.0,673.71,543.26
2016,9,29,16,15,677.0,61.0,5.15,21.0,271.5,604.89,492.85
2016,9,29,16,30,632.0,56.0,5.1,20.0,221.0,542.59,445.28
2016,9,29,16,45,560.5,49.0,5.05,19.5,171.0,457.9,375.14
2016,9,29,17,0,489.0,42.0,5.0,19.0,121.0,378.54,306.05
2016,9,29,17,15,369.0,31.5,4.9,18.0,78.5,274.42,212.08
2016,9,29,17,30,249.0,21.0,4.8,17.0,36.0,170.88,37.47
2016,9,29,17,45,124.5,10.5,4.7,16.5,18.0,64.96,0.0
2016,9,29,18,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,6,15,146.5,13.0,3.8,11.5,25.0,11.82,0.0
2016,9,30,6,30,293.0,26.0,4.0,12.0,50.0,21.36,9.91
2016,9,30,6,45,403.5,36.0,4.2,12.5,94.5,28.79,19.37
2016,9,30,7,0,514.0,46.0,4.4,13.0,139.0,36.01,26.32
2016,9,30,7,15,579.0,53.0,4.45,13.5,189.5,40.36,30.47
2016,9,30,7,30,644.0,60.0,4.5,14.0,240.0,44.61,34.36
2016,9,30,7,45,688.5,65.0,4.55,15.0,290.5,80.17,45.33
2016,9,30,8,0,733.0,70.0,4.6,16.0,341.0,136.44,78.23
2016,9,30,8,15,762.5,73.5,4.6,16.5,389.5,194.25,123.82
2016,9,30,8,30,792.0,77.0,4.6,17.0,438.0,255.25,176.93
2016,9,30,8,45,813.0,80.5,4.7,17.5,482.5,316.62,232.16
2016,9,30,9,0,834.0,84.0,4.8,18.0,527.0,379.54,288.27
2016,9,30,9,15,849.0,86.0,4.85,18.5,566.5,439.8,341.11
2016,9,30,9,30,864.0,88.0,4.9,19.0,606.0,500.67,392.85
2016,9,30,9,45,876.0,89.5,4.95,19.5,639.5,558.16,440.39
2016,9,30,10,0,888.0,91.0,5.0,20.0,673.0,614.88,485.85
2016,9,30,10,15,896.0,92.5,5.05,20.5,699.5,668.03,527.28
2016,9,30,10,30,904.0,94.0,5.1,21.0,726.0,719.49,566.31
2016,9,30,10,45,908.5,95.5,5.2,21.5,745.0,766.47,599.97
2016,9,30,11,0,913.0,97.0,5.3,22.0,764.0,810.99,630.8
2016,9,30,11,15,916.0,97.5,5.35,22.0,775.0,850.6,658.9
2016,9,30,11,30,919.0,98.0,5.4,22.0,786.0,887.22,684.81
2016,9,30,11,45,919.5,98.5,5.5,22.0,789.5,918.52,707.22
2016,9,30,12,0,920.0,99.0,5.6,22.0,793.0,946.37,727.29
2016,9,30,12,15,919.0,98.5,5.65,22.0,788.0,968.18,742.91
2016,9,30,12,30,918.0,98.0,5.7,22.0,783.0,986.25,756.06
2016,9,30,12,45,809.5,140.0,5.8,22.0,736.5,954.77,734.87
2016,9,30,13,0,701.0,182.0,5.9,22.0,690.0,914.28,707.44
2016,9,30,13,15,698.5,176.5,5.9,21.5,670.5,913.58,709.26
2016,9,30,13,30,696.0,171.0,5.9,21.0,651.0,909.51,708.62
2016,9,30,13,45,691.0,164.5,5.95,21.0,624.5,898.52,702.03
2016,9,30,14,0,686.0,158.0,6.0,21.0,598.0,884.27,693.21
2016,9,30,14,15,679.0,150.0,5.95,20.5,566.0,863.18,680.35
2016,9,30,14,30,672.0,142.0,5.9,20.0,534.0,839.05,665.28
2016,9,30,14,45,673.5,127.0,5.85,20.0,497.0,811.66,646.47
2016,9,30,15,0,675.0,112.0,5.8,20.0,460.0,780.87,625.07
2016,9,30,15,15,719.5,95.5,5.7,19.5,436.0,782.79,629.16
2016,9,30,15,30,764.0,79.0,5.6,19.0,412.0,774.41,625.34
2016,9,30,15,45,733.5,74.0,5.5,19.0,363.5,717.98,583.58
2016,9,30,16,0,703.0,69.0,5.4,19.0,315.0,660.9,540.58
2016,9,30,16,15,656.0,63.5,5.2,18.5,264.5,595.86,490.72
2016,9,30,16,30,609.0,58.0,5.0,18.0,214.0,527.9,436.62
2016,9,30,16,45,539.0,50.0,4.85,17.5,165.0,444.05,365.99
2016,9,30,17,0,469.0,42.0,4.7,17.0,116.0,365.45,296.73
2016,9,30,17,15,346.5,30.5,4.45,16.0,74.0,260.21,199.85
2016,9,30,17,30,224.0,19.0,4.2,15.0,32.0,154.04,0.0
2016,9,30,17,45,112.0,9.5,3.95,14.5,16.0,58.27,0.0
2016,9,30,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,156.5,12.5,2.05,10.0,24.5,11.37,0.0
2016,10,1,6,30,313.0,25.0,2.4,11.0,49.0,20.57,8.77
2016,10,1,6,45,426.5,34.5,2.75,12.0,95.0,27.61,18.34
2016,10,1,7,0,540.0,44.0,3.1,13.0,141.0,34.48,24.96
2016,10,1,7,15,606.0,51.0,3.2,13.5,192.0,38.93,29.2
2016,10,1,7,30,672.0,58.0,3.3,14.0,243.0,47.33,36.79
2016,10,1,7,45,717.0,62.0,3.45,15.0,294.5,79.01,43.59
2016,10,1,8,0,762.0,66.0,3.6,16.0,346.0,136.28,76.81
2016,10,1,8,15,791.0,70.0,3.55,16.5,395.0,196.23,124.06
2016,10,1,8,30,820.0,74.0,3.5,17.0,444.0,259.29,178.8
2016,10,1,8,45,842.5,76.0,3.5,18.0,489.5,321.41,233.97
2016,10,1,9,0,865.0,78.0,3.5,19.0,535.0,387.1,291.24
2016,10,1,9,15,880.5,80.5,3.45,19.5,575.0,449.03,344.65
2016,10,1,9,30,896.0,83.0,3.4,20.0,615.0,511.1,396.35
2016,10,1,9,45,911.0,83.0,3.35,20.5,650.0,570.37,444.14
2016,10,1,10,0,926.0,83.0,3.3,21.0,685.0,629.06,489.8
2016,10,1,10,15,934.0,84.0,3.25,21.5,712.0,683.43,530.7
2016,10,1,10,30,942.0,85.0,3.2,22.0,739.0,736.0,568.95
2016,10,1,10,45,947.5,85.5,3.15,22.5,758.5,784.18,601.14
2016,10,1,11,0,953.0,86.0,3.1,23.0,778.0,829.83,630.7
2016,10,1,11,15,956.0,86.5,3.1,23.0,789.5,870.72,658.14
2016,10,1,11,30,959.0,87.0,3.1,23.0,801.0,908.49,683.3
2016,10,1,11,45,960.0,87.5,3.1,23.5,804.5,941.22,703.6
2016,10,1,12,0,961.0,88.0,3.1,24.0,808.0,970.39,721.44
2016,10,1,12,15,960.0,88.0,3.15,24.0,803.0,993.46,737.04
2016,10,1,12,30,959.0,88.0,3.2,24.0,798.0,1012.65,750.22
2016,10,1,12,45,953.5,88.5,3.3,24.5,784.5,1024.14,757.41
2016,10,1,13,0,948.0,89.0,3.4,25.0,771.0,1031.53,762.1
2016,10,1,13,15,943.0,88.0,3.5,25.0,749.5,1033.57,764.95
2016,10,1,13,30,938.0,87.0,3.6,25.0,728.0,1031.54,765.3
2016,10,1,13,45,928.0,86.0,3.7,25.0,699.0,1020.6,759.91
2016,10,1,14,0,918.0,85.0,3.8,25.0,670.0,1005.78,752.08
2016,10,1,14,15,906.5,83.0,3.85,24.5,634.5,984.54,741.13
2016,10,1,14,30,895.0,81.0,3.9,24.0,599.0,959.75,727.77
2016,10,1,14,45,877.0,79.5,4.0,24.0,557.0,926.23,707.16
2016,10,1,15,0,859.0,78.0,4.1,24.0,515.0,898.98,690.78
2016,10,1,15,15,836.5,75.0,4.2,23.5,468.5,853.82,662.71
2016,10,1,15,30,814.0,72.0,4.3,23.0,422.0,806.6,632.52
2016,10,1,15,45,779.5,68.5,4.4,22.5,371.5,747.19,592.41
2016,10,1,16,0,745.0,65.0,4.5,22.0,321.0,687.25,550.74
2016,10,1,16,15,697.5,60.0,4.45,21.5,269.0,615.76,497.78
2016,10,1,16,30,650.0,55.0,4.4,21.0,217.0,551.19,447.92
2016,10,1,16,45,571.0,48.0,4.4,20.5,166.5,461.12,374.01
2016,10,1,17,0,492.0,41.0,4.4,20.0,116.0,377.02,301.26
2016,10,1,17,15,357.0,30.0,4.4,19.0,73.0,264.73,197.71
2016,10,1,17,30,222.0,19.0,4.4,18.0,30.0,150.47,0.0
2016,10,1,17,45,111.0,9.5,4.4,17.0,15.0,57.6,0.0
2016,10,1,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,145.5,12.0,2.45,10.5,23.0,10.91,0.0
2016,10,2,6,30,291.0,24.0,2.8,11.0,46.0,19.72,7.42
2016,10,2,6,45,400.0,34.5,3.15,12.0,90.0,27.67,18.31
2016,10,2,7,0,509.0,45.0,3.5,13.0,134.0,35.37,25.7
2016,10,2,7,15,575.5,52.0,3.65,13.5,184.0,39.75,29.9
2016,10,2,7,30,642.0,59.0,3.8,14.0,234.0,44.04,33.84
2016,10,2,7,45,682.5,64.5,4.0,15.0,283.5,75.87,41.77
2016,10,2,8,0,723.0,70.0,4.2,16.0,333.0,135.72,78.06
2016,10,2,8,15,752.0,74.0,4.3,16.5,380.5,193.19,123.41
2016,10,2,8,30,781.0,78.0,4.4,17.0,428.0,253.8,176.16
2016,10,2,8,45,800.0,81.5,4.5,17.5,471.5,313.83,230.25
2016,10,2,9,0,819.0,85.0,4.6,18.0,515.0,375.18,285.02
2016,10,2,9,15,834.0,87.5,4.65,18.0,553.5,434.93,337.98
2016,10,2,9,30,849.0,90.0,4.7,18.0,592.0,494.91,389.75
2016,10,2,9,45,852.5,95.0,4.8,18.5,623.0,551.19,436.51
2016,10,2,10,0,856.0,100.0,4.9,19.0,654.0,605.97,480.63
2016,10,2,10,15,760.5,142.0,4.95,19.0,648.5,633.23,502.21
2016,10,2,10,30,665.0,184.0,5.0,19.0,643.0,649.37,514.29
2016,10,2,10,45,652.5,197.0,5.05,19.0,657.5,687.2,543.28
2016,10,2,11,0,640.0,210.0,5.1,19.0,672.0,722.03,569.43
2016,10,2,11,15,567.5,240.5,5.15,19.0,654.5,718.83,566.05
2016,10,2,11,30,495.0,271.0,5.2,19.0,637.0,713.14,560.58
2016,10,2,11,45,498.0,270.5,5.3,19.5,640.5,735.74,576.97
2016,10,2,12,0,501.0,270.0,5.4,20.0,644.0,756.41,591.71
2016,10,2,12,15,413.5,300.5,5.45,20.0,607.5,723.46,565.56
2016,10,2,12,30,326.0,331.0,5.5,20.0,571.0,672.35,526.14
2016,10,2,12,45,163.0,231.0,5.6,20.0,351.0,398.45,316.91
2016,10,2,13,0,0.0,131.0,5.7,20.0,131.0,117.77,90.11
2016,10,2,13,15,271.0,177.0,5.75,20.0,361.5,486.09,390.98
2016,10,2,13,30,542.0,223.0,5.8,20.0,592.0,807.64,637.62
2016,10,2,13,45,581.5,199.0,5.85,20.0,579.5,820.54,648.19
2016,10,2,14,0,621.0,175.0,5.9,20.0,567.0,838.03,662.43
2016,10,2,14,15,564.0,182.0,5.95,20.0,523.5,779.12,620.19
2016,10,2,14,30,507.0,189.0,6.0,20.0,480.0,727.4,581.96
2016,10,2,14,45,660.5,138.0,6.05,20.0,488.5,810.11,647.17
2016,10,2,15,0,814.0,87.0,6.1,20.0,497.0,867.95,691.74
2016,10,2,15,15,789.5,83.0,6.05,19.5,451.0,820.91,659.34
2016,10,2,15,30,765.0,79.0,6.0,19.0,405.0,772.05,625.42
2016,10,2,15,45,729.0,75.0,6.0,18.5,355.5,712.32,582.46
2016,10,2,16,0,693.0,71.0,6.0,18.0,306.0,657.66,542.16
2016,10,2,16,15,642.0,65.0,5.8,17.5,255.0,584.83,485.36
2016,10,2,16,30,591.0,59.0,5.6,17.0,204.0,514.13,427.82
2016,10,2,16,45,509.0,51.0,5.45,16.5,155.0,423.56,350.58
2016,10,2,17,0,427.0,43.0,5.3,16.0,106.0,339.23,275.53
2016,10,2,17,15,291.5,30.5,4.95,15.5,65.5,228.68,169.25
2016,10,2,17,30,156.0,18.0,4.6,15.0,25.0,114.72,0.0
2016,10,2,17,45,78.0,9.0,4.25,14.5,12.5,8.19,0.0
2016,10,2,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.35,10.5,6.0,5.46,0.0
2016,10,3,6,30,0.0,12.0,1.6,11.0,12.0,10.55,0.85
2016,10,3,6,45,0.0,25.0,1.9,12.0,25.0,22.03,13.39
2016,10,3,7,0,0.0,38.0,2.2,13.0,38.0,33.53,24.07
2016,10,3,7,15,0.0,52.0,2.15,13.0,52.0,45.56,35.15
2016,10,3,7,30,0.0,66.0,2.1,13.0,66.0,57.41,45.95
2016,10,3,7,45,0.0,80.5,2.05,13.5,80.5,69.77,54.27
2016,10,3,8,0,0.0,95.0,2.0,14.0,95.0,82.39,64.78
2016,10,3,8,15,168.5,131.5,2.0,14.5,206.5,139.26,104.71
2016,10,3,8,30,337.0,168.0,2.0,15.0,318.0,220.7,165.83
2016,10,3,8,45,209.0,196.0,2.05,15.5,292.0,230.54,179.37
2016,10,3,9,0,81.0,224.0,2.1,16.0,266.0,223.25,176.87
2016,10,3,9,15,42.5,202.0,2.1,16.0,224.5,196.07,155.69
2016,10,3,9,30,4.0,180.0,2.1,16.0,183.0,160.92,127.33
2016,10,3,9,45,8.0,198.0,2.1,16.5,203.5,179.9,142.25
2016,10,3,10,0,12.0,216.0,2.1,17.0,224.0,199.55,157.45
2016,10,3,10,15,12.5,223.0,2.1,17.0,232.0,207.61,163.61
2016,10,3,10,30,13.0,230.0,2.1,17.0,240.0,215.72,169.85
2016,10,3,10,45,13.0,235.0,2.15,17.5,245.0,221.69,174.08
2016,10,3,11,0,13.0,240.0,2.2,18.0,250.0,227.64,178.32
2016,10,3,11,15,33.5,281.5,2.25,18.0,306.5,295.46,231.69
2016,10,3,11,30,54.0,323.0,2.3,18.0,363.0,358.41,280.31
2016,10,3,11,45,104.5,340.5,2.35,18.5,418.0,425.2,331.7
2016,10,3,12,0,155.0,358.0,2.4,19.0,473.0,509.73,395.11
2016,10,3,12,15,79.0,267.0,2.4,19.0,326.0,334.49,261.79
2016,10,3,12,30,3.0,176.0,2.4,19.0,179.0,162.83,126.04
2016,10,3,12,45,7.0,203.0,2.4,19.0,209.0,193.21,150.72
2016,10,3,13,0,11.0,230.0,2.4,19.0,239.0,224.6,175.65
2016,10,3,13,15,5.5,182.0,2.4,19.0,186.5,172.41,134.34
2016,10,3,13,30,0.0,134.0,2.4,19.0,134.0,120.94,93.17
2016,10,3,13,45,12.0,186.0,2.4,19.5,194.0,184.05,144.26
2016,10,3,14,0,24.0,238.0,2.4,20.0,254.0,250.94,197.26
2016,10,3,14,15,12.0,185.0,2.35,19.5,193.0,184.9,145.17
2016,10,3,14,30,0.0,132.0,2.3,19.0,132.0,120.4,93.45
2016,10,3,14,45,16.5,163.0,2.3,19.0,171.5,168.47,133.47
2016,10,3,15,0,33.0,194.0,2.3,19.0,211.0,235.41,187.99
2016,10,3,15,15,100.5,185.0,2.2,18.5,228.5,287.05,232.27
2016,10,3,15,30,168.0,176.0,2.1,18.0,246.0,350.63,285.26
2016,10,3,15,45,419.5,122.5,2.05,18.0,269.5,516.5,420.49
2016,10,3,16,0,671.0,69.0,2.0,18.0,293.0,636.51,512.54
2016,10,3,16,15,620.5,63.0,1.75,17.5,243.5,565.06,457.1
2016,10,3,16,30,570.0,57.0,1.5,17.0,194.0,495.82,402.32
2016,10,3,16,45,493.5,48.5,1.25,17.0,146.5,409.43,330.14
2016,10,3,17,0,417.0,40.0,1.0,17.0,99.0,329.04,259.94
2016,10,3,17,15,283.0,28.0,0.9,16.5,60.5,221.07,155.74
2016,10,3,17,30,149.0,16.0,0.8,16.0,22.0,87.32,0.0
2016,10,3,17,45,74.5,8.0,0.7,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.4,12.0,19.0,11.82,0.0
2016,10,4,6,30,175.0,26.0,1.6,12.0,38.0,20.5,5.7
2016,10,4,6,45,279.5,40.5,1.8,12.5,79.0,31.51,21.41
2016,10,4,7,0,384.0,55.0,2.0,13.0,120.0,44.34,33.55
2016,10,4,7,15,278.5,80.5,2.05,13.5,136.0,60.14,47.99
2016,10,4,7,30,173.0,106.0,2.1,14.0,152.0,81.7,67.26
2016,10,4,7,45,201.5,122.5,2.2,14.5,186.5,101.45,75.64
2016,10,4,8,0,230.0,139.0,2.3,15.0,221.0,134.66,98.42
2016,10,4,8,15,128.0,152.5,2.25,15.5,199.0,148.34,113.53
2016,10,4,8,30,26.0,166.0,2.2,16.0,177.0,148.49,117.69
2016,10,4,8,45,36.0,188.0,2.15,16.5,205.5,172.4,136.61
2016,10,4,9,0,46.0,210.0,2.1,17.0,234.0,199.19,157.71
2016,10,4,9,15,83.0,237.0,2.05,17.5,284.0,243.17,192.08
2016,10,4,9,30,120.0,264.0,2.0,18.0,334.0,295.21,232.53
2016,10,4,9,45,292.5,249.5,1.95,18.5,433.0,388.66,305.17
2016,10,4,10,0,465.0,235.0,1.9,19.0,532.0,501.74,391.4
2016,10,4,10,15,419.5,261.0,1.9,19.5,537.0,525.73,408.07
2016,10,4,10,30,374.0,287.0,1.9,20.0,542.0,537.52,415.73
2016,10,4,10,45,374.5,296.0,1.95,20.5,557.5,568.17,437.76
2016,10,4,11,0,375.0,305.0,2.0,21.0,573.0,597.87,458.6
2016,10,4,11,15,376.0,309.5,2.05,21.0,581.5,622.37,476.44
2016,10,4,11,30,377.0,314.0,2.1,21.0,590.0,645.65,493.32
2016,10,4,11,45,381.0,313.5,2.2,21.5,593.5,665.0,506.8
2016,10,4,12,0,385.0,313.0,2.3,22.0,597.0,682.99,519.3
2016,10,4,12,15,385.0,310.5,2.4,22.0,592.5,693.69,527.62
2016,10,4,12,30,385.0,308.0,2.5,22.0,588.0,702.64,534.81
2016,10,4,12,45,649.0,202.5,2.6,22.5,664.5,872.46,659.13
2016,10,4,13,0,913.0,97.0,2.7,23.0,741.0,1003.13,745.39
2016,10,4,13,15,907.0,96.0,2.85,23.0,719.5,1003.86,746.77
2016,10,4,13,30,901.0,95.0,3.0,23.0,698.0,1000.68,746.92
2016,10,4,13,45,892.5,93.0,3.15,23.0,669.5,990.0,742.19
2016,10,4,14,0,884.0,91.0,3.3,23.0,641.0,975.56,735.01
2016,10,4,14,15,871.5,89.0,3.35,23.0,605.5,953.67,722.09
2016,10,4,14,30,859.0,87.0,3.4,23.0,570.0,938.1,713.55
2016,10,4,14,45,842.5,84.0,3.5,23.0,529.0,904.45,692.79
2016,10,4,15,0,826.0,81.0,3.6,23.0,488.0,867.96,669.88
2016,10,4,15,15,801.5,77.5,3.65,22.5,442.5,821.24,640.26
2016,10,4,15,30,777.0,74.0,3.7,22.0,397.0,772.7,608.6
2016,10,4,15,45,742.0,70.0,3.75,22.0,347.5,713.54,566.98
2016,10,4,16,0,707.0,66.0,3.8,22.0,298.0,653.98,523.78
2016,10,4,16,15,655.0,60.0,3.7,21.0,247.0,585.02,473.13
2016,10,4,16,30,603.0,54.0,3.6,20.0,196.0,513.43,417.66
2016,10,4,16,45,515.0,46.5,3.5,19.5,147.0,419.67,339.7
2016,10,4,17,0,427.0,39.0,3.4,19.0,98.0,332.87,263.77
2016,10,4,17,15,281.0,27.0,3.45,18.0,59.0,216.56,146.76
2016,10,4,17,30,135.0,15.0,3.5,17.0,20.0,79.26,0.0
2016,10,4,17,45,67.5,7.5,3.55,16.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.85,9.5,19.0,10.91,0.0
2016,10,5,6,30,228.0,24.0,2.1,10.0,38.0,20.03,4.01
2016,10,5,6,45,362.5,34.5,2.4,11.0,82.5,27.97,18.39
2016,10,5,7,0,497.0,45.0,2.7,12.0,127.0,35.72,26.03
2016,10,5,7,15,570.5,52.0,2.9,13.0,177.5,40.09,30.22
2016,10,5,7,30,644.0,59.0,3.1,14.0,228.0,44.41,34.15
2016,10,5,7,45,697.0,63.0,3.35,15.0,280.0,79.64,44.61
2016,10,5,8,0,750.0,67.0,3.6,16.0,332.0,136.36,77.46
2016,10,5,8,15,781.5,71.0,3.75,16.5,381.5,195.86,124.32
2016,10,5,8,30,813.0,75.0,3.9,17.0,431.0,258.78,178.93
2016,10,5,8,45,839.5,76.5,4.05,18.0,477.0,321.01,234.25
2016,10,5,9,0,866.0,78.0,4.2,19.0,523.0,385.34,290.73
2016,10,5,9,15,881.5,80.5,4.1,19.5,563.0,448.84,345.61
2016,10,5,9,30,897.0,83.0,4.0,20.0,603.0,510.74,397.45
2016,10,5,9,45,911.5,83.5,3.95,20.5,637.5,570.0,445.6
2016,10,5,10,0,926.0,84.0,3.9,21.0,672.0,628.63,491.58
2016,10,5,10,15,933.5,85.5,3.85,21.5,698.5,682.92,532.8
2016,10,5,10,30,941.0,87.0,3.8,22.0,725.0,735.34,571.34
2016,10,5,10,45,949.0,86.5,3.8,22.5,744.5,783.96,604.65
2016,10,5,11,0,957.0,86.0,3.8,23.0,764.0,830.21,635.29
2016,10,5,11,15,959.5,86.5,3.75,23.0,775.0,870.51,662.43
2016,10,5,11,30,962.0,87.0,3.7,23.0,786.0,907.64,687.22
2016,10,5,11,45,964.5,86.0,3.7,23.5,789.0,939.76,707.4
2016,10,5,12,0,967.0,85.0,3.7,24.0,792.0,968.34,725.12
2016,10,5,12,15,965.5,85.0,3.7,24.0,786.5,990.71,740.08
2016,10,5,12,30,964.0,85.0,3.7,24.0,781.0,1009.14,752.55
2016,10,5,12,45,951.0,89.0,3.7,24.0,765.0,1017.29,758.31
2016,10,5,13,0,938.0,93.0,3.7,24.0,749.0,1021.25,761.52
2016,10,5,13,15,931.5,91.5,3.65,24.0,727.0,1020.94,761.73
2016,10,5,13,30,925.0,90.0,3.6,24.0,705.0,1016.59,759.45
2016,10,5,13,45,916.0,88.5,3.6,24.0,676.0,1005.86,753.45
2016,10,5,14,0,907.0,87.0,3.6,24.0,647.0,991.29,745.05
2016,10,5,14,15,893.5,85.0,3.55,24.0,610.5,968.11,730.61
2016,10,5,14,30,880.0,83.0,3.5,24.0,574.0,941.51,713.93
2016,10,5,14,45,862.0,80.5,3.5,24.0,532.0,916.27,698.51
2016,10,5,15,0,844.0,78.0,3.5,24.0,490.0,878.61,674.32
2016,10,5,15,15,819.0,74.5,3.45,23.5,443.5,830.99,643.83
2016,10,5,15,30,794.0,71.0,3.4,23.0,397.0,781.53,611.37
2016,10,5,15,45,759.0,67.0,3.35,23.0,347.0,721.88,569.4
2016,10,5,16,0,724.0,63.0,3.3,23.0,297.0,661.83,525.91
2016,10,5,16,15,671.0,57.5,2.95,22.0,245.5,586.85,470.35
2016,10,5,16,30,618.0,52.0,2.6,21.0,194.0,519.8,418.25
2016,10,5,16,45,532.5,44.5,2.3,20.5,144.5,427.22,341.59
2016,10,5,17,0,447.0,37.0,2.0,20.0,95.0,341.46,266.55
2016,10,5,17,15,294.0,25.0,2.0,19.0,56.0,218.53,137.82
2016,10,5,17,30,141.0,13.0,2.0,18.0,17.0,80.04,0.0
2016,10,5,17,45,70.5,6.5,2.05,17.0,8.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,11.0,2.1,9.5,18.5,10.01,0.0
2016,10,6,6,30,243.0,22.0,2.4,10.0,37.0,18.25,1.41
2016,10,6,6,45,372.5,32.5,2.75,11.0,80.5,26.29,16.83
2016,10,6,7,0,502.0,43.0,3.1,12.0,124.0,34.1,24.55
2016,10,6,7,15,573.5,50.0,3.2,12.5,173.5,38.54,28.88
2016,10,6,7,30,645.0,57.0,3.3,13.0,223.0,42.92,32.95
2016,10,6,7,45,693.0,61.5,3.45,14.0,274.0,78.26,43.74
2016,10,6,8,0,741.0,66.0,3.6,15.0,325.0,134.59,76.69
2016,10,6,8,15,772.0,69.5,3.55,15.5,373.5,192.94,122.79
2016,10,6,8,30,803.0,73.0,3.5,16.0,422.0,254.61,176.49
2016,10,6,8,45,826.0,75.5,3.45,17.0,466.5,316.02,231.23
2016,10,6,9,0,849.0,78.0,3.4,18.0,511.0,379.14,286.62
2016,10,6,9,15,864.5,80.5,3.35,19.0,550.0,441.52,339.91
2016,10,6,9,30,880.0,83.0,3.3,20.0,589.0,502.38,390.06
2016,10,6,9,45,898.0,82.0,3.3,21.0,623.5,561.02,436.74
2016,10,6,10,0,916.0,81.0,3.3,22.0,658.0,619.38,481.41
2016,10,6,10,15,923.5,82.0,3.25,22.5,684.5,672.53,521.41
2016,10,6,10,30,931.0,83.0,3.2,23.0,711.0,723.83,558.78
2016,10,6,10,45,936.5,84.0,3.15,23.5,729.5,771.6,590.88
2016,10,6,11,0,942.0,85.0,3.1,24.0,748.0,816.88,620.24
2016,10,6,11,15,944.5,85.0,3.0,24.5,759.0,855.98,644.61
2016,10,6,11,30,947.0,85.0,2.9,25.0,770.0,891.93,666.51
2016,10,6,11,45,949.0,85.0,2.85,25.5,773.0,924.15,685.99
2016,10,6,12,0,951.0,85.0,2.8,26.0,776.0,952.88,703.03
2016,10,6,12,15,950.0,84.5,2.8,26.0,770.5,974.68,717.28
2016,10,6,12,30,949.0,84.0,2.8,26.0,765.0,992.63,729.14
2016,10,6,12,45,944.5,84.0,2.8,26.5,751.0,1003.9,735.35
2016,10,6,13,0,940.0,84.0,2.8,27.0,737.0,1011.15,739.13
2016,10,6,13,15,934.0,83.0,2.75,27.0,716.0,1011.72,739.77
2016,10,6,13,30,928.0,82.0,2.7,27.0,695.0,1008.27,738.01
2016,10,6,13,45,920.0,80.5,2.7,27.0,666.0,998.32,732.69
2016,10,6,14,0,912.0,79.0,2.7,27.0,637.0,984.51,725.04
2016,10,6,14,15,900.0,77.0,2.65,27.0,601.5,962.54,711.7
2016,10,6,14,30,888.0,75.0,2.6,27.0,566.0,937.1,696.17
2016,10,6,14,45,871.5,73.0,2.6,27.0,525.0,904.27,676.1
2016,10,6,15,0,855.0,71.0,2.6,27.0,484.0,868.64,653.99
2016,10,6,15,15,831.5,68.0,2.5,26.5,438.0,831.62,631.14
2016,10,6,15,30,808.0,65.0,2.4,26.0,392.0,783.76,600.25
2016,10,6,15,45,774.5,61.0,2.35,26.0,342.5,724.96,560.0
2016,10,6,16,0,741.0,57.0,2.3,26.0,293.0,665.71,518.21
2016,10,6,16,15,691.0,52.0,2.0,24.5,242.0,593.15,466.49
2016,10,6,16,30,641.0,47.0,1.7,23.0,191.0,522.38,413.46
2016,10,6,16,45,557.5,40.0,1.4,22.0,142.0,430.28,339.03
2016,10,6,17,0,474.0,33.0,1.1,21.0,93.0,351.63,269.88
2016,10,6,17,15,237.0,24.5,1.15,20.0,54.5,184.52,104.11
2016,10,6,17,30,0.0,16.0,1.2,19.0,16.0,14.55,0.0
2016,10,6,17,45,0.0,8.0,1.25,18.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,10.0,0.85,13.5,17.5,9.1,0.0
2016,10,7,6,30,258.0,20.0,0.9,14.0,35.0,16.48,0.0
2016,10,7,6,45,380.0,30.0,1.0,14.5,77.5,24.15,14.66
2016,10,7,7,0,502.0,40.0,1.1,15.0,120.0,31.59,22.04
2016,10,7,7,15,572.0,47.0,1.25,15.5,169.0,36.15,26.41
2016,10,7,7,30,642.0,54.0,1.4,16.0,218.0,44.39,33.85
2016,10,7,7,45,518.5,83.5,1.55,16.5,234.0,85.3,53.6
2016,10,7,8,0,395.0,113.0,1.7,17.0,250.0,131.27,87.85
2016,10,7,8,15,594.5,92.0,1.85,18.0,331.5,178.85,117.35
2016,10,7,8,30,794.0,71.0,2.0,19.0,413.0,250.64,170.98
2016,10,7,8,45,812.0,71.0,2.2,20.0,452.0,307.62,221.45
2016,10,7,9,0,830.0,71.0,2.4,21.0,491.0,367.35,273.56
2016,10,7,9,15,836.0,79.0,2.5,22.0,529.5,427.01,324.09
2016,10,7,9,30,842.0,87.0,2.6,23.0,568.0,487.76,373.47
2016,10,7,9,45,850.5,93.5,2.75,24.0,603.0,547.45,420.26
2016,10,7,10,0,859.0,100.0,2.9,25.0,638.0,606.2,464.66
2016,10,7,10,15,856.0,102.5,2.85,25.5,657.5,652.47,498.88
2016,10,7,10,30,853.0,105.0,2.8,26.0,677.0,696.1,530.12
2016,10,7,10,45,872.0,104.5,2.8,26.5,702.5,745.36,564.3
2016,10,7,11,0,891.0,104.0,2.8,27.0,728.0,796.98,598.0
2016,10,7,11,15,894.0,104.5,2.7,27.5,738.5,835.31,621.48
2016,10,7,11,30,897.0,105.0,2.6,28.0,749.0,870.71,642.72
2016,10,7,11,45,899.0,104.5,2.55,28.5,752.0,901.08,660.74
2016,10,7,12,0,901.0,104.0,2.5,29.0,755.0,928.15,676.48
2016,10,7,12,15,899.5,104.0,2.4,29.0,749.5,949.13,689.11
2016,10,7,12,30,898.0,104.0,2.3,29.0,744.0,966.44,699.42
2016,10,7,12,45,821.0,132.0,2.25,29.5,709.0,949.8,687.08
2016,10,7,13,0,744.0,160.0,2.2,30.0,674.0,924.97,669.93
2016,10,7,13,15,739.5,156.5,2.15,30.0,654.0,924.1,669.85
2016,10,7,13,30,735.0,153.0,2.1,30.0,634.0,919.79,667.45
2016,10,7,13,45,748.0,135.5,2.05,30.0,607.0,912.43,663.25
2016,10,7,14,0,761.0,118.0,2.0,30.0,580.0,894.98,652.64
2016,10,7,14,15,799.5,98.5,1.9,30.0,559.0,901.99,657.69
2016,10,7,14,30,838.0,79.0,1.8,30.0,538.0,893.7,652.62
2016,10,7,14,45,698.5,107.0,1.75,30.0,470.0,801.29,592.62
2016,10,7,15,0,559.0,135.0,1.7,30.0,402.0,687.28,516.86
2016,10,7,15,15,649.5,100.5,1.5,29.5,381.5,718.44,540.24
2016,10,7,15,30,740.0,66.0,1.3,29.0,361.0,726.4,545.97
2016,10,7,15,45,662.5,74.5,1.1,28.5,313.5,655.52,497.03
2016,10,7,16,0,585.0,83.0,0.9,28.0,266.0,582.31,445.69
2016,10,7,16,15,527.0,74.5,0.9,27.0,217.5,505.71,391.81
2016,10,7,16,30,469.0,66.0,0.9,26.0,169.0,431.88,336.37
2016,10,7,16,45,379.5,54.0,0.9,25.5,123.0,337.99,262.04
2016,10,7,17,0,290.0,42.0,0.9,25.0,77.0,253.6,190.73
2016,10,7,17,15,145.0,26.0,0.95,24.0,43.5,134.88,62.62
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,0.3,16.0,14.5,9.55,0.0
2016,10,8,6,30,144.0,21.0,0.3,16.0,29.0,16.58,0.0
2016,10,8,6,45,271.5,34.5,0.3,16.5,69.5,28.24,17.8
2016,10,8,7,0,399.0,48.0,0.3,17.0,110.0,38.63,27.93
2016,10,8,7,15,477.5,57.0,0.45,17.5,158.0,44.5,33.49
2016,10,8,7,30,556.0,66.0,0.6,18.0,206.0,50.24,38.7
2016,10,8,7,45,608.0,72.5,0.8,18.5,255.5,79.99,46.5
2016,10,8,8,0,660.0,79.0,1.0,19.0,305.0,133.49,77.76
2016,10,8,8,15,695.0,84.0,1.1,20.0,353.0,189.22,120.24
2016,10,8,8,30,730.0,89.0,1.2,21.0,401.0,248.87,169.83
2016,10,8,8,45,755.5,93.0,1.35,22.5,445.0,308.47,220.35
2016,10,8,9,0,781.0,97.0,1.5,24.0,489.0,372.3,273.29
2016,10,8,9,15,799.0,100.5,1.55,25.0,528.0,431.85,321.88
2016,10,8,9,30,817.0,104.0,1.6,26.0,567.0,492.04,369.16
2016,10,8,9,45,865.0,92.0,1.7,27.0,608.0,553.25,415.81
2016,10,8,10,0,913.0,80.0,1.8,28.0,649.0,615.59,461.87
2016,10,8,10,15,921.0,81.5,1.75,28.5,675.0,669.25,500.08
2016,10,8,10,30,929.0,83.0,1.7,29.0,701.0,721.12,535.71
2016,10,8,10,45,933.5,84.5,1.7,29.5,719.5,768.44,566.03
2016,10,8,11,0,938.0,86.0,1.7,30.0,738.0,813.2,593.65
2016,10,8,11,15,941.0,86.5,1.6,30.5,749.0,852.93,616.55
2016,10,8,11,30,944.0,87.0,1.5,31.0,760.0,889.58,637.01
2016,10,8,11,45,944.5,87.0,1.4,31.5,762.5,920.27,653.31
2016,10,8,12,0,945.0,87.0,1.3,32.0,765.0,947.41,667.14
2016,10,8,12,15,943.5,87.0,1.2,32.0,759.5,969.05,678.76
2016,10,8,12,30,942.0,87.0,1.1,32.0,754.0,986.86,687.98
2016,10,8,12,45,937.5,87.0,1.05,32.5,740.0,997.94,692.61
2016,10,8,13,0,933.0,87.0,1.0,33.0,726.0,1005.02,694.99
2016,10,8,13,15,927.0,86.0,0.95,33.0,704.5,1005.47,694.97
2016,10,8,13,30,921.0,85.0,0.9,33.0,683.0,1001.93,692.79
2016,10,8,13,45,911.5,83.5,0.85,33.0,654.5,990.49,686.05
2016,10,8,14,0,902.0,82.0,0.8,33.0,626.0,975.25,677.25
2016,10,8,14,15,889.5,80.0,0.8,33.0,590.0,952.9,665.25
2016,10,8,14,30,877.0,78.0,0.8,33.0,554.0,927.15,651.26
2016,10,8,14,45,859.0,76.0,0.85,33.0,513.0,902.39,638.73
2016,10,8,15,0,841.0,74.0,0.9,33.0,472.0,865.42,618.27
2016,10,8,15,15,816.5,70.5,0.85,32.5,425.5,818.36,590.67
2016,10,8,15,30,792.0,67.0,0.8,32.0,379.0,769.47,561.26
2016,10,8,15,45,756.5,63.0,0.8,31.5,330.0,709.67,524.25
2016,10,8,16,0,721.0,59.0,0.8,31.0,281.0,649.57,485.49
2016,10,8,16,15,667.5,53.5,0.85,30.0,230.0,574.74,435.65
2016,10,8,16,30,614.0,48.0,0.9,29.0,179.0,501.97,383.97
2016,10,8,16,45,526.5,40.0,0.95,28.0,131.0,414.3,316.01
2016,10,8,17,0,439.0,32.0,1.0,27.0,83.0,328.2,242.74
2016,10,8,17,15,219.5,16.0,1.05,26.0,41.5,159.73,55.92
2016,10,8,17,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
