Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,120.5,9.0,1.2,14.5,15.5,8.19,0.0
2016,10,9,6,30,241.0,18.0,1.2,15.0,31.0,14.8,0.0
2016,10,9,6,45,367.5,29.0,1.2,16.0,73.0,23.45,13.65
2016,10,9,7,0,494.0,40.0,1.2,17.0,115.0,31.81,21.94
2016,10,9,7,15,567.0,47.0,1.2,17.5,164.0,36.35,26.31
2016,10,9,7,30,640.0,54.0,1.2,18.0,213.0,40.83,30.42
2016,10,9,7,45,685.5,59.5,1.2,19.0,263.0,76.37,41.53
2016,10,9,8,0,731.0,65.0,1.2,20.0,313.0,132.7,73.9
2016,10,9,8,15,762.5,69.0,1.0,21.0,361.0,190.79,118.14
2016,10,9,8,30,794.0,73.0,0.8,22.0,409.0,252.28,169.09
2016,10,9,8,45,723.5,94.0,0.65,23.0,424.5,299.83,212.7
2016,10,9,9,0,653.0,115.0,0.5,24.0,440.0,340.98,249.08
2016,10,9,9,15,761.5,100.0,0.4,25.0,507.5,415.59,305.65
2016,10,9,9,30,870.0,85.0,0.3,26.0,575.0,498.38,366.07
2016,10,9,9,45,883.5,86.0,0.25,27.0,608.5,555.92,407.19
2016,10,9,10,0,897.0,87.0,0.2,28.0,642.0,612.72,446.05
2016,10,9,10,15,905.5,88.5,0.3,29.0,668.0,665.93,482.55
2016,10,9,10,30,914.0,90.0,0.4,30.0,694.0,717.43,516.83
2016,10,9,10,45,918.5,91.5,0.5,31.0,712.5,764.11,545.92
2016,10,9,11,0,923.0,93.0,0.6,32.0,731.0,808.28,572.22
2016,10,9,11,15,925.5,93.5,0.7,32.0,741.5,847.07,597.26
2016,10,9,11,30,928.0,94.0,0.8,32.0,752.0,882.8,620.41
2016,10,9,11,45,927.0,95.0,0.95,32.5,754.0,912.83,639.63
2016,10,9,12,0,926.0,96.0,1.1,33.0,756.0,939.32,656.68
2016,10,9,12,15,924.0,95.5,1.25,33.0,750.0,959.58,671.29
2016,10,9,12,30,922.0,95.0,1.4,33.0,744.0,976.04,683.71
2016,10,9,12,45,913.0,97.0,1.55,33.5,729.0,984.92,690.18
2016,10,9,13,0,904.0,99.0,1.7,34.0,714.0,989.85,694.33
2016,10,9,13,15,897.0,97.5,1.85,34.0,692.0,988.69,696.22
2016,10,9,13,30,890.0,96.0,2.0,34.0,670.0,983.65,695.8
2016,10,9,13,45,875.0,96.0,2.2,34.0,640.0,978.94,696.18
2016,10,9,14,0,860.0,96.0,2.4,34.0,610.0,960.64,687.85
2016,10,9,14,15,845.5,94.0,2.5,33.5,574.5,936.84,676.44
2016,10,9,14,30,831.0,92.0,2.6,33.0,539.0,909.75,662.74
2016,10,9,14,45,807.5,90.0,2.75,32.5,497.0,871.37,641.66
2016,10,9,15,0,784.0,88.0,2.9,32.0,455.0,830.52,618.37
2016,10,9,15,15,756.0,84.0,2.95,31.5,409.0,781.23,587.98
2016,10,9,15,30,728.0,80.0,3.0,31.0,363.0,736.0,559.57
2016,10,9,15,45,686.5,75.0,3.15,30.5,314.0,672.53,517.45
2016,10,9,16,0,645.0,70.0,3.3,30.0,265.0,609.48,473.81
2016,10,9,16,15,586.0,63.0,3.25,29.0,215.5,532.2,417.67
2016,10,9,16,30,527.0,56.0,3.2,28.0,166.0,457.83,359.81
2016,10,9,16,45,432.5,46.0,3.15,27.0,119.5,361.28,281.58
2016,10,9,17,0,338.0,36.0,3.1,26.0,73.0,272.6,203.28
2016,10,9,17,15,169.0,18.0,3.25,25.0,36.5,134.03,24.15
2016,10,9,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,12.5,11.0,10.01,0.0
2016,10,10,6,30,0.0,22.0,1.8,13.0,22.0,18.55,0.0
2016,10,10,6,45,111.0,37.5,2.05,13.5,54.0,29.86,18.85
2016,10,10,7,0,222.0,53.0,2.3,14.0,86.0,40.61,29.83
2016,10,10,7,15,266.0,70.5,2.35,14.0,125.0,53.07,41.44
2016,10,10,7,30,310.0,88.0,2.4,14.0,164.0,65.06,52.44
2016,10,10,7,45,336.5,105.0,2.5,14.5,204.0,92.81,65.03
2016,10,10,8,0,363.0,122.0,2.6,15.0,244.0,135.2,93.34
2016,10,10,8,15,399.0,130.5,2.6,15.5,282.5,175.91,124.75
2016,10,10,8,30,435.0,139.0,2.6,16.0,321.0,220.87,162.19
2016,10,10,8,45,425.0,163.0,2.65,16.5,357.0,269.5,204.82
2016,10,10,9,0,415.0,187.0,2.7,17.0,393.0,316.95,245.66
2016,10,10,9,15,569.0,151.0,2.65,17.5,456.5,378.09,294.65
2016,10,10,9,30,723.0,115.0,2.6,18.0,520.0,456.58,357.58
2016,10,10,9,45,788.0,108.5,2.6,19.0,573.0,528.06,413.64
2016,10,10,10,0,853.0,102.0,2.6,20.0,626.0,603.32,470.84
2016,10,10,10,15,862.0,104.0,2.6,20.5,652.0,656.15,510.54
2016,10,10,10,30,871.0,106.0,2.6,21.0,678.0,707.48,548.05
2016,10,10,10,45,879.0,106.0,2.6,22.0,697.0,754.23,579.87
2016,10,10,11,0,887.0,106.0,2.6,23.0,716.0,793.54,604.26
2016,10,10,11,15,890.5,106.5,2.6,23.5,726.5,831.9,628.86
2016,10,10,11,30,894.0,107.0,2.6,24.0,737.0,867.39,651.25
2016,10,10,11,45,896.0,106.5,2.65,25.0,739.5,897.47,668.92
2016,10,10,12,0,898.0,106.0,2.7,26.0,742.0,924.24,684.29
2016,10,10,12,15,896.5,106.0,2.75,26.0,736.5,944.96,698.36
2016,10,10,12,30,895.0,106.0,2.8,26.0,731.0,962.02,710.18
2016,10,10,12,45,888.0,106.5,2.9,26.5,716.5,970.76,715.68
2016,10,10,13,0,881.0,107.0,3.0,27.0,702.0,985.54,725.37
2016,10,10,13,15,874.0,105.5,3.05,27.0,680.5,984.5,725.75
2016,10,10,13,30,867.0,104.0,3.1,27.0,659.0,979.57,723.87
2016,10,10,13,45,854.0,103.5,3.2,27.0,629.5,966.28,716.99
2016,10,10,14,0,841.0,103.0,3.3,27.0,600.0,949.36,707.8
2016,10,10,14,15,826.0,100.0,3.4,26.5,565.0,924.07,694.34
2016,10,10,14,30,811.0,97.0,3.5,26.0,530.0,895.55,678.56
2016,10,10,14,45,785.5,95.5,3.6,26.0,488.0,856.26,653.75
2016,10,10,15,0,760.0,94.0,3.7,26.0,446.0,820.4,630.99
2016,10,10,15,15,731.0,89.5,3.85,25.0,400.0,770.54,600.29
2016,10,10,15,30,702.0,85.0,4.0,24.0,354.0,719.4,567.53
2016,10,10,15,45,652.5,80.5,4.15,23.5,305.0,651.06,519.43
2016,10,10,16,0,603.0,76.0,4.3,23.0,256.0,583.64,470.09
2016,10,10,16,15,541.5,68.0,4.35,22.0,207.0,504.92,409.95
2016,10,10,16,30,480.0,60.0,4.4,21.0,158.0,429.27,348.45
2016,10,10,16,45,376.0,49.0,4.45,20.0,112.0,327.63,263.04
2016,10,10,17,0,272.0,38.0,4.5,19.0,66.0,237.77,180.27
2016,10,10,17,15,136.0,19.0,4.45,18.0,33.0,114.03,0.0
2016,10,10,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,61.0,9.0,1.35,10.5,12.0,8.19,0.0
2016,10,11,6,30,122.0,18.0,1.5,11.0,24.0,14.23,0.0
2016,10,11,6,45,245.5,32.5,1.65,12.0,62.5,25.45,15.11
2016,10,11,7,0,369.0,47.0,1.8,13.0,101.0,38.17,27.77
2016,10,11,7,15,448.5,57.0,1.95,13.5,148.0,44.92,34.29
2016,10,11,7,30,528.0,67.0,2.1,14.0,195.0,51.51,40.4
2016,10,11,7,45,582.5,74.0,2.25,14.5,243.5,80.41,48.42
2016,10,11,8,0,637.0,81.0,2.4,15.0,292.0,132.86,79.72
2016,10,11,8,15,673.5,86.0,2.4,15.5,339.0,187.26,122.22
2016,10,11,8,30,710.0,91.0,2.4,16.0,386.0,245.8,172.33
2016,10,11,8,45,651.5,110.5,2.45,16.5,403.5,293.23,217.55
2016,10,11,9,0,593.0,130.0,2.5,17.0,421.0,333.09,255.19
2016,10,11,9,15,587.5,148.0,2.55,17.5,455.0,385.95,300.39
2016,10,11,9,30,582.0,166.0,2.6,18.0,489.0,434.19,340.47
2016,10,11,9,45,728.0,128.5,2.7,18.5,557.0,515.05,404.78
2016,10,11,10,0,874.0,91.0,2.8,19.0,625.0,602.16,472.99
2016,10,11,10,15,883.0,92.5,2.8,19.5,650.5,654.44,512.64
2016,10,11,10,30,892.0,94.0,2.8,20.0,676.0,705.13,550.12
2016,10,11,10,45,898.0,95.0,2.85,20.5,694.5,751.3,582.7
2016,10,11,11,0,904.0,96.0,2.9,21.0,713.0,795.13,612.07
2016,10,11,11,15,907.5,96.5,2.9,21.0,724.0,833.89,638.5
2016,10,11,11,30,911.0,97.0,2.9,21.0,735.0,869.72,662.79
2016,10,11,11,45,911.0,98.0,2.9,21.5,737.0,899.99,681.86
2016,10,11,12,0,911.0,99.0,2.9,22.0,739.0,926.83,698.56
2016,10,11,12,15,909.5,98.5,2.85,22.0,733.5,947.1,711.79
2016,10,11,12,30,908.0,98.0,2.8,22.0,728.0,963.66,722.64
2016,10,11,12,45,858.0,113.5,2.8,22.5,699.5,958.77,718.29
2016,10,11,13,0,808.0,129.0,2.8,23.0,671.0,939.78,704.81
2016,10,11,13,15,802.0,126.5,2.85,23.0,650.5,938.25,705.14
2016,10,11,13,30,796.0,124.0,2.9,23.0,630.0,933.08,703.0
2016,10,11,13,45,785.5,121.5,2.95,23.0,601.5,920.02,695.66
2016,10,11,14,0,775.0,119.0,3.0,23.0,573.0,909.78,690.4
2016,10,11,14,15,785.5,102.0,3.1,22.5,539.0,886.66,677.98
2016,10,11,14,30,796.0,85.0,3.2,22.0,505.0,865.13,666.62
2016,10,11,14,45,631.5,117.5,3.35,22.0,434.5,747.85,585.51
2016,10,11,15,0,467.0,150.0,3.5,22.0,364.0,620.53,493.32
2016,10,11,15,15,586.5,109.0,3.65,21.5,349.5,669.03,534.15
2016,10,11,15,30,706.0,68.0,3.8,21.0,335.0,694.3,555.49
2016,10,11,15,45,653.5,71.5,3.95,20.5,292.5,638.81,515.78
2016,10,11,16,0,601.0,75.0,4.1,20.0,250.0,579.54,471.91
2016,10,11,16,15,537.5,66.5,4.1,19.0,201.5,499.03,409.35
2016,10,11,16,30,474.0,58.0,4.1,18.0,153.0,421.88,345.68
2016,10,11,16,45,373.5,46.5,4.2,17.5,108.0,322.64,260.66
2016,10,11,17,0,273.0,35.0,4.3,17.0,63.0,232.14,174.52
2016,10,11,17,15,136.5,17.5,4.25,16.5,31.5,110.5,0.0
2016,10,11,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.5,1.3,9.5,11.0,7.73,0.0
2016,10,12,6,30,118.0,17.0,1.4,10.0,22.0,13.45,0.0
2016,10,12,6,45,251.0,31.5,1.55,11.0,61.0,26.0,15.3
2016,10,12,7,0,384.0,46.0,1.7,12.0,100.0,37.45,27.21
2016,10,12,7,15,466.0,55.5,1.7,12.5,147.5,43.82,33.43
2016,10,12,7,30,548.0,65.0,1.7,13.0,195.0,50.05,39.26
2016,10,12,7,45,607.5,70.5,1.7,14.0,245.0,78.54,46.36
2016,10,12,8,0,667.0,76.0,1.7,15.0,295.0,131.76,77.49
2016,10,12,8,15,703.0,81.0,1.65,15.5,342.5,187.87,121.24
2016,10,12,8,30,739.0,86.0,1.6,16.0,390.0,248.0,172.54
2016,10,12,8,45,768.0,89.0,1.6,16.5,435.0,310.39,227.11
2016,10,12,9,0,797.0,92.0,1.6,17.0,480.0,372.42,280.87
2016,10,12,9,15,815.5,95.0,1.65,17.5,519.0,432.3,331.95
2016,10,12,9,30,834.0,98.0,1.7,18.0,558.0,492.82,381.87
2016,10,12,9,45,846.5,100.5,1.8,19.0,590.5,550.04,427.09
2016,10,12,10,0,859.0,103.0,1.9,20.0,623.0,606.64,470.19
2016,10,12,10,15,868.0,104.5,2.1,20.0,649.0,659.12,511.35
2016,10,12,10,30,877.0,106.0,2.3,20.0,675.0,710.05,550.56
2016,10,12,10,45,882.0,107.5,2.5,20.5,693.0,756.32,584.43
2016,10,12,11,0,887.0,109.0,2.7,21.0,711.0,800.2,614.58
2016,10,12,11,15,890.0,110.0,2.9,21.0,721.0,839.38,642.48
2016,10,12,11,30,893.0,111.0,3.1,21.0,731.0,875.62,668.35
2016,10,12,11,45,895.0,110.0,3.3,21.0,733.5,898.05,684.72
2016,10,12,12,0,897.0,109.0,3.5,21.0,736.0,924.15,703.83
2016,10,12,12,15,728.5,168.5,3.5,21.0,675.0,873.18,668.41
2016,10,12,12,30,560.0,228.0,3.5,21.0,614.0,791.81,609.97
2016,10,12,12,45,558.0,223.5,3.55,21.5,601.5,796.65,613.7
2016,10,12,13,0,556.0,219.0,3.6,22.0,589.0,798.81,614.99
2016,10,12,13,15,561.0,206.5,3.6,22.0,570.0,795.9,614.13
2016,10,12,13,30,566.0,194.0,3.6,22.0,551.0,790.13,611.37
2016,10,12,13,45,582.5,178.5,3.65,22.5,531.5,788.91,610.86
2016,10,12,14,0,599.0,163.0,3.7,23.0,512.0,792.62,613.68
2016,10,12,14,15,624.5,144.0,3.85,22.5,488.5,790.16,615.0
2016,10,12,14,30,650.0,125.0,4.0,22.0,465.0,783.47,613.39
2016,10,12,14,45,612.0,127.5,4.15,22.0,427.5,740.65,584.24
2016,10,12,15,0,574.0,130.0,4.3,22.0,390.0,696.1,553.48
2016,10,12,15,15,635.5,99.5,4.25,21.5,359.5,698.31,557.65
2016,10,12,15,30,697.0,69.0,4.2,21.0,329.0,686.54,550.9
2016,10,12,15,45,663.0,68.0,4.2,20.5,288.0,640.22,517.63
2016,10,12,16,0,629.0,67.0,4.2,20.0,247.0,589.35,479.65
2016,10,12,16,15,566.5,59.5,3.85,19.0,198.5,510.05,417.67
2016,10,12,16,30,504.0,52.0,3.5,18.0,150.0,434.11,354.4
2016,10,12,16,45,406.0,41.5,3.2,17.5,105.0,336.78,270.51
2016,10,12,17,0,308.0,31.0,2.9,17.0,60.0,248.31,182.38
2016,10,12,17,15,154.0,15.5,2.9,16.0,30.0,117.34,0.0
2016,10,12,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,11.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,11.0,22.0,20.01,0.0
2016,10,13,6,45,219.0,30.0,2.15,11.5,60.5,23.51,12.88
2016,10,13,7,0,438.0,38.0,2.3,12.0,99.0,30.39,20.97
2016,10,13,7,15,516.0,45.5,2.55,12.5,146.0,35.38,25.9
2016,10,13,7,30,594.0,53.0,2.8,13.0,193.0,40.29,30.52
2016,10,13,7,45,650.5,57.0,3.05,13.5,242.0,72.65,40.46
2016,10,13,8,0,707.0,61.0,3.3,14.0,291.0,126.34,71.69
2016,10,13,8,15,739.5,65.0,3.3,14.5,337.5,182.81,116.35
2016,10,13,8,30,772.0,69.0,3.3,15.0,384.0,242.79,168.69
2016,10,13,8,45,798.0,71.5,3.35,16.0,427.5,302.67,222.26
2016,10,13,9,0,824.0,74.0,3.4,17.0,471.0,364.62,276.98
2016,10,13,9,15,840.5,76.0,3.35,17.5,509.0,423.91,328.84
2016,10,13,9,30,857.0,78.0,3.3,18.0,547.0,483.57,379.3
2016,10,13,9,45,856.5,85.0,3.25,19.0,577.0,538.48,423.55
2016,10,13,10,0,856.0,92.0,3.2,20.0,607.0,593.19,465.73
2016,10,13,10,15,605.0,182.0,3.2,20.5,553.5,570.96,447.27
2016,10,13,10,30,354.0,272.0,3.2,21.0,500.0,510.02,398.33
2016,10,13,10,45,414.0,261.0,3.2,21.5,534.5,571.26,444.77
2016,10,13,11,0,474.0,250.0,3.2,22.0,569.0,628.08,486.76
2016,10,13,11,15,515.0,238.0,3.25,22.5,589.5,671.26,518.23
2016,10,13,11,30,556.0,226.0,3.3,23.0,610.0,714.84,549.7
2016,10,13,11,45,559.5,224.5,3.35,23.5,612.0,737.33,565.04
2016,10,13,12,0,563.0,223.0,3.4,24.0,614.0,757.69,578.89
2016,10,13,12,15,447.0,262.0,3.5,24.0,571.0,710.86,543.42
2016,10,13,12,30,331.0,301.0,3.6,24.0,528.0,643.68,493.34
2016,10,13,12,45,491.5,240.0,3.75,24.0,569.0,751.63,576.42
2016,10,13,13,0,652.0,179.0,3.9,24.0,610.0,851.65,650.6
2016,10,13,13,15,659.0,169.0,3.95,24.0,592.5,853.91,652.46
2016,10,13,13,30,666.0,159.0,4.0,24.0,575.0,852.92,652.87
2016,10,13,13,45,615.5,166.0,4.05,24.0,537.0,812.88,625.88
2016,10,13,14,0,565.0,173.0,4.1,24.0,499.0,763.28,592.02
2016,10,13,14,15,649.0,136.0,4.1,23.5,489.0,802.59,622.99
2016,10,13,14,30,733.0,99.0,4.1,23.0,479.0,826.15,642.24
2016,10,13,14,45,712.0,94.5,4.15,23.0,439.0,788.97,617.08
2016,10,13,15,0,691.0,90.0,4.2,23.0,399.0,749.69,590.42
2016,10,13,15,15,557.5,104.5,4.2,22.5,337.5,636.4,508.85
2016,10,13,15,30,424.0,119.0,4.2,22.0,276.0,521.71,422.27
2016,10,13,15,45,396.0,106.0,4.2,21.5,236.5,470.46,383.57
2016,10,13,16,0,368.0,93.0,4.2,21.0,197.0,419.8,343.67
2016,10,13,16,15,332.0,78.0,4.0,20.5,158.0,361.82,296.1
2016,10,13,16,30,296.0,63.0,3.8,20.0,119.0,305.94,248.48
2016,10,13,16,45,235.5,47.0,3.6,19.5,83.0,236.18,187.53
2016,10,13,17,0,175.0,31.0,3.4,19.0,47.0,172.36,121.11
2016,10,13,17,15,87.5,15.5,3.05,18.5,23.5,59.32,0.0
2016,10,13,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,4.15,15.0,7.0,0.0,0.0
2016,10,14,6,30,0.0,14.0,4.2,15.0,14.0,12.73,0.0
2016,10,14,6,45,74.0,30.5,4.3,15.5,40.5,24.51,12.9
2016,10,14,7,0,148.0,47.0,4.4,16.0,67.0,37.23,26.36
2016,10,14,7,15,180.0,65.5,4.5,16.0,100.0,50.95,39.06
2016,10,14,7,30,212.0,84.0,4.6,16.0,133.0,64.24,51.19
2016,10,14,7,45,231.0,102.5,4.7,16.5,167.0,88.64,63.77
2016,10,14,8,0,250.0,121.0,4.8,17.0,201.0,123.78,88.14
2016,10,14,8,15,258.0,140.5,4.9,17.0,234.0,160.54,117.91
2016,10,14,8,30,266.0,160.0,5.0,17.0,267.0,198.58,150.33
2016,10,14,8,45,273.5,177.5,5.1,17.5,298.0,235.97,182.38
2016,10,14,9,0,281.0,195.0,5.2,18.0,329.0,274.3,214.98
2016,10,14,9,15,356.5,197.0,5.2,18.0,381.5,327.7,258.94
2016,10,14,9,30,432.0,199.0,5.2,18.0,434.0,393.4,312.83
2016,10,14,9,45,428.5,214.0,5.25,18.5,458.5,433.73,345.75
2016,10,14,10,0,425.0,229.0,5.3,19.0,483.0,473.03,377.04
2016,10,14,10,15,290.0,264.5,5.2,19.0,441.5,441.68,351.87
2016,10,14,10,30,155.0,300.0,5.1,19.0,400.0,395.57,314.02
2016,10,14,10,45,84.5,266.0,5.1,19.5,321.0,312.5,247.61
2016,10,14,11,0,14.0,232.0,5.1,20.0,242.0,222.11,174.19
2016,10,14,11,15,19.5,248.0,5.0,20.0,261.5,243.15,191.01
2016,10,14,11,30,25.0,264.0,4.9,20.0,281.0,264.89,208.17
2016,10,14,11,45,12.5,180.5,4.8,20.5,189.0,174.69,136.12
2016,10,14,12,0,0.0,97.0,4.7,21.0,97.0,86.14,64.53
2016,10,14,12,15,0.0,123.5,4.6,21.0,123.5,110.65,84.37
2016,10,14,12,30,0.0,150.0,4.5,21.0,150.0,135.8,104.57
2016,10,14,12,45,0.0,150.0,4.4,21.0,150.0,136.06,104.81
2016,10,14,13,0,0.0,150.0,4.3,21.0,150.0,136.36,105.14
2016,10,14,13,15,0.0,147.5,4.2,21.0,147.5,134.27,103.58
2016,10,14,13,30,0.0,145.0,4.1,21.0,145.0,132.22,102.07
2016,10,14,13,45,0.0,154.0,4.05,21.0,154.5,141.68,109.86
2016,10,14,14,0,0.0,163.0,4.0,21.0,164.0,151.67,118.08
2016,10,14,14,15,0.0,110.0,3.85,20.5,110.5,99.08,75.93
2016,10,14,14,30,0.0,57.0,3.7,20.0,57.0,50.37,36.23
2016,10,14,14,45,0.0,41.5,3.55,20.0,41.5,36.62,24.93
2016,10,14,15,0,0.0,26.0,3.4,20.0,26.0,22.91,13.55
2016,10,14,15,15,0.0,30.0,3.25,19.5,30.0,26.43,16.6
2016,10,14,15,30,0.0,34.0,3.1,19.0,34.0,29.96,19.66
2016,10,14,15,45,0.0,29.0,3.0,19.0,29.0,25.53,15.95
2016,10,14,16,0,0.0,24.0,2.9,19.0,24.0,21.11,12.2
2016,10,14,16,15,0.0,19.0,2.6,18.5,19.0,16.7,8.45
2016,10,14,16,30,0.0,14.0,2.3,18.0,14.0,12.29,4.65
2016,10,14,16,45,0.0,9.5,2.0,17.5,9.5,8.34,1.19
2016,10,14,17,0,0.0,5.0,1.7,17.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,1.55,16.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,6,15,50.5,7.0,1.15,12.5,8.5,0.0,0.0
2016,10,15,6,30,101.0,14.0,1.3,13.0,17.0,12.73,0.0
2016,10,15,6,45,242.0,27.0,1.5,13.5,53.5,22.16,10.76
2016,10,15,7,0,383.0,40.0,1.7,14.0,90.0,32.37,22.37
2016,10,15,7,15,465.5,48.5,2.0,14.5,135.5,38.09,28.0
2016,10,15,7,30,548.0,57.0,2.3,15.0,181.0,43.71,33.25
2016,10,15,7,45,603.0,62.5,2.6,16.0,229.0,71.56,40.45
2016,10,15,8,0,658.0,68.0,2.9,17.0,277.0,123.76,70.82
2016,10,15,8,15,693.0,72.5,3.35,17.5,322.5,178.39,113.4
2016,10,15,8,30,728.0,77.0,3.8,18.0,368.0,239.44,165.81
2016,10,15,8,45,754.5,80.0,4.25,18.5,410.5,297.22,217.46
2016,10,15,9,0,781.0,83.0,4.7,19.0,453.0,357.2,270.99
2016,10,15,9,15,403.5,145.0,4.95,19.5,337.0,303.96,238.15
2016,10,15,9,30,26.0,207.0,5.2,20.0,221.0,195.77,154.37
2016,10,15,9,45,39.5,229.5,5.5,21.0,252.5,229.73,181.03
2016,10,15,10,0,53.0,252.0,5.8,22.0,284.0,262.74,206.5
2016,10,15,10,15,183.0,265.0,5.95,22.0,380.5,368.21,291.09
2016,10,15,10,30,313.0,278.0,6.1,22.0,477.0,488.42,386.03
2016,10,15,10,45,314.0,285.5,6.3,22.5,490.0,514.93,405.87
2016,10,15,11,0,315.0,293.0,6.5,23.0,503.0,540.66,425.15
2016,10,15,11,15,285.5,303.5,6.65,23.0,496.0,544.58,427.81
2016,10,15,11,30,256.0,314.0,6.8,23.0,489.0,545.67,428.26
2016,10,15,11,45,253.0,316.5,6.95,23.0,490.0,558.25,438.13
2016,10,15,12,0,250.0,319.0,7.1,23.0,491.0,554.84,436.1
2016,10,15,12,15,251.5,315.0,7.2,23.0,486.5,576.86,453.11
2016,10,15,12,30,253.0,311.0,7.3,23.0,482.0,582.88,458.23
2016,10,15,12,45,252.5,304.5,7.4,23.0,472.5,583.02,458.99
2016,10,15,13,0,252.0,298.0,7.5,23.0,463.0,581.85,458.85
2016,10,15,13,15,348.5,266.0,7.55,22.5,485.5,641.64,509.06
2016,10,15,13,30,445.0,234.0,7.6,22.0,508.0,717.7,570.94
2016,10,15,13,45,441.0,222.5,7.7,22.0,483.5,702.52,560.57
2016,10,15,14,0,437.0,211.0,7.8,22.0,459.0,685.09,548.75
2016,10,15,14,15,400.0,204.0,7.75,21.5,420.5,621.89,502.03
2016,10,15,14,30,363.0,197.0,7.7,21.0,382.0,576.53,468.12
2016,10,15,14,45,336.0,184.0,7.7,21.0,344.5,532.36,434.2
2016,10,15,15,0,309.0,171.0,7.7,21.0,307.0,487.93,399.63
2016,10,15,15,15,184.5,157.0,7.45,20.5,236.0,343.37,282.23
2016,10,15,15,30,60.0,143.0,7.2,20.0,165.0,207.82,168.9
2016,10,15,15,45,50.5,123.5,6.95,19.5,140.0,178.08,144.61
2016,10,15,16,0,41.0,104.0,6.7,19.0,115.0,148.76,120.1
2016,10,15,16,15,29.5,83.5,6.5,18.5,90.5,116.89,92.96
2016,10,15,16,30,18.0,63.0,6.3,18.0,66.0,85.35,65.72
2016,10,15,16,45,9.0,43.0,6.1,18.0,44.5,50.12,35.25
2016,10,15,17,0,0.0,23.0,5.9,18.0,23.0,21.5,8.75
2016,10,15,17,15,0.0,11.5,5.8,17.5,11.5,10.46,0.0
2016,10,15,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,15.0,5.0,4.55,0.0
2016,10,16,6,45,0.0,17.0,2.6,15.5,17.0,14.97,4.9
2016,10,16,7,0,0.0,29.0,2.9,16.0,29.0,25.57,16.25
2016,10,16,7,15,0.0,44.5,2.95,16.0,44.5,38.85,28.43
2016,10,16,7,30,0.0,60.0,3.0,16.0,60.0,51.85,40.26
2016,10,16,7,45,0.0,76.0,3.05,16.5,76.0,65.43,49.9
2016,10,16,8,0,0.0,92.0,3.1,17.0,92.0,79.39,61.58
2016,10,16,8,15,0.0,107.0,3.2,17.0,107.0,92.71,72.68
2016,10,16,8,30,0.0,122.0,3.3,17.0,122.0,106.17,83.74
2016,10,16,8,45,0.0,70.0,3.45,17.5,70.0,61.89,46.49
2016,10,16,9,0,0.0,18.0,3.6,18.0,18.0,15.86,7.71
2016,10,16,9,15,0.0,69.5,3.75,18.0,69.5,61.47,45.85
2016,10,16,9,30,0.0,121.0,3.9,18.0,121.0,107.23,83.52
2016,10,16,9,45,0.0,112.5,4.1,18.5,112.5,99.81,77.06
2016,10,16,10,0,0.0,104.0,4.3,19.0,104.0,92.29,70.61
2016,10,16,10,15,0.0,130.0,4.45,19.0,130.0,115.81,89.69
2016,10,16,10,30,0.0,156.0,4.6,19.0,156.0,139.72,108.93
2016,10,16,10,45,3.0,177.5,4.85,19.5,180.0,162.03,126.64
2016,10,16,11,0,6.0,199.0,5.1,20.0,204.0,184.98,144.74
2016,10,16,11,15,3.0,156.5,5.25,20.0,159.0,143.26,111.16
2016,10,16,11,30,0.0,114.0,5.4,20.0,114.0,101.67,77.49
2016,10,16,11,45,0.0,116.5,5.6,20.5,116.5,104.03,79.26
2016,10,16,12,0,0.0,119.0,5.8,21.0,119.0,106.41,81.03
2016,10,16,12,15,0.0,85.5,5.9,21.0,85.5,75.82,56.29
2016,10,16,12,30,0.0,52.0,6.0,21.0,52.0,46.03,32.07
2016,10,16,12,45,23.5,163.0,6.1,21.0,178.5,180.21,141.61
2016,10,16,13,0,47.0,274.0,6.2,21.0,305.0,325.96,257.64
2016,10,16,13,15,78.5,277.0,6.35,21.0,326.0,362.78,287.84
2016,10,16,13,30,110.0,280.0,6.5,21.0,347.0,400.13,318.62
2016,10,16,13,45,55.0,187.5,6.7,21.0,221.0,241.87,192.82
2016,10,16,14,0,0.0,95.0,6.9,21.0,95.0,84.48,63.83
2016,10,16,14,15,44.5,156.5,7.0,20.5,179.0,199.55,159.91
2016,10,16,14,30,89.0,218.0,7.1,20.0,263.0,317.5,256.97
2016,10,16,14,45,175.5,196.5,7.25,20.0,276.0,387.23,316.37
2016,10,16,15,0,262.0,175.0,7.4,20.0,289.0,452.05,371.38
2016,10,16,15,15,340.0,144.5,7.2,19.5,275.5,474.56,392.92
2016,10,16,15,30,418.0,114.0,7.0,19.0,262.0,508.35,422.72
2016,10,16,15,45,518.5,87.0,6.8,18.5,243.5,545.09,454.33
2016,10,16,16,0,619.0,60.0,6.6,18.0,225.0,567.33,471.99
2016,10,16,16,15,552.5,53.0,6.25,17.5,178.0,487.04,405.28
2016,10,16,16,30,486.0,46.0,5.9,17.0,131.0,410.59,338.23
2016,10,16,16,45,373.0,36.0,5.55,16.5,88.5,306.88,245.57
2016,10,16,17,0,260.0,26.0,5.2,16.0,46.0,207.43,124.8
2016,10,16,17,15,130.0,13.0,5.1,15.5,23.0,78.18,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.0,1.55,11.5,7.0,0.0,0.0
2016,10,17,6,30,0.0,14.0,1.7,12.0,14.0,12.73,0.0
2016,10,17,6,45,156.5,29.0,1.85,13.0,48.5,22.78,9.71
2016,10,17,7,0,313.0,44.0,2.0,14.0,83.0,34.24,23.79
2016,10,17,7,15,403.5,54.0,2.1,14.0,128.0,43.21,32.47
2016,10,17,7,30,494.0,64.0,2.2,14.0,173.0,49.91,38.85
2016,10,17,7,45,557.5,70.5,2.3,14.5,221.0,76.34,46.07
2016,10,17,8,0,621.0,77.0,2.4,15.0,269.0,127.32,75.99
2016,10,17,8,15,659.5,82.0,2.4,15.5,315.0,180.65,117.43
2016,10,17,8,30,698.0,87.0,2.4,16.0,361.0,238.33,166.7
2016,10,17,8,45,732.5,89.0,2.4,16.5,405.0,296.16,217.67
2016,10,17,9,0,767.0,91.0,2.4,17.0,449.0,358.93,272.35
2016,10,17,9,15,786.0,94.0,2.35,17.5,486.5,416.87,322.27
2016,10,17,9,30,805.0,97.0,2.3,18.0,524.0,475.55,371.15
2016,10,17,9,45,819.5,99.0,2.25,18.5,556.0,531.33,416.16
2016,10,17,10,0,834.0,101.0,2.2,19.0,588.0,586.72,459.26
2016,10,17,10,15,729.0,137.5,2.2,19.0,576.5,602.95,472.03
2016,10,17,10,30,624.0,174.0,2.2,19.0,565.0,606.87,474.81
2016,10,17,10,45,564.0,202.0,2.2,19.5,563.0,618.88,482.54
2016,10,17,11,0,504.0,230.0,2.2,20.0,561.0,629.27,488.38
2016,10,17,11,15,502.5,235.0,2.25,20.0,569.0,656.49,508.57
2016,10,17,11,30,501.0,240.0,2.3,20.0,577.0,681.84,527.09
2016,10,17,11,45,277.5,267.0,2.35,20.5,454.0,525.83,408.78
2016,10,17,12,0,54.0,294.0,2.4,21.0,331.0,341.07,264.53
2016,10,17,12,15,158.5,299.5,2.5,21.0,405.5,460.42,358.91
2016,10,17,12,30,263.0,305.0,2.6,21.0,480.0,585.32,453.58
2016,10,17,12,45,262.5,299.0,2.75,21.0,470.5,586.04,454.34
2016,10,17,13,0,262.0,293.0,2.9,21.0,461.0,585.46,454.98
2016,10,17,13,15,261.0,283.0,2.95,21.0,445.5,578.4,450.69
2016,10,17,13,30,260.0,273.0,3.0,21.0,430.0,569.99,445.47
2016,10,17,13,45,549.0,181.5,3.15,21.0,493.5,755.74,590.57
2016,10,17,14,0,838.0,90.0,3.3,21.0,557.0,918.49,706.77
2016,10,17,14,15,822.5,87.5,3.35,20.5,522.0,893.24,690.87
2016,10,17,14,30,807.0,85.0,3.4,20.0,487.0,864.87,674.18
2016,10,17,14,45,787.5,81.5,3.45,20.0,446.5,828.79,650.46
2016,10,17,15,0,768.0,78.0,3.5,20.0,406.0,790.25,624.61
2016,10,17,15,15,738.0,74.0,3.45,19.5,361.5,740.06,590.32
2016,10,17,15,30,708.0,70.0,3.4,19.0,317.0,688.6,554.15
2016,10,17,15,45,665.0,65.0,3.4,19.0,270.0,630.67,510.96
2016,10,17,16,0,622.0,60.0,3.4,19.0,223.0,568.24,462.6
2016,10,17,16,15,554.5,53.0,3.05,18.0,175.5,487.27,398.18
2016,10,17,16,30,487.0,46.0,2.7,17.0,128.0,410.17,332.75
2016,10,17,16,45,374.5,35.5,2.4,16.5,86.0,306.42,241.29
2016,10,17,17,0,262.0,25.0,2.1,16.0,44.0,204.78,108.16
2016,10,17,17,15,131.0,12.5,2.1,15.5,22.0,77.97,0.0
2016,10,17,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,53.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,10,18,6,30,107.0,12.0,1.4,10.0,14.0,10.91,0.0
2016,10,18,6,45,258.5,24.0,1.5,11.0,50.0,19.76,6.84
2016,10,18,7,0,410.0,36.0,1.6,12.0,86.0,29.21,19.57
2016,10,18,7,15,496.5,44.0,1.85,12.5,132.0,34.67,25.11
2016,10,18,7,30,583.0,52.0,2.1,13.0,178.0,40.06,30.22
2016,10,18,7,45,639.5,57.0,2.35,14.0,226.5,68.07,37.29
2016,10,18,8,0,696.0,62.0,2.6,15.0,275.0,125.13,71.05
2016,10,18,8,15,731.5,66.0,2.75,15.5,321.5,181.08,114.74
2016,10,18,8,30,767.0,70.0,2.9,16.0,368.0,240.9,166.46
2016,10,18,8,45,794.5,72.0,3.1,16.5,411.5,300.09,219.61
2016,10,18,9,0,822.0,74.0,3.3,17.0,455.0,361.47,274.38
2016,10,18,9,15,839.5,76.5,3.3,17.5,493.0,421.15,326.65
2016,10,18,9,30,857.0,79.0,3.3,18.0,531.0,481.26,377.63
2016,10,18,9,45,872.0,80.0,3.35,18.5,563.5,537.79,424.35
2016,10,18,10,0,887.0,81.0,3.4,19.0,596.0,593.98,469.31
2016,10,18,10,15,895.5,82.5,3.35,19.0,621.0,645.86,510.28
2016,10,18,10,30,904.0,84.0,3.3,19.0,646.0,696.05,548.9
2016,10,18,10,45,910.0,85.0,3.3,19.5,664.0,742.02,581.72
2016,10,18,11,0,916.0,86.0,3.3,20.0,682.0,785.6,611.15
2016,10,18,11,15,919.0,86.5,3.3,20.0,692.0,823.7,637.55
2016,10,18,11,30,922.0,87.0,3.3,20.0,702.0,858.79,661.74
2016,10,18,11,45,925.5,85.5,3.3,20.5,704.5,888.9,681.08
2016,10,18,12,0,929.0,84.0,3.3,21.0,707.0,915.65,698.06
2016,10,18,12,15,927.5,83.5,3.3,21.0,701.0,935.6,711.74
2016,10,18,12,30,926.0,83.0,3.3,21.0,695.0,951.8,723.01
2016,10,18,12,45,920.5,83.0,3.3,21.5,680.5,961.07,728.31
2016,10,18,13,0,915.0,83.0,3.3,22.0,666.0,966.44,731.15
2016,10,18,13,15,908.0,82.0,3.3,22.0,644.0,965.29,731.17
2016,10,18,13,30,901.0,81.0,3.3,22.0,622.0,960.28,728.78
2016,10,18,13,45,891.0,79.0,3.3,22.0,593.0,947.42,721.2
2016,10,18,14,0,881.0,77.0,3.3,22.0,564.0,930.9,711.27
2016,10,18,14,15,866.5,75.0,3.3,22.0,528.5,906.73,696.12
2016,10,18,14,30,852.0,73.0,3.3,22.0,493.0,879.39,678.76
2016,10,18,14,45,828.5,71.5,3.35,22.0,451.5,850.65,660.59
2016,10,18,15,0,805.0,70.0,3.4,22.0,410.0,810.38,633.87
2016,10,18,15,15,776.0,66.5,3.2,21.5,365.0,760.82,599.83
2016,10,18,15,30,747.0,63.0,3.0,21.0,320.0,709.87,563.93
2016,10,18,15,45,699.5,59.0,2.8,20.5,271.5,642.93,514.88
2016,10,18,16,0,652.0,55.0,2.6,20.0,223.0,576.65,464.51
2016,10,18,16,15,585.0,48.5,2.3,19.0,175.0,501.42,405.37
2016,10,18,16,30,518.0,42.0,2.0,18.0,127.0,424.49,340.63
2016,10,18,16,45,401.0,32.5,1.7,17.0,84.5,318.36,247.5
2016,10,18,17,0,284.0,23.0,1.4,16.0,42.0,212.62,92.08
2016,10,18,17,15,142.0,11.5,1.45,15.5,21.0,82.37,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
