Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.0,2.05,8.5,6.5,0.0,0.0
2016,10,19,6,30,143.0,10.0,2.3,9.0,13.0,9.1,0.0
2016,10,19,6,45,297.5,21.0,2.55,9.5,49.0,17.12,4.18
2016,10,19,7,0,452.0,32.0,2.8,10.0,85.0,25.79,16.67
2016,10,19,7,15,535.5,39.0,2.85,10.5,131.5,33.38,24.12
2016,10,19,7,30,619.0,46.0,2.9,11.0,178.0,38.55,29.1
2016,10,19,7,45,670.5,51.0,2.95,12.0,226.0,67.23,36.3
2016,10,19,8,0,722.0,56.0,3.0,13.0,274.0,122.1,68.01
2016,10,19,8,15,755.5,59.5,3.15,13.5,320.5,178.77,112.7
2016,10,19,8,30,789.0,63.0,3.3,14.0,367.0,238.98,165.45
2016,10,19,8,45,728.0,81.5,3.45,15.0,386.5,289.29,214.17
2016,10,19,9,0,667.0,100.0,3.6,16.0,406.0,329.71,253.26
2016,10,19,9,15,551.5,144.0,3.65,16.5,411.0,362.61,285.11
2016,10,19,9,30,436.0,188.0,3.7,17.0,416.0,384.58,305.51
2016,10,19,9,45,665.0,132.0,3.8,18.0,503.5,482.0,383.12
2016,10,19,10,0,894.0,76.0,3.9,19.0,591.0,591.86,469.44
2016,10,19,10,15,902.0,77.0,3.9,19.5,616.0,643.08,509.17
2016,10,19,10,30,910.0,78.0,3.9,20.0,641.0,692.54,546.69
2016,10,19,10,45,913.5,80.0,3.9,20.5,658.0,737.89,579.13
2016,10,19,11,0,917.0,82.0,3.9,21.0,675.0,780.68,608.2
2016,10,19,11,15,919.5,82.5,3.85,21.5,684.5,818.28,633.01
2016,10,19,11,30,922.0,83.0,3.8,22.0,694.0,852.85,655.45
2016,10,19,11,45,919.5,84.5,3.8,22.5,695.0,881.13,673.59
2016,10,19,12,0,917.0,86.0,3.8,23.0,696.0,905.86,689.25
2016,10,19,12,15,915.0,85.5,3.75,23.0,690.0,925.08,702.21
2016,10,19,12,30,913.0,85.0,3.7,23.0,684.0,940.57,712.74
2016,10,19,12,45,906.5,85.5,3.7,23.5,669.5,949.32,717.71
2016,10,19,13,0,900.0,86.0,3.7,24.0,655.0,954.22,720.25
2016,10,19,13,15,893.0,84.5,3.7,24.0,633.0,952.39,719.81
2016,10,19,13,30,886.0,83.0,3.7,24.0,611.0,946.76,716.97
2016,10,19,13,45,879.0,80.5,3.7,24.0,583.0,936.15,710.9
2016,10,19,14,0,872.0,78.0,3.7,24.0,555.0,921.89,702.48
2016,10,19,14,15,857.5,76.0,3.65,24.0,520.0,897.85,687.06
2016,10,19,14,30,843.0,74.0,3.6,24.0,485.0,879.8,675.88
2016,10,19,14,45,823.5,71.0,3.6,24.0,444.5,843.7,652.17
2016,10,19,15,0,804.0,68.0,3.6,24.0,404.0,805.08,626.43
2016,10,19,15,15,775.5,64.5,3.2,23.5,359.0,756.03,591.93
2016,10,19,15,30,747.0,61.0,2.8,23.0,314.0,705.59,555.63
2016,10,19,15,45,704.0,56.5,2.4,22.5,266.5,641.67,508.2
2016,10,19,16,0,661.0,52.0,2.0,22.0,219.0,578.18,459.42
2016,10,19,16,15,594.0,45.5,1.85,20.5,171.5,496.56,397.37
2016,10,19,16,30,527.0,39.0,1.7,19.0,124.0,425.4,338.63
2016,10,19,16,45,411.5,30.0,1.55,18.0,81.5,320.95,246.31
2016,10,19,17,0,296.0,21.0,1.4,17.0,39.0,214.82,65.03
2016,10,19,17,15,148.0,10.5,1.45,16.5,19.5,84.22,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,221.0,16.0,1.85,10.5,41.5,12.63,0.6
2016,10,20,7,0,442.0,32.0,2.0,11.0,83.0,25.89,16.58
2016,10,20,7,15,529.5,40.0,2.1,11.5,130.0,31.55,22.37
2016,10,20,7,30,617.0,48.0,2.2,12.0,177.0,40.52,30.72
2016,10,20,7,45,671.5,53.0,2.3,13.0,226.0,68.81,37.64
2016,10,20,8,0,726.0,58.0,2.4,14.0,275.0,123.97,69.18
2016,10,20,8,15,761.0,62.0,2.4,15.0,322.0,181.53,113.96
2016,10,20,8,30,796.0,66.0,2.4,16.0,369.0,242.85,166.67
2016,10,20,8,45,821.5,68.5,2.4,17.0,412.5,303.46,220.51
2016,10,20,9,0,847.0,71.0,2.4,18.0,456.0,366.0,275.31
2016,10,20,9,15,694.5,114.5,2.4,18.5,447.5,396.12,305.97
2016,10,20,9,30,542.0,158.0,2.4,19.0,439.0,405.68,317.5
2016,10,20,9,45,727.0,117.5,2.45,20.0,518.5,499.24,390.7
2016,10,20,10,0,912.0,77.0,2.5,21.0,598.0,602.03,469.24
2016,10,20,10,15,920.0,78.0,2.5,21.5,623.0,654.07,508.41
2016,10,20,10,30,928.0,79.0,2.5,22.0,648.0,704.29,545.33
2016,10,20,10,45,933.0,80.0,2.55,22.5,666.0,750.34,577.51
2016,10,20,11,0,938.0,81.0,2.6,23.0,684.0,793.86,606.36
2016,10,20,11,15,941.0,81.5,2.65,23.5,693.5,832.54,631.57
2016,10,20,11,30,944.0,82.0,2.7,24.0,703.0,868.13,654.5
2016,10,20,11,45,944.0,82.0,2.75,24.5,704.5,897.4,673.02
2016,10,20,12,0,944.0,82.0,2.8,25.0,706.0,923.11,689.17
2016,10,20,12,15,942.5,82.0,2.85,25.0,700.0,943.82,703.39
2016,10,20,12,30,941.0,82.0,2.9,25.0,694.0,960.75,715.25
2016,10,20,12,45,934.0,82.5,2.95,25.5,679.0,969.35,720.33
2016,10,20,13,0,927.0,83.0,3.0,26.0,664.0,973.97,722.99
2016,10,20,13,15,920.0,82.0,2.95,26.0,642.0,972.83,722.63
2016,10,20,13,30,913.0,81.0,2.9,26.0,620.0,967.8,719.89
2016,10,20,13,45,903.5,79.0,2.9,26.5,591.0,955.34,711.39
2016,10,20,14,0,894.0,77.0,2.9,27.0,562.0,939.2,700.62
2016,10,20,14,15,879.5,75.0,2.8,26.5,526.0,914.91,686.43
2016,10,20,14,30,865.0,73.0,2.7,26.0,490.0,896.49,676.24
2016,10,20,14,45,845.0,70.0,2.6,26.0,449.0,859.56,651.92
2016,10,20,15,0,825.0,67.0,2.5,26.0,408.0,820.04,625.67
2016,10,20,15,15,796.0,63.5,2.1,25.5,362.5,770.07,590.63
2016,10,20,15,30,767.0,60.0,1.7,25.0,317.0,718.68,553.69
2016,10,20,15,45,724.0,55.5,1.35,24.5,268.5,654.19,506.52
2016,10,20,16,0,681.0,51.0,1.0,24.0,220.0,590.07,457.86
2016,10,20,16,15,612.5,44.5,0.95,23.0,171.5,506.78,396.04
2016,10,20,16,30,544.0,38.0,0.9,22.0,123.0,427.01,332.22
2016,10,20,16,45,423.0,29.0,0.9,21.5,80.0,325.95,242.7
2016,10,20,17,0,302.0,20.0,0.9,21.0,37.0,214.6,25.91
2016,10,20,17,15,151.0,10.0,0.95,20.5,18.5,84.99,0.0
2016,10,20,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,212.5,15.5,0.9,13.5,39.0,12.25,0.0
2016,10,21,7,0,425.0,31.0,0.9,14.0,78.0,25.08,15.56
2016,10,21,7,15,512.0,38.5,0.9,14.5,123.5,30.32,20.99
2016,10,21,7,30,599.0,46.0,0.9,15.0,169.0,38.73,28.76
2016,10,21,7,45,651.5,51.5,0.95,15.5,216.5,66.41,35.88
2016,10,21,8,0,704.0,57.0,1.0,16.0,264.0,120.46,66.57
2016,10,21,8,15,738.5,61.0,0.9,17.0,310.0,176.47,109.4
2016,10,21,8,30,773.0,65.0,0.8,18.0,356.0,236.18,159.61
2016,10,21,8,45,798.0,67.5,0.7,19.0,398.5,295.14,210.48
2016,10,21,9,0,823.0,70.0,0.6,20.0,441.0,355.99,261.83
2016,10,21,9,15,840.0,72.5,0.65,21.0,478.5,415.19,310.92
2016,10,21,9,30,857.0,75.0,0.7,22.0,516.0,474.55,358.26
2016,10,21,9,45,868.5,77.0,0.75,23.0,547.5,530.13,401.03
2016,10,21,10,0,880.0,79.0,0.8,24.0,579.0,584.86,441.48
2016,10,21,10,15,888.5,80.5,0.85,24.0,603.5,636.12,479.82
2016,10,21,10,30,897.0,82.0,0.9,24.0,628.0,685.71,516.02
2016,10,21,10,45,901.0,83.5,1.0,24.5,645.0,730.22,546.8
2016,10,21,11,0,905.0,85.0,1.1,25.0,662.0,772.24,574.26
2016,10,21,11,15,749.5,141.0,1.15,25.5,623.5,755.03,561.31
2016,10,21,11,30,594.0,197.0,1.2,26.0,585.0,715.17,531.74
2016,10,21,11,45,590.5,199.5,1.3,26.5,586.0,731.09,543.34
2016,10,21,12,0,587.0,202.0,1.4,27.0,587.0,749.71,555.94
2016,10,21,12,15,588.5,198.5,1.45,27.0,581.5,763.61,566.17
2016,10,21,12,30,590.0,195.0,1.5,27.0,576.0,774.98,574.78
2016,10,21,12,45,740.5,141.0,1.6,27.0,609.0,871.99,641.17
2016,10,21,13,0,891.0,87.0,1.7,27.0,642.0,943.41,688.47
2016,10,21,13,15,883.5,86.0,1.75,27.0,620.0,941.64,687.94
2016,10,21,13,30,876.0,85.0,1.8,27.0,598.0,936.13,685.95
2016,10,21,13,45,865.0,83.5,1.9,27.0,569.5,923.07,679.75
2016,10,21,14,0,854.0,82.0,2.0,27.0,541.0,915.93,677.53
2016,10,21,14,15,642.5,125.5,2.05,27.0,458.0,773.21,583.12
2016,10,21,14,30,431.0,169.0,2.1,27.0,375.0,618.7,475.1
2016,10,21,14,45,429.5,153.0,2.2,27.0,343.5,591.7,458.55
2016,10,21,15,0,428.0,137.0,2.3,27.0,312.0,562.67,439.15
2016,10,21,15,15,407.0,125.0,2.05,26.0,276.5,520.54,409.45
2016,10,21,15,30,386.0,113.0,1.8,25.0,241.0,477.98,378.6
2016,10,21,15,45,505.5,83.5,1.6,24.5,223.5,524.77,415.54
2016,10,21,16,0,625.0,54.0,1.4,24.0,206.0,557.18,437.75
2016,10,21,16,15,554.0,47.0,1.4,23.0,159.5,474.54,374.3
2016,10,21,16,30,483.0,40.0,1.4,22.0,113.0,396.27,310.17
2016,10,21,16,45,358.5,29.5,1.4,21.0,72.5,287.28,213.09
2016,10,21,17,0,234.0,19.0,1.4,20.0,32.0,173.82,0.0
2016,10,21,17,15,117.0,9.5,1.55,19.0,16.0,67.24,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,17.0,1.5,11.5,35.0,13.62,0.0
2016,10,22,7,0,339.0,34.0,1.6,12.0,70.0,27.82,17.85
2016,10,22,7,15,418.5,45.0,1.7,12.5,113.0,35.94,26.05
2016,10,22,7,30,498.0,56.0,1.8,13.0,156.0,43.8,33.45
2016,10,22,7,45,556.0,62.5,1.95,13.5,201.5,68.67,40.45
2016,10,22,8,0,614.0,69.0,2.1,14.0,247.0,118.53,69.42
2016,10,22,8,15,670.5,66.5,2.0,14.5,291.0,167.27,106.2
2016,10,22,8,30,727.0,64.0,1.9,15.0,335.0,224.34,154.49
2016,10,22,8,45,560.5,112.5,1.85,16.0,336.0,266.11,198.24
2016,10,22,9,0,394.0,161.0,1.8,17.0,337.0,286.22,221.16
2016,10,22,9,15,593.0,122.0,1.8,17.5,412.0,361.11,280.37
2016,10,22,9,30,792.0,83.0,1.8,18.0,487.0,452.06,352.55
2016,10,22,9,45,823.5,88.5,1.85,18.5,531.0,518.72,405.75
2016,10,22,10,0,855.0,94.0,1.9,19.0,575.0,586.87,458.52
2016,10,22,10,15,864.5,95.5,1.9,19.5,600.5,638.47,497.42
2016,10,22,10,30,874.0,97.0,1.9,20.0,626.0,688.56,534.11
2016,10,22,10,45,810.5,116.5,1.95,20.5,617.5,704.61,544.98
2016,10,22,11,0,747.0,136.0,2.0,21.0,609.0,715.78,551.98
2016,10,22,11,15,723.0,148.0,2.0,21.0,611.0,740.77,569.68
2016,10,22,11,30,699.0,160.0,2.0,21.0,613.0,761.61,584.0
2016,10,22,11,45,692.5,162.5,2.05,21.5,613.0,783.03,597.9
2016,10,22,12,0,686.0,165.0,2.1,22.0,613.0,801.39,609.69
2016,10,22,12,15,681.5,164.5,2.15,22.0,605.5,815.18,619.6
2016,10,22,12,30,677.0,164.0,2.2,22.0,598.0,825.88,627.56
2016,10,22,12,45,663.0,164.0,2.3,22.0,581.5,825.28,628.29
2016,10,22,13,0,649.0,164.0,2.4,22.0,565.0,821.38,626.95
2016,10,22,13,15,654.5,155.0,2.45,22.0,547.5,822.52,628.89
2016,10,22,13,30,660.0,146.0,2.5,22.0,530.0,820.5,628.73
2016,10,22,13,45,627.0,147.0,2.55,22.0,497.0,790.86,609.32
2016,10,22,14,0,594.0,148.0,2.6,22.0,464.0,758.48,588.07
2016,10,22,14,15,620.0,129.5,2.65,21.5,440.5,755.89,589.11
2016,10,22,14,30,646.0,111.0,2.7,21.0,417.0,749.03,586.92
2016,10,22,14,45,437.0,138.0,2.75,20.5,337.0,579.05,462.88
2016,10,22,15,0,228.0,165.0,2.8,20.0,257.0,409.54,330.83
2016,10,22,15,15,212.0,149.0,2.7,19.5,227.0,373.17,303.79
2016,10,22,15,30,196.0,133.0,2.6,19.0,197.0,322.0,263.87
2016,10,22,15,45,182.0,113.5,2.55,18.5,165.5,283.4,233.03
2016,10,22,16,0,168.0,94.0,2.5,18.0,134.0,258.38,211.96
2016,10,22,16,15,144.0,74.0,2.4,17.5,103.0,211.83,172.32
2016,10,22,16,30,120.0,54.0,2.3,17.0,72.0,166.36,132.45
2016,10,22,16,45,60.0,36.5,2.2,16.5,45.5,94.07,67.34
2016,10,22,17,0,0.0,19.0,2.1,16.0,19.0,19.57,0.0
2016,10,22,17,15,0.0,9.5,2.15,15.5,9.5,8.64,0.0
2016,10,22,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,185.5,16.0,1.25,10.5,35.5,12.82,0.0
2016,10,23,7,0,371.0,32.0,1.3,11.0,71.0,26.16,16.36
2016,10,23,7,15,464.5,41.0,1.5,11.5,116.0,32.63,23.2
2016,10,23,7,30,558.0,50.0,1.7,12.0,161.0,38.96,29.25
2016,10,23,7,45,616.0,56.0,1.9,13.0,208.5,65.07,36.3
2016,10,23,8,0,674.0,62.0,2.1,14.0,256.0,118.12,66.62
2016,10,23,8,15,712.0,66.5,2.1,14.5,302.0,176.24,111.84
2016,10,23,8,30,750.0,71.0,2.1,15.0,348.0,235.45,162.7
2016,10,23,8,45,775.5,75.0,2.1,16.0,390.5,294.51,215.05
2016,10,23,9,0,801.0,79.0,2.1,17.0,433.0,355.59,268.5
2016,10,23,9,15,819.5,81.5,2.1,17.5,470.5,414.13,319.26
2016,10,23,9,30,838.0,84.0,2.1,18.0,508.0,473.23,368.84
2016,10,23,9,45,856.0,84.5,2.15,19.0,540.5,530.3,414.61
2016,10,23,10,0,874.0,85.0,2.2,20.0,573.0,587.2,458.56
2016,10,23,10,15,883.0,86.5,2.3,20.5,598.0,636.54,496.63
2016,10,23,10,30,892.0,88.0,2.4,21.0,623.0,686.13,533.81
2016,10,23,10,45,898.0,89.0,2.5,21.5,640.5,731.25,566.54
2016,10,23,11,0,904.0,90.0,2.6,22.0,658.0,774.03,595.48
2016,10,23,11,15,907.0,90.5,2.7,22.5,667.5,811.39,620.4
2016,10,23,11,30,910.0,91.0,2.8,23.0,677.0,845.79,643.15
2016,10,23,11,45,909.5,91.0,2.9,23.5,678.5,873.6,661.3
2016,10,23,12,0,909.0,91.0,3.0,24.0,680.0,897.95,677.14
2016,10,23,12,15,906.5,91.0,3.05,24.0,673.0,917.01,690.43
2016,10,23,12,30,904.0,91.0,3.1,24.0,666.0,932.38,701.4
2016,10,23,12,45,892.0,92.5,3.2,24.5,650.0,937.11,704.31
2016,10,23,13,0,880.0,94.0,3.3,25.0,634.0,947.18,711.08
2016,10,23,13,15,871.0,93.0,3.35,25.0,611.5,944.22,710.18
2016,10,23,13,30,862.0,92.0,3.4,25.0,589.0,937.47,706.95
2016,10,23,13,45,848.5,90.0,3.45,25.0,559.0,921.6,697.65
2016,10,23,14,0,835.0,88.0,3.5,25.0,529.0,902.21,686.04
2016,10,23,14,15,817.0,85.5,3.6,24.5,493.5,874.76,670.43
2016,10,23,14,30,799.0,83.0,3.7,24.0,458.0,844.31,652.5
2016,10,23,14,45,774.0,80.0,3.85,24.0,417.0,804.33,626.38
2016,10,23,15,0,749.0,77.0,4.0,24.0,376.0,762.17,598.13
2016,10,23,15,15,715.5,72.5,4.1,23.0,331.5,714.66,567.17
2016,10,23,15,30,682.0,68.0,4.2,22.0,287.0,661.34,530.53
2016,10,23,15,45,629.0,63.0,4.3,21.5,240.0,592.12,479.0
2016,10,23,16,0,576.0,58.0,4.4,21.0,193.0,524.36,426.42
2016,10,23,16,15,499.0,50.0,4.3,20.0,147.5,438.48,356.35
2016,10,23,16,30,422.0,42.0,4.2,19.0,102.0,357.38,286.22
2016,10,23,16,45,211.0,33.5,4.15,18.0,63.5,203.63,148.0
2016,10,23,17,0,0.0,25.0,4.1,17.0,25.0,32.58,0.0
2016,10,23,17,15,0.0,12.5,4.0,16.5,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,1.65,12.5,13.0,11.44,0.0
2016,10,24,7,0,0.0,26.0,1.8,13.0,26.0,22.86,13.23
2016,10,24,7,15,0.0,43.0,2.2,13.5,43.0,37.07,26.8
2016,10,24,7,30,0.0,60.0,2.6,14.0,60.0,51.11,39.68
2016,10,24,7,45,0.0,78.5,3.0,14.5,78.5,66.61,51.16
2016,10,24,8,0,0.0,97.0,3.4,15.0,97.0,82.82,64.94
2016,10,24,8,15,4.5,113.0,3.7,15.5,115.0,98.02,77.44
2016,10,24,8,30,9.0,129.0,4.0,16.0,133.0,113.9,90.35
2016,10,24,8,45,8.0,140.5,4.35,16.5,144.0,125.09,99.43
2016,10,24,9,0,7.0,152.0,4.7,17.0,155.0,136.14,108.27
2016,10,24,9,15,16.5,172.5,4.7,17.0,180.5,159.27,127.03
2016,10,24,9,30,26.0,193.0,4.7,17.0,206.0,183.78,146.89
2016,10,24,9,45,17.5,190.5,4.7,17.0,199.5,179.43,143.14
2016,10,24,10,0,9.0,188.0,4.7,17.0,193.0,173.93,138.4
2016,10,24,10,15,4.5,177.0,4.65,17.5,180.0,161.96,128.16
2016,10,24,10,30,0.0,166.0,4.6,18.0,167.0,149.37,117.44
2016,10,24,10,45,19.5,211.5,4.6,18.5,224.5,206.31,163.49
2016,10,24,11,0,39.0,257.0,4.6,19.0,282.0,277.0,219.64
2016,10,24,11,15,19.5,193.5,4.6,19.0,206.0,191.61,151.11
2016,10,24,11,30,0.0,130.0,4.6,19.0,130.0,116.61,90.07
2016,10,24,11,45,35.0,208.5,4.6,19.5,231.5,232.01,183.82
2016,10,24,12,0,70.0,287.0,4.6,20.0,333.0,349.7,276.55
2016,10,24,12,15,37.0,236.5,4.6,20.0,260.5,268.51,211.98
2016,10,24,12,30,4.0,186.0,4.6,20.0,188.0,175.37,137.1
2016,10,24,12,45,6.0,192.5,4.7,20.5,196.5,184.5,144.47
2016,10,24,13,0,8.0,199.0,4.8,21.0,205.0,193.97,151.98
2016,10,24,13,15,4.0,163.5,4.9,21.0,166.5,154.87,120.73
2016,10,24,13,30,0.0,128.0,5.0,21.0,128.0,116.26,89.61
2016,10,24,13,45,0.0,95.5,5.1,21.0,95.5,85.01,64.35
2016,10,24,14,0,0.0,63.0,5.2,21.0,63.0,55.7,40.44
2016,10,24,14,15,0.0,35.5,5.15,20.5,35.5,31.32,20.42
2016,10,24,14,30,0.0,8.0,5.1,20.0,8.0,7.04,0.24
2016,10,24,14,45,1.0,71.0,5.05,20.0,71.5,63.65,47.59
2016,10,24,15,0,2.0,134.0,5.0,20.0,135.0,131.89,104.16
2016,10,24,15,15,1.0,118.0,4.75,19.5,118.5,115.56,90.95
2016,10,24,15,30,0.0,102.0,4.5,19.0,102.0,99.26,77.65
2016,10,24,15,45,0.0,84.5,4.25,18.5,84.5,81.9,63.26
2016,10,24,16,0,0.0,67.0,4.0,18.0,67.0,64.35,48.48
2016,10,24,16,15,0.0,50.5,3.75,17.5,50.5,47.78,34.3
2016,10,24,16,30,0.0,34.0,3.5,17.0,34.0,30.73,19.6
2016,10,24,16,45,0.0,21.0,3.25,16.5,21.0,18.51,7.98
2016,10,24,17,0,0.0,8.0,3.0,16.0,8.0,7.28,0.0
2016,10,24,17,15,0.0,4.0,3.1,15.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.9,14.0,3.0,2.63,0.0
2016,10,25,7,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,10.0,2.25,14.5,10.0,8.77,2.0
2016,10,25,7,30,0.0,14.0,2.5,15.0,14.0,12.3,5.25
2016,10,25,7,45,0.0,18.5,2.75,15.5,18.5,16.26,8.24
2016,10,25,8,0,0.0,23.0,3.0,16.0,23.0,20.23,11.65
2016,10,25,8,15,0.0,27.5,3.15,16.5,27.5,24.21,15.02
2016,10,25,8,30,0.0,32.0,3.3,17.0,32.0,28.19,18.34
2016,10,25,8,45,0.0,41.0,3.5,17.5,41.0,36.16,24.99
2016,10,25,9,0,0.0,50.0,3.7,18.0,50.0,44.14,31.57
2016,10,25,9,15,0.0,79.0,3.75,18.5,79.0,69.9,52.9
2016,10,25,9,30,0.0,108.0,3.8,19.0,108.0,95.75,73.99
2016,10,25,9,45,0.0,76.0,3.9,19.5,76.0,67.26,50.22
2016,10,25,10,0,0.0,44.0,4.0,20.0,44.0,38.87,26.62
2016,10,25,10,15,0.0,92.0,4.0,20.0,92.0,81.54,61.68
2016,10,25,10,30,0.0,140.0,4.0,20.0,140.0,125.35,97.19
2016,10,25,10,45,0.0,128.5,4.05,20.5,128.5,114.89,88.39
2016,10,25,11,0,0.0,117.0,4.1,21.0,117.0,104.4,79.67
2016,10,25,11,15,0.0,92.5,4.05,21.0,92.5,82.01,61.49
2016,10,25,11,30,0.0,68.0,4.0,21.0,68.0,60.21,43.75
2016,10,25,11,45,31.0,174.5,4.0,21.0,194.5,193.65,152.29
2016,10,25,12,0,62.0,281.0,4.0,21.0,321.0,336.46,264.69
2016,10,25,12,15,79.5,284.5,3.95,21.0,335.0,359.84,283.0
2016,10,25,12,30,97.0,288.0,3.9,21.0,349.0,383.96,302.21
2016,10,25,12,45,155.5,282.5,3.85,21.5,377.5,451.96,355.48
2016,10,25,13,0,214.0,277.0,3.8,22.0,406.0,504.66,396.43
2016,10,25,13,15,185.5,268.0,3.7,22.0,377.5,472.47,371.59
2016,10,25,13,30,157.0,259.0,3.6,22.0,349.0,439.3,346.19
2016,10,25,13,45,157.5,245.5,3.55,22.0,331.5,426.72,337.43
2016,10,25,14,0,158.0,232.0,3.5,22.0,314.0,413.4,328.01
2016,10,25,14,15,156.5,216.0,3.4,22.0,293.0,394.32,314.03
2016,10,25,14,30,155.0,200.0,3.3,22.0,272.0,374.55,299.44
2016,10,25,14,45,152.0,182.0,3.2,22.0,247.5,350.16,281.09
2016,10,25,15,0,149.0,164.0,3.1,22.0,223.0,325.2,262.07
2016,10,25,15,15,408.0,113.0,2.75,21.5,246.5,503.39,407.7
2016,10,25,15,30,667.0,62.0,2.4,21.0,270.0,633.3,506.49
2016,10,25,15,45,620.5,56.5,2.1,21.0,225.5,574.26,459.36
2016,10,25,16,0,574.0,51.0,1.8,21.0,181.0,511.4,409.07
2016,10,25,16,15,496.5,44.0,1.65,20.0,137.0,427.24,341.64
2016,10,25,16,30,419.0,37.0,1.5,19.0,93.0,348.2,273.8
2016,10,25,16,45,209.5,28.5,1.35,18.5,56.5,193.23,130.65
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,18.19,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,0.95,13.5,31.5,10.82,0.0
2016,10,26,7,0,382.0,27.0,0.9,14.0,63.0,21.97,11.95
2016,10,26,7,15,477.5,35.0,0.95,14.5,107.0,27.76,18.52
2016,10,26,7,30,573.0,43.0,1.0,15.0,151.0,36.51,26.65
2016,10,26,7,45,631.5,48.5,1.1,15.5,197.5,61.19,33.01
2016,10,26,8,0,690.0,54.0,1.2,16.0,244.0,114.06,62.21
2016,10,26,8,15,727.0,58.0,1.3,16.5,289.0,169.12,104.2
2016,10,26,8,30,764.0,62.0,1.4,17.0,334.0,228.17,154.45
2016,10,26,8,45,790.0,64.5,1.55,18.0,376.0,286.37,205.79
2016,10,26,9,0,816.0,67.0,1.7,19.0,418.0,346.56,258.4
2016,10,26,9,15,834.0,69.5,1.85,19.5,455.0,405.26,309.34
2016,10,26,9,30,852.0,72.0,2.0,20.0,492.0,464.12,358.94
2016,10,26,9,45,867.0,72.5,2.2,21.0,523.5,519.2,403.65
2016,10,26,10,0,882.0,73.0,2.4,22.0,555.0,573.75,446.45
2016,10,26,10,15,891.0,74.0,2.45,22.5,579.0,624.37,485.29
2016,10,26,10,30,900.0,75.0,2.5,23.0,603.0,673.35,521.8
2016,10,26,10,45,904.0,77.0,2.65,23.5,620.0,718.08,554.26
2016,10,26,11,0,908.0,79.0,2.8,24.0,637.0,760.32,583.07
2016,10,26,11,15,911.5,79.5,2.85,24.0,647.0,797.83,608.97
2016,10,26,11,30,915.0,80.0,2.9,24.0,657.0,832.43,632.78
2016,10,26,11,45,914.0,81.0,3.0,24.5,658.5,860.77,651.33
2016,10,26,12,0,913.0,82.0,3.1,25.0,660.0,885.67,667.55
2016,10,26,12,15,912.5,81.5,3.15,25.0,654.5,905.72,681.52
2016,10,26,12,30,912.0,81.0,3.2,25.0,649.0,922.14,693.2
2016,10,26,12,45,904.0,82.5,3.3,25.5,634.5,930.48,698.53
2016,10,26,13,0,896.0,84.0,3.4,26.0,620.0,935.0,701.49
2016,10,26,13,15,889.0,82.5,3.45,26.0,599.0,932.99,701.25
2016,10,26,13,30,882.0,81.0,3.5,26.0,578.0,927.24,698.67
2016,10,26,13,45,871.0,80.0,3.6,26.0,549.5,914.78,691.95
2016,10,26,14,0,860.0,79.0,3.7,26.0,521.0,908.07,689.3
2016,10,26,14,15,843.5,76.5,3.75,25.5,486.0,881.75,674.12
2016,10,26,14,30,827.0,74.0,3.8,25.0,451.0,852.35,656.69
2016,10,26,14,45,804.0,71.0,3.9,25.0,410.5,813.78,631.4
2016,10,26,15,0,781.0,68.0,4.0,25.0,370.0,772.92,603.94
2016,10,26,15,15,748.0,64.5,3.95,24.0,325.5,721.24,569.49
2016,10,26,15,30,715.0,61.0,3.9,23.0,281.0,668.47,532.9
2016,10,26,15,45,665.0,56.0,3.9,22.5,234.0,600.32,482.08
2016,10,26,16,0,615.0,51.0,3.9,22.0,187.0,539.73,434.74
2016,10,26,16,15,535.0,43.5,3.75,21.0,141.0,451.74,363.35
2016,10,26,16,30,455.0,36.0,3.6,20.0,95.0,369.04,290.98
2016,10,26,16,45,227.5,28.0,3.5,19.0,57.5,201.22,130.68
2016,10,26,17,0,0.0,20.0,3.4,18.0,20.0,18.19,0.0
2016,10,26,17,15,0.0,10.0,3.2,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,1.2,13.5,9.5,8.64,0.0
2016,10,27,7,0,0.0,19.0,1.2,14.0,19.0,16.73,7.48
2016,10,27,7,15,0.0,32.5,1.45,14.5,32.5,28.66,19.22
2016,10,27,7,30,0.0,46.0,1.7,15.0,46.0,40.16,29.8
2016,10,27,7,45,0.0,61.0,2.0,15.5,61.0,52.9,39.33
2016,10,27,8,0,0.0,76.0,2.3,16.0,76.0,65.96,50.45
2016,10,27,8,15,0.0,90.0,2.35,16.5,90.0,78.37,60.84
2016,10,27,8,30,0.0,104.0,2.4,17.0,104.0,90.91,71.16
2016,10,27,8,45,0.0,103.5,2.5,17.5,103.5,91.07,71.02
2016,10,27,9,0,0.0,103.0,2.6,18.0,103.0,90.98,70.65
2016,10,27,9,15,20.0,150.0,2.6,18.5,159.5,140.8,111.08
2016,10,27,9,30,40.0,197.0,2.6,19.0,216.0,197.5,156.48
2016,10,27,9,45,20.0,156.5,2.65,19.5,166.0,149.85,117.64
2016,10,27,10,0,0.0,116.0,2.7,20.0,116.0,103.2,79.38
2016,10,27,10,15,0.0,114.0,2.55,20.0,114.0,101.47,77.89
2016,10,27,10,30,0.0,112.0,2.4,20.0,112.0,99.72,76.34
2016,10,27,10,45,1.0,145.0,2.3,20.5,146.0,130.93,101.31
2016,10,27,11,0,2.0,178.0,2.2,21.0,180.0,163.03,126.58
2016,10,27,11,15,1.0,148.0,2.4,21.0,149.0,134.2,103.47
2016,10,27,11,30,0.0,118.0,2.6,21.0,118.0,105.5,80.42
2016,10,27,11,45,0.0,118.0,2.8,21.0,118.0,105.58,80.51
2016,10,27,12,0,0.0,118.0,3.0,21.0,118.0,105.66,80.6
2016,10,27,12,15,0.0,117.5,3.15,20.5,117.5,105.29,80.48
2016,10,27,12,30,0.0,117.0,3.3,20.0,117.0,104.92,80.4
2016,10,27,12,45,0.0,92.0,3.5,19.5,92.0,81.55,61.58
2016,10,27,13,0,0.0,67.0,3.7,19.0,67.0,59.3,43.5
2016,10,27,13,15,10.0,137.5,3.45,18.5,143.5,134.68,105.93
2016,10,27,13,30,20.0,208.0,3.2,18.0,220.0,218.21,174.03
2016,10,27,13,45,10.0,148.0,2.95,18.0,154.0,146.57,115.87
2016,10,27,14,0,0.0,88.0,2.7,18.0,88.0,78.06,59.49
2016,10,27,14,15,4.5,123.0,2.55,18.0,125.0,117.44,92.42
2016,10,27,14,30,9.0,158.0,2.4,18.0,162.0,161.08,128.47
2016,10,27,14,45,4.5,143.0,2.3,18.0,145.0,142.62,113.36
2016,10,27,15,0,0.0,128.0,2.2,18.0,128.0,124.36,98.4
2016,10,27,15,15,0.0,112.0,2.0,18.0,112.0,108.83,85.71
2016,10,27,15,30,0.0,96.0,1.8,18.0,96.0,93.26,72.83
2016,10,27,15,45,0.0,79.0,1.6,18.0,79.0,76.39,58.68
2016,10,27,16,0,0.0,62.0,1.4,18.0,62.0,59.32,44.16
2016,10,27,16,15,0.0,46.0,1.3,17.5,46.0,43.2,30.37
2016,10,27,16,30,0.0,30.0,1.2,17.0,30.0,26.57,15.99
2016,10,27,16,45,0.0,17.5,1.1,17.0,17.5,15.41,4.22
2016,10,27,17,0,0.0,5.0,1.0,17.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,1.0,16.5,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,14.0,13.5,12.28,0.0
2016,10,28,7,0,0.0,27.0,0.7,14.0,27.0,23.33,12.21
2016,10,28,7,15,13.0,46.0,0.65,14.0,48.0,38.3,27.57
2016,10,28,7,30,26.0,65.0,0.6,14.0,69.0,53.12,41.31
2016,10,28,7,45,36.0,84.0,0.6,14.5,92.5,69.86,53.05
2016,10,28,8,0,46.0,103.0,0.6,15.0,116.0,90.39,69.25
2016,10,28,8,15,54.0,121.5,0.7,15.0,139.0,111.84,86.73
2016,10,28,8,30,62.0,140.0,0.8,15.0,162.0,134.57,105.48
2016,10,28,8,45,67.5,158.0,0.9,15.5,184.5,157.42,124.23
2016,10,28,9,0,73.0,176.0,1.0,16.0,207.0,181.17,143.57
2016,10,28,9,15,121.0,194.5,1.2,16.0,251.5,226.49,179.98
2016,10,28,9,30,169.0,213.0,1.4,16.0,296.0,274.91,218.98
2016,10,28,9,45,84.5,138.5,1.6,16.5,180.0,173.94,138.56
2016,10,28,10,0,0.0,64.0,1.8,17.0,64.0,56.6,41.74
2016,10,28,10,15,0.0,99.0,1.9,17.5,99.0,87.87,67.54
2016,10,28,10,30,0.0,134.0,2.0,18.0,134.0,119.92,93.46
2016,10,28,10,45,2.0,158.5,2.15,18.5,159.5,144.28,112.9
2016,10,28,11,0,4.0,183.0,2.3,19.0,185.0,169.34,132.72
2016,10,28,11,15,2.0,147.5,2.4,19.0,148.5,134.54,104.62
2016,10,28,11,30,0.0,112.0,2.5,19.0,112.0,99.95,76.57
2016,10,28,11,45,0.0,112.5,2.6,19.5,112.5,100.47,76.88
2016,10,28,12,0,0.0,113.0,2.7,20.0,113.0,101.0,77.16
2016,10,28,12,15,11.0,173.0,2.75,20.0,180.0,168.43,131.89
2016,10,28,12,30,22.0,233.0,2.8,20.0,247.0,240.18,189.08
2016,10,28,12,45,35.0,240.5,2.85,20.0,262.0,277.77,219.04
2016,10,28,13,0,48.0,248.0,2.9,20.0,277.0,301.46,238.15
2016,10,28,13,15,24.0,177.0,2.95,20.0,191.5,199.98,157.8
2016,10,28,13,30,0.0,106.0,3.0,20.0,106.0,95.04,72.63
2016,10,28,13,45,0.0,101.5,3.1,20.0,101.5,90.91,69.5
2016,10,28,14,0,0.0,97.0,3.2,20.0,97.0,86.79,66.27
2016,10,28,14,15,0.0,90.5,3.25,20.0,90.5,80.74,61.44
2016,10,28,14,30,0.0,84.0,3.3,20.0,84.0,74.71,56.6
2016,10,28,14,45,0.0,63.5,3.4,20.0,63.5,56.11,41.3
2016,10,28,15,0,0.0,43.0,3.5,20.0,43.0,37.92,26.21
2016,10,28,15,15,0.0,37.5,3.4,19.5,37.5,33.05,22.22
2016,10,28,15,30,0.0,32.0,3.3,19.0,32.0,28.18,18.18
2016,10,28,15,45,0.0,26.5,3.25,19.0,26.5,23.32,14.04
2016,10,28,16,0,0.0,21.0,3.2,19.0,21.0,18.46,9.85
2016,10,28,16,15,0.0,15.5,2.9,18.0,15.5,13.62,5.69
2016,10,28,16,30,0.0,10.0,2.6,17.0,10.0,8.78,1.46
2016,10,28,16,45,0.0,5.5,2.35,16.5,5.5,4.82,0.0
2016,10,28,17,0,0.0,1.0,2.1,16.0,1.0,0.91,0.0
2016,10,28,17,15,0.0,0.5,2.0,15.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
