Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.5,15.5,1.2,13.5,24.0,14.1,0.0
2016,10,29,7,0,211.0,31.0,1.3,14.0,48.0,24.37,12.37
2016,10,29,7,15,312.5,43.0,1.6,14.5,88.0,33.38,23.14
2016,10,29,7,30,414.0,55.0,1.9,15.0,128.0,43.99,33.06
2016,10,29,7,45,489.0,62.0,2.2,15.5,173.0,63.94,38.96
2016,10,29,8,0,564.0,69.0,2.5,16.0,218.0,110.93,65.09
2016,10,29,8,15,608.0,75.0,2.7,16.5,262.0,161.37,103.25
2016,10,29,8,30,652.0,81.0,2.9,17.0,306.0,216.84,150.0
2016,10,29,8,45,691.5,83.0,3.1,17.5,348.0,272.05,198.57
2016,10,29,9,0,731.0,85.0,3.3,18.0,390.0,330.96,250.41
2016,10,29,9,15,752.0,88.0,3.45,18.0,426.5,388.01,300.95
2016,10,29,9,30,773.0,91.0,3.6,18.0,463.0,444.56,350.05
2016,10,29,9,45,498.5,163.5,3.8,18.5,409.5,417.17,331.82
2016,10,29,10,0,224.0,236.0,4.0,19.0,356.0,351.04,279.74
2016,10,29,10,15,206.5,249.0,4.1,19.5,363.5,367.28,292.51
2016,10,29,10,30,189.0,262.0,4.2,20.0,371.0,381.65,303.17
2016,10,29,10,45,103.5,241.5,4.3,20.5,302.0,303.23,240.38
2016,10,29,11,0,18.0,221.0,4.4,21.0,233.0,216.38,169.68
2016,10,29,11,15,446.0,156.5,4.4,21.0,432.5,522.65,418.44
2016,10,29,11,30,874.0,92.0,4.4,21.0,632.0,807.97,632.53
2016,10,29,11,45,881.0,89.5,4.4,21.0,635.0,837.8,652.01
2016,10,29,12,0,888.0,87.0,4.4,21.0,638.0,864.63,670.97
2016,10,29,12,15,887.0,86.5,4.35,21.0,632.0,883.67,684.27
2016,10,29,12,30,886.0,86.0,4.3,21.0,626.0,899.19,695.22
2016,10,29,12,45,883.5,84.5,4.25,21.5,612.5,908.56,700.64
2016,10,29,13,0,881.0,83.0,4.2,22.0,599.0,914.25,703.64
2016,10,29,13,15,873.5,82.0,4.1,22.0,577.5,912.31,702.55
2016,10,29,13,30,866.0,81.0,4.0,22.0,556.0,906.71,699.11
2016,10,29,13,45,856.5,78.5,3.9,22.0,528.5,902.98,697.14
2016,10,29,14,0,847.0,76.0,3.8,22.0,501.0,886.58,686.34
2016,10,29,14,15,830.0,74.0,3.7,21.5,466.0,860.72,670.26
2016,10,29,14,30,813.0,72.0,3.6,21.0,431.0,831.85,651.94
2016,10,29,14,45,789.5,69.0,3.5,21.0,391.5,793.31,625.14
2016,10,29,15,0,766.0,66.0,3.4,21.0,352.0,752.57,596.35
2016,10,29,15,15,732.0,62.0,3.1,20.5,308.0,700.12,558.43
2016,10,29,15,30,698.0,58.0,2.8,20.0,264.0,646.75,518.73
2016,10,29,15,45,644.5,53.0,2.5,20.0,218.0,577.02,464.21
2016,10,29,16,0,591.0,48.0,2.2,20.0,172.0,515.12,413.78
2016,10,29,16,15,506.5,40.5,2.0,19.0,127.5,425.82,340.79
2016,10,29,16,30,422.0,33.0,1.8,18.0,83.0,342.4,266.22
2016,10,29,16,45,269.0,22.0,1.6,17.0,48.0,212.82,105.54
2016,10,29,17,0,116.0,11.0,1.4,16.0,13.0,71.92,0.0
2016,10,29,17,15,58.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,118.0,14.5,2.75,12.5,23.5,13.19,0.0
2016,10,30,7,0,236.0,29.0,3.0,13.0,47.0,24.24,11.54
2016,10,30,7,15,342.5,39.5,3.3,13.5,87.5,32.09,22.0
2016,10,30,7,30,449.0,50.0,3.6,14.0,128.0,39.74,29.4
2016,10,30,7,45,504.5,59.0,3.95,14.5,171.0,61.41,36.92
2016,10,30,8,0,560.0,68.0,4.3,15.0,214.0,109.2,64.2
2016,10,30,8,15,604.0,74.0,4.45,15.0,257.5,159.28,102.47
2016,10,30,8,30,648.0,80.0,4.6,15.0,301.0,214.38,149.66
2016,10,30,8,45,575.0,103.0,4.85,15.5,317.5,257.56,192.46
2016,10,30,9,0,502.0,126.0,5.1,16.0,334.0,288.58,223.97
2016,10,30,9,15,251.0,127.0,5.3,16.5,231.0,219.08,174.1
2016,10,30,9,30,0.0,128.0,5.5,17.0,128.0,113.76,89.59
2016,10,30,9,45,89.5,183.0,5.75,17.5,230.5,213.2,171.38
2016,10,30,10,0,179.0,238.0,6.0,18.0,333.0,328.08,264.42
2016,10,30,10,15,89.5,162.0,6.1,18.0,209.5,211.2,169.81
2016,10,30,10,30,0.0,86.0,6.2,18.0,86.0,76.18,57.71
2016,10,30,10,45,0.0,54.5,6.3,18.0,54.5,48.19,34.51
2016,10,30,11,0,0.0,23.0,6.4,18.0,23.0,20.3,11.29
2016,10,30,11,15,0.0,74.0,6.45,18.0,74.0,65.53,48.82
2016,10,30,11,30,0.0,125.0,6.5,18.0,125.0,112.09,87.11
2016,10,30,11,45,420.0,116.5,6.6,18.5,374.5,497.34,408.26
2016,10,30,12,0,840.0,108.0,6.7,19.0,624.0,853.78,682.27
2016,10,30,12,15,702.0,148.0,6.7,19.0,576.5,804.11,643.77
2016,10,30,12,30,564.0,188.0,6.7,19.0,529.0,734.17,590.42
2016,10,30,12,45,503.0,203.5,6.7,19.0,502.5,707.57,569.56
2016,10,30,13,0,442.0,219.0,6.7,19.0,476.0,677.34,545.62
2016,10,30,13,15,621.0,162.0,6.6,19.0,508.5,787.94,634.1
2016,10,30,13,30,800.0,105.0,6.5,19.0,541.0,882.78,705.3
2016,10,30,13,45,794.0,100.0,6.4,19.0,514.0,870.57,696.48
2016,10,30,14,0,788.0,95.0,6.3,19.0,487.0,854.93,685.69
2016,10,30,14,15,768.5,92.5,6.1,18.5,452.0,826.85,666.49
2016,10,30,14,30,749.0,90.0,5.9,18.0,417.0,801.91,649.57
2016,10,30,14,45,721.0,86.0,5.75,18.0,377.5,759.74,618.28
2016,10,30,15,0,693.0,82.0,5.6,18.0,338.0,715.8,585.26
2016,10,30,15,15,654.0,77.0,5.25,17.5,294.5,660.25,542.91
2016,10,30,15,30,615.0,72.0,4.9,17.0,251.0,604.31,499.18
2016,10,30,15,45,559.0,65.0,4.55,17.0,206.0,533.28,441.18
2016,10,30,16,0,503.0,58.0,4.2,17.0,161.0,464.01,382.42
2016,10,30,16,15,409.0,48.5,3.8,16.0,118.0,368.94,301.51
2016,10,30,16,30,315.0,39.0,3.4,15.0,75.0,280.02,220.53
2016,10,30,16,45,157.5,19.5,3.05,14.5,37.5,139.43,56.76
2016,10,30,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,45,120.0,14.0,1.05,10.5,23.0,12.73,0.0
2016,10,31,7,0,240.0,28.0,1.0,11.0,46.0,23.45,10.2
2016,10,31,7,15,353.0,39.0,1.25,11.5,87.0,31.82,21.92
2016,10,31,7,30,466.0,50.0,1.5,12.0,128.0,39.98,29.85
2016,10,31,7,45,543.5,55.5,1.75,13.0,174.5,59.08,34.71
2016,10,31,8,0,621.0,61.0,2.0,14.0,221.0,108.1,61.06
2016,10,31,8,15,664.5,66.0,2.05,14.0,265.5,160.8,101.12
2016,10,31,8,30,708.0,71.0,2.1,14.0,310.0,218.31,150.3
2016,10,31,8,45,744.0,73.0,2.2,14.5,352.5,277.27,202.7
2016,10,31,9,0,780.0,75.0,2.3,15.0,395.0,337.27,256.1
2016,10,31,9,15,630.0,115.5,2.3,15.0,389.0,363.7,284.87
2016,10,31,9,30,480.0,156.0,2.3,15.0,383.0,370.0,294.68
2016,10,31,9,45,583.0,137.0,2.35,15.5,430.5,436.44,348.89
2016,10,31,10,0,686.0,118.0,2.4,16.0,478.0,507.63,405.92
2016,10,31,10,15,347.5,155.0,2.4,16.0,337.5,374.35,301.94
2016,10,31,10,30,9.0,192.0,2.4,16.0,197.0,180.2,143.05
2016,10,31,10,45,170.0,222.0,2.4,16.5,323.0,338.63,272.85
2016,10,31,11,0,331.0,252.0,2.4,17.0,449.0,506.82,403.92
2016,10,31,11,15,325.5,257.5,2.45,17.0,453.5,524.36,416.47
2016,10,31,11,30,320.0,263.0,2.5,17.0,458.0,540.52,428.8
2016,10,31,11,45,605.5,176.0,2.6,17.5,546.0,713.84,563.23
2016,10,31,12,0,891.0,89.0,2.7,18.0,634.0,865.77,671.36
2016,10,31,12,15,888.0,89.0,2.8,18.0,627.0,883.7,683.48
2016,10,31,12,30,885.0,89.0,2.9,18.0,620.0,898.05,694.44
2016,10,31,12,45,872.5,90.5,3.0,18.5,604.0,910.74,703.1
2016,10,31,13,0,860.0,92.0,3.1,19.0,588.0,911.27,703.43
2016,10,31,13,15,851.5,90.5,3.2,19.0,566.5,908.0,702.68
2016,10,31,13,30,843.0,89.0,3.3,19.0,545.0,901.06,699.5
2016,10,31,13,45,830.5,87.0,3.4,19.0,516.5,886.28,690.89
2016,10,31,14,0,818.0,85.0,3.5,19.0,488.0,868.08,679.91
2016,10,31,14,15,613.0,119.0,3.5,18.5,409.0,724.82,578.24
2016,10,31,14,30,408.0,153.0,3.5,18.0,330.0,571.33,463.03
2016,10,31,14,45,287.0,151.5,3.55,18.0,270.5,443.15,362.93
2016,10,31,15,0,166.0,150.0,3.6,18.0,211.0,322.15,264.71
2016,10,31,15,15,153.5,133.0,3.45,17.5,183.5,289.79,239.26
2016,10,31,15,30,141.0,116.0,3.3,17.0,156.0,257.65,213.08
2016,10,31,15,45,126.5,96.5,3.15,16.5,128.0,220.43,181.99
2016,10,31,16,0,112.0,77.0,3.0,16.0,100.0,183.51,150.31
2016,10,31,16,15,88.5,57.5,2.75,15.0,73.0,140.78,113.05
2016,10,31,16,30,65.0,38.0,2.5,14.0,46.0,98.48,74.34
2016,10,31,16,45,32.5,19.0,2.25,13.5,23.0,45.95,9.98
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.5,13.0,1.35,10.5,22.0,11.82,0.0
2016,11,1,7,0,241.0,26.0,1.4,11.0,44.0,21.67,7.87
2016,11,1,7,15,356.0,36.5,1.6,11.5,84.5,29.66,19.93
2016,11,1,7,30,471.0,47.0,1.8,12.0,125.0,37.45,27.57
2016,11,1,7,45,544.5,53.5,2.05,12.5,170.5,56.88,33.2
2016,11,1,8,0,618.0,60.0,2.3,13.0,216.0,106.33,60.04
2016,11,1,8,15,662.5,64.5,2.25,13.5,260.5,158.42,99.43
2016,11,1,8,30,707.0,69.0,2.2,14.0,305.0,215.43,147.92
2016,11,1,8,45,742.5,71.5,2.15,14.5,347.5,274.47,200.34
2016,11,1,9,0,778.0,74.0,2.1,15.0,390.0,334.56,253.63
2016,11,1,9,15,799.0,77.0,2.05,15.0,427.0,392.35,304.92
2016,11,1,9,30,820.0,80.0,2.0,15.0,464.0,451.02,355.51
2016,11,1,9,45,836.5,81.5,2.0,15.5,495.5,506.49,401.57
2016,11,1,10,0,853.0,83.0,2.0,16.0,527.0,561.7,445.87
2016,11,1,10,15,863.0,84.5,1.95,16.0,551.0,612.49,486.04
2016,11,1,10,30,873.0,86.0,1.9,16.0,575.0,661.84,523.95
2016,11,1,10,45,882.0,86.0,1.85,16.5,592.5,702.98,554.0
2016,11,1,11,0,891.0,86.0,1.8,17.0,610.0,745.54,582.72
2016,11,1,11,15,635.0,166.5,1.75,17.0,543.5,680.48,532.71
2016,11,1,11,30,379.0,247.0,1.7,17.0,477.0,569.34,447.28
2016,11,1,11,45,418.0,238.0,1.7,17.5,491.5,619.44,485.02
2016,11,1,12,0,457.0,229.0,1.7,18.0,506.0,657.59,512.56
2016,11,1,12,15,456.0,227.0,1.7,18.0,501.0,668.27,520.37
2016,11,1,12,30,455.0,225.0,1.7,18.0,496.0,676.87,526.96
2016,11,1,12,45,667.5,155.5,1.75,18.5,543.0,805.87,621.92
2016,11,1,13,0,880.0,86.0,1.8,19.0,590.0,911.21,692.92
2016,11,1,13,15,871.5,85.0,1.75,19.0,568.0,917.44,696.17
2016,11,1,13,30,863.0,84.0,1.7,19.0,546.0,911.13,692.2
2016,11,1,13,45,849.0,82.5,1.65,19.0,517.0,895.56,682.21
2016,11,1,14,0,835.0,81.0,1.6,19.0,488.0,876.54,670.04
2016,11,1,14,15,817.0,78.5,1.55,18.5,453.5,849.42,653.57
2016,11,1,14,30,799.0,76.0,1.5,18.0,419.0,819.36,634.94
2016,11,1,14,45,771.0,73.0,1.5,18.0,378.5,777.41,607.0
2016,11,1,15,0,743.0,70.0,1.5,18.0,338.0,733.45,577.08
2016,11,1,15,15,705.5,66.0,1.4,17.5,294.0,678.95,538.72
2016,11,1,15,30,668.0,62.0,1.3,17.0,250.0,629.98,503.17
2016,11,1,15,45,610.0,56.0,1.2,17.0,204.5,557.54,447.46
2016,11,1,16,0,552.0,50.0,1.1,17.0,159.0,487.08,391.1
2016,11,1,16,15,459.0,41.5,1.1,16.0,115.5,392.9,314.2
2016,11,1,16,30,366.0,33.0,1.1,15.0,72.0,305.32,233.84
2016,11,1,16,45,183.0,16.5,1.15,14.0,36.0,150.79,24.09
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,0.65,8.5,21.0,10.91,0.0
2016,11,2,7,0,254.0,24.0,0.7,9.0,42.0,19.92,5.56
2016,11,2,7,15,369.0,35.0,0.85,9.5,83.0,28.46,18.98
2016,11,2,7,30,484.0,46.0,1.0,10.0,124.0,36.76,27.17
2016,11,2,7,45,550.5,53.0,1.2,10.5,169.0,56.1,33.05
2016,11,2,8,0,617.0,60.0,1.4,11.0,214.0,105.6,60.01
2016,11,2,8,15,661.5,65.5,1.55,11.5,258.5,158.42,100.06
2016,11,2,8,30,706.0,71.0,1.7,12.0,303.0,216.19,149.37
2016,11,2,8,45,739.0,74.0,1.9,13.0,345.0,274.9,201.57
2016,11,2,9,0,772.0,77.0,2.1,14.0,387.0,334.38,254.41
2016,11,2,9,15,793.0,80.0,2.15,14.5,424.0,391.78,305.18
2016,11,2,9,30,814.0,83.0,2.2,15.0,461.0,450.08,355.23
2016,11,2,9,45,843.0,80.5,2.3,16.0,494.5,507.28,402.36
2016,11,2,10,0,872.0,78.0,2.4,17.0,528.0,563.39,447.17
2016,11,2,10,15,881.5,79.5,2.35,17.5,552.0,613.91,486.52
2016,11,2,10,30,891.0,81.0,2.3,18.0,576.0,662.88,523.42
2016,11,2,10,45,899.0,81.0,2.25,18.5,593.5,707.41,555.98
2016,11,2,11,0,907.0,81.0,2.2,19.0,611.0,749.76,584.48
2016,11,2,11,15,910.0,81.5,2.0,19.0,620.5,786.49,608.24
2016,11,2,11,30,913.0,82.0,1.8,19.0,630.0,820.29,629.45
2016,11,2,11,45,914.0,82.0,1.65,19.5,631.5,848.81,645.84
2016,11,2,12,0,915.0,82.0,1.5,20.0,633.0,873.99,659.64
2016,11,2,12,15,913.0,81.5,1.35,20.0,626.0,892.56,669.99
2016,11,2,12,30,911.0,81.0,1.2,20.0,619.0,907.47,677.81
2016,11,2,12,45,905.5,80.5,1.05,20.5,605.0,915.58,679.73
2016,11,2,13,0,900.0,80.0,0.9,21.0,591.0,919.92,679.17
2016,11,2,13,15,892.0,78.5,0.75,21.0,569.0,916.99,675.17
2016,11,2,13,30,884.0,77.0,0.6,21.0,547.0,910.34,668.87
2016,11,2,13,45,872.0,75.0,0.45,21.0,518.5,895.81,657.58
2016,11,2,14,0,860.0,73.0,0.3,21.0,490.0,886.79,650.12
2016,11,2,14,15,843.0,71.0,0.35,21.0,455.0,860.98,635.77
2016,11,2,14,30,826.0,69.0,0.4,21.0,420.0,832.13,619.47
2016,11,2,14,45,800.5,66.0,0.5,21.0,379.5,791.93,596.11
2016,11,2,15,0,775.0,63.0,0.6,21.0,339.0,749.59,570.52
2016,11,2,15,15,739.0,59.5,0.65,20.5,295.0,696.36,536.44
2016,11,2,15,30,703.0,56.0,0.7,20.0,251.0,642.26,500.12
2016,11,2,15,45,647.0,50.5,0.75,19.5,205.0,570.48,448.72
2016,11,2,16,0,591.0,45.0,0.8,19.0,159.0,500.11,395.43
2016,11,2,16,15,500.5,37.0,0.9,18.0,115.0,413.92,326.53
2016,11,2,16,30,410.0,29.0,1.0,17.0,71.0,327.7,246.09
2016,11,2,16,45,205.0,14.5,1.1,16.0,35.5,158.91,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,8.5,20.5,10.01,0.0
2016,11,3,7,0,281.0,22.0,1.5,9.0,41.0,18.18,3.01
2016,11,3,7,15,397.0,32.0,1.75,9.5,82.0,25.9,16.61
2016,11,3,7,30,513.0,42.0,2.0,10.0,123.0,33.42,24.13
2016,11,3,7,45,582.0,48.5,2.3,11.0,168.5,52.46,29.67
2016,11,3,8,0,651.0,55.0,2.6,12.0,214.0,103.51,56.8
2016,11,3,8,15,694.5,59.5,2.55,12.5,259.0,159.5,99.29
2016,11,3,8,30,738.0,64.0,2.5,13.0,304.0,217.56,148.93
2016,11,3,8,45,768.0,67.5,2.5,14.0,346.0,275.5,200.75
2016,11,3,9,0,798.0,71.0,2.5,15.0,388.0,335.95,254.52
2016,11,3,9,15,818.5,73.5,2.5,15.5,425.0,393.94,305.91
2016,11,3,9,30,839.0,76.0,2.5,16.0,462.0,452.7,356.42
2016,11,3,9,45,856.5,77.0,2.55,16.5,493.5,508.88,403.5
2016,11,3,10,0,874.0,78.0,2.6,17.0,525.0,564.85,448.9
2016,11,3,10,15,883.5,79.5,2.5,17.5,549.5,613.45,486.82
2016,11,3,10,30,893.0,81.0,2.4,18.0,574.0,662.44,523.66
2016,11,3,10,45,900.0,81.5,2.3,19.0,591.0,706.86,554.89
2016,11,3,11,0,907.0,82.0,2.2,20.0,608.0,749.03,581.93
2016,11,3,11,15,910.0,82.5,2.1,20.0,617.5,785.73,606.4
2016,11,3,11,30,913.0,83.0,2.0,20.0,627.0,819.51,628.56
2016,11,3,11,45,913.0,83.0,1.9,20.5,628.0,847.19,645.07
2016,11,3,12,0,913.0,83.0,1.8,21.0,629.0,871.5,659.12
2016,11,3,12,15,797.5,112.5,1.75,21.0,586.0,835.16,633.75
2016,11,3,12,30,682.0,142.0,1.7,21.0,543.0,788.91,602.11
2016,11,3,12,45,787.5,112.5,1.65,21.5,564.5,855.0,646.67
2016,11,3,13,0,893.0,83.0,1.6,22.0,586.0,915.32,685.24
2016,11,3,13,15,798.0,99.0,1.55,22.0,535.5,864.09,650.4
2016,11,3,13,30,703.0,115.0,1.5,22.0,485.0,805.54,611.5
2016,11,3,13,45,775.0,96.5,1.45,22.0,484.5,842.04,637.5
2016,11,3,14,0,847.0,78.0,1.4,22.0,484.0,879.75,663.09
2016,11,3,14,15,829.0,75.5,1.35,22.0,449.5,852.61,644.94
2016,11,3,14,30,811.0,73.0,1.3,22.0,415.0,822.5,625.4
2016,11,3,14,45,783.0,70.5,1.3,22.0,374.5,781.15,598.46
2016,11,3,15,0,755.0,68.0,1.3,22.0,334.0,737.74,569.52
2016,11,3,15,15,717.0,63.5,1.15,21.0,290.0,682.16,531.56
2016,11,3,15,30,679.0,59.0,1.0,20.0,246.0,625.86,491.65
2016,11,3,15,45,620.5,53.5,0.9,19.5,200.0,559.72,442.17
2016,11,3,16,0,562.0,48.0,0.8,19.0,154.0,489.57,387.32
2016,11,3,16,15,466.5,39.5,0.85,18.0,110.5,393.88,310.26
2016,11,3,16,30,371.0,31.0,0.9,17.0,67.0,305.12,226.32
2016,11,3,16,45,185.5,15.5,1.0,16.5,33.5,147.97,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.5,0.85,10.0,18.5,10.46,0.0
2016,11,4,7,0,233.0,23.0,0.8,10.0,37.0,19.23,1.35
2016,11,4,7,15,353.0,33.5,0.95,10.5,77.0,27.35,17.63
2016,11,4,7,30,473.0,44.0,1.1,11.0,117.0,35.26,25.62
2016,11,4,7,45,545.5,51.5,1.3,12.0,162.5,53.55,31.46
2016,11,4,8,0,618.0,59.0,1.5,13.0,208.0,103.42,57.91
2016,11,4,8,15,663.5,64.0,1.45,13.5,252.5,155.76,96.92
2016,11,4,8,30,709.0,69.0,1.4,14.0,297.0,213.14,145.25
2016,11,4,8,45,740.0,73.0,1.4,15.0,338.5,272.13,197.03
2016,11,4,9,0,771.0,77.0,1.4,16.0,380.0,331.74,249.08
2016,11,4,9,15,792.5,80.0,1.35,16.5,417.0,389.09,298.77
2016,11,4,9,30,814.0,83.0,1.3,17.0,454.0,447.39,347.58
2016,11,4,9,45,829.0,85.5,1.3,18.0,485.0,502.62,391.84
2016,11,4,10,0,844.0,88.0,1.3,19.0,516.0,557.49,434.05
2016,11,4,10,15,854.0,89.5,1.25,19.0,540.0,607.72,472.68
2016,11,4,10,30,864.0,91.0,1.2,19.0,564.0,656.54,509.07
2016,11,4,10,45,871.0,92.0,1.15,19.5,581.0,701.11,540.36
2016,11,4,11,0,878.0,93.0,1.1,20.0,598.0,743.53,568.5
2016,11,4,11,15,786.5,116.5,1.1,20.5,574.5,734.09,560.01
2016,11,4,11,30,695.0,140.0,1.1,21.0,551.0,719.99,549.04
2016,11,4,11,45,790.5,116.5,1.1,21.5,585.0,790.48,596.41
2016,11,4,12,0,886.0,93.0,1.1,22.0,619.0,865.96,644.99
2016,11,4,12,15,883.0,92.5,1.15,22.0,612.0,883.67,656.64
2016,11,4,12,30,880.0,92.0,1.2,22.0,605.0,897.75,666.78
2016,11,4,12,45,876.0,90.5,1.25,22.5,591.0,906.06,672.02
2016,11,4,13,0,872.0,89.0,1.3,23.0,577.0,910.65,675.03
2016,11,4,13,15,783.5,102.5,1.3,23.0,528.5,853.3,637.76
2016,11,4,13,30,695.0,116.0,1.3,23.0,480.0,798.0,602.02
2016,11,4,13,45,676.0,113.0,1.35,23.0,451.5,777.1,589.9
2016,11,4,14,0,657.0,110.0,1.4,23.0,423.0,753.42,575.36
2016,11,4,14,15,723.0,93.5,1.4,22.5,414.5,785.26,599.92
2016,11,4,14,30,789.0,77.0,1.4,22.0,406.0,806.71,616.71
2016,11,4,14,45,762.0,73.5,1.4,22.0,366.0,765.4,588.92
2016,11,4,15,0,735.0,70.0,1.4,22.0,326.0,722.07,559.72
2016,11,4,15,15,696.5,65.5,1.25,21.5,282.5,672.53,524.8
2016,11,4,15,30,658.0,61.0,1.1,21.0,239.0,617.19,484.45
2016,11,4,15,45,600.5,54.5,0.95,20.5,194.0,545.27,430.16
2016,11,4,16,0,543.0,48.0,0.8,20.0,149.0,475.33,374.98
2016,11,4,16,15,447.0,39.0,0.85,19.0,106.0,379.68,297.71
2016,11,4,16,30,351.0,30.0,0.9,18.0,63.0,291.22,212.24
2016,11,4,16,45,175.5,15.0,0.95,17.5,31.5,140.23,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.1,10.0,17.5,9.55,0.0
2016,11,5,7,0,235.0,21.0,1.1,10.0,35.0,17.45,0.0
2016,11,5,7,15,353.0,32.0,1.25,11.0,74.0,26.11,16.34
2016,11,5,7,30,471.0,43.0,1.4,12.0,113.0,34.51,24.78
2016,11,5,7,45,536.0,50.5,1.55,13.0,157.0,51.86,30.42
2016,11,5,8,0,601.0,58.0,1.7,14.0,201.0,100.34,55.91
2016,11,5,8,15,646.5,63.5,1.65,14.5,245.0,151.96,94.17
2016,11,5,8,30,692.0,69.0,1.6,15.0,289.0,208.64,141.7
2016,11,5,8,45,717.0,74.5,1.6,15.5,329.0,264.63,191.44
2016,11,5,9,0,742.0,80.0,1.6,16.0,369.0,322.68,242.82
2016,11,5,9,15,764.0,83.5,1.6,16.5,405.5,380.34,292.95
2016,11,5,9,30,786.0,87.0,1.6,17.0,442.0,437.75,341.45
2016,11,5,9,45,804.5,88.0,1.6,17.5,473.0,491.7,385.79
2016,11,5,10,0,823.0,89.0,1.6,18.0,504.0,545.64,428.64
2016,11,5,10,15,773.0,101.5,1.55,18.5,506.0,570.99,448.32
2016,11,5,10,30,723.0,114.0,1.5,19.0,508.0,591.41,463.39
2016,11,5,10,45,788.5,105.0,1.45,19.5,546.0,657.67,512.08
2016,11,5,11,0,854.0,96.0,1.4,20.0,584.0,727.91,561.4
2016,11,5,11,15,857.0,96.5,1.45,20.0,592.5,763.53,585.68
2016,11,5,11,30,860.0,97.0,1.5,20.0,601.0,796.38,608.33
2016,11,5,11,45,862.0,96.0,1.55,20.5,602.5,823.77,626.04
2016,11,5,12,0,864.0,95.0,1.6,21.0,604.0,848.0,641.62
2016,11,5,12,15,860.5,94.5,1.7,21.0,597.0,864.83,654.07
2016,11,5,12,30,857.0,94.0,1.8,21.0,590.0,878.1,664.31
2016,11,5,12,45,757.5,116.0,1.95,21.5,547.0,834.11,634.88
2016,11,5,13,0,658.0,138.0,2.1,22.0,504.0,780.5,598.81
2016,11,5,13,15,674.0,127.0,2.15,22.0,489.0,787.86,605.57
2016,11,5,13,30,690.0,116.0,2.2,22.0,474.0,791.97,609.62
2016,11,5,13,45,605.0,132.0,2.3,22.0,433.5,734.23,570.36
2016,11,5,14,0,520.0,148.0,2.4,22.0,393.0,667.76,524.25
2016,11,5,14,15,457.0,147.5,2.45,21.5,351.5,608.18,482.03
2016,11,5,14,30,394.0,147.0,2.5,21.0,310.0,548.28,438.34
2016,11,5,14,45,372.5,137.0,2.55,21.0,279.0,512.36,412.03
2016,11,5,15,0,351.0,127.0,2.6,21.0,248.0,475.75,384.43
2016,11,5,15,15,333.5,111.5,2.4,20.5,214.0,435.06,353.27
2016,11,5,15,30,316.0,96.0,2.2,20.0,180.0,393.92,320.8
2016,11,5,15,45,287.0,80.0,2.05,19.5,145.5,343.54,279.75
2016,11,5,16,0,258.0,64.0,1.9,19.0,111.0,294.16,238.03
2016,11,5,16,15,206.5,48.0,1.85,18.0,78.5,231.49,184.06
2016,11,5,16,30,155.0,32.0,1.8,17.0,46.0,172.97,124.25
2016,11,5,16,45,77.5,16.0,1.75,16.0,23.0,82.12,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,17.0,10.0,0.9,13.0,10.5,9.1,0.0
2016,11,6,7,0,34.0,20.0,0.9,13.0,21.0,16.8,0.0
2016,11,6,7,15,87.5,36.5,1.05,13.5,47.0,29.11,18.39
2016,11,6,7,30,141.0,53.0,1.2,14.0,73.0,41.63,30.7
2016,11,6,7,45,164.0,71.0,1.35,14.5,103.0,59.33,42.21
2016,11,6,8,0,187.0,89.0,1.5,15.0,133.0,89.38,62.82
2016,11,6,8,15,202.5,106.5,1.65,15.0,162.5,121.11,87.95
2016,11,6,8,30,218.0,124.0,1.8,15.0,192.0,154.95,116.39
2016,11,6,8,45,228.0,140.0,1.95,15.5,220.0,188.05,144.8
2016,11,6,9,0,238.0,156.0,2.1,16.0,248.0,222.35,174.15
2016,11,6,9,15,274.0,167.0,2.15,16.5,282.5,263.04,207.88
2016,11,6,9,30,310.0,178.0,2.2,17.0,317.0,307.4,244.29
2016,11,6,9,45,448.0,159.0,2.25,17.5,374.5,382.4,304.37
2016,11,6,10,0,586.0,140.0,2.3,18.0,432.0,468.5,372.54
2016,11,6,10,15,461.5,181.0,2.35,18.0,418.0,463.83,369.33
2016,11,6,10,30,337.0,222.0,2.4,18.0,404.0,442.43,352.53
2016,11,6,10,45,321.0,233.0,2.45,18.5,410.5,460.91,366.48
2016,11,6,11,0,305.0,244.0,2.5,19.0,417.0,477.41,378.38
2016,11,6,11,15,376.5,231.5,2.5,19.0,448.5,531.97,421.29
2016,11,6,11,30,448.0,219.0,2.5,19.0,480.0,602.73,475.26
2016,11,6,11,45,358.0,239.5,2.5,19.5,448.5,555.89,437.87
2016,11,6,12,0,268.0,260.0,2.5,20.0,417.0,516.77,406.23
2016,11,6,12,15,151.5,246.0,2.5,20.0,334.5,395.49,312.58
2016,11,6,12,30,35.0,232.0,2.5,20.0,252.0,267.98,211.05
2016,11,6,12,45,33.5,226.0,2.55,20.5,245.0,262.55,206.99
2016,11,6,13,0,32.0,220.0,2.6,21.0,238.0,257.02,202.5
2016,11,6,13,15,210.0,209.5,2.55,21.0,318.5,423.7,337.97
2016,11,6,13,30,388.0,199.0,2.5,21.0,399.0,591.68,468.12
2016,11,6,13,45,402.0,184.0,2.45,21.0,381.5,605.27,477.82
2016,11,6,14,0,416.0,169.0,2.4,21.0,364.0,599.62,474.78
2016,11,6,14,15,377.5,161.5,2.3,20.5,328.5,536.8,429.0
2016,11,6,14,30,339.0,154.0,2.2,20.0,293.0,491.69,395.68
2016,11,6,14,45,324.5,141.0,2.15,20.0,263.5,459.56,371.66
2016,11,6,15,0,310.0,128.0,2.1,20.0,234.0,426.78,346.57
2016,11,6,15,15,293.0,112.5,1.85,19.5,202.0,388.05,316.38
2016,11,6,15,30,276.0,97.0,1.6,19.0,170.0,349.15,285.21
2016,11,6,15,45,248.0,80.5,1.35,18.5,136.5,300.77,245.29
2016,11,6,16,0,220.0,64.0,1.1,18.0,103.0,253.41,204.98
2016,11,6,16,15,171.5,47.5,1.05,17.5,72.5,193.96,153.45
2016,11,6,16,30,123.0,31.0,1.0,17.0,42.0,137.68,95.89
2016,11,6,16,45,61.5,15.5,1.0,16.5,21.0,48.94,0.0
2016,11,6,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,12.0,10.5,9.55,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,17.87,0.0
2016,11,7,7,15,79.0,36.0,0.85,12.5,47.0,28.68,17.84
2016,11,7,7,30,158.0,51.0,1.0,13.0,73.0,40.21,29.53
2016,11,7,7,45,183.0,68.5,1.15,13.5,103.5,57.61,40.78
2016,11,7,8,0,208.0,86.0,1.3,14.0,134.0,88.5,61.52
2016,11,7,8,15,224.0,103.0,1.3,14.5,164.0,121.06,87.06
2016,11,7,8,30,240.0,120.0,1.3,15.0,194.0,155.76,116.0
2016,11,7,8,45,251.0,135.5,1.3,16.0,222.5,189.87,144.93
2016,11,7,9,0,262.0,151.0,1.3,17.0,251.0,225.27,174.7
2016,11,7,9,15,319.5,158.0,1.3,17.5,291.5,271.53,212.32
2016,11,7,9,30,377.0,165.0,1.3,18.0,332.0,323.59,254.31
2016,11,7,9,45,559.0,134.0,1.35,19.0,401.0,411.22,322.69
2016,11,7,10,0,741.0,103.0,1.4,20.0,470.0,513.44,400.9
2016,11,7,10,15,637.5,137.0,1.4,20.5,463.0,526.34,410.38
2016,11,7,10,30,534.0,171.0,1.4,21.0,456.0,523.3,407.64
2016,11,7,10,45,659.0,140.0,1.45,21.5,503.0,606.7,470.57
2016,11,7,11,0,784.0,109.0,1.5,22.0,550.0,688.71,530.65
2016,11,7,11,15,788.0,109.5,1.5,22.0,559.0,722.72,554.05
2016,11,7,11,30,792.0,110.0,1.5,22.0,568.0,754.25,575.43
2016,11,7,11,45,690.5,140.5,1.5,22.5,540.5,735.68,561.0
2016,11,7,12,0,589.0,171.0,1.5,23.0,513.0,704.39,537.24
2016,11,7,12,15,505.0,195.5,1.55,23.0,486.5,670.08,512.66
2016,11,7,12,30,421.0,220.0,1.6,23.0,460.0,636.37,487.92
2016,11,7,12,45,409.0,216.5,1.65,23.0,445.0,631.0,485.11
2016,11,7,13,0,397.0,213.0,1.7,23.0,430.0,607.13,469.17
2016,11,7,13,15,446.5,192.0,1.7,23.0,427.5,649.09,501.14
2016,11,7,13,30,496.0,171.0,1.7,23.0,425.0,672.23,519.43
2016,11,7,13,45,578.5,138.5,1.7,23.0,419.0,715.02,551.67
2016,11,7,14,0,661.0,106.0,1.7,23.0,413.0,747.83,575.37
2016,11,7,14,15,577.0,115.5,1.65,23.0,369.0,679.7,527.41
2016,11,7,14,30,493.0,125.0,1.6,23.0,325.0,604.77,474.39
2016,11,7,14,45,471.0,116.5,1.6,23.0,292.0,568.3,448.74
2016,11,7,15,0,449.0,108.0,1.6,23.0,259.0,530.85,421.4
2016,11,7,15,15,424.5,96.0,1.4,22.5,223.5,486.18,387.72
2016,11,7,15,30,400.0,84.0,1.2,22.0,188.0,441.29,352.81
2016,11,7,15,45,362.0,70.5,1.0,21.5,151.0,384.64,307.41
2016,11,7,16,0,324.0,57.0,0.8,21.0,114.0,329.52,261.57
2016,11,7,16,15,257.0,43.0,0.8,20.0,80.0,256.92,200.55
2016,11,7,16,30,190.0,29.0,0.8,19.0,46.0,188.5,127.91
2016,11,7,16,45,95.0,14.5,0.85,18.5,23.0,66.87,0.0
2016,11,7,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
