Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,744.0,60.5,2.1,10.0,288.0,243.03,174.74
2016,11,18,9,0,783.0,64.0,2.1,11.0,330.0,303.07,228.76
2016,11,18,9,15,807.5,67.0,2.3,12.0,367.0,360.66,280.74
2016,11,18,9,30,832.0,70.0,2.5,13.0,404.0,419.51,332.46
2016,11,18,9,45,851.5,71.5,2.7,14.0,435.5,475.41,380.39
2016,11,18,10,0,871.0,73.0,2.9,15.0,467.0,531.37,426.83
2016,11,18,10,15,881.5,74.5,3.1,15.5,491.0,582.04,468.64
2016,11,18,10,30,892.0,76.0,3.3,16.0,515.0,628.06,505.9
2016,11,18,10,45,898.0,77.5,3.55,17.0,532.0,672.14,539.9
2016,11,18,11,0,904.0,79.0,3.8,18.0,549.0,714.01,571.37
2016,11,18,11,15,906.5,79.5,3.85,18.5,558.0,749.81,596.37
2016,11,18,11,30,909.0,80.0,3.9,19.0,567.0,782.75,619.1
2016,11,18,11,45,906.0,80.5,3.95,19.5,567.5,808.4,636.44
2016,11,18,12,0,903.0,81.0,4.0,20.0,568.0,830.65,651.35
2016,11,18,12,15,898.5,81.0,4.05,20.0,561.0,847.6,663.78
2016,11,18,12,30,894.0,81.0,4.1,20.0,554.0,860.97,673.81
2016,11,18,12,45,885.5,80.5,4.2,20.0,539.5,874.76,684.54
2016,11,18,13,0,877.0,80.0,4.3,20.0,525.0,877.08,687.2
2016,11,18,13,15,866.5,78.5,4.25,20.0,503.5,872.71,684.59
2016,11,18,13,30,856.0,77.0,4.2,20.0,482.0,864.71,679.52
2016,11,18,13,45,839.0,75.5,4.2,20.0,453.5,847.54,668.18
2016,11,18,14,0,822.0,74.0,4.2,20.0,425.0,827.06,654.47
2016,11,18,14,15,801.5,71.5,3.95,19.5,391.5,799.22,635.42
2016,11,18,14,30,781.0,69.0,3.7,19.0,358.0,768.59,614.08
2016,11,18,14,45,750.5,66.0,3.5,19.0,319.5,726.6,582.92
2016,11,18,15,0,720.0,63.0,3.3,19.0,281.0,682.73,549.72
2016,11,18,15,15,676.5,58.0,2.9,18.0,239.5,624.92,506.13
2016,11,18,15,30,633.0,53.0,2.5,17.0,198.0,573.72,465.9
2016,11,18,15,45,565.0,46.5,2.1,16.0,155.0,497.37,404.09
2016,11,18,16,0,497.0,40.0,1.7,15.0,112.0,423.82,341.04
2016,11,18,16,15,379.0,30.0,1.65,14.0,73.5,318.15,244.29
2016,11,18,16,30,261.0,20.0,1.6,13.0,35.0,206.57,34.94
2016,11,18,16,45,130.5,10.0,1.6,12.0,17.5,81.41,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,3.75,11.0,6.5,5.7,0.0
2016,11,19,7,30,0.0,13.0,3.7,11.0,13.0,11.42,3.84
2016,11,19,7,45,0.0,21.5,3.65,11.0,21.5,18.92,11.03
2016,11,19,8,0,0.0,30.0,3.6,11.0,30.0,26.42,17.04
2016,11,19,8,15,0.0,38.0,3.55,11.5,38.0,33.5,23.29
2016,11,19,8,30,0.0,46.0,3.5,12.0,46.0,40.58,29.46
2016,11,19,8,45,0.0,54.0,3.45,12.5,54.0,47.68,35.55
2016,11,19,9,0,0.0,62.0,3.4,13.0,62.0,54.78,41.55
2016,11,19,9,15,15.5,108.5,3.5,13.0,114.5,101.94,81.4
2016,11,19,9,30,31.0,155.0,3.6,13.0,167.0,155.81,126.54
2016,11,19,9,45,15.5,104.0,3.7,13.5,110.0,99.76,79.32
2016,11,19,10,0,0.0,53.0,3.8,14.0,53.0,46.8,34.31
2016,11,19,10,15,0.0,60.0,3.8,14.0,60.0,53.02,39.56
2016,11,19,10,30,0.0,67.0,3.8,14.0,67.0,59.24,44.76
2016,11,19,10,45,0.0,38.0,3.85,14.5,38.0,33.54,22.87
2016,11,19,11,0,0.0,9.0,3.9,15.0,9.0,7.93,1.08
2016,11,19,11,15,110.5,124.0,3.9,15.0,183.0,205.64,169.23
2016,11,19,11,30,221.0,239.0,3.9,15.0,357.0,418.82,342.06
2016,11,19,11,45,221.5,240.0,3.9,15.5,358.5,429.56,349.34
2016,11,19,12,0,222.0,241.0,3.9,16.0,360.0,439.65,356.86
2016,11,19,12,15,117.5,215.0,3.85,16.0,278.0,330.94,268.71
2016,11,19,12,30,13.0,189.0,3.8,16.0,196.0,190.06,152.34
2016,11,19,12,45,6.5,99.0,3.8,16.5,102.5,94.03,73.35
2016,11,19,13,0,0.0,9.0,3.8,17.0,9.0,7.93,1.03
2016,11,19,13,15,0.0,76.5,3.75,16.5,76.5,67.69,51.41
2016,11,19,13,30,0.0,144.0,3.7,16.0,144.0,135.62,108.14
2016,11,19,13,45,0.0,98.0,3.65,16.0,98.0,88.53,69.05
2016,11,19,14,0,0.0,52.0,3.6,16.0,52.0,45.91,33.34
2016,11,19,14,15,0.0,34.5,3.45,16.0,34.5,30.41,20.27
2016,11,19,14,30,0.0,17.0,3.3,16.0,17.0,14.96,7.13
2016,11,19,14,45,0.0,15.0,3.15,16.0,15.0,13.19,5.64
2016,11,19,15,0,0.0,13.0,3.0,16.0,13.0,11.42,4.13
2016,11,19,15,15,0.0,11.0,2.65,15.5,11.0,9.66,2.62
2016,11,19,15,30,0.0,9.0,2.3,15.0,9.0,7.9,1.1
2016,11,19,15,45,0.0,7.0,2.0,15.0,7.0,6.14,0.0
2016,11,19,16,0,0.0,5.0,1.7,15.0,5.0,4.38,0.0
2016,11,19,16,15,0.0,3.0,1.6,14.5,3.0,2.63,0.0
2016,11,19,16,30,0.0,1.0,1.5,14.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,1.45,13.5,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,7.46,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,14.96,6.65
2016,11,20,7,45,0.0,27.5,1.5,11.5,27.5,24.23,15.67
2016,11,20,8,0,0.0,38.0,1.6,12.0,38.0,33.52,23.02
2016,11,20,8,15,0.0,49.0,1.7,12.5,49.0,43.24,31.54
2016,11,20,8,30,0.0,60.0,1.8,13.0,60.0,52.91,39.91
2016,11,20,8,45,0.0,70.5,1.95,13.5,70.5,62.24,47.85
2016,11,20,9,0,0.0,81.0,2.1,14.0,81.0,71.66,55.75
2016,11,20,9,15,2.0,109.0,2.0,14.0,109.5,97.64,77.62
2016,11,20,9,30,4.0,137.0,1.9,14.0,138.0,124.46,99.93
2016,11,20,9,45,37.0,162.5,1.85,14.5,179.0,168.58,136.07
2016,11,20,10,0,70.0,188.0,1.8,15.0,220.0,213.58,172.6
2016,11,20,10,15,128.0,201.5,1.75,15.0,262.5,271.54,219.82
2016,11,20,10,30,186.0,215.0,1.7,15.0,305.0,328.34,265.66
2016,11,20,10,45,101.0,202.0,1.65,15.0,251.5,260.96,210.92
2016,11,20,11,0,16.0,189.0,1.6,15.0,198.0,185.87,148.87
2016,11,20,11,15,29.0,203.5,1.65,15.0,219.5,221.35,178.09
2016,11,20,11,30,42.0,218.0,1.7,15.0,241.0,249.4,200.83
2016,11,20,11,45,21.0,189.5,1.8,15.0,201.0,193.51,155.3
2016,11,20,12,0,0.0,161.0,1.9,15.0,161.0,148.8,118.39
2016,11,20,12,15,1.5,165.0,1.9,15.0,166.0,154.64,123.37
2016,11,20,12,30,3.0,169.0,1.9,15.0,171.0,160.75,128.47
2016,11,20,12,45,1.5,114.0,1.95,15.0,115.0,104.36,82.08
2016,11,20,13,0,0.0,59.0,2.0,15.0,59.0,52.14,38.52
2016,11,20,13,15,0.0,100.5,1.9,15.0,100.5,90.34,70.68
2016,11,20,13,30,0.0,142.0,1.8,15.0,142.0,133.6,106.67
2016,11,20,13,45,0.0,78.5,1.75,15.0,78.5,69.45,53.25
2016,11,20,14,0,0.0,15.0,1.7,15.0,15.0,13.2,5.65
2016,11,20,14,15,0.0,12.5,1.5,14.5,12.5,11.0,3.8
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,8.79,1.94
2016,11,20,14,45,0.0,9.0,1.15,14.0,9.0,7.91,1.18
2016,11,20,15,0,0.0,8.0,1.0,14.0,8.0,7.03,0.42
2016,11,20,15,15,0.0,6.5,0.85,13.5,6.5,5.71,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.39,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.51,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.63,0.0
2016,11,20,16,15,0.0,1.5,0.35,13.0,1.5,1.31,0.0
2016,11,20,16,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,159.0,15.5,1.25,8.5,30.5,12.5,0.0
2016,11,21,7,30,318.0,31.0,1.4,9.0,61.0,25.59,15.22
2016,11,21,7,45,415.5,40.0,1.55,10.0,101.0,32.21,22.75
2016,11,21,8,0,513.0,49.0,1.7,11.0,141.0,72.07,39.14
2016,11,21,8,15,571.0,55.0,1.8,11.0,182.0,118.21,70.28
2016,11,21,8,30,629.0,61.0,1.9,11.0,223.0,170.91,113.12
2016,11,21,8,45,675.0,64.0,2.0,11.5,263.5,224.17,159.99
2016,11,21,9,0,721.0,67.0,2.1,12.0,304.0,282.89,212.53
2016,11,21,9,15,747.0,70.0,2.15,12.5,339.5,337.36,261.85
2016,11,21,9,30,773.0,73.0,2.2,13.0,375.0,393.36,311.39
2016,11,21,9,45,781.0,78.0,2.25,13.5,403.5,444.46,355.85
2016,11,21,10,0,789.0,83.0,2.3,14.0,432.0,494.71,398.2
2016,11,21,10,15,802.0,85.0,2.3,14.0,456.0,543.51,438.78
2016,11,21,10,30,815.0,87.0,2.3,14.0,480.0,591.38,477.58
2016,11,21,10,45,823.0,88.5,2.3,14.5,497.0,634.34,510.79
2016,11,21,11,0,831.0,90.0,2.3,15.0,514.0,675.46,541.77
2016,11,21,11,15,836.0,90.5,2.3,15.0,523.5,711.28,568.78
2016,11,21,11,30,841.0,91.0,2.3,15.0,533.0,744.61,592.68
2016,11,21,11,45,843.0,91.0,2.3,15.5,535.5,772.4,611.34
2016,11,21,12,0,845.0,91.0,2.3,16.0,538.0,797.22,627.82
2016,11,21,12,15,601.5,150.0,2.25,16.0,467.0,689.3,548.36
2016,11,21,12,30,358.0,209.0,2.2,16.0,396.0,545.0,436.89
2016,11,21,12,45,604.5,145.0,2.2,16.0,450.5,710.7,567.12
2016,11,21,13,0,851.0,81.0,2.2,16.0,505.0,850.69,667.21
2016,11,21,13,15,841.5,79.5,2.15,16.0,485.0,847.27,663.65
2016,11,21,13,30,832.0,78.0,2.1,16.0,465.0,840.33,659.16
2016,11,21,13,45,817.0,76.5,2.1,16.0,438.0,825.22,649.43
2016,11,21,14,0,802.0,75.0,2.1,16.0,411.0,806.86,637.43
2016,11,21,14,15,781.0,72.0,2.0,16.0,378.0,778.46,617.26
2016,11,21,14,30,760.0,69.0,1.9,16.0,345.0,747.36,594.98
2016,11,21,14,45,728.5,66.0,1.8,16.0,307.0,705.25,564.19
2016,11,21,15,0,697.0,63.0,1.7,16.0,269.0,661.35,531.42
2016,11,21,15,15,651.5,58.0,1.45,15.5,228.5,609.43,491.42
2016,11,21,15,30,606.0,53.0,1.2,15.0,188.0,551.66,445.48
2016,11,21,15,45,533.5,46.5,1.0,14.5,146.0,473.4,382.25
2016,11,21,16,0,461.0,40.0,0.8,14.0,104.0,398.2,317.69
2016,11,21,16,15,340.0,30.0,0.85,13.5,67.5,292.56,219.31
2016,11,21,16,30,219.0,20.0,0.9,13.0,31.0,178.52,0.0
2016,11,21,16,45,109.5,10.0,0.95,12.5,15.5,69.6,0.0
2016,11,21,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,16.0,1.05,7.5,29.5,13.05,0.0
2016,11,22,7,30,298.0,32.0,1.1,8.0,59.0,26.68,15.8
2016,11,22,7,45,393.0,41.5,1.2,8.5,98.0,33.7,24.15
2016,11,22,8,0,488.0,51.0,1.3,9.0,137.0,71.51,40.09
2016,11,22,8,15,548.0,57.5,1.3,9.5,178.0,116.69,70.41
2016,11,22,8,30,608.0,64.0,1.3,10.0,219.0,168.74,112.32
2016,11,22,8,45,490.5,91.0,1.35,11.0,229.0,202.26,148.24
2016,11,22,9,0,373.0,118.0,1.4,12.0,239.0,224.2,173.25
2016,11,22,9,15,401.0,124.0,1.4,12.5,267.5,263.91,207.96
2016,11,22,9,30,429.0,130.0,1.4,13.0,296.0,306.01,244.09
2016,11,22,9,45,508.0,124.5,1.45,13.5,336.0,362.02,290.52
2016,11,22,10,0,587.0,119.0,1.5,14.0,376.0,428.86,344.78
2016,11,22,10,15,519.5,143.5,1.5,14.0,380.0,443.23,357.39
2016,11,22,10,30,452.0,168.0,1.5,14.0,384.0,454.85,367.07
2016,11,22,10,45,531.5,152.5,1.55,14.5,415.5,511.78,412.26
2016,11,22,11,0,611.0,137.0,1.6,15.0,447.0,578.4,463.58
2016,11,22,11,15,512.5,168.0,1.6,15.0,431.0,561.14,449.3
2016,11,22,11,30,414.0,199.0,1.6,15.0,415.0,541.33,433.12
2016,11,22,11,45,465.5,187.0,1.6,15.0,431.0,583.81,466.67
2016,11,22,12,0,517.0,175.0,1.6,15.0,447.0,626.71,499.72
2016,11,22,12,15,514.0,174.0,1.55,15.0,442.0,637.48,507.43
2016,11,22,12,30,511.0,173.0,1.5,15.0,437.0,646.05,513.78
2016,11,22,12,45,506.0,169.0,1.45,15.0,425.0,647.26,514.82
2016,11,22,13,0,501.0,165.0,1.4,15.0,413.0,646.17,514.26
2016,11,22,13,15,495.0,158.5,1.35,15.0,395.5,639.0,509.35
2016,11,22,13,30,489.0,152.0,1.3,15.0,378.0,629.56,502.86
2016,11,22,13,45,484.0,143.0,1.3,15.0,355.5,615.77,493.65
2016,11,22,14,0,479.0,134.0,1.3,15.0,333.0,599.83,482.79
2016,11,22,14,15,452.5,126.5,1.15,14.5,302.5,565.55,457.4
2016,11,22,14,30,426.0,119.0,1.0,14.0,272.0,530.0,430.78
2016,11,22,14,45,396.0,112.0,0.9,14.0,242.0,491.38,400.79
2016,11,22,15,0,366.0,105.0,0.8,14.0,212.0,452.43,369.91
2016,11,22,15,15,339.0,92.0,0.8,13.5,179.5,408.04,335.38
2016,11,22,15,30,312.0,79.0,0.8,13.0,147.0,363.84,299.64
2016,11,22,15,45,278.5,63.5,0.8,13.0,114.5,312.16,255.83
2016,11,22,16,0,245.0,48.0,0.8,13.0,82.0,261.77,211.15
2016,11,22,16,15,122.5,36.0,0.85,12.5,53.0,149.5,110.69
2016,11,22,16,30,0.0,24.0,0.9,12.0,24.0,29.17,0.0
2016,11,22,16,45,0.0,12.0,0.95,11.5,12.0,10.91,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.25,7.5,27.5,13.46,0.0
2016,11,23,7,30,247.0,34.0,1.2,8.0,55.0,26.76,15.39
2016,11,23,7,45,338.0,45.5,1.2,9.0,93.0,37.55,27.39
2016,11,23,8,0,429.0,57.0,1.2,10.0,131.0,72.89,43.23
2016,11,23,8,15,494.5,64.5,1.35,10.5,172.0,115.88,71.84
2016,11,23,8,30,560.0,72.0,1.5,11.0,213.0,166.54,112.08
2016,11,23,8,45,601.0,78.0,1.65,11.5,252.0,217.42,156.49
2016,11,23,9,0,642.0,84.0,1.8,12.0,291.0,272.37,205.38
2016,11,23,9,15,672.5,88.5,1.85,12.0,326.5,326.0,253.71
2016,11,23,9,30,703.0,93.0,1.9,12.0,362.0,381.84,303.12
2016,11,23,9,45,729.5,94.5,2.0,12.5,393.5,434.75,348.76
2016,11,23,10,0,756.0,96.0,2.1,13.0,425.0,488.68,394.03
2016,11,23,10,15,770.5,98.0,2.15,13.0,449.0,537.27,434.6
2016,11,23,10,30,785.0,100.0,2.2,13.0,473.0,585.17,473.68
2016,11,23,10,45,559.0,152.5,2.3,13.5,423.0,527.98,428.51
2016,11,23,11,0,333.0,205.0,2.4,14.0,373.0,445.95,362.47
2016,11,23,11,15,190.0,211.0,2.4,14.0,307.0,354.87,289.32
2016,11,23,11,30,47.0,217.0,2.4,14.0,241.0,252.4,204.39
2016,11,23,11,45,444.0,156.5,2.45,14.5,388.5,532.71,435.06
2016,11,23,12,0,841.0,96.0,2.5,15.0,536.0,796.14,633.28
2016,11,23,12,15,838.5,95.5,2.5,15.0,530.5,813.66,643.69
2016,11,23,12,30,836.0,95.0,2.5,15.0,525.0,827.84,654.02
2016,11,23,12,45,827.5,94.5,2.55,15.0,511.5,833.55,658.8
2016,11,23,13,0,819.0,94.0,2.6,15.0,498.0,835.71,661.25
2016,11,23,13,15,808.5,92.5,2.65,15.0,477.5,831.47,659.26
2016,11,23,13,30,798.0,91.0,2.7,15.0,457.0,823.78,654.92
2016,11,23,13,45,783.5,88.0,2.8,15.0,430.5,807.54,644.77
2016,11,23,14,0,769.0,85.0,2.9,15.0,404.0,788.11,632.24
2016,11,23,14,15,746.5,82.0,2.8,14.5,371.0,764.95,616.78
2016,11,23,14,30,724.0,79.0,2.7,14.0,338.0,733.64,594.96
2016,11,23,14,45,690.5,75.0,2.6,14.0,300.5,689.85,562.19
2016,11,23,15,0,657.0,71.0,2.5,14.0,263.0,644.59,527.57
2016,11,23,15,15,608.0,65.5,2.15,13.5,222.0,584.46,480.13
2016,11,23,15,30,559.0,60.0,1.8,13.0,181.0,524.49,431.25
2016,11,23,15,45,483.0,52.0,1.5,12.5,140.0,443.24,363.58
2016,11,23,16,0,407.0,44.0,1.2,12.0,99.0,365.08,295.04
2016,11,23,16,15,281.5,32.0,1.2,11.0,63.5,256.65,192.24
2016,11,23,16,30,156.0,20.0,1.2,10.0,28.0,139.92,0.0
2016,11,23,16,45,78.0,10.0,1.2,9.5,14.0,52.14,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,16.5,0.85,4.0,26.5,15.01,0.0
2016,11,24,7,30,240.0,33.0,0.9,4.0,53.0,26.0,14.53
2016,11,24,7,45,348.5,44.0,0.95,4.5,93.0,36.32,26.75
2016,11,24,8,0,457.0,55.0,1.0,5.0,133.0,71.7,42.48
2016,11,24,8,15,522.0,63.0,1.0,5.5,174.5,116.61,72.63
2016,11,24,8,30,587.0,71.0,1.0,6.0,216.0,169.09,114.86
2016,11,24,8,45,637.5,75.0,1.05,6.5,257.0,221.72,160.97
2016,11,24,9,0,688.0,79.0,1.1,7.0,298.0,279.39,212.52
2016,11,24,9,15,717.0,83.0,1.2,7.5,334.5,334.38,262.38
2016,11,24,9,30,746.0,87.0,1.3,8.0,371.0,391.33,312.91
2016,11,24,9,45,772.5,88.0,1.4,9.0,402.5,445.71,359.58
2016,11,24,10,0,799.0,89.0,1.5,10.0,434.0,500.4,405.05
2016,11,24,10,15,812.5,91.0,1.5,10.5,458.5,549.93,445.39
2016,11,24,10,30,826.0,93.0,1.5,11.0,483.0,598.57,483.77
2016,11,24,10,45,836.5,94.0,1.5,12.0,501.0,643.09,517.0
2016,11,24,11,0,847.0,95.0,1.5,13.0,519.0,685.92,547.94
2016,11,24,11,15,852.0,95.5,1.35,13.0,529.0,722.4,573.99
2016,11,24,11,30,857.0,96.0,1.2,13.0,539.0,756.36,596.09
2016,11,24,11,45,858.5,96.0,1.1,13.5,541.5,784.38,613.03
2016,11,24,12,0,860.0,96.0,1.0,14.0,544.0,809.34,627.59
2016,11,24,12,15,857.5,96.0,1.0,14.0,538.5,827.9,640.25
2016,11,24,12,30,855.0,96.0,1.0,14.0,533.0,843.04,650.73
2016,11,24,12,45,849.0,94.5,1.0,14.5,519.5,850.03,654.55
2016,11,24,13,0,843.0,93.0,1.0,15.0,506.0,853.44,656.15
2016,11,24,13,15,832.5,91.5,1.0,15.0,485.5,849.42,654.05
2016,11,24,13,30,822.0,90.0,1.0,15.0,465.0,841.87,649.73
2016,11,24,13,45,806.5,87.5,1.0,15.0,438.0,825.4,639.36
2016,11,24,14,0,791.0,85.0,1.0,15.0,411.0,805.65,626.78
2016,11,24,14,15,768.5,82.0,0.9,14.5,377.5,782.44,611.34
2016,11,24,14,30,746.0,79.0,0.8,14.0,344.0,750.93,589.78
2016,11,24,14,45,712.5,75.0,0.75,14.0,306.0,706.87,558.5
2016,11,24,15,0,679.0,71.0,0.7,14.0,268.0,661.25,525.36
2016,11,24,15,15,630.0,65.0,0.65,13.5,226.5,600.06,480.46
2016,11,24,15,30,581.0,59.0,0.6,13.0,185.0,539.01,433.82
2016,11,24,15,45,504.0,51.0,0.6,12.5,143.0,456.54,368.66
2016,11,24,16,0,427.0,43.0,0.6,12.0,101.0,377.24,301.59
2016,11,24,16,15,213.5,35.5,0.65,11.5,64.5,220.51,162.15
2016,11,24,16,30,0.0,28.0,0.7,11.0,28.0,39.48,0.0
2016,11,24,16,45,0.0,14.0,0.8,10.5,14.0,12.73,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.5,15.0,0.95,4.5,18.5,13.64,0.0
2016,11,25,7,30,87.0,30.0,0.9,5.0,37.0,24.1,12.35
2016,11,25,7,45,133.5,46.5,0.9,5.5,65.0,36.71,26.88
2016,11,25,8,0,180.0,63.0,0.9,6.0,93.0,61.39,42.09
2016,11,25,8,15,207.0,79.5,1.05,6.5,123.5,92.14,65.34
2016,11,25,8,30,234.0,96.0,1.2,7.0,154.0,126.31,93.68
2016,11,25,8,45,254.5,111.0,1.35,7.5,183.5,160.96,123.91
2016,11,25,9,0,275.0,126.0,1.5,8.0,213.0,197.95,156.56
2016,11,25,9,15,301.0,134.0,1.4,8.5,239.0,232.41,186.73
2016,11,25,9,30,327.0,142.0,1.3,9.0,265.0,269.22,218.53
2016,11,25,9,45,262.5,162.5,1.2,9.5,266.5,280.36,229.25
2016,11,25,10,0,198.0,183.0,1.1,10.0,268.0,278.24,228.06
2016,11,25,10,15,284.0,182.0,1.0,10.5,311.0,343.0,280.68
2016,11,25,10,30,370.0,181.0,0.9,11.0,354.0,407.93,332.1
2016,11,25,10,45,338.0,194.0,0.8,12.0,357.0,419.99,339.57
2016,11,25,11,0,306.0,207.0,0.7,13.0,360.0,428.86,344.47
2016,11,25,11,15,253.0,218.5,0.65,13.0,346.5,418.43,335.54
2016,11,25,11,30,200.0,230.0,0.6,13.0,333.0,391.62,314.11
2016,11,25,11,45,210.0,230.5,0.55,13.5,339.0,408.35,326.75
2016,11,25,12,0,220.0,231.0,0.5,14.0,345.0,424.98,338.77
2016,11,25,12,15,296.5,216.0,0.45,14.0,368.0,491.51,390.13
2016,11,25,12,30,373.0,201.0,0.4,14.0,391.0,545.58,431.0
2016,11,25,12,45,336.5,202.0,0.4,14.5,370.0,524.52,413.83
2016,11,25,13,0,300.0,203.0,0.4,15.0,349.0,501.43,396.02
2016,11,25,13,15,263.5,199.0,0.35,14.5,323.5,470.54,373.37
2016,11,25,13,30,227.0,195.0,0.3,14.0,298.0,422.09,337.52
2016,11,25,13,45,196.5,185.0,0.3,14.0,270.5,386.53,310.83
2016,11,25,14,0,166.0,175.0,0.3,14.0,243.0,350.54,283.2
2016,11,25,14,15,128.0,160.5,0.3,13.5,210.5,301.97,245.55
2016,11,25,14,30,90.0,146.0,0.3,13.0,178.0,238.79,195.44
2016,11,25,14,45,80.5,132.0,0.3,13.0,158.0,215.75,177.18
2016,11,25,15,0,71.0,118.0,0.3,13.0,138.0,193.02,158.51
2016,11,25,15,15,62.0,100.5,0.4,12.5,116.5,165.56,136.01
2016,11,25,15,30,53.0,83.0,0.5,12.0,95.0,138.19,112.92
2016,11,25,15,45,42.0,65.0,0.6,12.0,73.0,108.55,87.08
2016,11,25,16,0,31.0,47.0,0.7,12.0,51.0,78.68,60.54
2016,11,25,16,15,15.5,30.5,0.75,11.5,32.5,48.0,31.26
2016,11,25,16,30,0.0,14.0,0.8,11.0,14.0,12.34,0.0
2016,11,25,16,45,0.0,7.0,0.85,10.5,7.0,6.37,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.35,7.5,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,2.4,8.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.5,11.5,10.1,3.17
2016,11,26,8,0,0.0,17.0,2.6,9.0,17.0,14.94,7.19
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,20.23,11.94
2016,11,26,8,30,0.0,29.0,2.7,9.0,29.0,25.53,16.67
2016,11,26,8,45,0.0,34.5,2.8,9.5,34.5,30.39,20.93
2016,11,26,9,0,0.0,40.0,2.9,10.0,40.0,35.26,25.14
2016,11,26,9,15,0.0,45.5,2.9,10.0,45.5,40.13,29.36
2016,11,26,9,30,0.0,51.0,2.9,10.0,51.0,45.01,33.55
2016,11,26,9,45,0.0,83.5,2.95,10.0,83.5,74.05,58.55
2016,11,26,10,0,0.0,116.0,3.0,10.0,116.0,104.0,84.05
2016,11,26,10,15,0.0,121.5,3.0,10.0,121.5,109.24,88.34
2016,11,26,10,30,0.0,127.0,3.0,10.0,127.0,114.53,92.7
2016,11,26,10,45,0.0,124.0,3.05,10.0,124.0,111.77,90.25
2016,11,26,11,0,0.0,121.0,3.1,10.0,121.0,109.0,87.82
2016,11,26,11,15,20.5,165.5,3.2,10.0,176.0,166.94,137.14
2016,11,26,11,30,41.0,210.0,3.3,10.0,231.0,240.5,198.68
2016,11,26,11,45,99.0,222.0,3.45,10.5,273.0,301.14,249.66
2016,11,26,12,0,157.0,234.0,3.6,11.0,315.0,378.77,313.6
2016,11,26,12,15,245.5,221.0,3.7,11.0,346.0,455.77,377.72
2016,11,26,12,30,334.0,208.0,3.8,11.0,377.0,521.16,432.13
2016,11,26,12,45,266.0,211.5,3.95,11.0,344.0,476.4,395.38
2016,11,26,13,0,198.0,215.0,4.1,11.0,311.0,413.45,344.21
2016,11,26,13,15,346.0,181.5,4.05,11.0,341.0,518.9,433.47
2016,11,26,13,30,494.0,148.0,4.0,11.0,371.0,625.88,521.28
2016,11,26,13,45,248.5,144.0,3.95,11.0,256.0,394.14,331.73
2016,11,26,14,0,3.0,140.0,3.9,11.0,141.0,138.14,112.53
2016,11,26,14,15,106.0,141.5,3.8,10.5,179.0,257.53,217.63
2016,11,26,14,30,209.0,143.0,3.7,10.0,217.0,363.85,309.01
2016,11,26,14,45,364.0,117.0,3.6,10.0,228.5,470.26,399.43
2016,11,26,15,0,519.0,91.0,3.5,10.0,240.0,553.37,468.23
2016,11,26,15,15,466.0,83.0,3.4,10.0,201.0,492.05,416.66
2016,11,26,15,30,413.0,75.0,3.3,10.0,162.0,432.11,365.15
2016,11,26,15,45,324.0,64.5,3.2,10.0,123.0,345.49,289.77
2016,11,26,16,0,235.0,54.0,3.1,10.0,84.0,264.46,216.96
2016,11,26,16,15,117.5,37.5,3.05,10.0,52.5,152.08,110.99
2016,11,26,16,30,0.0,21.0,3.0,10.0,21.0,24.14,0.0
2016,11,26,16,45,0.0,10.5,3.0,10.0,10.5,9.55,0.0
2016,11,26,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,135.5,14.0,2.55,7.5,24.0,12.73,0.0
2016,11,27,7,30,271.0,28.0,2.7,8.0,48.0,23.55,10.04
2016,11,27,7,45,388.5,36.5,2.9,8.5,87.0,29.79,20.25
2016,11,27,8,0,506.0,45.0,3.1,9.0,126.0,62.02,33.16
2016,11,27,8,15,571.0,51.5,3.2,9.5,167.5,107.99,62.4
2016,11,27,8,30,636.0,58.0,3.3,10.0,209.0,161.35,104.67
2016,11,27,8,45,682.5,61.0,3.45,10.5,249.5,214.31,151.32
2016,11,27,9,0,729.0,64.0,3.6,11.0,290.0,272.7,204.17
2016,11,27,9,15,757.0,67.5,3.6,11.0,326.0,328.24,255.69
2016,11,27,9,30,785.0,71.0,3.6,11.0,362.0,385.56,307.97
2016,11,27,9,45,808.0,72.0,3.6,11.5,393.0,439.54,355.91
2016,11,27,10,0,831.0,73.0,3.6,12.0,424.0,494.02,402.9
2016,11,27,10,15,843.5,75.0,3.45,12.5,448.5,544.15,444.72
2016,11,27,10,30,856.0,77.0,3.3,13.0,473.0,593.23,484.33
2016,11,27,10,45,864.5,77.5,3.15,13.5,490.0,636.86,518.49
2016,11,27,11,0,873.0,78.0,3.0,14.0,507.0,678.58,550.13
2016,11,27,11,15,877.0,79.0,2.8,14.0,517.0,715.6,577.63
2016,11,27,11,30,881.0,80.0,2.6,14.0,527.0,750.02,601.49
2016,11,27,11,45,880.5,80.5,2.45,14.0,529.5,777.65,620.35
2016,11,27,12,0,880.0,81.0,2.3,14.0,532.0,802.11,636.76
2016,11,27,12,15,877.5,80.5,2.2,14.0,526.5,820.47,649.08
2016,11,27,12,30,875.0,80.0,2.1,14.0,521.0,835.4,658.98
2016,11,27,12,45,748.0,103.0,2.05,14.5,473.5,775.41,614.51
2016,11,27,13,0,621.0,126.0,2.0,15.0,426.0,704.91,562.69
2016,11,27,13,15,541.0,139.5,1.9,14.5,393.5,651.21,524.38
2016,11,27,13,30,461.0,153.0,1.8,14.0,361.0,602.9,487.93
2016,11,27,13,45,487.0,138.0,1.7,14.0,346.0,608.6,493.59
2016,11,27,14,0,513.0,123.0,1.6,14.0,331.0,611.58,496.56
2016,11,27,14,15,494.5,115.0,1.5,13.5,302.5,583.31,475.99
2016,11,27,14,30,476.0,107.0,1.4,13.0,274.0,553.42,454.03
2016,11,27,14,45,437.5,102.5,1.35,13.0,242.5,510.66,420.65
2016,11,27,15,0,399.0,98.0,1.3,13.0,211.0,467.81,386.46
2016,11,27,15,15,366.5,86.0,1.15,12.5,178.0,419.93,347.86
2016,11,27,15,30,334.0,74.0,1.0,12.0,145.0,372.48,308.32
2016,11,27,15,45,287.0,60.0,0.9,11.5,111.0,312.9,257.64
2016,11,27,16,0,240.0,46.0,0.8,11.0,77.0,255.71,206.73
2016,11,27,16,15,120.0,33.0,0.85,10.5,48.5,143.57,103.14
2016,11,27,16,30,0.0,20.0,0.9,10.0,20.0,22.36,0.0
2016,11,27,16,45,0.0,10.0,1.0,10.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,32.0,13.5,1.1,9.0,15.5,12.28,0.0
2016,11,28,7,30,64.0,27.0,1.3,9.0,31.0,21.74,7.78
2016,11,28,7,45,114.0,43.5,1.5,9.5,58.5,34.39,24.03
2016,11,28,8,0,164.0,60.0,1.7,10.0,86.0,56.91,38.32
2016,11,28,8,15,192.5,76.5,1.9,10.0,115.5,86.65,60.45
2016,11,28,8,30,221.0,93.0,2.1,10.0,145.0,120.0,87.79
2016,11,28,8,45,244.5,107.5,2.3,10.0,174.5,153.93,117.21
2016,11,28,9,0,268.0,122.0,2.5,10.0,204.0,190.54,149.56
2016,11,28,9,15,295.5,130.0,2.6,10.0,230.5,224.85,180.08
2016,11,28,9,30,323.0,138.0,2.7,10.0,257.0,261.7,212.71
2016,11,28,9,45,383.5,140.5,2.85,10.5,293.0,316.26,259.04
2016,11,28,10,0,444.0,143.0,3.0,11.0,329.0,370.88,305.04
2016,11,28,10,15,504.5,138.5,3.05,11.0,361.5,423.11,349.25
2016,11,28,10,30,565.0,134.0,3.1,11.0,394.0,479.19,396.09
2016,11,28,10,45,392.5,174.5,3.2,11.5,358.0,441.14,364.32
2016,11,28,11,0,220.0,215.0,3.3,12.0,322.0,368.59,303.95
2016,11,28,11,15,158.0,220.0,3.4,12.0,298.0,341.33,281.46
2016,11,28,11,30,96.0,225.0,3.5,12.0,274.0,297.69,245.02
2016,11,28,11,45,113.5,227.5,3.6,12.0,285.5,318.5,262.72
2016,11,28,12,0,131.0,230.0,3.7,12.0,297.0,353.5,291.57
2016,11,28,12,15,285.0,206.5,3.7,12.0,350.0,469.72,388.84
2016,11,28,12,30,439.0,183.0,3.7,12.0,403.0,592.28,488.38
2016,11,28,12,45,345.0,195.0,3.75,12.5,365.0,521.66,430.5
2016,11,28,13,0,251.0,207.0,3.8,13.0,327.0,463.81,382.52
2016,11,28,13,15,274.0,194.5,3.8,13.0,321.0,473.0,391.38
2016,11,28,13,30,297.0,182.0,3.8,13.0,315.0,481.04,399.06
