Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,45,148.5,146.0,3.8,13.0,212.5,294.59,246.08
2016,11,28,14,0,0.0,110.0,3.8,13.0,110.0,102.37,81.64
2016,11,28,14,15,0.0,110.5,3.65,12.5,110.5,104.34,83.78
2016,11,28,14,30,0.0,111.0,3.5,12.0,111.0,107.0,86.29
2016,11,28,14,45,0.0,98.5,3.4,12.0,98.5,94.9,76.04
2016,11,28,15,0,0.0,86.0,3.3,12.0,86.0,82.82,65.72
2016,11,28,15,15,266.5,73.5,2.85,11.5,129.5,326.09,277.48
2016,11,28,15,30,533.0,61.0,2.4,11.0,173.0,504.14,421.83
2016,11,28,15,45,471.0,51.0,2.0,10.5,133.5,431.9,358.14
2016,11,28,16,0,409.0,41.0,1.6,10.0,94.0,362.24,294.78
2016,11,28,16,15,204.5,33.0,1.5,9.5,59.5,211.36,153.3
2016,11,28,16,30,0.0,25.0,1.4,9.0,25.0,33.54,0.0
2016,11,28,16,45,0.0,12.5,1.3,8.5,12.5,11.37,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,204.5,10.5,2.1,2.5,24.5,9.55,0.0
2016,11,29,7,30,409.0,21.0,2.3,3.0,49.0,18.85,5.16
2016,11,29,7,45,511.0,28.0,2.5,4.0,89.0,24.56,15.85
2016,11,29,8,0,613.0,35.0,2.7,5.0,129.0,57.4,27.72
2016,11,29,8,15,670.5,39.5,2.75,5.5,170.5,106.3,57.79
2016,11,29,8,30,728.0,44.0,2.8,6.0,212.0,161.59,102.04
2016,11,29,8,45,764.5,47.0,2.85,6.5,252.0,216.84,151.89
2016,11,29,9,0,801.0,50.0,2.9,7.0,292.0,275.32,206.3
2016,11,29,9,15,825.0,52.5,2.75,7.5,328.0,332.01,259.41
2016,11,29,9,30,849.0,55.0,2.6,8.0,364.0,389.42,311.97
2016,11,29,9,45,865.0,57.0,2.5,8.5,394.5,443.65,360.54
2016,11,29,10,0,881.0,59.0,2.4,9.0,425.0,497.6,407.19
2016,11,29,10,15,892.0,60.0,2.3,9.5,449.0,547.23,448.78
2016,11,29,10,30,903.0,61.0,2.2,10.0,473.0,595.55,487.85
2016,11,29,10,45,909.0,62.0,2.15,10.5,490.5,639.22,522.25
2016,11,29,11,0,915.0,63.0,2.1,11.0,508.0,680.71,553.95
2016,11,29,11,15,918.5,63.5,2.1,11.0,518.0,717.49,581.47
2016,11,29,11,30,922.0,64.0,2.1,11.0,528.0,751.52,606.1
2016,11,29,11,45,921.5,64.5,2.15,11.5,530.5,779.63,625.54
2016,11,29,12,0,921.0,65.0,2.2,12.0,533.0,804.49,642.61
2016,11,29,12,15,919.0,65.0,2.25,12.0,527.5,824.19,657.19
2016,11,29,12,30,917.0,65.0,2.3,12.0,522.0,840.4,669.4
2016,11,29,12,45,898.0,69.0,2.35,12.5,508.0,844.05,671.48
2016,11,29,13,0,879.0,73.0,2.4,13.0,494.0,843.88,671.06
2016,11,29,13,15,869.5,72.0,2.4,13.0,474.0,849.81,676.03
2016,11,29,13,30,860.0,71.0,2.4,13.0,454.0,844.23,672.76
2016,11,29,13,45,845.0,69.5,2.4,13.0,427.5,829.85,663.28
2016,11,29,14,0,830.0,68.0,2.4,13.0,401.0,812.15,651.44
2016,11,29,14,15,810.0,65.5,2.35,12.5,369.0,785.84,633.96
2016,11,29,14,30,790.0,63.0,2.3,12.0,337.0,756.72,614.1
2016,11,29,14,45,762.0,59.5,2.25,12.0,300.0,717.32,584.89
2016,11,29,15,0,734.0,56.0,2.2,12.0,263.0,675.96,553.42
2016,11,29,15,15,689.0,51.5,1.9,11.5,222.5,618.79,508.16
2016,11,29,15,30,644.0,47.0,1.6,11.0,182.0,561.25,460.97
2016,11,29,15,45,572.0,41.0,1.3,10.5,140.5,483.14,395.65
2016,11,29,16,0,500.0,35.0,1.0,10.0,99.0,416.33,334.99
2016,11,29,16,15,370.5,25.5,1.0,9.5,62.5,305.78,220.27
2016,11,29,16,30,241.0,16.0,1.0,9.0,26.0,183.47,0.0
2016,11,29,16,45,120.5,8.0,1.05,8.5,13.0,73.71,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,131.5,11.5,1.0,6.5,20.0,10.46,0.0
2016,11,30,7,30,263.0,23.0,0.9,7.0,40.0,19.09,3.81
2016,11,30,7,45,367.0,33.0,0.85,7.5,76.5,26.89,17.52
2016,11,30,8,0,471.0,43.0,0.8,8.0,113.0,55.59,30.0
2016,11,30,8,15,536.5,49.5,0.8,8.5,153.0,99.0,56.66
2016,11,30,8,30,602.0,56.0,0.8,9.0,193.0,149.89,96.08
2016,11,30,8,45,639.0,61.5,0.85,9.5,231.5,200.81,140.5
2016,11,30,9,0,676.0,67.0,0.9,10.0,270.0,255.27,189.27
2016,11,30,9,15,362.0,106.0,0.95,10.0,216.0,226.95,178.7
2016,11,30,9,30,48.0,145.0,1.0,10.0,162.0,152.9,124.42
2016,11,30,9,45,190.0,152.0,1.1,10.5,229.5,230.14,188.12
2016,11,30,10,0,332.0,159.0,1.2,11.0,297.0,323.54,264.3
2016,11,30,10,15,559.0,124.5,1.2,11.0,372.0,439.72,358.15
2016,11,30,10,30,786.0,90.0,1.2,11.0,447.0,561.13,454.14
2016,11,30,10,45,791.0,93.0,1.25,11.5,463.5,602.62,485.84
2016,11,30,11,0,796.0,96.0,1.3,12.0,480.0,642.2,516.05
2016,11,30,11,15,801.5,96.5,1.35,12.0,490.5,677.35,543.39
2016,11,30,11,30,807.0,97.0,1.4,12.0,501.0,710.19,568.15
2016,11,30,11,45,450.5,160.5,1.5,12.5,386.0,535.68,433.39
2016,11,30,12,0,94.0,224.0,1.6,13.0,271.0,304.2,246.68
2016,11,30,12,15,92.5,221.5,1.7,13.0,268.0,304.36,248.27
2016,11,30,12,30,91.0,219.0,1.8,13.0,265.0,304.3,248.55
2016,11,30,12,45,45.5,160.0,1.95,13.0,183.0,199.81,163.2
2016,11,30,13,0,0.0,101.0,2.1,13.0,101.0,90.89,71.55
2016,11,30,13,15,0.0,114.5,2.15,13.0,114.5,104.78,83.46
2016,11,30,13,30,0.0,128.0,2.2,13.0,128.0,119.62,96.0
2016,11,30,13,45,0.0,80.5,2.25,13.0,80.5,71.48,55.51
2016,11,30,14,0,0.0,33.0,2.3,13.0,33.0,29.08,19.41
2016,11,30,14,15,0.0,30.0,2.15,12.5,30.0,26.43,17.22
2016,11,30,14,30,0.0,27.0,2.0,12.0,27.0,23.77,14.99
2016,11,30,14,45,0.0,24.0,1.9,12.0,24.0,21.12,12.7
2016,11,30,15,0,0.0,21.0,1.8,12.0,21.0,18.47,10.4
2016,11,30,15,15,0.0,17.5,1.6,11.5,17.5,15.38,7.71
2016,11,30,15,30,0.0,14.0,1.4,11.0,14.0,12.3,5.0
2016,11,30,15,45,0.0,10.5,1.25,10.5,10.5,9.21,2.26
2016,11,30,16,0,0.0,7.0,1.1,10.0,7.0,6.14,0.0
2016,11,30,16,15,0.0,4.0,1.1,9.5,4.0,3.5,0.0
2016,11,30,16,30,0.0,1.0,1.1,9.0,1.0,0.87,0.0
2016,11,30,16,45,0.0,0.5,1.15,9.0,0.5,0.45,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.9,3.5,21.0,9.55,0.0
2016,12,1,7,30,340.0,21.0,2.1,4.0,42.0,19.0,2.24
2016,12,1,7,45,455.0,28.5,2.3,4.5,81.0,25.15,16.07
2016,12,1,8,0,570.0,36.0,2.5,5.0,120.0,54.11,27.08
2016,12,1,8,15,632.5,41.5,2.8,5.5,162.0,101.58,55.64
2016,12,1,8,30,695.0,47.0,3.1,6.0,204.0,156.11,98.65
2016,12,1,8,45,737.0,50.5,3.4,7.0,244.5,210.98,147.41
2016,12,1,9,0,779.0,54.0,3.7,8.0,285.0,269.78,201.42
2016,12,1,9,15,805.5,56.5,3.8,8.5,321.5,326.09,254.29
2016,12,1,9,30,832.0,59.0,3.9,9.0,358.0,383.9,307.62
2016,12,1,9,45,846.5,62.0,4.0,9.5,388.5,438.26,357.03
2016,12,1,10,0,861.0,65.0,4.1,10.0,419.0,492.31,404.8
2016,12,1,10,15,873.5,67.0,4.1,10.5,443.5,541.23,446.88
2016,12,1,10,30,886.0,69.0,4.1,11.0,468.0,590.83,488.18
2016,12,1,10,45,895.0,69.5,4.15,11.5,486.0,635.24,524.5
2016,12,1,11,0,904.0,70.0,4.2,12.0,504.0,677.74,558.44
2016,12,1,11,15,908.0,70.5,4.2,12.0,514.5,714.67,587.52
2016,12,1,11,30,912.0,71.0,4.2,12.0,525.0,748.92,613.16
2016,12,1,11,45,913.5,71.0,4.25,12.5,528.0,777.87,633.83
2016,12,1,12,0,915.0,71.0,4.3,13.0,531.0,803.7,652.13
2016,12,1,12,15,913.0,70.5,4.3,13.0,526.0,822.89,666.41
2016,12,1,12,30,911.0,70.0,4.3,13.0,521.0,838.61,678.26
2016,12,1,12,45,905.0,69.5,4.3,13.5,508.5,847.5,683.87
2016,12,1,13,0,899.0,69.0,4.3,14.0,496.0,852.78,686.97
2016,12,1,13,15,889.5,68.0,4.25,14.0,476.0,850.86,685.83
2016,12,1,13,30,880.0,67.0,4.2,14.0,456.0,845.38,682.3
2016,12,1,13,45,865.5,65.5,4.2,14.0,429.5,831.56,672.89
2016,12,1,14,0,851.0,64.0,4.2,14.0,403.0,822.61,667.23
2016,12,1,14,15,830.5,62.0,4.0,13.5,370.5,796.58,649.01
2016,12,1,14,30,810.0,60.0,3.8,13.0,338.0,767.7,628.36
2016,12,1,14,45,778.5,57.0,3.65,13.0,300.5,726.06,596.55
2016,12,1,15,0,747.0,54.0,3.5,13.0,263.0,682.54,562.54
2016,12,1,15,15,702.0,50.0,3.1,12.0,222.0,625.98,518.24
2016,12,1,15,30,657.0,46.0,2.7,11.0,181.0,568.97,471.74
2016,12,1,15,45,581.5,40.0,2.3,10.5,139.5,488.3,403.47
2016,12,1,16,0,506.0,34.0,1.9,10.0,98.0,410.12,333.25
2016,12,1,16,15,375.5,25.0,2.0,9.5,61.5,307.58,220.99
2016,12,1,16,30,245.0,16.0,2.1,9.0,25.0,159.18,0.0
2016,12,1,16,45,122.5,8.0,2.25,8.5,12.5,74.84,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.5,9.5,2.75,3.5,20.5,8.64,0.0
2016,12,2,7,30,373.0,19.0,3.0,4.0,41.0,17.06,0.0
2016,12,2,7,45,480.0,26.5,3.25,5.0,80.0,23.31,14.29
2016,12,2,8,0,587.0,34.0,3.5,6.0,119.0,51.59,24.95
2016,12,2,8,15,649.0,39.0,3.65,6.5,160.5,99.38,53.0
2016,12,2,8,30,711.0,44.0,3.8,7.0,202.0,154.13,95.84
2016,12,2,8,45,747.0,48.0,4.0,7.5,242.0,208.98,144.97
2016,12,2,9,0,783.0,52.0,4.2,8.0,282.0,267.09,199.01
2016,12,2,9,15,809.0,54.5,4.35,8.5,318.0,323.34,252.13
2016,12,2,9,30,835.0,57.0,4.5,9.0,354.0,381.04,305.78
2016,12,2,9,45,847.0,60.5,4.7,10.0,384.5,434.96,354.74
2016,12,2,10,0,859.0,64.0,4.9,11.0,415.0,488.33,401.73
2016,12,2,10,15,871.5,65.5,4.85,11.5,439.5,536.6,443.51
2016,12,2,10,30,884.0,67.0,4.8,12.0,464.0,585.52,484.48
2016,12,2,10,45,891.0,68.5,4.75,12.5,481.5,629.74,520.55
2016,12,2,11,0,898.0,70.0,4.7,13.0,499.0,671.94,554.04
2016,12,2,11,15,902.5,70.5,4.65,13.0,509.5,709.03,583.34
2016,12,2,11,30,907.0,71.0,4.6,13.0,520.0,743.51,609.06
2016,12,2,11,45,908.5,71.0,4.6,13.5,523.0,772.37,629.47
2016,12,2,12,0,910.0,71.0,4.6,14.0,526.0,798.14,647.48
2016,12,2,12,15,907.5,71.0,4.6,14.0,521.5,817.51,661.96
2016,12,2,12,30,905.0,71.0,4.6,14.0,517.0,833.44,674.0
2016,12,2,12,45,898.0,70.5,4.7,14.0,504.5,841.53,680.98
2016,12,2,13,0,891.0,70.0,4.8,14.0,492.0,846.0,685.46
2016,12,2,13,15,881.5,69.0,4.8,14.0,472.0,844.15,684.73
2016,12,2,13,30,872.0,68.0,4.8,14.0,452.0,838.78,681.52
2016,12,2,13,45,856.0,66.5,4.85,14.0,425.5,832.01,677.64
2016,12,2,14,0,840.0,65.0,4.9,14.0,399.0,813.74,665.08
2016,12,2,14,15,819.0,63.0,4.65,13.5,366.5,787.51,645.9
2016,12,2,14,30,798.0,61.0,4.4,13.0,334.0,758.46,624.3
2016,12,2,14,45,766.0,58.0,4.2,13.0,296.5,716.72,591.59
2016,12,2,15,0,734.0,55.0,4.0,13.0,259.0,673.15,557.06
2016,12,2,15,15,688.0,51.0,3.6,12.0,219.0,616.2,512.3
2016,12,2,15,30,642.0,47.0,3.2,11.0,179.0,558.83,465.36
2016,12,2,15,45,567.5,40.5,2.8,10.5,137.5,478.81,397.31
2016,12,2,16,0,493.0,34.0,2.4,10.0,96.0,401.33,327.3
2016,12,2,16,15,361.5,25.0,2.4,9.5,60.5,298.52,214.02
2016,12,2,16,30,230.0,16.0,2.4,9.0,25.0,150.34,0.0
2016,12,2,16,45,115.0,8.0,2.4,8.5,12.5,70.73,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,15,154.5,9.5,1.8,3.5,18.5,8.64,0.0
2016,12,3,7,30,309.0,19.0,2.1,4.0,37.0,17.09,0.0
2016,12,3,7,45,421.0,27.0,2.4,5.0,74.0,23.8,14.54
2016,12,3,8,0,533.0,35.0,2.7,6.0,111.0,49.44,24.91
2016,12,3,8,15,597.0,40.5,2.7,6.5,151.5,94.53,51.17
2016,12,3,8,30,661.0,46.0,2.7,7.0,192.0,146.87,91.7
2016,12,3,8,45,703.5,49.5,2.7,7.5,231.0,199.65,138.27
2016,12,3,9,0,746.0,53.0,2.7,8.0,270.0,256.46,190.33
2016,12,3,9,15,773.5,55.5,2.7,8.5,305.5,311.11,241.32
2016,12,3,9,30,801.0,58.0,2.7,9.0,341.0,367.45,292.92
2016,12,3,9,45,814.5,61.5,2.7,9.5,371.0,420.25,340.52
2016,12,3,10,0,828.0,65.0,2.7,10.0,401.0,472.74,386.36
2016,12,3,10,15,841.5,66.5,2.7,10.5,425.5,522.45,428.58
2016,12,3,10,30,855.0,68.0,2.7,11.0,450.0,571.25,468.78
2016,12,3,10,45,866.0,68.5,2.75,11.5,468.0,612.61,502.38
2016,12,3,11,0,877.0,69.0,2.8,12.0,486.0,655.31,536.1
2016,12,3,11,15,881.5,69.5,2.85,12.5,496.5,691.67,563.81
2016,12,3,11,30,886.0,70.0,2.9,13.0,507.0,725.5,587.91
2016,12,3,11,45,888.5,69.5,2.95,13.5,510.0,753.93,607.86
2016,12,3,12,0,891.0,69.0,3.0,14.0,513.0,779.38,625.57
2016,12,3,12,15,889.5,69.0,3.0,14.0,508.5,799.17,640.03
2016,12,3,12,30,888.0,69.0,3.0,14.0,504.0,815.63,652.17
2016,12,3,12,45,879.5,69.0,3.0,14.5,492.0,822.93,656.54
2016,12,3,13,0,871.0,69.0,3.0,15.0,480.0,826.67,658.5
2016,12,3,13,15,862.5,68.0,2.95,15.0,461.0,825.61,658.04
2016,12,3,13,30,854.0,67.0,2.9,15.0,442.0,829.27,661.15
2016,12,3,13,45,840.0,65.5,2.9,15.0,416.5,816.15,652.39
2016,12,3,14,0,826.0,64.0,2.9,15.0,391.0,799.76,641.35
2016,12,3,14,15,806.0,62.0,2.7,15.0,359.5,774.6,622.52
2016,12,3,14,30,786.0,60.0,2.5,15.0,328.0,746.67,601.44
2016,12,3,14,45,755.5,57.0,2.3,15.0,291.5,706.46,570.79
2016,12,3,15,0,725.0,54.0,2.1,15.0,255.0,664.41,538.08
2016,12,3,15,15,680.0,50.0,1.8,14.0,215.5,608.59,495.1
2016,12,3,15,30,635.0,46.0,1.5,13.0,176.0,552.37,450.03
2016,12,3,15,45,559.5,40.0,1.25,12.5,135.5,472.56,384.03
2016,12,3,16,0,484.0,34.0,1.0,12.0,95.0,404.15,322.5
2016,12,3,16,15,354.0,25.0,1.05,11.5,59.5,293.61,206.23
2016,12,3,16,30,224.0,16.0,1.1,11.0,24.0,146.83,0.0
2016,12,3,16,45,112.0,8.0,1.15,10.5,12.0,69.1,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.0,0.65,5.0,16.5,9.1,0.0
2016,12,4,7,30,235.0,20.0,0.6,5.0,33.0,16.62,0.0
2016,12,4,7,45,350.5,30.0,0.55,5.5,69.0,24.53,15.0
2016,12,4,8,0,466.0,40.0,0.5,6.0,105.0,48.59,26.21
2016,12,4,8,15,535.5,46.5,0.4,6.5,145.0,91.4,51.15
2016,12,4,8,30,605.0,53.0,0.3,7.0,185.0,142.14,89.55
2016,12,4,8,45,652.0,57.5,0.25,7.5,224.0,193.91,133.76
2016,12,4,9,0,699.0,62.0,0.2,8.0,263.0,251.23,184.11
2016,12,4,9,15,728.5,65.0,0.25,8.5,298.5,304.57,232.02
2016,12,4,9,30,758.0,68.0,0.3,9.0,334.0,359.91,280.73
2016,12,4,9,45,757.0,76.0,0.35,10.0,361.5,409.08,323.05
2016,12,4,10,0,756.0,84.0,0.4,11.0,389.0,457.23,362.9
2016,12,4,10,15,771.0,86.5,0.35,11.0,413.0,505.16,401.62
2016,12,4,10,30,786.0,89.0,0.3,11.0,437.0,553.11,439.02
2016,12,4,10,45,797.0,90.0,0.3,11.5,455.0,596.19,471.44
2016,12,4,11,0,808.0,91.0,0.3,12.0,473.0,637.81,501.87
2016,12,4,11,15,813.5,91.5,0.25,12.0,483.5,673.43,527.47
2016,12,4,11,30,819.0,92.0,0.2,12.0,494.0,706.74,550.47
2016,12,4,11,45,823.0,91.5,0.2,12.5,497.5,735.33,568.77
2016,12,4,12,0,827.0,91.0,0.2,13.0,501.0,761.19,585.11
2016,12,4,12,15,825.0,90.5,0.35,13.5,497.0,779.41,598.71
2016,12,4,12,30,823.0,90.0,0.5,14.0,493.0,794.42,610.5
2016,12,4,12,45,593.0,136.5,0.7,14.5,423.0,677.1,530.48
2016,12,4,13,0,363.0,183.0,0.9,15.0,353.0,526.06,419.16
2016,12,4,13,15,415.5,165.0,1.05,15.0,352.5,570.34,456.44
2016,12,4,13,30,468.0,147.0,1.2,15.0,352.0,597.28,479.16
2016,12,4,13,45,363.0,153.5,1.35,15.0,307.0,501.48,406.71
2016,12,4,14,0,258.0,160.0,1.5,15.0,262.0,423.63,346.07
2016,12,4,14,15,233.0,153.5,1.3,14.5,240.0,395.99,324.76
2016,12,4,14,30,208.0,147.0,1.1,14.0,218.0,353.17,290.99
2016,12,4,14,45,368.0,117.0,0.95,13.5,225.5,471.39,387.36
2016,12,4,15,0,528.0,87.0,0.8,13.0,233.0,555.46,452.39
2016,12,4,15,15,474.0,79.0,0.8,12.5,195.0,490.93,401.55
2016,12,4,15,30,420.0,71.0,0.8,12.0,157.0,430.71,353.22
2016,12,4,15,45,349.5,59.5,0.8,11.5,119.5,356.04,291.23
2016,12,4,16,0,279.0,48.0,0.8,11.0,82.0,285.47,229.36
2016,12,4,16,15,139.5,33.5,0.85,10.5,50.5,157.61,109.59
2016,12,4,16,30,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,12,4,16,45,0.0,9.5,0.95,10.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.0,1.35,7.0,10.0,9.1,0.0
2016,12,5,7,30,0.0,20.0,1.5,7.0,20.0,17.16,0.0
2016,12,5,7,45,47.0,36.0,1.7,7.0,42.5,29.32,18.56
2016,12,5,8,0,94.0,52.0,1.9,7.0,65.0,45.86,31.53
2016,12,5,8,15,116.0,69.5,1.9,7.0,91.0,70.26,50.34
2016,12,5,8,30,138.0,87.0,1.9,7.0,117.0,97.65,73.0
2016,12,5,8,45,154.5,103.5,1.9,7.5,142.5,125.89,97.38
2016,12,5,9,0,171.0,120.0,1.9,8.0,168.0,156.18,123.9
2016,12,5,9,15,192.0,130.5,1.9,8.0,191.5,184.2,148.69
2016,12,5,9,30,213.0,141.0,1.9,8.0,215.0,218.9,179.11
2016,12,5,9,45,241.5,151.5,1.95,8.5,242.5,255.04,210.1
2016,12,5,10,0,270.0,162.0,2.0,9.0,270.0,293.79,242.92
2016,12,5,10,15,351.0,159.0,2.0,9.0,308.5,348.19,288.8
2016,12,5,10,30,432.0,156.0,2.0,9.0,347.0,418.18,346.73
2016,12,5,10,45,356.0,177.0,2.0,9.0,338.5,405.95,336.94
2016,12,5,11,0,280.0,198.0,2.0,9.0,330.0,396.49,328.95
2016,12,5,11,15,355.0,189.0,2.0,9.0,360.0,450.7,374.09
2016,12,5,11,30,430.0,180.0,2.0,9.0,390.0,521.21,430.88
2016,12,5,11,45,330.0,198.5,2.05,9.5,360.5,470.81,389.07
2016,12,5,12,0,230.0,217.0,2.1,10.0,331.0,413.55,341.8
2016,12,5,12,15,203.0,217.5,2.05,10.0,317.5,400.74,331.49
2016,12,5,12,30,176.0,218.0,2.0,10.0,304.0,386.3,319.54
2016,12,5,12,45,170.5,212.5,1.95,10.0,294.5,380.82,315.38
2016,12,5,13,0,165.0,207.0,1.9,10.0,285.0,374.61,310.61
2016,12,5,13,15,195.5,196.5,1.8,10.0,285.0,391.66,325.46
2016,12,5,13,30,226.0,186.0,1.7,10.0,285.0,408.2,339.72
2016,12,5,13,45,181.5,177.0,1.6,10.0,253.5,362.62,302.22
2016,12,5,14,0,137.0,168.0,1.5,10.0,222.0,316.73,264.35
2016,12,5,14,15,123.0,157.5,1.35,10.0,203.0,294.39,246.1
2016,12,5,14,30,109.0,147.0,1.2,10.0,184.0,272.14,227.59
2016,12,5,14,45,105.0,131.0,1.05,10.0,163.5,250.04,209.36
2016,12,5,15,0,101.0,115.0,0.9,10.0,143.0,227.65,190.57
2016,12,5,15,15,89.0,98.0,0.85,9.5,120.0,197.35,165.03
2016,12,5,15,30,77.0,81.0,0.8,9.0,97.0,167.17,139.0
2016,12,5,15,45,63.0,63.0,0.75,9.0,74.0,133.89,109.49
2016,12,5,16,0,49.0,45.0,0.7,9.0,51.0,100.35,79.06
2016,12,5,16,15,24.5,28.5,0.7,8.5,31.5,51.23,32.37
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,10.91,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,5.46,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,126.0,9.5,1.0,1.5,15.5,8.64,0.0
2016,12,6,7,30,252.0,19.0,1.1,2.0,31.0,15.87,0.0
2016,12,6,7,45,378.0,28.0,1.25,3.0,67.5,22.92,13.32
2016,12,6,8,0,504.0,37.0,1.4,4.0,104.0,44.84,23.47
2016,12,6,8,15,573.5,43.5,1.35,4.5,145.0,89.55,48.76
2016,12,6,8,30,643.0,50.0,1.3,5.0,186.0,143.64,90.01
2016,12,6,8,45,570.5,66.0,1.3,6.0,204.5,182.47,128.77
2016,12,6,9,0,498.0,82.0,1.3,7.0,223.0,214.1,162.01
2016,12,6,9,15,525.5,87.5,1.5,7.5,253.5,258.75,202.91
2016,12,6,9,30,553.0,93.0,1.7,8.0,284.0,305.62,245.3
2016,12,6,9,45,587.5,95.5,1.9,9.0,314.5,354.41,288.03
2016,12,6,10,0,622.0,98.0,2.1,10.0,345.0,405.44,331.64
2016,12,6,10,15,614.0,107.0,2.15,10.0,363.5,443.05,364.44
2016,12,6,10,30,606.0,116.0,2.2,10.0,382.0,478.51,394.66
2016,12,6,10,45,744.5,94.5,2.25,10.5,434.5,567.8,466.75
2016,12,6,11,0,883.0,73.0,2.3,11.0,487.0,662.67,541.26
2016,12,6,11,15,887.0,73.5,2.35,11.0,498.0,694.92,566.88
2016,12,6,11,30,891.0,74.0,2.4,11.0,509.0,728.79,592.1
2016,12,6,11,45,890.5,75.0,2.45,11.5,511.5,757.2,612.01
2016,12,6,12,0,890.0,76.0,2.5,12.0,514.0,782.52,629.62
2016,12,6,12,15,887.5,75.5,2.55,12.0,509.5,801.25,643.59
2016,12,6,12,30,885.0,75.0,2.6,12.0,505.0,816.6,655.25
2016,12,6,12,45,879.0,74.5,2.7,12.0,493.0,833.21,668.35
2016,12,6,13,0,873.0,74.0,2.8,12.0,481.0,839.02,673.68
2016,12,6,13,15,863.0,73.0,2.9,12.0,462.0,837.28,673.69
2016,12,6,13,30,853.0,72.0,3.0,12.0,443.0,832.0,671.24
2016,12,6,13,45,835.0,71.0,3.1,12.0,416.5,816.51,661.3
2016,12,6,14,0,817.0,70.0,3.2,12.0,390.0,797.75,648.89
2016,12,6,14,15,795.5,67.5,3.1,11.5,358.5,771.1,630.45
2016,12,6,14,30,774.0,65.0,3.0,11.0,327.0,741.68,609.6
2016,12,6,14,45,738.0,62.5,2.95,11.0,290.0,698.11,576.53
2016,12,6,15,0,702.0,60.0,2.9,11.0,253.0,652.76,541.26
2016,12,6,15,15,654.5,55.0,2.55,10.5,213.5,601.16,499.55
2016,12,6,15,30,607.0,50.0,2.2,10.0,174.0,543.47,451.45
2016,12,6,15,45,527.0,44.0,1.85,9.5,133.5,462.28,382.69
2016,12,6,16,0,447.0,38.0,1.5,9.0,93.0,384.25,311.89
2016,12,6,16,15,314.0,27.5,1.45,8.0,58.5,271.0,192.63
2016,12,6,16,30,181.0,17.0,1.4,7.0,24.0,122.51,0.0
2016,12,6,16,45,90.5,8.5,1.4,6.5,12.0,57.81,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.7,2.0,7.0,6.37,0.0
2016,12,7,7,30,0.0,14.0,1.7,2.0,14.0,12.34,0.0
2016,12,7,7,45,9.5,30.0,1.75,2.5,31.0,25.47,15.15
2016,12,7,8,0,19.0,46.0,1.8,3.0,48.0,39.34,27.88
2016,12,7,8,15,28.0,62.5,1.65,3.0,67.5,56.28,42.57
2016,12,7,8,30,37.0,79.0,1.5,3.0,87.0,74.7,58.65
2016,12,7,8,45,42.5,95.0,1.35,3.0,105.5,93.35,75.23
2016,12,7,9,0,48.0,111.0,1.2,3.0,124.0,112.89,92.6
2016,12,7,9,15,52.5,124.5,1.15,3.5,141.0,130.65,108.17
2016,12,7,9,30,57.0,138.0,1.1,4.0,158.0,149.03,124.1
2016,12,7,9,45,156.0,149.5,1.1,5.0,210.0,210.77,175.64
2016,12,7,10,0,255.0,161.0,1.1,6.0,262.0,284.62,236.83
2016,12,7,10,15,198.5,176.0,1.1,6.5,257.5,278.41,231.82
2016,12,7,10,30,142.0,191.0,1.1,7.0,253.0,273.45,227.45
2016,12,7,10,45,153.5,199.0,1.1,7.5,268.5,297.05,246.81
2016,12,7,11,0,165.0,207.0,1.1,8.0,284.0,321.39,266.37
2016,12,7,11,15,213.0,207.5,1.2,8.0,309.5,362.7,300.88
2016,12,7,11,30,261.0,208.0,1.3,8.0,335.0,418.67,346.57
2016,12,7,11,45,197.5,214.0,1.45,8.5,310.5,376.79,311.93
2016,12,7,12,0,134.0,220.0,1.6,9.0,286.0,343.06,283.63
2016,12,7,12,15,67.0,140.0,1.7,9.0,173.0,190.52,158.32
2016,12,7,12,30,0.0,60.0,1.8,9.0,60.0,53.02,40.22
2016,12,7,12,45,44.5,131.5,1.95,9.0,152.0,166.79,138.94
2016,12,7,13,0,89.0,203.0,2.1,9.0,244.0,291.06,243.12
2016,12,7,13,15,66.5,189.5,2.1,9.0,220.0,258.86,215.73
2016,12,7,13,30,44.0,176.0,2.1,9.0,196.0,226.13,188.26
2016,12,7,13,45,27.5,159.0,2.15,9.5,171.5,193.65,160.67
2016,12,7,14,0,11.0,142.0,2.2,10.0,147.0,148.37,122.05
2016,12,7,14,15,8.0,131.5,2.05,9.5,135.0,136.06,111.96
2016,12,7,14,30,5.0,121.0,1.9,9.0,123.0,123.93,101.83
2016,12,7,14,45,2.5,108.0,1.8,9.0,109.0,109.32,89.29
2016,12,7,15,0,0.0,95.0,1.7,9.0,95.0,94.86,76.75
2016,12,7,15,15,0.0,79.5,1.55,8.5,79.5,79.16,63.22
2016,12,7,15,30,0.0,64.0,1.4,8.0,64.0,63.29,49.33
2016,12,7,15,45,0.0,49.0,1.25,8.0,49.0,47.82,35.54
2016,12,7,16,0,0.0,34.0,1.1,8.0,34.0,31.85,21.21
2016,12,7,16,15,0.0,21.0,1.15,7.5,21.0,18.51,8.01
2016,12,7,16,30,0.0,8.0,1.2,7.0,8.0,7.28,0.0
2016,12,7,16,45,0.0,4.0,1.25,7.0,4.0,3.64,0.0
2016,12,7,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,10.0,6.5,5.91,0.0
2016,12,8,7,30,0.0,13.0,4.2,10.0,13.0,11.45,0.0
2016,12,8,7,45,8.5,28.5,4.25,10.5,30.0,24.31,13.28
2016,12,8,8,0,17.0,44.0,4.3,11.0,47.0,37.66,25.51
2016,12,8,8,15,28.0,61.0,4.2,11.0,66.5,54.95,40.04
2016,12,8,8,30,39.0,78.0,4.1,11.0,86.0,74.01,56.16
2016,12,8,8,45,46.0,94.0,4.1,11.5,105.5,93.05,72.5
2016,12,8,9,0,53.0,110.0,4.1,12.0,125.0,113.15,89.77
2016,12,8,9,15,58.5,124.0,4.0,12.0,142.5,131.94,106.1
2016,12,8,9,30,64.0,138.0,3.9,12.0,160.0,151.49,122.98
2016,12,8,9,45,175.5,147.0,3.85,12.5,214.5,216.08,176.35
2016,12,8,10,0,287.0,156.0,3.8,13.0,269.0,293.89,240.85
2016,12,8,10,15,154.0,160.5,3.75,13.0,222.0,239.2,196.58
2016,12,8,10,30,21.0,165.0,3.7,13.0,175.0,163.69,133.12
2016,12,8,10,45,102.0,185.0,3.65,13.5,233.0,241.95,198.92
2016,12,8,11,0,183.0,205.0,3.6,14.0,291.0,330.43,271.68
2016,12,8,11,15,135.5,208.5,3.5,14.0,273.0,311.18,255.17
2016,12,8,11,30,88.0,212.0,3.4,14.0,255.0,276.87,226.51
2016,12,8,11,45,87.5,214.0,3.3,14.0,257.0,283.13,231.72
2016,12,8,12,0,87.0,216.0,3.2,14.0,259.0,289.31,236.74
2016,12,8,12,15,68.5,209.0,3.1,14.0,242.5,270.5,221.09
2016,12,8,12,30,50.0,202.0,3.0,14.0,226.0,250.71,204.61
2016,12,8,12,45,105.0,204.0,2.9,14.5,253.0,301.49,247.29
2016,12,8,13,0,160.0,206.0,2.8,15.0,280.0,368.85,302.16
2016,12,8,13,15,80.0,165.5,2.65,15.0,202.5,240.11,196.69
2016,12,8,13,30,0.0,125.0,2.5,15.0,125.0,116.81,92.82
2016,12,8,13,45,0.0,119.0,2.4,15.0,119.0,111.43,88.63
2016,12,8,14,0,0.0,113.0,2.3,15.0,113.0,106.16,84.34
2016,12,8,14,15,0.0,104.0,2.15,14.5,104.0,97.68,77.49
2016,12,8,14,30,0.0,95.0,2.0,14.0,95.0,89.25,70.61
2016,12,8,14,45,0.0,84.0,1.85,14.0,84.0,78.62,61.64
2016,12,8,15,0,0.0,73.0,1.7,14.0,73.0,67.99,52.59
2016,12,8,15,15,0.0,61.5,1.6,13.5,61.5,56.78,43.03
2016,12,8,15,30,0.0,50.0,1.5,13.0,50.0,45.51,33.28
2016,12,8,15,45,0.0,38.0,1.45,13.0,38.0,33.53,22.77
2016,12,8,16,0,0.0,26.0,1.4,13.0,26.0,22.91,13.34
2016,12,8,16,15,0.0,16.0,1.35,12.5,16.0,14.08,4.56
2016,12,8,16,30,0.0,6.0,1.3,12.0,6.0,5.46,0.0
2016,12,8,16,45,0.0,3.0,1.3,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
