Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.0,11.0,24.0,21.83,0.0
2016,12,9,7,45,219.0,30.0,1.0,11.5,57.5,23.56,12.33
2016,12,9,8,0,438.0,36.0,1.0,12.0,91.0,39.11,20.59
2016,12,9,8,15,511.0,42.5,1.3,12.5,130.0,79.7,42.02
2016,12,9,8,30,584.0,49.0,1.6,13.0,169.0,128.62,77.33
2016,12,9,8,45,638.0,52.5,1.9,13.5,208.0,180.17,120.35
2016,12,9,9,0,692.0,56.0,2.2,14.0,247.0,235.69,169.15
2016,12,9,9,15,722.5,59.0,2.35,14.5,282.0,288.54,217.2
2016,12,9,9,30,753.0,62.0,2.5,15.0,317.0,343.54,266.57
2016,12,9,9,45,397.0,109.5,2.65,15.5,245.0,281.75,225.12
2016,12,9,10,0,41.0,157.0,2.8,16.0,173.0,167.87,134.92
2016,12,9,10,15,33.0,162.0,2.9,16.0,175.5,171.69,138.33
2016,12,9,10,30,25.0,167.0,3.0,16.0,178.0,167.9,135.13
2016,12,9,10,45,20.5,170.0,3.15,16.5,179.5,169.57,136.17
2016,12,9,11,0,16.0,173.0,3.3,17.0,181.0,170.89,136.85
2016,12,9,11,15,36.5,188.5,3.3,17.0,206.5,211.48,170.34
2016,12,9,11,30,57.0,204.0,3.3,17.0,232.0,245.81,198.49
2016,12,9,11,45,56.5,205.5,3.35,17.5,233.5,250.43,201.81
2016,12,9,12,0,56.0,207.0,3.4,18.0,235.0,255.04,205.2
2016,12,9,12,15,117.5,210.5,3.25,17.5,268.0,324.34,262.7
2016,12,9,12,30,179.0,214.0,3.1,17.0,301.0,383.14,311.24
2016,12,9,12,45,173.5,210.5,3.0,17.0,293.0,380.22,308.78
2016,12,9,13,0,168.0,207.0,2.9,17.0,285.0,376.65,306.07
2016,12,9,13,15,156.5,199.0,2.8,17.0,269.5,361.7,294.29
2016,12,9,13,30,145.0,191.0,2.7,17.0,254.0,346.1,281.99
2016,12,9,13,45,145.0,178.5,2.6,17.0,238.5,333.65,272.56
2016,12,9,14,0,145.0,166.0,2.5,17.0,223.0,320.59,262.57
2016,12,9,14,15,138.5,153.5,2.25,16.5,204.5,301.6,247.83
2016,12,9,14,30,132.0,141.0,2.0,16.0,186.0,282.29,232.63
2016,12,9,14,45,377.5,102.0,1.8,16.0,210.0,459.04,378.94
2016,12,9,15,0,623.0,63.0,1.6,16.0,234.0,600.82,487.38
2016,12,9,15,15,575.0,57.5,1.4,15.5,196.5,544.11,441.51
2016,12,9,15,30,527.0,52.0,1.2,15.0,159.0,487.66,396.01
2016,12,9,15,45,454.5,44.5,1.05,15.0,122.0,412.32,333.21
2016,12,9,16,0,382.0,37.0,0.9,15.0,85.0,340.18,269.38
2016,12,9,16,15,191.0,29.0,0.9,14.5,53.0,195.01,134.6
2016,12,9,16,30,0.0,21.0,0.9,14.0,21.0,19.1,0.0
2016,12,9,16,45,0.0,10.5,0.9,14.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.5,4.5,14.0,5.5,5.0,0.0
2016,12,10,7,30,0.0,11.0,4.5,14.0,11.0,10.01,0.0
2016,12,10,7,45,3.5,26.5,4.5,14.0,27.0,22.87,11.21
2016,12,10,8,0,7.0,42.0,4.5,14.0,43.0,36.01,23.86
2016,12,10,8,15,17.5,58.0,4.5,14.0,61.5,51.46,36.98
2016,12,10,8,30,28.0,74.0,4.5,14.0,80.0,68.86,51.59
2016,12,10,8,45,35.5,90.0,4.5,14.0,99.0,87.22,67.27
2016,12,10,9,0,43.0,106.0,4.5,14.0,118.0,106.74,83.99
2016,12,10,9,15,47.0,120.5,4.45,14.0,135.0,124.89,99.65
2016,12,10,9,30,51.0,135.0,4.4,14.0,152.0,143.69,115.76
2016,12,10,9,45,41.5,144.0,4.4,14.5,158.5,152.12,122.97
2016,12,10,10,0,32.0,153.0,4.4,15.0,165.0,159.64,129.13
2016,12,10,10,15,16.0,107.0,4.4,15.0,113.0,104.09,82.7
2016,12,10,10,30,0.0,61.0,4.4,15.0,61.0,53.89,40.22
2016,12,10,10,45,0.0,55.5,4.4,15.0,55.5,49.02,36.06
2016,12,10,11,0,0.0,50.0,4.4,15.0,50.0,44.15,31.9
2016,12,10,11,15,0.0,32.0,4.35,15.0,32.0,28.22,18.37
2016,12,10,11,30,0.0,14.0,4.3,15.0,14.0,12.33,4.85
2016,12,10,11,45,0.0,73.0,4.25,15.5,73.0,64.57,49.0
2016,12,10,12,0,0.0,132.0,4.2,16.0,132.0,120.79,95.75
2016,12,10,12,15,0.0,121.5,4.1,16.0,121.5,110.61,87.25
2016,12,10,12,30,0.0,111.0,4.0,16.0,111.0,100.46,78.84
2016,12,10,12,45,0.0,63.5,3.95,16.0,63.5,56.13,41.8
2016,12,10,13,0,0.0,16.0,3.9,16.0,16.0,14.09,6.32
2016,12,10,13,15,0.0,34.0,3.8,15.5,34.0,29.98,19.87
2016,12,10,13,30,0.0,52.0,3.7,15.0,52.0,45.91,33.48
2016,12,10,13,45,0.5,93.0,3.6,15.0,93.0,84.57,66.25
2016,12,10,14,0,1.0,134.0,3.5,15.0,134.0,130.75,105.08
2016,12,10,14,15,0.5,123.0,3.3,14.5,123.0,119.85,96.18
2016,12,10,14,30,0.0,112.0,3.1,14.0,112.0,109.03,87.33
2016,12,10,14,45,0.0,99.5,2.95,14.0,99.5,96.89,77.12
2016,12,10,15,0,0.0,87.0,2.8,14.0,87.0,84.78,66.84
2016,12,10,15,15,0.0,73.0,2.65,13.5,73.0,70.79,54.93
2016,12,10,15,30,0.0,59.0,2.5,13.0,59.0,56.68,42.76
2016,12,10,15,45,0.0,45.0,2.45,13.0,45.0,42.36,30.2
2016,12,10,16,0,0.0,31.0,2.4,13.0,31.0,27.64,17.24
2016,12,10,16,15,0.0,19.5,2.35,13.0,19.5,17.18,6.84
2016,12,10,16,30,0.0,8.0,2.3,13.0,8.0,7.28,0.0
2016,12,10,16,45,0.0,4.0,2.25,13.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,5.0,6.0,5.46,0.0
2016,12,11,7,30,0.0,12.0,0.8,5.0,12.0,10.91,0.0
2016,12,11,7,45,21.5,27.5,0.75,5.5,30.0,23.39,11.77
2016,12,11,8,0,43.0,43.0,0.7,6.0,48.0,36.36,24.62
2016,12,11,8,15,54.5,60.0,0.75,6.0,69.0,55.91,40.66
2016,12,11,8,30,66.0,77.0,0.8,6.0,90.0,77.29,58.78
2016,12,11,8,45,73.0,93.0,0.9,6.5,110.5,96.98,75.93
2016,12,11,9,0,80.0,109.0,1.0,7.0,131.0,118.59,94.86
2016,12,11,9,15,85.5,123.5,1.05,7.0,149.5,139.34,113.23
2016,12,11,9,30,91.0,138.0,1.1,7.0,168.0,160.82,132.1
2016,12,11,9,45,108.0,151.5,1.15,7.5,191.0,191.82,158.43
2016,12,11,10,0,125.0,165.0,1.2,8.0,214.0,220.48,182.52
2016,12,11,10,15,86.5,170.5,1.3,8.5,205.5,207.52,171.78
2016,12,11,10,30,48.0,176.0,1.4,9.0,197.0,196.87,162.57
2016,12,11,10,45,50.5,184.0,1.55,9.5,206.5,209.89,173.28
2016,12,11,11,0,53.0,192.0,1.7,10.0,216.0,223.24,184.09
2016,12,11,11,15,118.0,202.5,1.75,10.5,258.5,292.16,241.44
2016,12,11,11,30,183.0,213.0,1.8,11.0,301.0,355.96,293.57
2016,12,11,11,45,163.0,215.5,1.85,11.5,294.0,352.19,289.56
2016,12,11,12,0,143.0,218.0,1.9,12.0,287.0,346.92,284.66
2016,12,11,12,15,289.5,196.0,1.85,12.0,335.0,455.43,374.23
2016,12,11,12,30,436.0,174.0,1.8,12.0,383.0,570.54,465.61
2016,12,11,12,45,236.5,180.0,1.8,12.0,293.0,409.03,336.13
2016,12,11,13,0,37.0,186.0,1.8,12.0,203.0,226.6,185.12
2016,12,11,13,15,18.5,164.0,1.85,12.0,172.5,173.84,141.94
2016,12,11,13,30,0.0,142.0,1.9,12.0,142.0,135.39,109.49
2016,12,11,13,45,0.0,87.0,1.95,12.0,87.0,78.09,61.37
2016,12,11,14,0,0.0,32.0,2.0,12.0,32.0,28.2,18.75
2016,12,11,14,15,0.0,29.5,1.8,11.5,29.5,25.98,16.93
2016,12,11,14,30,0.0,27.0,1.6,11.0,27.0,23.77,15.07
2016,12,11,14,45,0.0,24.0,1.45,11.0,24.0,21.12,12.78
2016,12,11,15,0,0.0,21.0,1.3,11.0,21.0,18.47,10.46
2016,12,11,15,15,0.0,17.5,1.15,10.5,17.5,15.38,7.76
2016,12,11,15,30,0.0,14.0,1.0,10.0,14.0,12.3,5.04
2016,12,11,15,45,0.0,10.5,0.85,9.5,10.5,9.21,2.29
2016,12,11,16,0,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2016,12,11,16,15,0.0,4.5,0.75,8.5,4.5,3.94,0.0
2016,12,11,16,30,0.0,2.0,0.8,8.0,2.0,1.75,0.0
2016,12,11,16,45,0.0,1.0,0.85,8.0,1.0,0.91,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.1,4.5,6.0,5.46,0.0
2016,12,12,7,30,0.0,12.0,1.2,5.0,12.0,10.91,0.0
2016,12,12,7,45,27.0,27.0,1.3,5.5,30.5,22.97,10.94
2016,12,12,8,0,54.0,42.0,1.4,6.0,49.0,35.58,23.81
2016,12,12,8,15,69.5,59.5,1.5,6.5,71.5,56.41,40.4
2016,12,12,8,30,85.0,77.0,1.6,7.0,94.0,79.6,59.65
2016,12,12,8,45,95.0,93.5,1.7,7.5,116.0,103.07,79.95
2016,12,12,9,0,105.0,110.0,1.8,8.0,138.0,127.95,101.71
2016,12,12,9,15,114.5,124.0,1.7,8.0,158.5,151.68,122.69
2016,12,12,9,30,124.0,138.0,1.6,8.0,179.0,176.54,144.5
2016,12,12,9,45,242.0,140.0,1.55,8.5,230.0,240.13,197.18
2016,12,12,10,0,360.0,142.0,1.5,9.0,281.0,310.62,255.59
2016,12,12,10,15,273.5,163.5,1.5,9.0,273.0,308.7,255.16
2016,12,12,10,30,187.0,185.0,1.5,9.0,265.0,290.58,240.73
2016,12,12,10,45,175.5,194.0,1.55,9.5,271.5,303.38,251.24
2016,12,12,11,0,164.0,203.0,1.6,10.0,278.0,315.04,260.38
2016,12,12,11,15,167.0,208.0,1.6,10.0,286.0,330.86,273.4
2016,12,12,11,30,170.0,213.0,1.6,10.0,294.0,346.58,286.22
2016,12,12,11,45,121.0,211.5,1.65,10.0,269.5,316.62,261.26
2016,12,12,12,0,72.0,210.0,1.7,10.0,245.0,270.63,223.15
2016,12,12,12,15,74.5,209.0,1.75,10.0,245.0,275.08,227.27
2016,12,12,12,30,77.0,208.0,1.8,10.0,245.0,279.6,231.24
2016,12,12,12,45,118.5,206.0,1.85,10.0,261.5,329.29,273.02
2016,12,12,13,0,160.0,204.0,1.9,10.0,278.0,365.81,303.81
2016,12,12,13,15,172.5,195.0,1.85,10.0,272.0,369.56,307.37
2016,12,12,13,30,185.0,186.0,1.8,10.0,266.0,372.81,310.71
2016,12,12,13,45,133.0,174.5,1.8,10.0,230.5,318.0,265.4
2016,12,12,14,0,81.0,163.0,1.8,10.0,195.0,247.69,206.88
2016,12,12,14,15,75.5,151.5,1.7,10.0,179.5,231.59,193.84
2016,12,12,14,30,70.0,140.0,1.6,10.0,164.0,215.54,180.5
2016,12,12,14,45,66.0,125.0,1.55,10.0,145.5,195.68,163.91
2016,12,12,15,0,62.0,110.0,1.5,10.0,127.0,175.79,147.03
2016,12,12,15,15,54.0,93.5,1.3,9.5,107.0,150.46,125.3
2016,12,12,15,30,46.0,77.0,1.1,9.0,87.0,125.18,103.22
2016,12,12,15,45,35.0,60.5,0.95,8.5,67.0,97.75,78.85
2016,12,12,16,0,24.0,44.0,0.8,8.0,47.0,70.19,53.95
2016,12,12,16,15,12.0,28.0,0.8,8.0,29.5,41.93,25.93
2016,12,12,16,30,0.0,12.0,0.8,8.0,12.0,10.56,0.0
2016,12,12,16,45,0.0,6.0,0.8,8.0,6.0,5.46,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,7.5,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,8.0,7.0,6.37,0.0
2016,12,13,7,45,0.0,19.0,0.85,8.5,19.0,16.74,5.93
2016,12,13,8,0,0.0,31.0,0.9,9.0,31.0,27.16,17.0
2016,12,13,8,15,0.0,46.5,0.95,9.0,46.5,40.54,29.1
2016,12,13,8,30,0.0,62.0,1.0,9.0,62.0,54.27,41.33
2016,12,13,8,45,0.0,77.0,1.05,9.5,77.0,67.82,53.21
2016,12,13,9,0,0.0,92.0,1.1,10.0,92.0,81.58,65.08
2016,12,13,9,15,2.5,105.0,1.0,10.5,106.0,94.47,75.94
2016,12,13,9,30,5.0,118.0,0.9,11.0,120.0,107.78,87.02
2016,12,13,9,45,8.5,129.0,0.8,11.5,132.5,120.02,97.04
2016,12,13,10,0,12.0,140.0,0.7,12.0,145.0,132.74,107.36
2016,12,13,10,15,89.0,162.5,0.6,12.0,200.5,200.24,163.31
2016,12,13,10,30,166.0,185.0,0.5,12.0,256.0,278.73,226.89
2016,12,13,10,45,218.5,188.5,0.45,12.5,286.5,322.52,261.36
2016,12,13,11,0,271.0,192.0,0.4,13.0,317.0,380.15,306.07
2016,12,13,11,15,307.0,191.5,0.35,13.0,336.0,416.47,334.04
2016,12,13,11,30,343.0,191.0,0.3,13.0,355.0,454.28,362.94
2016,12,13,11,45,253.0,203.5,0.3,13.0,325.0,416.15,332.4
2016,12,13,12,0,163.0,216.0,0.3,13.0,295.0,359.33,287.78
2016,12,13,12,15,88.0,195.0,0.3,13.0,237.5,268.91,216.57
2016,12,13,12,30,13.0,174.0,0.3,13.0,180.0,175.92,140.86
2016,12,13,12,45,202.5,173.5,0.3,13.0,267.0,372.91,303.13
2016,12,13,13,0,392.0,173.0,0.3,13.0,354.0,549.97,438.5
2016,12,13,13,15,196.0,139.5,0.35,13.0,230.0,334.86,271.37
2016,12,13,13,30,0.0,106.0,0.4,13.0,106.0,96.94,76.01
2016,12,13,13,45,0.0,113.0,0.45,13.0,113.0,105.05,83.71
2016,12,13,14,0,0.0,120.0,0.5,13.0,120.0,113.99,91.29
2016,12,13,14,15,0.0,110.0,0.45,13.0,110.0,104.45,83.37
2016,12,13,14,30,0.0,100.0,0.4,13.0,100.0,94.96,75.51
2016,12,13,14,45,0.0,88.5,0.4,13.0,88.5,83.79,66.15
2016,12,13,15,0,0.0,77.0,0.4,13.0,77.0,72.63,56.7
2016,12,13,15,15,0.0,65.0,0.4,12.5,65.0,60.87,46.7
2016,12,13,15,30,0.0,53.0,0.4,12.0,53.0,49.05,36.48
2016,12,13,15,45,0.0,40.5,0.45,11.5,40.5,36.48,25.49
2016,12,13,16,0,0.0,28.0,0.5,11.0,28.0,24.68,15.03
2016,12,13,16,15,0.0,17.5,0.5,10.5,17.5,15.4,5.86
2016,12,13,16,30,0.0,7.0,0.5,10.0,7.0,6.14,0.0
2016,12,13,16,45,0.0,3.5,0.55,10.0,3.5,3.18,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.55,9.5,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,1.7,10.0,7.0,6.37,0.0
2016,12,14,7,45,0.0,21.0,1.85,10.5,21.0,18.43,6.5
2016,12,14,8,0,0.0,35.0,2.0,11.0,35.0,30.24,19.27
2016,12,14,8,15,0.0,51.5,2.1,11.5,51.5,44.58,32.12
2016,12,14,8,30,0.0,68.0,2.2,12.0,68.0,59.32,45.07
2016,12,14,8,45,6.5,83.0,2.35,12.5,84.5,74.25,57.75
2016,12,14,9,0,13.0,98.0,2.5,13.0,101.0,90.1,71.12
2016,12,14,9,15,17.5,111.5,2.55,13.0,116.5,104.89,83.72
2016,12,14,9,30,22.0,125.0,2.6,13.0,132.0,120.29,96.78
2016,12,14,9,45,23.5,136.0,2.65,13.5,144.5,132.71,107.11
2016,12,14,10,0,25.0,147.0,2.7,14.0,157.0,145.37,117.52
2016,12,14,10,15,12.5,142.0,2.65,14.0,147.0,135.67,109.35
2016,12,14,10,30,0.0,137.0,2.6,14.0,137.0,124.71,99.99
2016,12,14,10,45,55.5,169.0,2.55,14.5,194.5,196.68,160.13
2016,12,14,11,0,111.0,201.0,2.5,15.0,252.0,278.99,227.4
2016,12,14,11,15,163.0,205.0,2.5,15.0,281.5,324.32,264.63
2016,12,14,11,30,215.0,209.0,2.5,15.0,311.0,372.93,304.38
2016,12,14,11,45,268.5,203.5,2.5,15.0,332.5,427.06,348.1
2016,12,14,12,0,322.0,198.0,2.5,15.0,354.0,471.4,383.94
2016,12,14,12,15,191.5,200.5,2.5,15.0,293.5,369.33,301.42
2016,12,14,12,30,61.0,203.0,2.5,15.0,233.0,260.63,211.64
2016,12,14,12,45,61.0,198.5,2.5,15.0,227.5,258.51,210.49
2016,12,14,13,0,61.0,194.0,2.5,15.0,222.0,256.35,208.98
2016,12,14,13,15,62.5,187.5,2.45,15.0,215.5,252.88,206.47
2016,12,14,13,30,64.0,181.0,2.4,15.0,209.0,249.42,203.98
2016,12,14,13,45,34.0,159.0,2.35,15.0,174.0,199.17,162.24
2016,12,14,14,0,4.0,137.0,2.3,15.0,139.0,136.75,109.87
2016,12,14,14,15,2.0,126.5,2.1,14.5,127.5,125.2,100.59
2016,12,14,14,30,0.0,116.0,1.9,14.0,116.0,113.79,91.23
2016,12,14,14,45,0.0,103.0,1.7,14.0,103.0,101.09,80.59
2016,12,14,15,0,0.0,90.0,1.5,14.0,90.0,88.42,69.85
2016,12,14,15,15,0.0,76.0,1.45,13.5,76.0,74.46,58.03
2016,12,14,15,30,0.0,62.0,1.4,13.0,62.0,60.41,45.94
2016,12,14,15,45,0.0,47.5,1.35,13.0,47.5,45.49,32.87
2016,12,14,16,0,0.0,33.0,1.3,13.0,33.0,30.13,19.37
2016,12,14,16,15,0.0,20.5,1.3,12.5,20.5,18.06,7.8
2016,12,14,16,30,0.0,8.0,1.3,12.0,8.0,7.03,0.0
2016,12,14,16,45,0.0,4.0,1.35,12.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,13.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,17.5,4.7,13.0,17.5,15.42,3.97
2016,12,15,8,0,0.0,29.0,4.7,13.0,29.0,25.49,16.04
2016,12,15,8,15,0.0,43.5,4.5,13.0,43.5,38.01,26.35
2016,12,15,8,30,0.0,58.0,4.3,13.0,58.0,50.82,37.65
2016,12,15,8,45,0.0,72.5,4.1,13.0,72.5,63.86,49.07
2016,12,15,9,0,0.0,87.0,3.9,13.0,87.0,77.09,60.54
2016,12,15,9,15,0.0,100.0,3.7,13.0,100.0,89.16,70.88
2016,12,15,9,30,0.0,113.0,3.5,13.0,113.0,101.37,81.24
2016,12,15,9,45,2.5,124.0,3.35,13.0,125.0,112.88,90.86
2016,12,15,10,0,5.0,135.0,3.2,13.0,137.0,124.77,100.77
2016,12,15,10,15,2.5,100.0,3.1,13.0,101.0,90.69,71.91
2016,12,15,10,30,0.0,65.0,3.0,13.0,65.0,57.45,43.61
2016,12,15,10,45,3.0,112.0,2.95,13.5,113.5,102.54,81.67
2016,12,15,11,0,6.0,159.0,2.9,14.0,162.0,150.54,121.48
2016,12,15,11,15,6.5,162.5,2.85,14.0,165.5,154.92,124.94
2016,12,15,11,30,7.0,166.0,2.8,14.0,169.0,159.42,128.61
2016,12,15,11,45,7.5,167.5,2.8,14.5,171.0,162.0,130.47
2016,12,15,12,0,8.0,169.0,2.8,15.0,173.0,164.7,132.45
2016,12,15,12,15,4.0,146.5,2.8,15.0,148.5,139.01,111.17
2016,12,15,12,30,0.0,124.0,2.8,15.0,124.0,113.45,89.9
2016,12,15,12,45,0.0,94.0,2.8,15.0,94.0,84.04,65.44
2016,12,15,13,0,0.0,64.0,2.8,15.0,64.0,56.57,42.4
2016,12,15,13,15,0.0,66.0,2.8,15.0,66.0,58.34,43.96
2016,12,15,13,30,0.0,68.0,2.8,15.0,68.0,60.11,45.51
2016,12,15,13,45,0.0,82.5,2.8,15.0,82.5,73.59,56.96
2016,12,15,14,0,0.0,97.0,2.8,15.0,97.0,88.97,69.99
2016,12,15,14,15,0.0,89.0,2.75,15.0,89.0,81.39,63.67
2016,12,15,14,30,0.0,81.0,2.7,15.0,81.0,73.85,57.36
2016,12,15,14,45,0.0,72.0,2.65,15.0,72.0,65.26,50.12
2016,12,15,15,0,0.0,63.0,2.6,15.0,63.0,56.69,42.82
2016,12,15,15,15,0.0,53.5,2.45,14.5,53.5,47.59,35.05
2016,12,15,15,30,0.0,44.0,2.3,14.0,44.0,38.83,27.48
2016,12,15,15,45,0.0,34.0,2.15,14.0,34.0,29.98,19.69
2016,12,15,16,0,0.0,24.0,2.0,14.0,24.0,21.13,11.85
2016,12,15,16,15,0.0,15.0,1.9,13.5,15.0,13.19,4.19
2016,12,15,16,30,0.0,6.0,1.8,13.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,1.7,13.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,97.5,6.5,4.25,6.0,9.0,0.0,0.0
2016,12,16,7,30,195.0,13.0,4.3,6.0,18.0,11.82,0.0
2016,12,16,7,45,343.5,22.5,4.4,6.5,52.5,18.52,5.63
2016,12,16,8,0,492.0,32.0,4.5,7.0,87.0,31.27,21.44
2016,12,16,8,15,571.0,38.5,4.6,7.0,127.5,73.81,37.51
2016,12,16,8,30,650.0,45.0,4.7,7.0,168.0,125.52,73.66
2016,12,16,8,45,698.0,49.0,4.8,7.5,208.5,177.95,118.04
2016,12,16,9,0,746.0,53.0,4.9,8.0,249.0,235.16,169.95
2016,12,16,9,15,777.0,56.0,4.9,8.0,286.0,290.78,222.71
2016,12,16,9,30,808.0,59.0,4.9,8.0,323.0,348.57,277.27
2016,12,16,9,45,828.5,61.5,4.95,8.5,355.0,403.47,328.3
2016,12,16,10,0,849.0,64.0,5.0,9.0,387.0,458.79,378.38
2016,12,16,10,15,863.0,65.5,4.9,9.0,412.5,509.91,424.2
2016,12,16,10,30,877.0,67.0,4.8,9.0,438.0,560.2,468.1
2016,12,16,10,45,886.0,68.5,4.75,9.5,457.0,603.13,504.24
2016,12,16,11,0,895.0,70.0,4.7,10.0,476.0,647.05,540.07
2016,12,16,11,15,900.5,70.5,4.65,10.0,488.0,685.52,571.76
2016,12,16,11,30,906.0,71.0,4.6,10.0,500.0,721.54,599.91
2016,12,16,11,45,907.0,71.5,4.55,10.5,504.5,751.68,621.41
2016,12,16,12,0,908.0,72.0,4.5,11.0,509.0,778.78,640.46
2016,12,16,12,15,907.0,72.0,4.4,11.0,506.0,800.59,656.31
2016,12,16,12,30,906.0,72.0,4.3,11.0,503.0,819.06,669.66
2016,12,16,12,45,901.0,71.5,4.2,11.0,492.5,830.28,677.6
2016,12,16,13,0,896.0,71.0,4.1,11.0,482.0,837.96,683.15
2016,12,16,13,15,887.5,70.0,4.0,11.0,464.5,838.56,683.67
2016,12,16,13,30,879.0,69.0,3.9,11.0,447.0,843.57,687.64
2016,12,16,13,45,865.0,67.5,3.8,11.0,422.0,831.97,679.21
2016,12,16,14,0,851.0,66.0,3.7,11.0,397.0,816.95,668.33
2016,12,16,14,15,831.5,64.0,3.5,10.5,366.0,793.49,651.69
2016,12,16,14,30,812.0,62.0,3.3,10.0,335.0,767.06,632.55
2016,12,16,14,45,782.5,58.5,3.1,10.0,299.0,727.99,602.13
2016,12,16,15,0,753.0,55.0,2.9,10.0,263.0,686.83,569.44
2016,12,16,15,15,709.0,51.0,2.6,9.0,223.5,632.3,526.72
2016,12,16,15,30,665.0,47.0,2.3,8.0,184.0,577.03,481.66
2016,12,16,15,45,594.5,41.0,2.0,7.5,143.0,500.6,416.76
2016,12,16,16,0,524.0,35.0,1.7,7.0,102.0,425.99,349.77
2016,12,16,16,15,262.0,32.0,1.7,6.5,65.5,245.41,182.82
2016,12,16,16,30,0.0,29.0,1.7,6.0,29.0,42.81,0.0
2016,12,16,16,45,0.0,14.5,1.7,5.5,14.5,13.19,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.0,1.85,-0.5,8.5,0.0,0.0
2016,12,17,7,30,229.0,12.0,2.1,0.0,17.0,10.91,0.0
2016,12,17,7,45,378.0,21.0,2.35,0.0,52.5,18.79,5.47
2016,12,17,8,0,527.0,30.0,2.6,0.0,88.0,28.41,19.54
2016,12,17,8,15,604.0,36.5,2.6,0.5,129.5,72.79,36.77
2016,12,17,8,30,681.0,43.0,2.6,1.0,171.0,126.03,74.28
2016,12,17,8,45,729.0,47.0,2.65,2.0,212.5,180.14,120.46
2016,12,17,9,0,777.0,51.0,2.7,3.0,254.0,238.99,174.14
2016,12,17,9,15,807.5,54.0,2.75,3.5,291.5,296.11,228.35
2016,12,17,9,30,838.0,57.0,2.8,4.0,329.0,355.3,283.97
2016,12,17,9,45,858.5,59.0,2.9,5.0,361.5,411.19,335.39
2016,12,17,10,0,879.0,61.0,3.0,6.0,394.0,465.93,384.32
2016,12,17,10,15,892.5,62.5,3.0,6.0,420.0,517.61,430.5
2016,12,17,10,30,906.0,64.0,3.0,6.0,446.0,568.34,474.63
2016,12,17,10,45,914.5,65.5,3.0,6.5,465.5,614.96,513.4
2016,12,17,11,0,923.0,67.0,3.0,7.0,485.0,659.72,549.6
2016,12,17,11,15,928.0,67.5,2.95,7.0,497.0,698.92,581.38
2016,12,17,11,30,933.0,68.0,2.9,7.0,509.0,735.55,609.33
2016,12,17,11,45,933.5,68.5,2.85,7.5,513.5,766.19,630.72
2016,12,17,12,0,934.0,69.0,2.8,8.0,518.0,793.69,649.62
2016,12,17,12,15,932.5,69.0,2.7,8.0,515.0,815.76,665.24
2016,12,17,12,30,931.0,69.0,2.6,8.0,512.0,834.41,678.32
2016,12,17,12,45,920.5,70.5,2.55,8.5,500.5,844.17,684.05
2016,12,17,13,0,910.0,72.0,2.5,9.0,489.0,850.22,687.23
2016,12,17,13,15,901.0,70.5,2.4,9.0,471.0,850.0,686.79
2016,12,17,13,30,892.0,69.0,2.3,9.0,453.0,854.12,689.64
2016,12,17,13,45,877.5,67.5,2.25,9.0,428.0,842.22,681.24
2016,12,17,14,0,863.0,66.0,2.2,9.0,403.0,826.87,670.46
2016,12,17,14,15,843.0,64.0,2.0,8.5,371.5,803.01,653.18
2016,12,17,14,30,823.0,62.0,1.8,8.0,340.0,776.17,633.42
2016,12,17,14,45,793.5,59.0,1.6,8.0,303.5,737.67,603.35
2016,12,17,15,0,764.0,56.0,1.4,8.0,267.0,697.01,571.02
2016,12,17,15,15,719.5,52.0,1.25,7.5,227.0,641.88,528.09
2016,12,17,15,30,675.0,48.0,1.1,7.0,187.0,585.95,482.92
2016,12,17,15,45,604.0,42.0,1.0,6.5,145.5,508.8,419.45
2016,12,17,16,0,533.0,36.0,0.9,6.0,104.0,433.34,353.57
2016,12,17,16,15,266.5,33.0,0.9,5.5,67.0,249.21,186.37
2016,12,17,16,30,0.0,30.0,0.9,5.0,30.0,45.03,0.0
2016,12,17,16,45,0.0,15.0,0.95,4.5,15.0,13.64,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,5.5,1.9,-1.5,8.0,0.0,0.0
2016,12,18,7,30,212.0,11.0,2.1,-1.0,16.0,10.01,0.0
2016,12,18,7,45,362.5,20.5,2.35,-0.5,50.5,18.32,4.54
2016,12,18,8,0,513.0,30.0,2.6,0.0,85.0,27.26,18.44
2016,12,18,8,15,593.0,36.0,2.5,0.0,126.5,70.35,35.46
2016,12,18,8,30,673.0,42.0,2.4,0.0,168.0,122.68,72.03
2016,12,18,8,45,722.5,46.0,2.35,0.5,209.5,176.5,118.04
2016,12,18,9,0,772.0,50.0,2.3,1.0,251.0,235.25,171.95
2016,12,18,9,15,804.0,53.5,2.35,1.5,289.0,292.99,226.86
2016,12,18,9,30,836.0,57.0,2.4,2.0,327.0,353.0,283.36
2016,12,18,9,45,855.5,59.5,2.45,3.0,359.5,408.94,334.97
2016,12,18,10,0,875.0,62.0,2.5,4.0,392.0,465.15,385.15
2016,12,18,10,15,890.0,64.0,2.55,4.5,419.0,516.5,430.5
2016,12,18,10,30,905.0,66.0,2.6,5.0,446.0,568.57,475.01
2016,12,18,10,45,914.5,67.0,2.65,5.5,466.0,615.26,513.98
2016,12,18,11,0,924.0,68.0,2.7,6.0,486.0,660.16,550.49
2016,12,18,11,15,930.0,68.5,2.7,6.5,498.5,700.16,582.04
2016,12,18,11,30,936.0,69.0,2.7,7.0,511.0,737.66,609.83
2016,12,18,11,45,938.0,69.0,2.7,7.5,516.0,768.99,631.93
2016,12,18,12,0,940.0,69.0,2.7,8.0,521.0,797.23,651.61
2016,12,18,12,15,938.5,69.0,2.75,8.0,518.0,819.56,668.39
2016,12,18,12,30,937.0,69.0,2.8,8.0,515.0,838.44,682.74
2016,12,18,12,45,932.5,68.5,2.85,8.0,504.5,850.73,692.37
2016,12,18,13,0,928.0,68.0,2.9,8.0,494.0,859.39,699.5
2016,12,18,13,15,919.5,67.0,2.85,8.0,475.5,860.44,700.45
2016,12,18,13,30,911.0,66.0,2.8,8.0,457.0,857.84,698.86
2016,12,18,13,45,897.5,64.5,2.8,8.5,432.0,846.82,690.27
2016,12,18,14,0,884.0,63.0,2.8,9.0,407.0,832.39,679.24
2016,12,18,14,15,864.5,61.0,2.6,8.5,376.0,816.91,668.39
2016,12,18,14,30,845.0,59.0,2.4,8.0,345.0,790.38,648.98
2016,12,18,14,45,816.0,56.0,2.2,8.0,308.0,752.09,619.16
2016,12,18,15,0,787.0,53.0,2.0,8.0,271.0,711.59,587.02
2016,12,18,15,15,744.0,49.5,1.8,7.0,231.0,657.93,545.68
2016,12,18,15,30,701.0,46.0,1.6,6.0,191.0,603.36,501.86
2016,12,18,15,45,632.5,40.0,1.4,5.0,149.0,527.49,438.94
2016,12,18,16,0,564.0,34.0,1.2,4.0,107.0,453.39,373.65
2016,12,18,16,15,438.5,25.5,1.2,3.5,69.0,343.65,261.66
2016,12,18,16,30,313.0,17.0,1.2,3.0,31.0,227.13,0.0
2016,12,18,16,45,156.5,8.5,1.3,2.5,15.5,95.89,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.4,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.5,0.0,15.0,10.01,0.0
2016,12,19,7,45,317.5,21.0,1.65,0.5,47.5,17.25,3.26
2016,12,19,8,0,462.0,31.0,1.8,1.0,80.0,25.26,16.55
2016,12,19,8,15,543.0,38.0,1.8,1.5,120.5,68.03,35.32
