Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,624.0,45.0,1.8,2.0,161.0,118.36,69.97
2016,12,19,8,45,675.0,49.0,1.8,2.5,201.0,169.57,113.05
2016,12,19,9,0,726.0,53.0,1.8,3.0,241.0,225.96,164.06
2016,12,19,9,15,758.5,56.5,1.85,3.5,278.0,281.33,216.08
2016,12,19,9,30,791.0,60.0,1.9,4.0,315.0,339.1,269.84
2016,12,19,9,45,806.0,64.0,1.95,4.5,346.0,392.56,319.28
2016,12,19,10,0,821.0,68.0,2.0,5.0,377.0,446.0,367.25
2016,12,19,10,15,836.0,70.0,2.1,5.5,403.0,497.01,411.99
2016,12,19,10,30,851.0,72.0,2.2,6.0,429.0,547.4,454.93
2016,12,19,10,45,861.0,73.5,2.3,6.5,448.5,593.43,493.28
2016,12,19,11,0,871.0,75.0,2.4,7.0,468.0,637.88,529.41
2016,12,19,11,15,877.0,75.5,2.4,7.0,480.5,676.72,560.89
2016,12,19,11,30,883.0,76.0,2.4,7.0,493.0,713.22,589.6
2016,12,19,11,45,883.5,77.0,2.4,7.5,497.5,743.79,611.19
2016,12,19,12,0,884.0,78.0,2.4,8.0,502.0,771.37,630.42
2016,12,19,12,15,710.5,113.5,2.4,8.0,453.5,705.45,580.44
2016,12,19,12,30,537.0,149.0,2.4,8.0,405.0,618.28,512.56
2016,12,19,12,45,706.0,112.0,2.45,8.5,441.0,731.06,600.91
2016,12,19,13,0,875.0,75.0,2.5,9.0,477.0,831.89,674.85
2016,12,19,13,15,866.0,74.0,2.4,9.0,459.5,832.48,674.08
2016,12,19,13,30,857.0,73.0,2.3,9.0,442.0,829.53,671.76
2016,12,19,13,45,842.5,71.5,2.25,9.0,417.5,817.85,663.54
2016,12,19,14,0,828.0,70.0,2.2,9.0,393.0,802.82,652.93
2016,12,19,14,15,807.0,67.5,2.0,8.5,362.0,777.95,634.82
2016,12,19,14,30,786.0,65.0,1.8,8.0,331.0,750.21,614.31
2016,12,19,14,45,754.5,62.0,1.6,8.0,295.5,710.78,583.46
2016,12,19,15,0,723.0,59.0,1.4,8.0,260.0,669.33,550.47
2016,12,19,15,15,677.0,54.5,1.3,7.0,220.5,613.38,508.07
2016,12,19,15,30,631.0,50.0,1.2,6.0,181.0,564.07,469.03
2016,12,19,15,45,556.5,44.0,1.1,5.5,140.5,486.57,404.75
2016,12,19,16,0,482.0,38.0,1.0,5.0,100.0,411.76,338.7
2016,12,19,16,15,241.0,33.5,1.0,4.5,64.5,236.6,180.23
2016,12,19,16,30,0.0,29.0,1.0,4.0,29.0,41.29,0.0
2016,12,19,16,45,0.0,14.5,1.05,4.0,14.5,13.19,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,56.0,5.5,1.45,0.5,6.5,0.0,0.0
2016,12,20,7,30,112.0,11.0,1.6,1.0,13.0,10.01,0.0
2016,12,20,7,45,257.0,21.5,1.75,2.0,43.5,17.7,2.73
2016,12,20,8,0,402.0,32.0,1.9,3.0,74.0,26.11,17.07
2016,12,20,8,15,485.0,39.0,1.9,3.5,112.5,62.56,32.57
2016,12,20,8,30,568.0,46.0,1.9,4.0,151.0,109.93,64.75
2016,12,20,8,45,621.0,50.5,1.95,4.5,189.5,158.99,105.48
2016,12,20,9,0,674.0,55.0,2.0,5.0,228.0,214.47,155.04
2016,12,20,9,15,707.5,58.5,2.0,5.5,264.0,267.25,204.21
2016,12,20,9,30,741.0,62.0,2.0,6.0,300.0,322.63,255.37
2016,12,20,9,45,771.0,63.0,2.0,7.0,332.5,376.33,303.74
2016,12,20,10,0,801.0,64.0,2.0,8.0,365.0,431.48,351.88
2016,12,20,10,15,816.5,65.5,2.05,8.5,390.5,481.19,395.04
2016,12,20,10,30,832.0,67.0,2.1,9.0,416.0,530.36,436.49
2016,12,20,10,45,842.0,68.5,2.15,9.5,435.0,575.55,473.63
2016,12,20,11,0,852.0,70.0,2.2,10.0,454.0,619.21,508.59
2016,12,20,11,15,858.0,70.5,2.2,10.0,466.5,657.33,539.2
2016,12,20,11,30,864.0,71.0,2.2,10.0,479.0,688.12,563.23
2016,12,20,11,45,865.0,72.0,2.25,10.5,483.5,717.95,584.49
2016,12,20,12,0,866.0,73.0,2.3,11.0,488.0,744.92,603.51
2016,12,20,12,15,865.0,73.0,2.3,11.0,486.0,766.16,619.05
2016,12,20,12,30,864.0,73.0,2.3,11.0,484.0,791.22,637.49
2016,12,20,12,45,853.0,74.0,2.35,11.0,473.0,799.59,644.08
2016,12,20,13,0,842.0,75.0,2.4,11.0,462.0,804.38,648.34
2016,12,20,13,15,833.5,74.0,2.4,11.0,445.0,805.22,649.47
2016,12,20,13,30,825.0,73.0,2.4,11.0,428.0,802.63,648.22
2016,12,20,13,45,811.0,71.5,2.4,11.0,404.5,791.46,640.74
2016,12,20,14,0,797.0,70.0,2.4,11.0,381.0,777.05,630.93
2016,12,20,14,15,777.0,67.5,2.2,10.5,351.5,753.32,613.78
2016,12,20,14,30,757.0,65.0,2.0,10.0,322.0,726.81,594.31
2016,12,20,14,45,730.5,61.5,1.85,10.0,288.0,691.28,566.91
2016,12,20,15,0,704.0,58.0,1.7,10.0,254.0,653.69,537.36
2016,12,20,15,15,660.5,53.5,1.5,9.0,216.0,600.17,496.07
2016,12,20,15,30,617.0,49.0,1.3,8.0,178.0,552.87,457.99
2016,12,20,15,45,552.5,42.5,1.1,7.5,139.0,482.22,398.77
2016,12,20,16,0,488.0,36.0,0.9,7.0,100.0,413.87,337.96
2016,12,20,16,15,368.0,27.0,0.95,6.5,65.0,310.24,236.53
2016,12,20,16,30,248.0,18.0,1.0,6.0,30.0,196.94,0.0
2016,12,20,16,45,124.0,9.0,1.05,5.5,15.0,78.32,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,177.0,16.5,1.95,5.5,34.5,13.08,0.0
2016,12,21,8,0,354.0,33.0,2.2,6.0,69.0,27.01,17.52
2016,12,21,8,15,437.0,41.0,2.2,6.5,106.5,60.67,32.39
2016,12,21,8,30,520.0,49.0,2.2,7.0,144.0,106.03,62.88
2016,12,21,8,45,576.0,54.0,2.2,7.5,182.5,153.3,101.41
2016,12,21,9,0,632.0,59.0,2.2,8.0,221.0,206.44,148.09
2016,12,21,9,15,667.5,63.0,2.2,8.5,256.0,258.29,195.68
2016,12,21,9,30,703.0,67.0,2.2,9.0,291.0,313.04,245.6
2016,12,21,9,45,737.5,67.0,2.25,9.5,323.5,366.0,293.37
2016,12,21,10,0,772.0,67.0,2.3,10.0,356.0,420.52,341.37
2016,12,21,10,15,788.5,69.0,2.25,10.0,382.0,469.98,384.6
2016,12,21,10,30,805.0,71.0,2.2,10.0,408.0,519.08,426.33
2016,12,21,10,45,816.5,72.5,2.2,10.5,427.5,564.11,463.12
2016,12,21,11,0,828.0,74.0,2.2,11.0,447.0,607.82,497.84
2016,12,21,11,15,835.0,74.5,2.25,11.0,459.5,645.86,528.6
2016,12,21,11,30,842.0,75.0,2.3,11.0,472.0,681.77,557.09
2016,12,21,11,45,846.0,75.0,2.4,11.5,477.5,712.6,579.35
2016,12,21,12,0,850.0,75.0,2.5,12.0,483.0,740.74,599.55
2016,12,21,12,15,850.0,75.0,2.55,12.0,481.0,762.97,616.15
2016,12,21,12,30,850.0,75.0,2.6,12.0,479.0,782.08,630.58
2016,12,21,12,45,845.0,74.5,2.65,12.5,469.5,793.33,638.16
2016,12,21,13,0,840.0,74.0,2.7,13.0,460.0,801.18,643.42
2016,12,21,13,15,832.0,73.0,2.7,13.0,444.0,802.51,644.88
2016,12,21,13,30,824.0,72.0,2.7,13.0,428.0,800.44,644.01
2016,12,21,13,45,813.0,70.0,2.7,13.0,405.0,791.24,637.98
2016,12,21,14,0,802.0,68.0,2.7,13.0,382.0,778.79,629.61
2016,12,21,14,15,782.5,65.5,2.55,13.0,353.0,755.55,612.21
2016,12,21,14,30,763.0,63.0,2.4,13.0,324.0,729.5,592.58
2016,12,21,14,45,735.5,60.0,2.3,13.0,289.5,693.83,565.66
2016,12,21,15,0,708.0,57.0,2.2,13.0,255.0,656.1,536.56
2016,12,21,15,15,665.0,52.5,1.9,12.0,217.0,602.98,495.41
2016,12,21,15,30,622.0,48.0,1.6,11.0,179.0,549.23,452.19
2016,12,21,15,45,554.0,42.0,1.3,10.5,140.0,483.11,396.52
2016,12,21,16,0,486.0,36.0,1.0,10.0,101.0,413.02,334.55
2016,12,21,16,15,368.5,27.0,1.05,9.5,65.5,310.92,236.35
2016,12,21,16,30,251.0,18.0,1.1,9.0,30.0,199.73,0.0
2016,12,21,16,45,125.5,9.0,1.15,8.5,15.0,79.32,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,214.0,15.5,1.55,4.5,37.5,12.26,0.0
2016,12,22,8,0,428.0,31.0,1.6,5.0,75.0,25.34,16.12
2016,12,22,8,15,513.0,38.5,1.5,5.5,114.5,61.56,31.21
2016,12,22,8,30,598.0,46.0,1.4,6.0,154.0,110.96,63.92
2016,12,22,8,45,651.5,50.5,1.35,6.5,194.0,162.96,106.38
2016,12,22,9,0,705.0,55.0,1.3,7.0,234.0,218.9,155.66
2016,12,22,9,15,738.0,58.5,1.3,7.5,271.0,273.22,205.59
2016,12,22,9,30,771.0,62.0,1.3,8.0,308.0,330.06,257.33
2016,12,22,9,45,793.0,64.5,1.35,9.0,339.5,383.77,305.27
2016,12,22,10,0,815.0,67.0,1.4,10.0,371.0,438.17,352.24
2016,12,22,10,15,830.0,69.0,1.5,10.5,397.5,489.0,395.8
2016,12,22,10,30,845.0,71.0,1.6,11.0,424.0,539.25,437.63
2016,12,22,10,45,855.0,72.0,1.7,11.5,443.5,584.65,474.6
2016,12,22,11,0,865.0,73.0,1.8,12.0,463.0,628.48,509.44
2016,12,22,11,15,871.0,74.0,1.8,12.5,475.5,667.89,539.48
2016,12,22,11,30,877.0,75.0,1.8,13.0,488.0,705.01,566.84
2016,12,22,11,45,880.0,75.0,1.85,13.5,493.5,736.29,588.58
2016,12,22,12,0,883.0,75.0,1.9,14.0,499.0,764.72,608.17
2016,12,22,12,15,882.5,75.0,1.9,14.0,497.0,787.46,624.34
2016,12,22,12,30,882.0,75.0,1.9,14.0,495.0,806.95,638.27
2016,12,22,12,45,878.5,74.0,1.9,14.0,485.5,819.43,647.29
2016,12,22,13,0,875.0,73.0,1.9,14.0,476.0,828.42,654.01
2016,12,22,13,15,867.0,72.0,1.8,14.0,459.0,830.18,654.71
2016,12,22,13,30,859.0,71.0,1.7,14.0,442.0,828.4,653.03
2016,12,22,13,45,846.5,69.0,1.6,14.0,418.5,818.08,645.36
2016,12,22,14,0,834.0,67.0,1.5,14.0,395.0,804.4,635.38
2016,12,22,14,15,814.0,65.0,1.25,14.0,364.5,781.28,616.82
2016,12,22,14,30,794.0,63.0,1.0,14.0,334.0,755.24,595.9
2016,12,22,14,45,764.5,60.0,0.8,14.0,299.0,717.6,566.88
2016,12,22,15,0,735.0,57.0,0.6,14.0,264.0,677.87,535.81
2016,12,22,15,15,691.0,53.0,0.65,13.5,225.0,624.05,497.78
2016,12,22,15,30,647.0,49.0,0.7,13.0,186.0,569.48,457.27
2016,12,22,15,45,575.0,43.0,0.75,12.5,145.5,492.5,397.28
2016,12,22,16,0,503.0,37.0,0.8,12.0,105.0,426.4,341.67
2016,12,22,16,15,251.5,34.5,0.85,11.5,68.5,244.96,185.31
2016,12,22,16,30,0.0,32.0,0.9,11.0,32.0,47.39,0.0
2016,12,22,16,45,0.0,16.0,1.0,10.5,16.0,14.55,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,4.2,6.0,3.0,2.63,0.0
2016,12,23,8,0,0.0,6.0,4.3,6.0,6.0,5.26,0.0
2016,12,23,8,15,0.0,9.5,4.35,6.0,9.5,8.33,1.51
2016,12,23,8,30,0.0,13.0,4.4,6.0,13.0,11.41,4.32
2016,12,23,8,45,0.0,16.5,4.45,6.5,16.5,14.5,7.1
2016,12,23,9,0,0.0,20.0,4.5,7.0,20.0,17.58,9.85
2016,12,23,9,15,0.0,23.0,4.65,7.0,23.0,20.23,12.21
2016,12,23,9,30,0.0,26.0,4.8,7.0,26.0,22.88,14.55
2016,12,23,9,45,0.0,29.0,4.95,7.5,29.0,25.54,16.83
2016,12,23,10,0,0.0,32.0,5.1,8.0,32.0,28.19,19.1
2016,12,23,10,15,0.0,60.0,5.1,8.0,60.0,53.0,40.72
2016,12,23,10,30,0.0,88.0,5.1,8.0,88.0,78.26,62.57
2016,12,23,10,45,0.0,55.5,5.2,8.5,55.5,49.02,37.06
2016,12,23,11,0,0.0,23.0,5.3,9.0,23.0,20.26,12.0
2016,12,23,11,15,0.0,53.0,5.05,9.0,53.0,46.81,35.01
2016,12,23,11,30,0.0,83.0,4.8,9.0,83.0,73.47,57.97
2016,12,23,11,45,0.0,119.0,4.55,9.5,119.5,107.79,87.16
2016,12,23,12,0,0.0,155.0,4.3,10.0,156.0,144.06,117.64
2016,12,23,12,15,173.5,173.0,4.3,10.0,256.5,321.19,270.76
2016,12,23,12,30,347.0,191.0,4.3,10.0,357.0,500.01,419.52
2016,12,23,12,45,173.5,124.0,4.3,10.5,207.0,287.79,242.91
2016,12,23,13,0,0.0,57.0,4.3,11.0,57.0,50.35,37.67
2016,12,23,13,15,0.0,32.0,4.45,11.0,32.0,28.21,18.74
2016,12,23,13,30,0.0,7.0,4.6,11.0,7.0,6.16,0.0
2016,12,23,13,45,0.0,11.0,4.8,11.0,11.0,9.68,2.74
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,13.2,5.81
2016,12,23,14,15,0.0,14.0,5.0,10.5,14.0,12.31,5.07
2016,12,23,14,30,0.0,13.0,5.0,10.0,13.0,11.43,4.33
2016,12,23,14,45,0.0,11.5,5.0,10.0,11.5,10.11,3.18
2016,12,23,15,0,0.0,10.0,5.0,10.0,10.0,8.78,2.02
2016,12,23,15,15,0.0,8.5,4.7,9.5,8.5,7.46,0.86
2016,12,23,15,30,0.0,7.0,4.4,9.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,4.15,8.5,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.5,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.05,7.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,14.5,2.25,3.5,36.5,11.44,0.0
2016,12,24,8,0,435.0,29.0,2.5,4.0,73.0,23.59,14.55
2016,12,24,8,15,520.0,36.0,2.45,4.0,112.5,59.4,30.04
2016,12,24,8,30,605.0,43.0,2.4,4.0,152.0,108.12,61.86
2016,12,24,8,45,660.5,47.0,2.4,4.5,192.0,158.6,103.09
2016,12,24,9,0,716.0,51.0,2.4,5.0,232.0,214.84,153.19
2016,12,24,9,15,749.5,54.5,2.45,5.5,269.0,269.81,204.61
2016,12,24,9,30,783.0,58.0,2.5,6.0,306.0,327.35,258.15
2016,12,24,9,45,810.0,59.0,2.65,6.5,339.0,382.01,308.73
2016,12,24,10,0,837.0,60.0,2.8,7.0,372.0,437.78,359.06
2016,12,24,10,15,852.5,62.0,2.9,7.0,399.0,487.92,404.24
2016,12,24,10,30,868.0,64.0,3.0,7.0,426.0,538.84,448.89
2016,12,24,10,45,880.5,64.5,3.1,7.5,446.0,585.48,488.24
2016,12,24,11,0,893.0,65.0,3.2,8.0,466.0,630.71,525.47
2016,12,24,11,15,899.0,65.5,3.2,8.0,479.0,670.03,557.82
2016,12,24,11,30,905.0,66.0,3.2,8.0,492.0,706.98,586.94
2016,12,24,11,45,909.0,65.5,3.25,8.5,498.0,738.75,609.96
2016,12,24,12,0,913.0,65.0,3.3,9.0,504.0,767.65,630.72
2016,12,24,12,15,912.5,65.0,3.3,9.0,502.0,790.71,647.93
2016,12,24,12,30,912.0,65.0,3.3,9.0,500.0,810.47,662.75
2016,12,24,12,45,900.5,67.0,3.35,9.5,489.5,820.52,669.49
2016,12,24,13,0,889.0,69.0,3.4,10.0,479.0,826.92,673.69
2016,12,24,13,15,881.5,68.0,3.35,10.0,462.5,829.17,675.6
2016,12,24,13,30,874.0,67.0,3.3,10.0,446.0,827.93,675.04
2016,12,24,13,45,863.0,65.0,3.25,10.0,422.5,818.98,668.84
2016,12,24,14,0,852.0,63.0,3.2,10.0,399.0,814.73,666.24
2016,12,24,14,15,833.5,61.0,3.0,9.5,369.5,792.94,650.69
2016,12,24,14,30,815.0,59.0,2.8,9.0,340.0,768.16,632.74
2016,12,24,14,45,789.0,56.0,2.6,9.0,305.0,733.24,605.56
2016,12,24,15,0,763.0,53.0,2.4,9.0,270.0,696.09,576.09
2016,12,24,15,15,722.0,49.5,2.05,8.0,231.0,644.87,535.88
2016,12,24,15,30,681.0,46.0,1.7,7.0,192.0,592.74,493.35
2016,12,24,15,45,617.0,40.5,1.4,6.5,151.5,521.35,433.12
2016,12,24,16,0,553.0,35.0,1.1,6.0,111.0,451.41,371.29
2016,12,24,16,15,436.5,27.0,1.1,5.5,73.5,347.57,272.99
2016,12,24,16,30,320.0,19.0,1.1,5.0,36.0,239.39,55.5
2016,12,24,16,45,160.0,9.5,1.15,4.5,18.0,100.02,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.55,1.5,36.0,11.89,0.0
2016,12,25,8,0,421.0,30.0,1.8,2.0,72.0,24.52,15.44
2016,12,25,8,15,507.5,37.0,1.8,2.0,111.5,56.79,28.77
2016,12,25,8,30,594.0,44.0,1.8,2.0,151.0,106.75,61.7
2016,12,25,8,45,647.5,49.0,1.85,2.5,191.0,157.17,103.01
2016,12,25,9,0,701.0,54.0,1.9,3.0,231.0,213.18,153.07
2016,12,25,9,15,626.0,70.5,1.95,3.5,246.5,249.26,191.89
2016,12,25,9,30,551.0,87.0,2.0,4.0,262.0,277.39,222.52
2016,12,25,9,45,575.5,90.5,2.05,5.0,290.0,322.44,263.48
2016,12,25,10,0,600.0,94.0,2.1,6.0,318.0,368.91,304.55
2016,12,25,10,15,592.5,104.0,2.1,6.5,338.0,407.63,338.69
2016,12,25,10,30,585.0,114.0,2.1,7.0,358.0,444.35,370.08
2016,12,25,10,45,728.0,93.0,2.15,7.5,411.0,532.91,442.91
2016,12,25,11,0,871.0,72.0,2.2,8.0,464.0,628.08,519.13
2016,12,25,11,15,877.0,72.5,2.25,8.5,477.0,667.4,549.75
2016,12,25,11,30,883.0,73.0,2.3,9.0,490.0,699.41,574.36
2016,12,25,11,45,885.5,73.5,2.35,9.5,495.5,730.84,596.83
2016,12,25,12,0,888.0,74.0,2.4,10.0,501.0,759.44,617.05
2016,12,25,12,15,886.5,74.0,2.45,10.0,499.0,781.38,633.45
2016,12,25,12,30,885.0,74.0,2.5,10.0,497.0,800.07,647.59
2016,12,25,12,45,880.0,73.5,2.55,10.0,487.0,819.28,662.23
2016,12,25,13,0,875.0,73.0,2.6,10.0,477.0,828.03,669.3
2016,12,25,13,15,866.0,72.0,2.6,10.0,460.5,829.31,670.71
2016,12,25,13,30,857.0,71.0,2.6,10.0,444.0,827.02,669.69
2016,12,25,13,45,843.0,69.5,2.6,10.0,420.0,816.43,662.64
2016,12,25,14,0,829.0,68.0,2.6,10.0,396.0,802.46,653.18
2016,12,25,14,15,809.5,65.5,2.45,9.5,366.0,779.44,637.0
2016,12,25,14,30,790.0,63.0,2.3,9.0,336.0,753.49,618.43
2016,12,25,14,45,762.0,60.0,2.15,9.0,301.5,717.36,590.66
2016,12,25,15,0,734.0,57.0,2.0,9.0,267.0,679.08,560.69
2016,12,25,15,15,691.5,53.0,1.9,8.0,228.0,626.61,521.05
2016,12,25,15,30,649.0,49.0,1.8,7.0,189.0,573.31,479.07
2016,12,25,15,45,585.5,43.0,1.7,6.5,149.5,502.4,420.14
2016,12,25,16,0,522.0,37.0,1.6,6.0,110.0,432.9,359.45
2016,12,25,16,15,409.0,28.5,1.65,5.5,73.0,340.77,270.45
2016,12,25,16,30,296.0,20.0,1.7,5.0,36.0,234.09,71.73
2016,12,25,16,45,148.0,10.0,1.8,4.5,18.0,93.84,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.0,14.0,2.0,0.5,36.5,11.99,0.0
2016,12,26,8,0,460.0,28.0,2.2,1.0,73.0,24.87,15.76
2016,12,26,8,15,544.0,34.5,2.35,1.5,113.0,57.07,28.39
2016,12,26,8,30,628.0,41.0,2.5,2.0,153.0,106.36,59.98
2016,12,26,8,45,676.0,46.0,2.7,3.0,193.0,157.76,102.12
2016,12,26,9,0,724.0,51.0,2.9,4.0,233.0,214.09,152.61
2016,12,26,9,15,757.5,54.0,2.85,4.5,270.5,268.99,204.26
2016,12,26,9,30,791.0,57.0,2.8,5.0,308.0,326.45,258.06
2016,12,26,9,45,809.5,60.5,2.8,5.5,340.0,380.91,308.78
2016,12,26,10,0,828.0,64.0,2.8,6.0,372.0,435.75,358.41
2016,12,26,10,15,843.5,66.0,2.75,6.5,399.0,487.6,404.04
2016,12,26,10,30,859.0,68.0,2.7,7.0,426.0,538.92,447.73
2016,12,26,10,45,869.0,69.5,2.65,7.5,446.5,585.72,486.48
2016,12,26,11,0,879.0,71.0,2.6,8.0,467.0,630.97,522.82
2016,12,26,11,15,884.5,72.0,2.5,8.5,480.0,666.53,550.53
2016,12,26,11,30,890.0,73.0,2.4,9.0,493.0,703.54,578.09
2016,12,26,11,45,893.0,73.0,2.35,9.5,498.5,735.06,599.94
2016,12,26,12,0,896.0,73.0,2.3,10.0,504.0,763.74,619.48
2016,12,26,12,15,895.0,72.5,2.25,10.0,502.0,785.75,635.13
2016,12,26,12,30,894.0,72.0,2.2,10.0,500.0,804.48,648.43
2016,12,26,12,45,890.5,71.5,2.2,10.0,490.5,817.85,658.31
2016,12,26,13,0,887.0,71.0,2.2,10.0,481.0,827.77,665.84
2016,12,26,13,15,878.5,70.0,2.15,10.0,464.5,829.44,667.06
2016,12,26,13,30,870.0,69.0,2.1,10.0,448.0,835.53,671.7
2016,12,26,13,45,856.5,67.5,2.1,10.0,424.5,825.47,665.06
2016,12,26,14,0,843.0,66.0,2.1,10.0,401.0,812.0,656.11
2016,12,26,14,15,824.0,63.5,2.0,9.5,371.0,789.39,640.66
2016,12,26,14,30,805.0,61.0,1.9,9.0,341.0,763.8,622.84
2016,12,26,14,45,776.5,58.5,1.85,9.0,306.0,727.81,596.14
2016,12,26,15,0,748.0,56.0,1.8,9.0,271.0,689.63,567.19
2016,12,26,15,15,706.5,52.0,1.65,8.0,232.0,637.71,527.9
2016,12,26,15,30,665.0,48.0,1.5,7.0,193.0,584.92,486.33
2016,12,26,15,45,600.5,42.5,1.35,6.5,152.5,513.48,427.19
2016,12,26,16,0,536.0,37.0,1.2,6.0,112.0,443.4,366.39
2016,12,26,16,15,424.0,28.5,1.2,5.0,75.0,351.03,279.23
2016,12,26,16,30,312.0,20.0,1.2,4.0,38.0,245.3,91.95
2016,12,26,16,45,156.0,10.0,1.25,3.5,19.0,98.67,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.0,1.25,2.0,33.5,11.9,0.0
2016,12,27,8,0,377.0,30.0,1.3,3.0,67.0,24.5,15.26
2016,12,27,8,15,464.0,38.0,1.35,3.5,105.5,53.75,27.93
2016,12,27,8,30,551.0,46.0,1.4,4.0,144.0,100.29,57.71
2016,12,27,8,45,610.0,50.5,1.5,4.5,183.5,148.87,96.62
2016,12,27,9,0,669.0,55.0,1.6,5.0,223.0,204.72,145.61
2016,12,27,9,15,704.5,58.5,1.45,5.5,259.5,257.67,194.43
2016,12,27,9,30,740.0,62.0,1.3,6.0,296.0,313.51,245.44
2016,12,27,9,45,767.5,64.0,1.2,7.0,329.0,367.31,293.41
2016,12,27,10,0,795.0,66.0,1.1,8.0,362.0,422.44,340.72
2016,12,27,10,15,811.5,68.0,1.15,8.5,388.5,473.28,384.31
2016,12,27,10,30,828.0,70.0,1.2,9.0,415.0,523.76,426.28
2016,12,27,10,45,837.0,72.0,1.25,9.5,435.0,569.31,463.21
2016,12,27,11,0,846.0,74.0,1.3,10.0,455.0,613.34,497.96
2016,12,27,11,15,853.0,75.0,1.35,10.0,468.5,653.16,529.65
2016,12,27,11,30,860.0,76.0,1.4,10.0,482.0,690.83,559.19
2016,12,27,11,45,862.0,76.5,1.5,10.5,487.5,722.0,581.51
2016,12,27,12,0,864.0,77.0,1.6,11.0,493.0,750.34,601.7
2016,12,27,12,15,863.5,77.0,1.55,11.0,491.5,773.2,617.52
2016,12,27,12,30,863.0,77.0,1.5,11.0,490.0,792.89,631.07
2016,12,27,12,45,849.5,79.0,1.5,11.0,479.5,801.27,637.13
2016,12,27,13,0,836.0,81.0,1.5,11.0,469.0,805.98,640.82
2016,12,27,13,15,827.5,80.0,1.45,11.0,453.0,807.59,641.86
2016,12,27,13,30,819.0,79.0,1.4,11.0,437.0,805.77,640.58
2016,12,27,13,45,806.5,77.0,1.4,11.0,414.0,795.98,634.3
2016,12,27,14,0,794.0,75.0,1.4,11.0,391.0,782.92,625.76
2016,12,27,14,15,774.0,72.5,1.3,11.0,362.0,759.86,608.79
2016,12,27,14,30,754.0,70.0,1.2,11.0,333.0,733.95,589.65
2016,12,27,14,45,724.5,66.5,1.15,11.0,298.5,696.52,562.29
2016,12,27,15,0,695.0,63.0,1.1,11.0,264.0,663.1,537.35
2016,12,27,15,15,651.5,58.5,1.05,10.0,226.0,610.54,498.87
2016,12,27,15,30,608.0,54.0,1.0,9.0,188.0,557.54,458.46
2016,12,27,15,45,540.5,47.5,0.95,8.5,148.5,484.76,399.73
2016,12,27,16,0,473.0,41.0,0.9,8.0,109.0,414.15,339.48
2016,12,27,16,15,360.5,31.5,0.9,7.5,73.0,313.92,248.34
2016,12,27,16,30,248.0,22.0,0.9,7.0,37.0,209.5,89.22
2016,12,27,16,45,124.0,11.0,0.95,7.0,18.5,81.39,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,14.0,2.7,2.5,35.5,11.07,0.0
2016,12,28,8,0,445.0,28.0,2.7,3.0,71.0,24.9,15.52
2016,12,28,8,15,529.5,34.5,2.55,3.5,110.5,54.41,27.06
2016,12,28,8,30,614.0,41.0,2.4,4.0,150.0,102.66,57.16
2016,12,28,8,45,670.0,45.0,2.25,4.5,190.5,153.48,97.95
2016,12,28,9,0,726.0,49.0,2.1,5.0,231.0,210.14,148.04
2016,12,28,9,15,759.0,52.0,2.1,5.5,268.0,264.97,199.25
2016,12,28,9,30,792.0,55.0,2.1,6.0,305.0,322.32,252.59
2016,12,28,9,45,819.5,56.0,2.15,7.0,338.5,377.67,303.05
2016,12,28,10,0,847.0,57.0,2.2,8.0,372.0,432.94,352.01
2016,12,28,10,15,861.5,58.5,2.3,8.5,398.5,484.08,397.02
2016,12,28,10,30,876.0,60.0,2.4,9.0,425.0,534.53,440.15
2016,12,28,10,45,887.0,61.0,2.55,9.5,445.5,581.48,479.5
2016,12,28,11,0,898.0,62.0,2.7,10.0,466.0,626.91,516.68
2016,12,28,11,15,903.5,62.5,2.7,10.0,479.5,666.42,548.77
2016,12,28,11,30,909.0,63.0,2.7,10.0,493.0,703.55,577.62
2016,12,28,11,45,911.5,63.0,2.75,10.5,498.5,735.34,600.33
2016,12,28,12,0,914.0,63.0,2.8,11.0,504.0,764.21,620.75
2016,12,28,12,15,913.0,63.0,2.75,11.0,502.5,787.33,637.4
2016,12,28,12,30,912.0,63.0,2.7,11.0,501.0,807.13,651.65
2016,12,28,12,45,905.5,63.5,2.7,11.5,492.0,819.75,659.82
2016,12,28,13,0,899.0,64.0,2.7,12.0,483.0,828.79,665.54
2016,12,28,13,15,891.5,63.5,2.65,12.0,466.5,832.15,668.1
2016,12,28,13,30,884.0,63.0,2.6,12.0,450.0,831.98,668.24
2016,12,28,13,45,872.0,61.5,2.6,12.0,427.0,823.22,662.59
2016,12,28,14,0,860.0,60.0,2.6,12.0,404.0,811.09,654.56
2016,12,28,14,15,842.5,58.0,2.4,12.0,374.5,790.47,638.8
2016,12,28,14,30,825.0,56.0,2.2,12.0,345.0,774.88,626.65
2016,12,28,14,45,799.0,53.5,2.0,12.0,310.5,740.82,600.42
2016,12,28,15,0,773.0,51.0,1.8,12.0,276.0,704.48,572.08
2016,12,28,15,15,734.5,47.5,1.6,11.0,237.5,655.2,535.09
2016,12,28,15,30,696.0,44.0,1.4,10.0,199.0,604.92,495.84
2016,12,28,15,45,635.5,39.0,1.2,9.0,158.5,536.35,440.44
2016,12,28,16,0,575.0,34.0,1.0,8.0,118.0,469.09,383.31
2016,12,28,16,15,470.0,27.0,1.05,7.5,80.0,372.67,295.94
2016,12,28,16,30,365.0,20.0,1.1,7.0,42.0,273.81,132.35
2016,12,28,16,45,182.5,10.0,1.15,7.0,21.0,114.47,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,15.0,3.25,4.5,34.0,11.93,0.0
2016,12,29,8,0,391.0,30.0,3.3,5.0,68.0,24.57,15.05
2016,12,29,8,15,481.0,38.0,3.3,5.0,107.5,52.69,27.06
2016,12,29,8,30,571.0,46.0,3.3,5.0,147.0,100.29,56.89
2016,12,29,8,45,626.5,51.0,3.3,5.5,187.0,149.84,96.49
2016,12,29,9,0,682.0,56.0,3.3,6.0,227.0,206.3,146.22
2016,12,29,9,15,718.0,60.0,3.35,6.5,264.5,260.63,196.71
2016,12,29,9,30,754.0,64.0,3.4,7.0,302.0,317.91,249.91
2016,12,29,9,45,760.5,71.0,3.5,7.5,332.5,369.65,298.34
2016,12,29,10,0,767.0,78.0,3.6,8.0,363.0,420.7,344.86
2016,12,29,10,15,785.0,80.5,3.55,8.5,390.5,471.77,389.77
2016,12,29,10,30,803.0,83.0,3.5,9.0,418.0,522.7,433.2
2016,12,29,10,45,817.0,84.0,3.45,10.0,439.0,569.34,471.14
2016,12,29,11,0,831.0,85.0,3.4,11.0,460.0,614.88,506.98
2016,12,29,11,15,838.0,86.0,3.35,11.0,473.5,654.52,539.11
2016,12,29,11,30,845.0,87.0,3.3,11.0,487.0,692.04,568.98
2016,12,29,11,45,850.0,87.0,3.25,11.5,493.5,724.71,592.67
2016,12,29,12,0,855.0,87.0,3.2,12.0,500.0,754.74,613.6
2016,12,29,12,15,854.5,86.5,3.15,12.0,498.5,777.16,629.87
2016,12,29,12,30,854.0,86.0,3.1,12.0,497.0,796.41,643.86
2016,12,29,12,45,865.5,81.0,3.1,12.5,491.0,816.69,657.77
2016,12,29,13,0,877.0,76.0,3.1,13.0,485.0,833.78,669.36
2016,12,29,13,15,869.0,75.0,3.0,13.0,468.5,836.39,671.04
2016,12,29,13,30,861.0,74.0,2.9,13.0,452.0,835.43,670.32
2016,12,29,13,45,848.0,72.0,2.8,13.5,429.0,825.49,661.9
2016,12,29,14,0,835.0,70.0,2.7,14.0,406.0,812.12,651.12
2016,12,29,14,15,816.0,68.0,2.5,13.5,376.0,790.48,635.95
2016,12,29,14,30,797.0,66.0,2.3,13.0,346.0,765.85,618.39
2016,12,29,14,45,768.5,63.0,2.15,13.0,311.0,729.47,590.99
2016,12,29,15,0,740.0,60.0,2.0,13.0,276.0,690.86,561.42
2016,12,29,15,15,698.5,55.5,1.75,12.0,237.5,638.5,521.82
2016,12,29,15,30,657.0,51.0,1.5,11.0,199.0,585.23,480.04
2016,12,29,15,45,590.5,45.5,1.25,10.5,158.0,519.61,425.95
2016,12,29,16,0,524.0,40.0,1.0,10.0,117.0,449.52,365.94
2016,12,29,16,15,413.5,31.5,1.05,9.0,79.5,349.75,277.52
2016,12,29,16,30,303.0,23.0,1.1,8.0,42.0,247.57,130.45
2016,12,29,16,45,151.5,11.5,1.15,7.5,21.0,98.19,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,84.5,17.0,0.6,5.5,25.0,13.33,0.0
2016,12,30,8,0,169.0,34.0,0.7,6.0,50.0,26.48,16.62
2016,12,30,8,15,217.0,48.5,0.85,6.5,80.0,48.91,30.71
2016,12,30,8,30,265.0,63.0,1.0,7.0,110.0,82.42,54.26
2016,12,30,8,45,293.0,77.0,1.15,7.5,140.5,118.07,83.36
2016,12,30,9,0,321.0,91.0,1.3,8.0,171.0,156.95,117.05
2016,12,30,9,15,339.0,103.5,1.35,8.5,200.0,194.83,150.97
2016,12,30,9,30,357.0,116.0,1.4,9.0,229.0,234.46,186.31
2016,12,30,9,45,380.0,125.0,1.45,9.5,256.5,274.24,221.26
2016,12,30,10,0,403.0,134.0,1.5,10.0,284.0,315.84,257.12
2016,12,30,10,15,418.5,139.5,1.55,10.5,305.5,352.0,287.96
2016,12,30,10,30,434.0,145.0,1.6,11.0,327.0,388.72,318.61
2016,12,30,10,45,426.5,157.0,1.7,12.0,343.0,419.36,343.08
2016,12,30,11,0,419.0,169.0,1.8,13.0,359.0,448.4,365.62
2016,12,30,11,15,421.0,174.0,1.85,13.0,369.5,474.73,386.96
2016,12,30,11,30,423.0,179.0,1.9,13.0,380.0,499.94,407.17
2016,12,30,11,45,438.5,178.5,1.95,13.5,389.0,527.73,428.67
2016,12,30,12,0,454.0,178.0,2.0,14.0,398.0,554.84,449.39
2016,12,30,12,15,454.0,177.5,2.05,14.0,397.0,569.13,460.82
2016,12,30,12,30,454.0,177.0,2.1,14.0,396.0,581.65,470.97
2016,12,30,12,45,461.5,169.5,2.15,14.5,389.0,590.5,477.79
2016,12,30,13,0,469.0,162.0,2.2,15.0,382.0,597.48,483.22
2016,12,30,13,15,643.5,121.0,2.3,15.0,411.5,709.1,570.23
2016,12,30,13,30,818.0,80.0,2.4,15.0,441.0,807.29,642.53
2016,12,30,13,45,803.5,78.5,2.5,15.0,418.0,796.75,635.4
2016,12,30,14,0,789.0,77.0,2.6,15.0,395.0,782.91,626.85
2016,12,30,14,15,769.5,74.5,2.6,14.5,366.0,760.55,612.43
2016,12,30,14,30,750.0,72.0,2.6,14.0,337.0,735.31,595.65
2016,12,30,14,45,719.5,69.0,2.6,14.0,302.5,697.87,568.21
2016,12,30,15,0,689.0,66.0,2.6,14.0,268.0,664.81,543.48
2016,12,30,15,15,647.0,61.0,2.4,13.0,230.5,612.88,504.29
2016,12,30,15,30,605.0,56.0,2.2,12.0,193.0,560.41,463.24
2016,12,30,15,45,540.0,49.5,2.0,11.0,153.5,489.33,405.6
2016,12,30,16,0,475.0,43.0,1.8,10.0,114.0,420.19,346.51
2016,12,30,16,15,370.5,33.5,1.9,9.5,77.5,324.5,260.39
2016,12,30,16,30,266.0,24.0,2.0,9.0,41.0,227.32,129.19
2016,12,30,16,45,133.0,12.0,2.1,8.5,20.5,88.16,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
